Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,7,45,178.5,12.5,2.3,5.5,25.0,11.37,0.0
2016,1,1,8,0,357.0,25.0,2.3,6.0,50.0,20.71,8.39
2016,1,1,8,15,462.5,32.5,2.35,6.0,89.0,30.65,21.19
2016,1,1,8,30,568.0,40.0,2.4,6.0,128.0,76.89,39.95
2016,1,1,8,45,625.0,46.0,2.45,6.5,168.5,125.47,74.74
2016,1,1,9,0,682.0,52.0,2.5,7.0,209.0,180.3,120.81
2016,1,1,9,15,721.0,56.0,2.5,7.0,247.5,234.69,170.6
2016,1,1,9,30,760.0,60.0,2.5,7.0,286.0,292.52,224.36
2016,1,1,9,45,788.5,62.0,2.5,7.5,320.5,347.73,275.52
2016,1,1,10,0,817.0,64.0,2.5,8.0,355.0,404.48,326.87
2016,1,1,10,15,834.5,66.0,2.5,8.0,383.5,457.48,374.55
2016,1,1,10,30,852.0,68.0,2.5,8.0,412.0,510.3,420.78
2016,1,1,10,45,860.5,70.5,2.5,8.5,433.5,558.29,461.1
2016,1,1,11,0,869.0,73.0,2.5,9.0,455.0,604.78,498.99
2016,1,1,11,15,876.0,74.0,2.45,9.0,470.5,646.89,533.18
2016,1,1,11,30,883.0,75.0,2.4,9.0,486.0,686.88,564.93
2016,1,1,11,45,883.5,76.0,2.4,9.0,493.0,720.02,590.39
2016,1,1,12,0,884.0,77.0,2.4,9.0,500.0,750.25,612.66
2016,1,1,12,15,884.0,77.0,2.35,9.0,500.5,775.88,631.09
2016,1,1,12,30,884.0,77.0,2.3,9.0,501.0,798.33,647.16
2016,1,1,12,45,885.5,75.0,2.3,9.0,494.5,816.23,660.33
2016,1,1,13,0,887.0,73.0,2.3,9.0,488.0,823.37,665.73
2016,1,1,13,15,879.5,72.0,2.25,9.0,473.5,835.72,674.76
2016,1,1,13,30,872.0,71.0,2.2,9.0,459.0,837.06,675.77
2016,1,1,13,45,859.0,70.0,2.2,9.0,437.5,830.24,671.46
2016,1,1,14,0,846.0,69.0,2.2,9.0,416.0,819.93,664.73
2016,1,1,14,15,828.5,67.5,2.15,9.0,388.0,801.86,651.86
2016,1,1,14,30,811.0,66.0,2.1,9.0,360.0,780.65,636.61
2016,1,1,14,45,784.0,63.5,2.1,9.0,326.0,747.46,612.57
2016,1,1,15,0,757.0,61.0,2.1,9.0,292.0,711.83,586.19
2016,1,1,15,15,719.0,57.0,2.05,8.5,254.0,663.61,550.0
2016,1,1,15,30,681.0,53.0,2.0,8.0,216.0,614.09,511.5
2016,1,1,15,45,621.5,48.0,2.0,8.0,176.0,546.7,456.55
2016,1,1,16,0,562.0,43.0,2.0,8.0,136.0,488.0,406.23
2016,1,1,16,15,465.0,35.0,2.05,8.0,97.0,395.35,324.76
2016,1,1,16,30,368.0,27.0,2.1,8.0,58.0,308.76,230.04
2016,1,1,16,45,184.0,13.5,2.2,8.0,29.0,149.66,0.0
2016,1,1,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,10.5,3.3,7.0,10.5,9.55,0.0
2016,1,2,8,0,0.0,21.0,3.3,7.0,21.0,18.45,6.73
2016,1,2,8,15,6.0,37.5,3.3,7.0,38.5,32.21,22.44
2016,1,2,8,30,12.0,54.0,3.3,7.0,56.0,47.39,34.68
2016,1,2,8,45,22.0,70.5,3.35,7.0,75.5,64.56,49.5
2016,1,2,9,0,32.0,87.0,3.4,7.0,95.0,83.32,65.75
2016,1,2,9,15,38.0,102.5,3.45,7.0,113.0,101.68,81.91
2016,1,2,9,30,44.0,118.0,3.5,7.0,131.0,120.99,98.87
2016,1,2,9,45,50.0,131.0,3.55,7.5,147.5,138.81,114.29
2016,1,2,10,0,56.0,144.0,3.6,8.0,164.0,157.41,130.26
2016,1,2,10,15,67.5,157.5,3.6,8.0,183.5,179.81,149.54
2016,1,2,10,30,79.0,171.0,3.6,8.0,203.0,203.52,169.88
2016,1,2,10,45,194.5,174.5,3.6,8.0,259.0,282.47,237.38
2016,1,2,11,0,310.0,178.0,3.6,8.0,315.0,373.4,314.18
2016,1,2,11,15,208.5,192.0,3.6,8.0,285.5,330.0,277.49
2016,1,2,11,30,107.0,206.0,3.6,8.0,256.0,277.36,232.44
2016,1,2,11,45,53.5,146.5,3.6,8.0,171.5,179.72,150.01
2016,1,2,12,0,0.0,87.0,3.6,8.0,87.0,77.16,61.24
2016,1,2,12,15,0.0,91.0,3.6,8.0,91.0,80.94,64.56
2016,1,2,12,30,0.0,95.0,3.6,8.0,95.0,84.78,67.86
2016,1,2,12,45,74.0,152.0,3.65,8.5,187.0,211.13,177.7
2016,1,2,13,0,148.0,209.0,3.7,9.0,279.0,356.47,299.44
2016,1,2,13,15,102.5,198.0,3.65,9.0,246.0,295.23,247.67
2016,1,2,13,30,57.0,187.0,3.6,9.0,213.0,247.17,206.69
2016,1,2,13,45,68.5,180.5,3.6,9.0,210.5,252.03,211.58
2016,1,2,14,0,80.0,174.0,3.6,9.0,208.0,256.96,216.41
2016,1,2,14,15,105.0,164.0,3.6,9.0,205.0,283.7,239.82
2016,1,2,14,30,130.0,154.0,3.6,9.0,202.0,294.59,249.99
2016,1,2,14,45,122.0,141.0,3.6,9.0,183.0,273.42,232.32
2016,1,2,15,0,114.0,128.0,3.6,9.0,164.0,252.08,214.35
2016,1,2,15,15,104.5,112.5,3.6,9.0,142.0,225.74,191.82
2016,1,2,15,30,95.0,97.0,3.6,9.0,120.0,199.35,168.84
2016,1,2,15,45,81.0,80.0,3.65,9.0,97.5,167.2,140.4
2016,1,2,16,0,67.0,63.0,3.7,9.0,75.0,135.14,111.58
2016,1,2,16,15,43.0,46.5,3.7,9.0,53.5,85.94,67.71
2016,1,2,16,30,19.0,30.0,3.7,9.0,32.0,48.73,32.43
2016,1,2,16,45,9.5,15.0,3.75,9.0,16.0,20.6,0.0
2016,1,2,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.0,3.6,8.5,7.0,6.37,0.0
2016,1,3,8,0,0.0,14.0,3.6,9.0,14.0,12.31,2.52
2016,1,3,8,15,0.0,26.0,3.65,9.0,26.0,22.92,14.2
2016,1,3,8,30,0.0,38.0,3.7,9.0,38.0,33.46,22.97
2016,1,3,8,45,0.0,50.5,3.75,9.0,50.5,44.41,32.78
2016,1,3,9,0,0.0,63.0,3.8,9.0,63.0,55.53,42.67
2016,1,3,9,15,0.0,75.5,3.85,9.0,75.5,66.78,52.59
2016,1,3,9,30,0.0,88.0,3.9,9.0,88.0,78.18,62.52
2016,1,3,9,45,0.0,99.0,3.95,9.0,99.0,88.35,71.29
2016,1,3,10,0,0.0,110.0,4.0,9.0,110.0,98.63,80.08
2016,1,3,10,15,0.0,114.5,4.05,9.0,114.5,102.93,83.67
2016,1,3,10,30,0.0,119.0,4.1,9.0,119.0,107.24,87.26
2016,1,3,10,45,36.0,154.0,4.2,9.5,170.0,166.83,138.1
2016,1,3,11,0,72.0,189.0,4.3,10.0,221.0,227.22,188.98
2016,1,3,11,15,48.5,185.5,4.3,10.0,207.5,212.67,176.37
2016,1,3,11,30,25.0,182.0,4.3,10.0,194.0,186.81,154.22
2016,1,3,11,45,12.5,161.0,4.35,10.0,167.0,157.93,129.67
2016,1,3,12,0,0.0,140.0,4.4,10.0,140.0,128.4,104.37
2016,1,3,12,15,6.5,158.5,4.3,10.0,161.5,152.42,124.88
2016,1,3,12,30,13.0,177.0,4.2,10.0,183.0,177.62,146.25
2016,1,3,12,45,6.5,135.0,4.15,10.5,138.0,129.6,105.42
2016,1,3,13,0,0.0,93.0,4.1,11.0,93.0,83.02,65.6
2016,1,3,13,15,0.0,97.0,4.0,11.0,97.0,87.06,69.13
2016,1,3,13,30,0.0,101.0,3.9,11.0,101.0,91.28,72.78
2016,1,3,13,45,0.0,116.5,3.8,11.0,116.5,107.63,86.77
2016,1,3,14,0,0.0,132.0,3.7,11.0,132.0,125.37,101.91
2016,1,3,14,15,0.0,115.0,3.55,11.0,115.0,108.04,87.3
2016,1,3,14,30,0.0,98.0,3.4,11.0,98.0,90.78,72.7
2016,1,3,14,45,0.0,88.5,3.25,11.0,88.5,81.69,65.0
2016,1,3,15,0,0.0,79.0,3.1,11.0,79.0,72.62,57.25
2016,1,3,15,15,0.0,69.0,3.0,10.5,69.0,63.02,49.07
2016,1,3,15,30,0.0,59.0,2.9,10.0,59.0,53.42,40.77
2016,1,3,15,45,0.0,48.0,2.8,10.0,48.0,42.67,31.29
2016,1,3,16,0,0.0,37.0,2.7,10.0,37.0,32.64,22.37
2016,1,3,16,15,0.0,26.5,2.75,10.0,26.5,23.35,14.04
2016,1,3,16,30,0.0,16.0,2.8,10.0,16.0,14.07,5.34
2016,1,3,16,45,0.0,8.0,2.85,10.0,8.0,7.02,0.0
2016,1,3,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,7,45,118.0,13.0,3.65,10.0,21.5,11.82,0.0
2016,1,4,8,0,236.0,26.0,3.6,10.0,43.0,21.52,8.55
2016,1,4,8,15,339.0,35.5,3.6,10.0,78.0,30.26,20.45
2016,1,4,8,30,442.0,45.0,3.6,10.0,113.0,68.61,37.39
2016,1,4,8,45,508.0,51.0,3.6,10.5,151.5,111.2,66.88
2016,1,4,9,0,574.0,57.0,3.6,11.0,190.0,161.17,107.51
2016,1,4,9,15,370.0,89.5,3.65,11.0,181.0,176.23,131.8
2016,1,4,9,30,166.0,122.0,3.7,11.0,172.0,163.48,130.0
2016,1,4,9,45,169.0,135.5,3.75,11.5,191.0,188.28,152.09
2016,1,4,10,0,172.0,149.0,3.8,12.0,210.0,213.39,174.02
2016,1,4,10,15,86.0,133.5,3.8,12.0,164.0,169.53,138.68
2016,1,4,10,30,0.0,118.0,3.8,12.0,118.0,106.27,85.35
2016,1,4,10,45,0.0,106.5,3.85,12.0,106.5,95.46,76.15
2016,1,4,11,0,0.0,95.0,3.9,12.0,95.0,84.68,66.92
2016,1,4,11,15,0.0,72.5,3.9,12.0,72.5,64.12,49.37
2016,1,4,11,30,0.0,50.0,3.9,12.0,50.0,44.15,32.29
2016,1,4,11,45,0.0,80.0,3.95,12.0,80.0,70.8,55.0
2016,1,4,12,0,0.0,110.0,4.0,12.0,110.0,98.98,78.85
2016,1,4,12,15,0.0,111.0,4.0,12.0,111.0,100.05,79.71
2016,1,4,12,30,0.0,112.0,4.0,12.0,112.0,101.16,80.65
2016,1,4,12,45,0.0,65.0,4.0,12.5,65.0,57.46,43.51
2016,1,4,13,0,0.0,18.0,4.0,13.0,18.0,15.86,7.95
2016,1,4,13,15,4.0,89.0,3.9,13.0,91.0,82.57,65.01
2016,1,4,13,30,8.0,160.0,3.8,13.0,164.0,160.01,130.21
2016,1,4,13,45,4.0,90.5,3.75,13.0,92.5,84.48,66.64
2016,1,4,14,0,0.0,21.0,3.7,13.0,21.0,18.49,10.27
2016,1,4,14,15,154.5,81.5,3.65,13.0,138.5,232.96,197.63
2016,1,4,14,30,309.0,142.0,3.6,13.0,256.0,442.73,371.87
2016,1,4,14,45,297.5,131.5,3.6,13.0,233.0,419.52,352.44
2016,1,4,15,0,286.0,121.0,3.6,13.0,210.0,395.51,333.04
2016,1,4,15,15,268.0,107.5,3.55,13.0,182.5,361.44,304.84
2016,1,4,15,30,250.0,94.0,3.5,13.0,155.0,327.09,275.78
2016,1,4,15,45,230.5,78.5,3.5,13.0,127.0,288.45,242.43
2016,1,4,16,0,211.0,63.0,3.5,13.0,99.0,249.85,208.16
2016,1,4,16,15,165.5,48.0,3.45,13.0,71.5,194.7,158.63
2016,1,4,16,30,120.0,33.0,3.4,13.0,44.0,141.72,106.44
2016,1,4,16,45,60.0,16.5,3.4,13.0,22.0,67.48,0.0
2016,1,4,17,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,4.0,1.9,11.5,4.0,3.64,0.0
2016,1,5,8,0,0.0,8.0,2.0,12.0,8.0,7.02,0.0
2016,1,5,8,15,0.0,15.0,2.1,12.0,15.0,13.18,5.67
2016,1,5,8,30,0.0,22.0,2.2,12.0,22.0,19.35,10.77
2016,1,5,8,45,0.0,29.5,2.35,12.0,29.5,25.98,16.65
2016,1,5,9,0,0.0,37.0,2.5,12.0,37.0,32.61,22.51
2016,1,5,9,15,0.0,44.0,2.6,12.0,44.0,38.81,27.95
2016,1,5,9,30,0.0,51.0,2.7,12.0,51.0,45.01,33.33
2016,1,5,9,45,0.0,57.0,2.85,12.0,57.0,50.33,37.91
2016,1,5,10,0,0.0,63.0,3.0,12.0,63.0,55.66,42.45
2016,1,5,10,15,0.0,65.0,3.05,12.0,65.0,57.44,43.92
2016,1,5,10,30,0.0,67.0,3.1,12.0,67.0,59.22,45.38
2016,1,5,10,45,0.0,87.5,3.2,12.0,87.5,77.73,61.11
2016,1,5,11,0,0.0,108.0,3.3,12.0,108.0,96.87,77.26
2016,1,5,11,15,0.0,90.5,3.3,12.0,90.5,80.45,63.25
2016,1,5,11,30,0.0,73.0,3.3,12.0,73.0,64.57,49.71
2016,1,5,11,45,33.5,141.0,3.35,12.0,157.0,159.68,130.84
2016,1,5,12,0,67.0,209.0,3.4,12.0,241.0,260.92,215.15
2016,1,5,12,15,33.5,176.0,3.3,11.5,192.0,201.44,165.44
2016,1,5,12,30,0.0,143.0,3.2,11.0,143.0,131.98,106.77
2016,1,5,12,45,101.5,176.5,3.15,11.0,225.0,274.47,228.77
2016,1,5,13,0,203.0,210.0,3.1,11.0,307.0,402.03,334.65
2016,1,5,13,15,253.0,197.5,3.05,11.0,314.5,449.2,373.4
2016,1,5,13,30,303.0,185.0,3.0,11.0,322.0,481.13,400.37
2016,1,5,13,45,318.5,173.5,3.0,11.5,312.0,484.45,403.21
2016,1,5,14,0,334.0,162.0,3.0,12.0,302.0,486.39,405.11
2016,1,5,14,15,399.0,140.5,2.95,12.0,296.5,532.82,443.69
2016,1,5,14,30,464.0,119.0,2.9,12.0,291.0,559.79,466.74
2016,1,5,14,45,434.0,114.5,2.85,12.0,264.0,526.72,440.27
2016,1,5,15,0,404.0,110.0,2.8,12.0,237.0,492.74,412.97
2016,1,5,15,15,488.5,88.0,2.65,12.0,223.0,525.39,440.1
2016,1,5,15,30,573.0,66.0,2.5,12.0,209.0,558.55,464.77
2016,1,5,15,45,514.5,59.5,2.35,12.0,171.0,492.95,410.27
2016,1,5,16,0,456.0,53.0,2.2,12.0,133.0,428.45,355.08
2016,1,5,16,15,360.5,44.0,2.1,11.5,96.5,337.85,276.81
2016,1,5,16,30,265.0,35.0,2.0,11.0,60.0,253.86,196.01
2016,1,5,16,45,132.5,17.5,1.9,11.0,30.0,125.11,17.22
2016,1,5,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,10.0,3.1,12.0,10.0,9.1,0.0
2016,1,6,8,0,0.0,20.0,3.1,12.0,20.0,17.63,5.93
2016,1,6,8,15,12.0,40.5,3.1,12.0,42.0,33.91,23.4
2016,1,6,8,30,24.0,61.0,3.1,12.0,64.0,53.29,38.56
2016,1,6,8,45,30.0,80.0,3.1,12.0,86.0,73.04,55.38
2016,1,6,9,0,36.0,99.0,3.1,12.0,108.0,94.03,73.41
2016,1,6,9,15,49.0,117.5,3.1,12.0,131.5,117.36,93.22
2016,1,6,9,30,62.0,136.0,3.1,12.0,155.0,142.54,114.67
2016,1,6,9,45,128.0,142.0,3.15,12.0,186.5,179.75,145.26
2016,1,6,10,0,194.0,148.0,3.2,12.0,218.0,220.63,179.6
2016,1,6,10,15,98.5,144.5,3.2,12.0,180.5,185.79,152.06
2016,1,6,10,30,3.0,141.0,3.2,12.0,143.0,129.61,104.99
2016,1,6,10,45,119.0,166.0,3.25,12.0,219.0,231.52,191.25
2016,1,6,11,0,235.0,191.0,3.3,12.0,295.0,341.96,282.97
2016,1,6,11,15,117.5,100.0,3.3,12.0,152.0,182.22,150.95
2016,1,6,11,30,0.0,9.0,3.3,12.0,9.0,7.92,1.16
2016,1,6,11,45,205.5,96.0,3.35,12.0,196.0,250.5,211.16
2016,1,6,12,0,411.0,183.0,3.4,12.0,383.0,519.64,430.15
2016,1,6,12,15,359.0,193.5,3.35,12.0,368.5,493.52,407.72
2016,1,6,12,30,307.0,204.0,3.3,12.0,354.0,476.8,393.75
2016,1,6,12,45,488.5,158.0,3.3,12.0,393.0,593.34,489.8
2016,1,6,13,0,670.0,112.0,3.3,12.0,432.0,706.7,579.01
2016,1,6,13,15,431.0,155.5,3.25,12.0,359.5,562.74,464.67
2016,1,6,13,30,192.0,199.0,3.2,12.0,287.0,389.85,323.12
2016,1,6,13,45,250.0,183.5,3.15,12.0,292.0,439.45,365.53
2016,1,6,14,0,308.0,168.0,3.1,12.0,297.0,472.31,393.6
2016,1,6,14,15,461.5,130.0,3.05,11.5,309.5,572.84,477.79
2016,1,6,14,30,615.0,92.0,3.0,11.0,322.0,660.12,547.73
2016,1,6,14,45,523.0,105.5,2.95,11.0,288.5,588.85,491.79
2016,1,6,15,0,431.0,119.0,2.9,11.0,255.0,526.53,441.45
2016,1,6,15,15,389.5,109.5,2.8,11.0,221.5,476.07,400.47
2016,1,6,15,30,348.0,100.0,2.7,11.0,188.0,425.81,358.58
2016,1,6,15,45,269.0,90.0,2.65,11.0,151.0,335.34,282.44
2016,1,6,16,0,190.0,80.0,2.6,11.0,114.0,263.68,219.96
2016,1,6,16,15,126.0,61.0,2.5,11.0,81.0,191.46,156.31
2016,1,6,16,30,62.0,42.0,2.4,11.0,48.0,110.58,83.51
2016,1,6,16,45,31.0,21.0,2.35,11.0,24.0,50.88,9.44
2016,1,6,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,7,45,112.5,13.5,0.45,10.0,21.5,12.28,0.0
2016,1,7,8,0,225.0,27.0,0.4,10.0,43.0,22.46,9.35
2016,1,7,8,15,330.5,37.0,0.35,10.0,79.0,30.13,20.47
2016,1,7,8,30,436.0,47.0,0.3,10.0,115.0,68.01,37.7
2016,1,7,8,45,505.0,53.5,0.25,10.0,154.0,110.92,66.75
2016,1,7,9,0,574.0,60.0,0.2,10.0,193.0,161.65,107.09
2016,1,7,9,15,617.5,64.5,0.15,10.0,230.5,211.93,150.73
2016,1,7,9,30,661.0,69.0,0.1,10.0,268.0,266.37,198.58
2016,1,7,9,45,705.0,69.5,0.1,10.0,303.5,320.77,246.29
2016,1,7,10,0,749.0,70.0,0.1,10.0,339.0,378.72,295.99
2016,1,7,10,15,768.5,72.0,0.1,10.0,367.5,429.73,339.34
2016,1,7,10,30,788.0,74.0,0.1,10.0,396.0,480.95,381.57
2016,1,7,10,45,801.5,75.5,0.1,10.0,419.0,528.29,419.61
2016,1,7,11,0,815.0,77.0,0.1,10.0,442.0,574.71,455.88
2016,1,7,11,15,823.0,78.5,0.1,10.0,457.5,616.51,487.77
2016,1,7,11,30,831.0,80.0,0.1,10.0,473.0,656.47,517.58
2016,1,7,11,45,837.0,80.0,0.1,10.0,482.0,691.26,542.81
2016,1,7,12,0,843.0,80.0,0.1,10.0,491.0,723.63,564.93
2016,1,7,12,15,843.5,80.0,0.15,10.0,492.0,749.24,582.87
2016,1,7,12,30,844.0,80.0,0.2,10.0,493.0,771.84,598.93
2016,1,7,12,45,849.0,77.0,0.25,10.5,488.0,791.26,611.88
2016,1,7,13,0,854.0,74.0,0.3,11.0,483.0,807.54,622.81
2016,1,7,13,15,847.0,73.0,0.3,11.0,469.5,813.14,626.8
2016,1,7,13,30,840.0,72.0,0.3,11.0,456.0,815.25,628.71
2016,1,7,13,45,829.0,71.0,0.35,11.0,435.5,810.55,627.02
2016,1,7,14,0,818.0,70.0,0.4,11.0,415.0,802.45,623.18
2016,1,7,14,15,801.5,68.0,0.4,11.0,388.0,785.15,612.06
2016,1,7,14,30,785.0,66.0,0.4,11.0,361.0,764.77,598.84
2016,1,7,14,45,761.0,63.5,0.4,11.0,329.0,734.68,578.54
2016,1,7,15,0,737.0,61.0,0.4,11.0,297.0,702.14,556.16
2016,1,7,15,15,701.5,57.5,0.4,11.0,260.0,657.05,523.98
2016,1,7,15,30,666.0,54.0,0.4,11.0,223.0,610.59,489.77
2016,1,7,15,45,611.0,49.0,0.4,11.0,184.0,546.82,441.07
2016,1,7,16,0,556.0,44.0,0.4,11.0,145.0,490.63,396.09
2016,1,7,16,15,468.5,37.0,0.4,10.5,106.5,405.02,326.0
2016,1,7,16,30,381.0,30.0,0.4,10.0,68.0,324.37,251.1
2016,1,7,16,45,190.5,15.0,0.4,10.0,34.0,162.87,57.72
2016,1,7,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,8.0,1.65,9.5,8.0,7.28,0.0
2016,1,8,8,0,0.0,16.0,1.7,10.0,16.0,14.08,3.8
2016,1,8,8,15,0.0,29.5,1.8,10.0,29.5,25.95,16.81
2016,1,8,8,30,0.0,43.0,1.9,10.0,43.0,37.6,26.43
2016,1,8,8,45,0.0,57.0,2.0,10.0,57.0,49.91,37.41
2016,1,8,9,0,0.0,71.0,2.1,10.0,71.0,62.43,48.47
2016,1,8,9,15,0.0,85.0,2.1,10.0,85.0,75.13,59.57
2016,1,8,9,30,0.0,99.0,2.1,10.0,99.0,88.0,70.69
2016,1,8,9,45,0.0,110.5,2.1,10.5,110.5,98.76,79.72
2016,1,8,10,0,0.0,122.0,2.1,11.0,122.0,109.63,88.73
2016,1,8,10,15,0.0,97.0,2.1,11.0,97.0,86.52,68.94
2016,1,8,10,30,0.0,72.0,2.1,11.0,72.0,63.67,49.34
2016,1,8,10,45,143.5,128.5,2.15,11.0,193.0,205.82,170.8
2016,1,8,11,0,287.0,185.0,2.2,11.0,314.0,365.54,302.52
2016,1,8,11,15,187.5,196.5,2.2,11.0,282.0,320.27,264.58
2016,1,8,11,30,88.0,208.0,2.2,11.0,250.0,265.66,218.79
2016,1,8,11,45,62.0,203.0,2.25,11.0,232.5,246.38,202.78
2016,1,8,12,0,36.0,198.0,2.3,11.0,215.0,225.17,184.82
2016,1,8,12,15,66.5,208.0,2.3,11.0,240.5,262.3,216.24
2016,1,8,12,30,97.0,218.0,2.3,11.0,266.0,301.45,248.93
2016,1,8,12,45,59.0,201.0,2.35,11.0,230.0,254.87,210.01
2016,1,8,13,0,21.0,184.0,2.4,11.0,194.0,193.54,158.61
2016,1,8,13,15,10.5,139.0,2.4,11.0,144.0,137.98,112.26
2016,1,8,13,30,0.0,94.0,2.4,11.0,94.0,84.19,66.6
2016,1,8,13,45,0.0,85.5,2.4,11.0,85.5,76.08,59.83
2016,1,8,14,0,0.0,77.0,2.4,11.0,77.0,68.12,53.11
2016,1,8,14,15,46.5,118.5,2.4,11.0,136.0,160.18,133.3
2016,1,8,14,30,93.0,160.0,2.4,11.0,195.0,255.28,214.02
2016,1,8,14,45,86.0,147.0,2.4,11.0,177.5,235.67,197.5
2016,1,8,15,0,79.0,134.0,2.4,11.0,160.0,216.07,181.17
2016,1,8,15,15,72.0,118.5,2.35,11.0,140.0,192.88,161.58
2016,1,8,15,30,65.0,103.0,2.3,11.0,120.0,169.73,141.72
2016,1,8,15,45,55.5,86.0,2.3,11.0,98.5,142.39,117.9
2016,1,8,16,0,46.0,69.0,2.3,11.0,77.0,115.09,93.75
2016,1,8,16,15,29.0,52.0,2.35,10.5,56.5,82.51,64.79
2016,1,8,16,30,12.0,35.0,2.4,10.0,36.0,49.8,35.16
2016,1,8,16,45,6.0,17.5,2.45,10.0,18.0,20.92,4.2
2016,1,8,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.0,3.25,11.0,10.0,9.1,0.0
2016,1,9,8,0,0.0,20.0,3.2,11.0,20.0,17.63,6.22
2016,1,9,8,15,0.0,36.0,3.1,11.0,36.0,31.01,21.06
2016,1,9,8,30,0.0,52.0,3.0,11.0,52.0,44.87,32.45
2016,1,9,8,45,6.0,68.5,2.95,11.0,70.0,60.24,45.8
2016,1,9,9,0,12.0,85.0,2.9,11.0,88.0,76.61,59.89
2016,1,9,9,15,17.5,100.0,2.8,11.0,105.0,92.46,73.52
2016,1,9,9,30,23.0,115.0,2.7,11.0,122.0,109.09,87.78
2016,1,9,9,45,24.5,127.0,2.65,11.5,135.5,125.26,101.47
2016,1,9,10,0,26.0,139.0,2.6,12.0,149.0,139.58,113.43
2016,1,9,10,15,13.0,139.5,2.45,12.0,145.0,132.1,107.17
2016,1,9,10,30,0.0,140.0,2.3,12.0,141.0,126.97,102.72
2016,1,9,10,45,0.0,143.0,2.15,12.0,143.5,130.04,105.14
2016,1,9,11,0,0.0,146.0,2.0,12.0,146.0,133.13,107.56
2016,1,9,11,15,65.0,179.5,1.85,12.0,210.5,215.59,177.04
2016,1,9,11,30,130.0,213.0,1.7,12.0,275.0,309.23,253.82
2016,1,9,11,45,242.5,204.5,1.55,12.0,323.0,396.97,325.26
2016,1,9,12,0,355.0,196.0,1.4,12.0,371.0,480.27,391.6
2016,1,9,12,15,321.0,202.5,1.3,12.0,361.0,474.85,385.99
2016,1,9,12,30,287.0,209.0,1.2,12.0,351.0,466.77,378.91
2016,1,9,12,45,143.5,133.5,1.1,12.0,204.5,258.21,212.88
2016,1,9,13,0,0.0,58.0,1.0,12.0,58.0,51.25,38.1
2016,1,9,13,15,68.0,131.0,0.95,12.0,162.5,186.5,154.3
2016,1,9,13,30,136.0,204.0,0.9,12.0,267.0,348.6,285.82
2016,1,9,13,45,221.5,187.5,0.85,12.0,284.5,404.24,331.01
2016,1,9,14,0,307.0,171.0,0.8,12.0,302.0,475.65,387.93
2016,1,9,14,15,225.0,166.5,0.8,12.0,259.5,403.22,329.9
2016,1,9,14,30,143.0,162.0,0.8,12.0,217.0,314.96,259.29
2016,1,9,14,45,134.0,149.5,0.85,12.0,197.5,293.63,243.11
2016,1,9,15,0,125.0,137.0,0.9,12.0,178.0,272.11,225.98
2016,1,9,15,15,117.5,121.5,0.9,12.0,156.0,247.3,205.78
2016,1,9,15,30,110.0,106.0,0.9,12.0,134.0,222.32,185.01
2016,1,9,15,45,95.0,89.0,0.9,12.0,110.5,189.23,156.83
2016,1,9,16,0,80.0,72.0,0.9,12.0,87.0,156.33,128.25
2016,1,9,16,15,59.5,54.5,0.9,12.0,64.0,118.89,95.22
2016,1,9,16,30,39.0,37.0,0.9,12.0,41.0,81.44,61.15
2016,1,9,16,45,19.5,21.5,0.95,12.0,23.5,36.09,13.69
2016,1,9,17,0,0.0,6.0,1.0,12.0,6.0,5.46,0.0
2016,1,9,17,15,0.0,3.0,1.05,12.0,3.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,7,45,127.0,13.5,3.0,10.0,22.5,12.28,0.0
2016,1,10,8,0,254.0,27.0,3.1,10.0,45.0,22.43,9.66
2016,1,10,8,15,355.5,36.5,3.15,10.0,81.5,29.64,20.0
2016,1,10,8,30,457.0,46.0,3.2,10.0,118.0,66.45,36.19
2016,1,10,8,45,519.5,53.0,3.25,10.0,157.0,110.19,65.88
2016,1,10,9,0,582.0,60.0,3.3,10.0,196.0,161.01,107.15
2016,1,10,9,15,623.5,65.0,3.3,10.0,234.0,211.8,152.53
2016,1,10,9,30,665.0,70.0,3.3,10.0,272.0,266.57,202.6
2016,1,10,9,45,442.5,109.0,3.35,10.5,250.0,264.05,210.23
2016,1,10,10,0,220.0,148.0,3.4,11.0,228.0,234.89,191.61
2016,1,10,10,15,325.5,145.5,3.35,11.0,274.5,293.52,241.23
2016,1,10,10,30,431.0,143.0,3.3,11.0,321.0,369.48,304.92
2016,1,10,10,45,265.5,170.0,3.3,11.0,281.5,322.25,266.99
2016,1,10,11,0,100.0,197.0,3.3,11.0,242.0,250.77,207.24
2016,1,10,11,15,157.0,203.5,3.25,11.0,277.5,308.29,255.71
2016,1,10,11,30,214.0,210.0,3.2,11.0,313.0,361.54,300.03
2016,1,10,11,45,114.0,195.5,3.2,11.5,250.5,285.21,235.74
2016,1,10,12,0,14.0,181.0,3.2,12.0,188.0,179.65,146.24
2016,1,10,12,15,7.0,162.0,3.2,12.0,165.5,155.76,126.4
2016,1,10,12,30,0.0,143.0,3.2,12.0,143.0,131.61,106.05
2016,1,10,12,45,0.0,95.0,3.2,12.0,95.0,84.72,66.66
2016,1,10,13,0,0.0,47.0,3.2,12.0,47.0,41.5,29.97
2016,1,10,13,15,0.0,48.0,3.15,12.0,48.0,42.38,30.77
2016,1,10,13,30,0.0,49.0,3.1,12.0,49.0,43.26,31.56
2016,1,10,13,45,0.0,40.5,3.1,12.0,40.5,35.73,25.13
2016,1,10,14,0,0.0,32.0,3.1,12.0,32.0,28.21,18.7
2016,1,10,14,15,0.0,30.5,3.0,12.0,30.5,26.88,17.59
2016,1,10,14,30,0.0,29.0,2.9,12.0,29.0,25.55,16.47
2016,1,10,14,45,0.0,26.5,2.85,12.0,26.5,23.33,14.58
2016,1,10,15,0,0.0,24.0,2.8,12.0,24.0,21.12,12.69
2016,1,10,15,15,0.0,21.0,2.7,11.5,21.0,18.47,10.42
2016,1,10,15,30,0.0,18.0,2.6,11.0,18.0,15.82,8.13
2016,1,10,15,45,0.0,15.0,2.55,11.0,15.0,13.18,5.79
2016,1,10,16,0,0.0,12.0,2.5,11.0,12.0,10.54,3.43
2016,1,10,16,15,0.0,8.5,2.55,11.0,8.5,7.46,0.69
2016,1,10,16,30,0.0,5.0,2.6,11.0,5.0,4.38,0.0
2016,1,10,16,45,0.0,3.0,2.65,11.0,3.0,2.63,0.0
2016,1,10,17,0,0.0,1.0,2.7,11.0,1.0,0.91,0.0
2016,1,10,17,15,0.0,0.5,2.75,11.0,0.5,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,45,12.5,13.0,3.2,11.0,14.0,11.82,0.0
2016,1,11,8,0,25.0,26.0,3.2,11.0,28.0,22.22,9.64
2016,1,11,8,15,57.5,42.0,3.2,11.0,50.5,34.3,23.94
2016,1,11,8,30,90.0,58.0,3.2,11.0,73.0,54.24,37.53
2016,1,11,8,45,106.0,75.5,3.2,11.0,97.5,78.29,56.77
2016,1,11,9,0,122.0,93.0,3.2,11.0,122.0,104.63,78.99
2016,1,11,9,15,132.0,109.0,3.2,11.0,145.0,130.41,101.57
2016,1,11,9,30,142.0,125.0,3.2,11.0,168.0,157.5,125.46
2016,1,11,9,45,148.0,139.0,3.25,11.0,188.5,182.58,147.71
2016,1,11,10,0,154.0,153.0,3.3,11.0,209.0,208.35,170.32
2016,1,11,10,15,81.5,151.5,3.3,11.0,181.0,178.62,146.59
2016,1,11,10,30,9.0,150.0,3.3,11.0,153.0,140.88,114.92
2016,1,11,10,45,4.5,132.5,3.3,11.0,134.0,122.29,99.14
2016,1,11,11,0,0.0,115.0,3.3,11.0,115.0,103.32,82.93
2016,1,11,11,15,0.0,134.5,3.3,11.0,134.5,122.03,98.67
2016,1,11,11,30,0.0,154.0,3.3,11.0,154.0,141.26,114.73
2016,1,11,11,45,408.0,118.5,3.3,11.5,321.0,430.1,360.66
2016,1,11,12,0,816.0,83.0,3.3,12.0,488.0,708.38,580.72
2016,1,11,12,15,420.0,138.0,3.25,12.0,347.0,491.3,406.73
2016,1,11,12,30,24.0,193.0,3.2,12.0,206.0,202.15,164.71
2016,1,11,12,45,15.5,182.0,3.2,12.0,190.5,185.03,150.99
2016,1,11,13,0,7.0,171.0,3.2,12.0,175.0,167.54,136.28
2016,1,11,13,15,13.0,174.0,3.15,12.0,180.5,176.98,144.5
2016,1,11,13,30,19.0,177.0,3.1,12.0,186.0,186.92,153.1
2016,1,11,13,45,23.5,173.0,3.1,12.0,183.5,188.14,154.46
2016,1,11,14,0,28.0,169.0,3.1,12.0,181.0,203.84,167.88
2016,1,11,14,15,14.0,148.0,3.05,12.0,154.0,155.63,127.34
2016,1,11,14,30,0.0,127.0,3.0,12.0,127.0,121.8,98.55
2016,1,11,14,45,0.0,116.0,2.95,12.0,116.0,111.3,89.84
