Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,0.0,105.0,2.9,12.0,105.0,100.87,81.08
2016,1,11,15,15,298.0,85.5,2.85,12.0,164.5,373.46,317.58
2016,1,11,15,30,596.0,66.0,2.8,12.0,224.0,582.63,486.33
2016,1,11,15,45,538.5,60.5,2.75,12.0,185.5,518.16,432.4
2016,1,11,16,0,481.0,55.0,2.7,12.0,147.0,454.61,379.15
2016,1,11,16,15,399.5,46.0,2.65,12.0,109.5,372.01,307.59
2016,1,11,16,30,318.0,37.0,2.6,12.0,72.0,293.68,235.63
2016,1,11,16,45,159.0,25.0,2.6,12.0,42.5,162.03,96.87
2016,1,11,17,0,0.0,13.0,2.6,12.0,13.0,11.82,0.0
2016,1,11,17,15,0.0,6.5,2.6,12.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,7,45,36.5,13.5,3.45,11.0,16.0,12.28,0.0
2016,1,12,8,0,73.0,27.0,3.4,11.0,32.0,21.83,9.56
2016,1,12,8,15,117.5,42.5,3.35,11.0,58.0,33.76,23.51
2016,1,12,8,30,162.0,58.0,3.3,11.0,84.0,57.76,38.29
2016,1,12,8,45,189.5,74.0,3.3,11.0,112.5,86.97,60.5
2016,1,12,9,0,217.0,90.0,3.3,11.0,141.0,119.68,87.63
2016,1,12,9,15,233.0,104.5,3.3,11.0,168.0,151.72,115.86
2016,1,12,9,30,249.0,119.0,3.3,11.0,195.0,185.61,146.08
2016,1,12,9,45,262.0,131.5,3.35,11.0,220.0,218.3,175.39
2016,1,12,10,0,275.0,144.0,3.4,11.0,245.0,252.2,205.45
2016,1,12,10,15,211.5,162.0,3.4,11.0,243.5,252.58,207.72
2016,1,12,10,30,148.0,180.0,3.4,11.0,242.0,251.61,207.77
2016,1,12,10,45,91.5,181.5,3.4,11.5,220.5,223.96,184.62
2016,1,12,11,0,35.0,183.0,3.4,12.0,199.0,197.48,161.78
2016,1,12,11,15,17.5,159.0,3.35,12.0,167.0,156.82,127.67
2016,1,12,11,30,0.0,135.0,3.3,12.0,135.0,122.6,98.61
2016,1,12,11,45,9.0,161.5,3.3,12.0,166.0,155.23,126.14
2016,1,12,12,0,18.0,188.0,3.3,12.0,197.0,189.54,154.79
2016,1,12,12,15,28.5,196.5,3.3,12.0,211.0,219.43,179.71
2016,1,12,12,30,39.0,205.0,3.3,12.0,225.0,239.77,196.73
2016,1,12,12,45,24.5,190.5,3.3,12.0,203.0,201.21,164.61
2016,1,12,13,0,10.0,176.0,3.3,12.0,181.0,175.19,142.71
2016,1,12,13,15,5.0,128.0,3.3,12.0,130.5,121.76,98.1
2016,1,12,13,30,0.0,80.0,3.3,12.0,80.0,70.8,54.97
2016,1,12,13,45,18.0,127.0,3.3,12.5,135.5,133.12,108.36
2016,1,12,14,0,36.0,174.0,3.3,13.0,191.0,216.7,178.33
2016,1,12,14,15,42.0,166.0,3.3,13.0,184.0,214.94,177.2
2016,1,12,14,30,48.0,158.0,3.3,13.0,177.0,213.24,176.3
2016,1,12,14,45,45.0,145.5,3.35,13.0,162.0,197.92,163.74
2016,1,12,15,0,42.0,133.0,3.4,13.0,147.0,182.64,151.1
2016,1,12,15,15,37.0,118.0,3.45,13.0,129.5,162.25,133.94
2016,1,12,15,30,32.0,103.0,3.5,13.0,112.0,141.94,116.6
2016,1,12,15,45,25.0,87.0,3.6,13.0,93.0,118.69,96.45
2016,1,12,16,0,18.0,71.0,3.7,13.0,74.0,95.56,76.14
2016,1,12,16,15,9.0,54.0,3.7,13.0,55.5,62.02,46.86
2016,1,12,16,30,0.0,37.0,3.7,13.0,37.0,37.17,24.85
2016,1,12,16,45,0.0,22.0,3.75,13.0,22.0,20.23,7.72
2016,1,12,17,0,0.0,7.0,3.8,13.0,7.0,6.37,0.0
2016,1,12,17,15,0.0,3.5,3.9,13.0,3.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,11.5,14.0,3.5,13.0,15.0,12.73,0.0
2016,1,13,8,0,23.0,28.0,3.6,13.0,30.0,23.71,10.97
2016,1,13,8,15,61.5,45.5,3.65,13.0,54.5,36.78,25.91
2016,1,13,8,30,100.0,63.0,3.7,13.0,79.0,58.32,40.43
2016,1,13,8,45,126.5,80.5,3.8,13.0,106.5,84.38,60.62
2016,1,13,9,0,153.0,98.0,3.9,13.0,134.0,113.9,84.89
2016,1,13,9,15,170.5,114.0,4.0,13.0,161.0,143.35,110.31
2016,1,13,9,30,188.0,130.0,4.1,13.0,188.0,174.9,137.88
2016,1,13,9,45,225.0,138.0,4.25,13.0,215.5,211.56,169.45
2016,1,13,10,0,262.0,146.0,4.4,13.0,243.0,248.75,201.66
2016,1,13,10,15,306.5,152.5,4.45,13.0,274.5,291.24,238.18
2016,1,13,10,30,351.0,159.0,4.5,13.0,306.0,337.6,277.76
2016,1,13,10,45,555.5,127.5,4.6,13.0,375.0,444.03,366.69
2016,1,13,11,0,760.0,96.0,4.7,13.0,444.0,563.65,465.3
2016,1,13,11,15,552.5,145.5,4.7,13.0,403.0,514.81,425.69
2016,1,13,11,30,345.0,195.0,4.7,13.0,362.0,442.61,366.16
2016,1,13,11,45,558.0,151.0,4.75,13.0,427.5,571.62,473.35
2016,1,13,12,0,771.0,107.0,4.8,13.0,493.0,706.52,582.05
2016,1,13,12,15,772.0,107.0,4.7,12.5,495.0,731.87,601.38
2016,1,13,12,30,773.0,107.0,4.6,12.0,497.0,754.46,619.18
2016,1,13,12,45,596.0,145.5,4.6,12.0,444.5,673.77,556.29
2016,1,13,13,0,419.0,184.0,4.6,12.0,392.0,578.84,479.37
2016,1,13,13,15,593.0,142.0,4.5,12.0,427.5,691.13,571.57
2016,1,13,13,30,767.0,100.0,4.4,12.0,463.0,798.14,652.92
2016,1,13,13,45,383.5,71.5,4.3,12.0,253.0,439.84,370.7
2016,1,13,14,0,0.0,43.0,4.2,12.0,43.0,37.94,26.9
2016,1,13,14,15,366.5,64.5,4.0,12.0,208.5,419.15,357.06
2016,1,13,14,30,733.0,86.0,3.8,12.0,374.0,758.7,625.1
2016,1,13,14,45,727.0,79.0,3.65,12.0,344.5,738.84,607.74
2016,1,13,15,0,721.0,72.0,3.5,12.0,315.0,716.08,590.43
2016,1,13,15,15,686.0,68.0,3.35,12.0,278.0,671.35,555.76
2016,1,13,15,30,651.0,64.0,3.2,12.0,241.0,625.34,519.34
2016,1,13,15,45,606.0,58.0,3.05,12.0,202.0,568.24,473.0
2016,1,13,16,0,561.0,52.0,2.9,12.0,163.0,511.33,425.21
2016,1,13,16,15,477.0,44.5,2.75,11.5,123.0,426.08,353.07
2016,1,13,16,30,393.0,37.0,2.6,11.0,83.0,344.96,279.67
2016,1,13,16,45,254.5,26.0,2.5,11.0,50.5,228.37,154.19
2016,1,13,17,0,116.0,15.0,2.4,11.0,18.0,81.36,0.0
2016,1,13,17,15,58.0,7.5,2.35,11.0,9.0,6.82,0.0
2016,1,13,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,4.5,2.6,10.5,4.5,4.09,0.0
2016,1,14,8,0,0.0,9.0,2.7,11.0,9.0,7.9,0.01
2016,1,14,8,15,0.0,16.0,2.75,11.0,16.0,14.06,6.55
2016,1,14,8,30,0.0,23.0,2.8,11.0,23.0,20.24,11.61
2016,1,14,8,45,0.0,30.5,2.9,11.0,30.5,26.86,17.52
2016,1,14,9,0,0.0,38.0,3.0,11.0,38.0,33.49,23.4
2016,1,14,9,15,0.0,45.0,3.1,11.0,45.0,39.69,28.84
2016,1,14,9,30,0.0,52.0,3.2,11.0,52.0,45.9,34.24
2016,1,14,9,45,0.0,58.0,3.35,11.0,58.0,51.22,38.82
2016,1,14,10,0,0.0,64.0,3.5,11.0,64.0,56.55,43.36
2016,1,14,10,15,0.0,95.0,3.6,11.0,95.0,84.56,67.32
2016,1,14,10,30,0.0,126.0,3.7,11.0,126.0,113.42,91.76
2016,1,14,10,45,0.0,122.0,3.8,11.5,122.0,109.76,88.33
2016,1,14,11,0,0.0,118.0,3.9,12.0,118.0,106.05,84.93
2016,1,14,11,15,0.0,92.0,3.8,12.0,92.0,81.76,64.28
2016,1,14,11,30,0.0,66.0,3.7,12.0,66.0,58.35,44.35
2016,1,14,11,45,0.0,67.0,3.65,12.0,67.0,59.25,45.09
2016,1,14,12,0,0.0,68.0,3.6,12.0,68.0,60.14,45.82
2016,1,14,12,15,0.0,51.0,3.55,12.0,51.0,45.05,32.96
2016,1,14,12,30,0.0,34.0,3.5,12.0,34.0,30.0,20.1
2016,1,14,12,45,0.0,57.0,3.5,12.0,57.0,50.37,37.52
2016,1,14,13,0,0.0,80.0,3.5,12.0,80.0,70.81,54.92
2016,1,14,13,15,0.0,59.5,3.55,12.0,59.5,52.58,39.44
2016,1,14,13,30,0.0,39.0,3.6,12.0,39.0,34.41,23.94
2016,1,14,13,45,0.0,39.5,3.7,12.0,39.5,34.85,24.35
2016,1,14,14,0,0.0,40.0,3.8,12.0,40.0,35.29,24.76
2016,1,14,14,15,0.0,40.0,3.85,12.0,40.0,35.28,24.8
2016,1,14,14,30,0.0,40.0,3.9,12.0,40.0,35.27,24.83
2016,1,14,14,45,0.0,36.5,3.95,12.0,36.5,32.17,22.2
2016,1,14,15,0,0.0,33.0,4.0,12.0,33.0,29.07,19.55
2016,1,14,15,15,0.0,29.0,3.95,12.0,29.0,25.53,16.5
2016,1,14,15,30,0.0,25.0,3.9,12.0,25.0,22.0,13.43
2016,1,14,15,45,0.0,20.5,3.85,12.0,20.5,18.02,9.95
2016,1,14,16,0,0.0,16.0,3.8,12.0,16.0,14.06,6.45
2016,1,14,16,15,0.0,12.0,3.65,12.0,12.0,10.53,3.31
2016,1,14,16,30,0.0,8.0,3.5,12.0,8.0,7.02,0.18
2016,1,14,16,45,0.0,4.5,3.4,12.0,4.5,3.94,0.0
2016,1,14,17,0,0.0,1.0,3.3,12.0,1.0,0.91,0.0
2016,1,14,17,15,0.0,0.5,3.15,12.0,0.5,0.45,0.0
2016,1,14,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,7,45,85.0,14.0,1.45,10.5,20.5,12.73,0.0
2016,1,15,8,0,170.0,28.0,1.5,11.0,41.0,21.94,10.33
2016,1,15,8,15,240.0,41.5,1.6,11.0,73.0,32.13,22.24
2016,1,15,8,30,310.0,55.0,1.7,11.0,105.0,62.23,37.79
2016,1,15,8,45,351.0,67.0,1.85,11.0,139.5,99.15,63.82
2016,1,15,9,0,392.0,79.0,2.0,11.0,174.0,140.86,97.79
2016,1,15,9,15,420.5,89.5,2.05,11.0,207.0,182.96,134.83
2016,1,15,9,30,449.0,100.0,2.1,11.0,240.0,228.0,175.21
2016,1,15,9,45,466.0,107.5,2.2,11.0,267.5,268.98,212.62
2016,1,15,10,0,483.0,115.0,2.3,11.0,295.0,311.11,250.55
2016,1,15,10,15,494.0,123.5,2.35,11.0,320.5,352.53,287.21
2016,1,15,10,30,505.0,132.0,2.4,11.0,346.0,394.16,323.24
2016,1,15,10,45,388.5,163.0,2.45,11.5,333.0,389.24,319.93
2016,1,15,11,0,272.0,194.0,2.5,12.0,320.0,364.82,299.88
2016,1,15,11,15,463.5,157.0,2.5,12.0,380.5,471.07,387.75
2016,1,15,11,30,655.0,120.0,2.5,12.0,441.0,586.55,480.56
2016,1,15,11,45,626.5,131.5,2.5,12.0,443.0,605.18,494.51
2016,1,15,12,0,598.0,143.0,2.5,12.0,445.0,619.7,505.68
2016,1,15,12,15,697.0,119.0,2.5,12.0,472.5,689.53,560.77
2016,1,15,12,30,796.0,95.0,2.5,12.0,500.0,756.25,610.05
2016,1,15,12,45,809.0,89.0,2.5,12.0,497.0,778.87,626.29
2016,1,15,13,0,822.0,83.0,2.5,12.0,494.0,798.58,640.85
2016,1,15,13,15,813.5,82.0,2.5,12.0,480.0,803.35,644.58
2016,1,15,13,30,805.0,81.0,2.5,12.0,466.0,804.67,646.06
2016,1,15,13,45,797.0,78.5,2.5,12.5,446.5,801.16,642.97
2016,1,15,14,0,789.0,76.0,2.5,13.0,427.0,794.31,637.58
2016,1,15,14,15,772.0,74.0,2.45,13.0,400.5,777.15,625.53
2016,1,15,14,30,755.0,72.0,2.4,13.0,374.0,756.96,611.29
2016,1,15,14,45,728.5,70.0,2.4,13.0,342.0,725.95,589.2
2016,1,15,15,0,702.0,68.0,2.4,13.0,310.0,692.57,565.01
2016,1,15,15,15,668.0,64.5,2.35,12.5,274.0,654.53,537.42
2016,1,15,15,30,634.0,61.0,2.3,12.0,238.0,610.39,504.24
2016,1,15,15,45,578.5,56.5,2.3,12.0,199.0,547.66,454.61
2016,1,15,16,0,523.0,52.0,2.3,12.0,160.0,485.77,403.89
2016,1,15,16,15,445.5,45.0,2.35,12.0,121.5,406.62,336.89
2016,1,15,16,30,368.0,38.0,2.4,12.0,83.0,331.21,269.19
2016,1,15,16,45,184.0,28.5,2.5,12.0,51.0,189.43,135.33
2016,1,15,17,0,0.0,19.0,2.6,12.0,19.0,20.68,0.0
2016,1,15,17,15,0.0,9.5,2.6,12.0,9.5,8.64,0.0
2016,1,15,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,45,26.5,14.0,2.45,13.5,16.5,12.73,0.0
2016,1,16,8,0,53.0,28.0,2.5,14.0,33.0,23.33,11.38
2016,1,16,8,15,91.0,45.0,2.5,14.0,58.0,36.62,25.8
2016,1,16,8,30,129.0,62.0,2.5,14.0,83.0,58.35,39.58
2016,1,16,8,45,148.5,79.5,2.5,14.0,110.0,86.02,60.87
2016,1,16,9,0,168.0,97.0,2.5,14.0,137.0,116.35,85.93
2016,1,16,9,15,182.0,113.0,2.45,14.0,163.5,146.64,112.04
2016,1,16,9,30,196.0,129.0,2.4,14.0,190.0,178.67,139.9
2016,1,16,9,45,205.5,141.5,2.4,14.0,212.0,207.5,165.19
2016,1,16,10,0,215.0,154.0,2.4,14.0,234.0,237.26,190.99
2016,1,16,10,15,304.0,154.5,2.35,14.0,278.0,291.51,236.02
2016,1,16,10,30,393.0,155.0,2.3,14.0,322.0,361.3,293.42
2016,1,16,10,45,220.5,173.5,2.25,14.0,268.0,300.31,244.82
2016,1,16,11,0,48.0,192.0,2.2,14.0,214.0,213.77,173.32
2016,1,16,11,15,28.0,182.5,2.15,14.0,195.5,194.35,157.34
2016,1,16,11,30,8.0,173.0,2.1,14.0,177.0,164.96,132.75
2016,1,16,11,45,49.5,199.5,2.05,14.0,224.5,232.1,188.62
2016,1,16,12,0,91.0,226.0,2.0,14.0,272.0,295.26,240.2
2016,1,16,12,15,67.0,219.0,1.9,14.0,253.5,273.4,221.81
2016,1,16,12,30,43.0,212.0,1.8,14.0,235.0,249.97,202.37
2016,1,16,12,45,42.0,210.5,1.7,14.0,232.5,250.32,202.72
2016,1,16,13,0,41.0,209.0,1.6,14.0,230.0,250.65,202.99
2016,1,16,13,15,25.5,191.0,1.55,14.0,204.0,205.1,165.85
2016,1,16,13,30,10.0,173.0,1.5,14.0,178.0,173.84,140.08
2016,1,16,13,45,8.5,165.5,1.45,14.0,170.0,165.84,133.7
2016,1,16,14,0,7.0,158.0,1.4,14.0,162.0,157.88,127.27
2016,1,16,14,15,11.0,154.0,1.4,14.0,159.0,158.72,128.35
2016,1,16,14,30,15.0,150.0,1.4,14.0,156.0,159.85,129.64
2016,1,16,14,45,11.5,138.0,1.4,14.0,142.5,145.39,117.72
2016,1,16,15,0,8.0,126.0,1.4,14.0,129.0,131.08,105.85
2016,1,16,15,15,301.5,98.0,1.4,14.0,183.5,395.21,330.0
2016,1,16,15,30,595.0,70.0,1.4,14.0,238.0,592.86,484.5
2016,1,16,15,45,542.5,64.5,1.45,14.0,199.5,531.78,435.25
2016,1,16,16,0,490.0,59.0,1.5,14.0,161.0,471.27,386.97
2016,1,16,16,15,411.0,50.5,1.6,14.0,122.5,389.8,319.28
2016,1,16,16,30,332.0,42.0,1.7,14.0,84.0,312.09,251.48
2016,1,16,16,45,166.0,31.5,1.8,14.0,52.5,183.35,132.55
2016,1,16,17,0,0.0,21.0,1.9,14.0,21.0,23.92,0.0
2016,1,16,17,15,0.0,10.5,2.0,14.0,10.5,9.55,0.0
2016,1,16,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.0,3.75,14.0,1.0,0.91,0.0
2016,1,17,8,0,0.0,2.0,3.8,14.0,2.0,1.75,0.0
2016,1,17,8,15,0.0,4.0,3.75,14.0,4.0,3.5,0.0
2016,1,17,8,30,0.0,6.0,3.7,14.0,6.0,5.26,0.0
2016,1,17,8,45,0.0,8.5,3.7,14.0,8.5,7.46,0.72
2016,1,17,9,0,0.0,11.0,3.7,14.0,11.0,9.66,2.65
2016,1,17,9,15,0.0,13.0,3.7,14.0,13.0,11.42,4.19
2016,1,17,9,30,0.0,15.0,3.7,14.0,15.0,13.19,5.72
2016,1,17,9,45,0.0,17.0,3.7,14.0,17.0,14.95,7.23
2016,1,17,10,0,0.0,19.0,3.7,14.0,19.0,16.72,8.74
2016,1,17,10,15,0.0,13.0,3.75,14.0,13.0,11.44,4.18
2016,1,17,10,30,0.0,7.0,3.8,14.0,7.0,6.16,0.0
2016,1,17,10,45,0.0,55.0,3.9,14.0,55.0,48.58,35.86
2016,1,17,11,0,0.0,103.0,4.0,14.0,103.0,91.92,72.42
2016,1,17,11,15,0.0,99.5,4.0,14.0,99.5,88.68,69.57
2016,1,17,11,30,0.0,96.0,4.0,14.0,96.0,85.42,66.77
2016,1,17,11,45,0.0,90.5,4.05,14.0,90.5,80.31,62.43
2016,1,17,12,0,0.0,85.0,4.1,14.0,85.0,75.26,58.16
2016,1,17,12,15,0.0,86.0,4.1,14.0,86.0,76.15,58.9
2016,1,17,12,30,0.0,87.0,4.1,14.0,87.0,77.05,59.64
2016,1,17,12,45,0.0,63.5,4.15,14.0,63.5,56.15,42.04
2016,1,17,13,0,0.0,40.0,4.2,14.0,40.0,35.31,24.42
2016,1,17,13,15,0.0,47.5,4.15,14.0,47.5,41.95,30.08
2016,1,17,13,30,0.0,55.0,4.1,14.0,55.0,48.59,35.75
2016,1,17,13,45,0.0,36.0,4.05,14.0,36.0,31.76,21.48
2016,1,17,14,0,0.0,17.0,4.0,14.0,17.0,14.97,7.17
2016,1,17,14,15,0.0,38.5,3.95,14.0,38.5,33.96,23.44
2016,1,17,14,30,0.0,60.0,3.9,14.0,60.0,53.0,39.72
2016,1,17,14,45,0.0,55.0,3.9,14.0,55.0,48.56,35.99
2016,1,17,15,0,0.0,50.0,3.9,14.0,50.0,44.12,32.25
2016,1,17,15,15,0.0,44.5,3.85,14.0,44.5,39.25,28.1
2016,1,17,15,30,0.0,39.0,3.8,14.0,39.0,34.37,23.92
2016,1,17,15,45,0.0,32.5,3.75,14.0,32.5,28.62,18.94
2016,1,17,16,0,0.0,26.0,3.7,14.0,26.0,22.88,13.92
2016,1,17,16,15,0.0,20.0,3.65,14.0,20.0,17.58,9.26
2016,1,17,16,30,0.0,14.0,3.6,14.0,14.0,12.3,4.58
2016,1,17,16,45,0.0,8.5,3.55,14.0,8.5,7.46,0.05
2016,1,17,17,0,0.0,3.0,3.5,14.0,3.0,2.63,0.0
2016,1,17,17,15,0.0,1.5,3.4,14.0,1.5,1.36,0.0
2016,1,17,17,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,7,45,181.0,12.5,1.8,11.5,27.5,11.37,0.0
2016,1,18,8,0,362.0,25.0,1.8,12.0,55.0,20.37,9.79
2016,1,18,8,15,458.5,32.5,1.85,12.0,94.0,25.9,16.86
2016,1,18,8,30,555.0,40.0,1.9,12.0,133.0,64.43,32.52
2016,1,18,8,45,605.5,46.0,2.0,12.0,173.0,111.34,62.94
2016,1,18,9,0,656.0,52.0,2.1,12.0,213.0,163.93,105.32
2016,1,18,9,15,693.0,56.0,2.15,12.0,252.0,216.86,152.35
2016,1,18,9,30,730.0,60.0,2.2,12.0,291.0,273.22,203.68
2016,1,18,9,45,586.0,92.5,2.25,12.5,291.5,298.23,232.74
2016,1,18,10,0,442.0,125.0,2.3,13.0,292.0,304.07,243.25
2016,1,18,10,15,437.5,137.5,2.35,13.0,314.0,340.66,275.69
2016,1,18,10,30,433.0,150.0,2.4,13.0,336.0,376.11,306.25
2016,1,18,10,45,305.5,178.5,2.45,13.0,313.5,351.42,287.43
2016,1,18,11,0,178.0,207.0,2.5,13.0,291.0,313.96,256.95
2016,1,18,11,15,135.5,213.5,2.5,13.0,279.0,303.9,248.68
2016,1,18,11,30,93.0,220.0,2.5,13.0,267.0,279.92,228.73
2016,1,18,11,45,59.5,210.5,2.55,13.0,240.5,250.75,204.57
2016,1,18,12,0,26.0,201.0,2.6,13.0,214.0,207.96,168.93
2016,1,18,12,15,22.5,198.5,2.6,13.0,210.0,204.19,165.86
2016,1,18,12,30,19.0,196.0,2.6,13.0,206.0,200.2,162.53
2016,1,18,12,45,36.5,206.0,2.6,13.0,224.5,240.05,195.74
2016,1,18,13,0,54.0,216.0,2.6,13.0,243.0,269.18,219.96
2016,1,18,13,15,57.5,212.0,2.55,13.0,240.5,270.62,221.33
2016,1,18,13,30,61.0,208.0,2.5,13.0,238.0,272.11,222.88
2016,1,18,13,45,40.0,190.0,2.5,13.0,209.0,235.04,192.3
2016,1,18,14,0,19.0,172.0,2.5,13.0,180.0,183.51,149.57
2016,1,18,14,15,16.5,161.5,2.45,13.0,168.5,171.51,139.88
2016,1,18,14,30,14.0,151.0,2.4,13.0,157.0,159.57,130.09
2016,1,18,14,45,31.5,146.5,2.35,13.0,158.5,185.39,152.5
2016,1,18,15,0,49.0,142.0,2.3,13.0,160.0,198.18,163.9
2016,1,18,15,15,43.0,127.5,2.3,13.0,141.5,177.68,146.75
2016,1,18,15,30,37.0,113.0,2.3,13.0,123.0,157.33,129.57
2016,1,18,15,45,29.5,96.5,2.35,13.0,103.5,133.02,108.74
2016,1,18,16,0,22.0,80.0,2.4,13.0,84.0,108.87,87.74
2016,1,18,16,15,11.0,62.5,2.35,13.0,64.5,72.56,56.15
2016,1,18,16,30,0.0,45.0,2.3,13.0,45.0,46.02,32.75
2016,1,18,16,45,0.0,28.5,2.25,13.0,28.5,27.7,15.95
2016,1,18,17,0,0.0,12.0,2.2,13.0,12.0,10.56,0.0
2016,1,18,17,15,0.0,6.0,2.15,13.0,6.0,5.46,0.0
2016,1,18,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,45,31.5,16.0,5.15,13.5,18.5,14.55,0.0
2016,1,19,8,0,63.0,32.0,5.2,14.0,37.0,26.31,14.36
2016,1,19,8,15,116.0,49.0,5.1,14.0,65.5,38.53,27.55
2016,1,19,8,30,169.0,66.0,5.0,14.0,94.0,63.09,42.53
2016,1,19,8,45,187.5,84.0,4.95,14.0,123.5,93.56,65.65
2016,1,19,9,0,206.0,102.0,4.9,14.0,153.0,126.58,93.05
2016,1,19,9,15,230.5,117.0,4.85,14.0,183.0,160.72,122.32
2016,1,19,9,30,255.0,132.0,4.8,14.0,213.0,197.7,154.54
2016,1,19,9,45,286.0,139.0,4.8,14.5,239.5,232.07,184.32
2016,1,19,10,0,317.0,146.0,4.8,15.0,266.0,269.32,216.44
2016,1,19,10,15,464.0,137.5,4.7,15.0,329.0,352.45,285.4
2016,1,19,10,30,611.0,129.0,4.6,15.0,392.0,447.62,363.88
2016,1,19,10,45,620.0,135.0,4.5,15.0,414.5,491.14,400.41
2016,1,19,11,0,629.0,141.0,4.4,15.0,437.0,533.92,435.64
2016,1,19,11,15,641.0,143.0,4.35,14.5,454.5,573.72,468.9
2016,1,19,11,30,653.0,145.0,4.3,14.0,472.0,612.51,500.9
2016,1,19,11,45,675.0,141.0,4.25,14.0,485.0,650.98,531.5
2016,1,19,12,0,697.0,137.0,4.2,14.0,498.0,688.4,560.87
2016,1,19,12,15,699.0,137.5,4.2,14.0,500.5,713.97,580.84
2016,1,19,12,30,701.0,138.0,4.2,14.0,503.0,737.02,598.48
2016,1,19,12,45,742.0,122.5,4.25,14.0,505.5,771.3,624.57
2016,1,19,13,0,783.0,107.0,4.3,14.0,508.0,803.14,648.75
2016,1,19,13,15,777.0,106.0,4.2,14.0,495.5,810.35,653.66
2016,1,19,13,30,771.0,105.0,4.1,14.0,483.0,814.26,656.68
2016,1,19,13,45,677.5,117.0,4.1,14.0,439.5,755.08,613.01
2016,1,19,14,0,584.0,129.0,4.1,14.0,396.0,691.32,565.65
2016,1,19,14,15,598.0,117.0,4.0,14.0,377.0,690.45,565.83
2016,1,19,14,30,612.0,105.0,3.9,14.0,358.0,686.48,563.3
2016,1,19,14,45,491.5,116.0,3.8,14.0,309.0,585.87,485.65
2016,1,19,15,0,371.0,127.0,3.7,14.0,260.0,494.94,412.28
2016,1,19,15,15,340.5,119.5,3.55,13.5,231.5,456.35,382.07
2016,1,19,15,30,310.0,112.0,3.4,13.0,203.0,402.04,338.48
2016,1,19,15,45,291.5,97.0,3.25,13.0,172.5,363.42,306.23
2016,1,19,16,0,273.0,82.0,3.1,13.0,142.0,324.67,272.89
2016,1,19,16,15,235.5,66.5,2.95,13.0,110.0,271.71,226.5
2016,1,19,16,30,198.0,51.0,2.8,13.0,78.0,234.82,191.77
2016,1,19,16,45,99.0,37.0,2.65,13.0,50.5,134.94,101.77
2016,1,19,17,0,0.0,23.0,2.5,13.0,23.0,25.67,0.0
2016,1,19,17,15,0.0,11.5,2.45,12.5,11.5,10.46,0.0
2016,1,19,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,7,45,81.5,14.5,1.3,12.0,21.5,11.41,0.0
2016,1,20,8,0,163.0,29.0,1.4,12.0,43.0,22.63,11.97
2016,1,20,8,15,214.5,44.0,1.5,12.0,73.5,33.9,23.88
2016,1,20,8,30,266.0,59.0,1.6,12.0,104.0,61.92,39.12
2016,1,20,8,45,293.5,73.5,1.75,12.0,136.0,96.93,64.37
2016,1,20,9,0,321.0,88.0,1.9,12.0,168.0,135.32,95.88
2016,1,20,9,15,339.5,101.0,1.95,12.0,198.5,173.55,129.43
2016,1,20,9,30,358.0,114.0,2.0,12.0,229.0,213.77,165.28
2016,1,20,9,45,362.0,126.5,2.1,12.5,254.0,250.41,198.11
2016,1,20,10,0,366.0,139.0,2.2,13.0,279.0,287.13,230.38
2016,1,20,10,15,430.5,139.0,2.25,13.0,316.5,338.88,274.19
2016,1,20,10,30,495.0,139.0,2.3,13.0,354.0,396.07,322.04
2016,1,20,10,45,488.5,150.0,2.35,13.0,371.5,430.63,351.15
2016,1,20,11,0,482.0,161.0,2.4,13.0,389.0,463.55,378.36
2016,1,20,11,15,500.5,163.0,2.4,13.0,407.5,501.29,409.0
2016,1,20,11,30,519.0,165.0,2.4,13.0,426.0,538.99,439.11
2016,1,20,11,45,483.0,178.0,2.4,13.0,424.5,549.59,447.12
2016,1,20,12,0,447.0,191.0,2.4,13.0,423.0,556.28,452.01
2016,1,20,12,15,469.5,186.5,2.35,13.0,431.5,585.53,475.09
2016,1,20,12,30,492.0,182.0,2.3,13.0,440.0,614.04,497.26
2016,1,20,12,45,544.0,164.5,2.3,13.0,447.0,650.9,526.63
2016,1,20,13,0,596.0,147.0,2.3,13.0,454.0,693.82,560.11
2016,1,20,13,15,440.5,178.5,2.3,13.0,402.5,602.84,488.78
2016,1,20,13,30,285.0,210.0,2.3,13.0,351.0,498.12,406.03
2016,1,20,13,45,276.5,202.0,2.3,13.0,334.5,486.23,397.93
2016,1,20,14,0,268.0,194.0,2.3,13.0,318.0,473.05,388.21
2016,1,20,14,15,184.5,186.5,2.3,13.0,269.5,377.83,311.81
2016,1,20,14,30,101.0,179.0,2.3,13.0,221.0,283.5,234.35
2016,1,20,14,45,251.5,151.5,2.35,13.0,245.0,410.34,341.94
2016,1,20,15,0,402.0,124.0,2.4,13.0,269.0,517.73,430.31
2016,1,20,15,15,383.5,113.0,2.3,13.0,239.5,483.88,402.79
2016,1,20,15,30,365.0,102.0,2.2,13.0,210.0,449.13,374.88
2016,1,20,15,45,339.5,89.0,2.15,13.0,178.0,405.69,339.32
2016,1,20,16,0,314.0,76.0,2.1,13.0,146.0,362.28,302.72
2016,1,20,16,15,275.5,62.0,2.1,12.5,113.5,308.56,256.86
2016,1,20,16,30,237.0,48.0,2.1,12.0,81.0,256.51,210.66
2016,1,20,16,45,160.5,34.0,2.1,12.0,52.5,182.47,141.25
2016,1,20,17,0,84.0,20.0,2.1,12.0,24.0,88.76,19.34
2016,1,20,17,15,42.0,10.0,2.1,12.0,12.0,32.55,0.0
2016,1,20,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,7,45,103.0,15.0,3.6,11.0,24.0,11.82,0.0
2016,1,21,8,0,206.0,30.0,3.6,11.0,48.0,23.47,12.88
2016,1,21,8,15,281.5,42.5,3.6,11.0,82.5,32.86,23.08
2016,1,21,8,30,357.0,55.0,3.6,11.0,117.0,63.05,37.62
2016,1,21,8,45,405.0,65.5,3.6,11.5,153.5,102.26,64.25
2016,1,21,9,0,453.0,76.0,3.6,12.0,190.0,147.05,100.19
2016,1,21,9,15,484.0,84.5,3.55,12.0,224.5,194.05,141.54
2016,1,21,9,30,515.0,93.0,3.5,12.0,259.0,241.99,184.77
2016,1,21,9,45,540.0,99.0,3.5,12.5,291.0,288.45,226.66
2016,1,21,10,0,565.0,105.0,3.5,13.0,323.0,336.84,269.51
2016,1,21,10,15,529.0,123.0,3.5,13.0,340.0,367.37,297.94
2016,1,21,10,30,493.0,141.0,3.5,13.0,357.0,397.14,324.48
2016,1,21,10,45,524.5,142.5,3.5,13.0,383.5,442.82,363.08
2016,1,21,11,0,556.0,144.0,3.5,13.0,410.0,489.98,402.18
2016,1,21,11,15,441.5,176.5,3.5,13.0,392.5,478.08,392.35
2016,1,21,11,30,327.0,209.0,3.5,13.0,375.0,445.64,365.74
2016,1,21,11,45,324.5,214.5,3.5,13.5,382.0,464.91,380.82
2016,1,21,12,0,322.0,220.0,3.5,14.0,389.0,483.1,394.59
2016,1,21,12,15,218.0,229.5,3.5,14.0,344.5,413.23,337.8
2016,1,21,12,30,114.0,239.0,3.5,14.0,300.0,336.25,274.37
2016,1,21,12,45,167.5,235.5,3.5,14.0,323.5,395.07,323.18
2016,1,21,13,0,221.0,232.0,3.5,14.0,347.0,441.81,361.72
2016,1,21,13,15,154.0,226.0,3.5,14.0,305.0,384.01,314.33
2016,1,21,13,30,87.0,220.0,3.5,14.0,263.0,308.3,252.3
2016,1,21,13,45,158.5,210.5,3.5,14.0,285.5,378.2,311.3
2016,1,21,14,0,230.0,201.0,3.5,14.0,308.0,432.42,356.88
2016,1,21,14,15,208.5,190.5,3.45,14.0,283.5,403.77,333.85
2016,1,21,14,30,187.0,180.0,3.4,14.0,259.0,374.5,310.46
2016,1,21,14,45,126.5,165.0,3.4,14.0,216.5,305.51,253.5
2016,1,21,15,0,66.0,150.0,3.4,14.0,174.0,222.06,183.68
2016,1,21,15,15,60.5,134.5,3.45,14.0,155.0,200.41,165.97
2016,1,21,15,30,55.0,119.0,3.5,14.0,136.0,178.77,147.86
2016,1,21,15,45,47.0,102.5,3.55,14.0,115.5,153.76,126.54
2016,1,21,16,0,39.0,86.0,3.6,14.0,95.0,128.93,105.03
2016,1,21,16,15,27.5,68.5,3.65,14.0,74.0,100.1,79.75
2016,1,21,16,30,16.0,51.0,3.7,14.0,53.0,71.34,54.34
2016,1,21,16,45,8.0,33.5,3.75,14.0,34.5,39.09,25.83
2016,1,21,17,0,0.0,16.0,3.8,14.0,16.0,14.09,0.0
2016,1,21,17,15,0.0,8.0,3.8,14.0,8.0,7.28,0.0
2016,1,21,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
