Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,1.15,13.0,10.5,9.23,0.0
2016,1,22,8,0,0.0,21.0,1.1,13.0,21.0,18.5,9.06
2016,1,22,8,15,0.0,35.0,1.0,12.5,35.0,30.62,21.08
2016,1,22,8,30,0.0,49.0,0.9,12.0,49.0,42.66,30.75
2016,1,22,8,45,0.0,64.5,0.85,12.0,64.5,56.21,42.67
2016,1,22,9,0,0.0,80.0,0.8,12.0,80.0,70.0,54.67
2016,1,22,9,15,0.0,94.5,0.95,12.0,94.5,83.14,65.95
2016,1,22,9,30,0.0,109.0,1.1,12.0,109.0,96.45,77.25
2016,1,22,9,45,0.5,121.5,1.25,12.5,122.0,108.3,87.0
2016,1,22,10,0,1.0,134.0,1.4,13.0,135.0,120.33,96.8
2016,1,22,10,15,12.5,151.5,1.5,13.0,157.5,142.16,114.85
2016,1,22,10,30,24.0,169.0,1.6,13.0,180.0,165.48,134.1
2016,1,22,10,45,50.0,188.5,1.75,13.0,212.5,206.77,168.24
2016,1,22,11,0,76.0,208.0,1.9,13.0,245.0,245.76,200.31
2016,1,22,11,15,153.0,217.0,2.0,13.0,294.0,318.01,259.82
2016,1,22,11,30,230.0,226.0,2.1,13.0,343.0,388.04,316.83
2016,1,22,11,45,262.0,226.0,2.25,13.0,362.0,433.23,353.11
2016,1,22,12,0,294.0,226.0,2.4,13.0,381.0,469.08,382.19
2016,1,22,12,15,373.5,210.5,2.45,13.0,408.5,525.04,427.69
2016,1,22,12,30,453.0,195.0,2.5,13.0,436.0,598.24,485.44
2016,1,22,12,45,342.5,214.0,2.55,13.0,395.0,527.98,429.63
2016,1,22,13,0,232.0,233.0,2.6,13.0,354.0,452.18,369.07
2016,1,22,13,15,242.5,226.0,2.65,13.0,350.0,475.07,388.02
2016,1,22,13,30,253.0,219.0,2.7,13.0,346.0,481.83,394.13
2016,1,22,13,45,235.5,211.5,2.8,13.5,326.5,446.22,366.17
2016,1,22,14,0,218.0,204.0,2.9,14.0,307.0,425.78,349.9
2016,1,22,14,15,187.5,194.0,3.0,14.0,279.0,390.0,321.55
2016,1,22,14,30,157.0,184.0,3.1,14.0,251.0,353.77,292.48
2016,1,22,14,45,98.0,165.0,3.25,14.0,206.0,265.18,219.69
2016,1,22,15,0,39.0,146.0,3.4,14.0,161.0,193.34,158.99
2016,1,22,15,15,33.5,131.5,3.5,13.5,143.0,173.39,142.8
2016,1,22,15,30,28.0,117.0,3.6,13.0,125.0,153.59,126.36
2016,1,22,15,45,19.0,100.0,3.7,13.0,105.0,116.61,94.76
2016,1,22,16,0,10.0,83.0,3.8,13.0,85.0,92.2,73.5
2016,1,22,16,15,5.0,65.5,3.85,13.0,66.5,70.23,54.25
2016,1,22,16,30,0.0,48.0,3.9,13.0,48.0,48.08,34.77
2016,1,22,16,45,0.0,31.0,3.95,13.0,31.0,29.39,18.14
2016,1,22,17,0,0.0,14.0,4.0,13.0,14.0,12.32,0.31
2016,1,22,17,15,0.0,7.0,4.05,13.0,7.0,6.37,0.0
2016,1,22,17,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,7,45,37.5,20.5,3.7,12.0,23.5,17.04,0.0
2016,1,23,8,0,75.0,41.0,3.8,12.0,47.0,32.71,20.63
2016,1,23,8,15,155.5,59.0,3.9,12.0,82.5,45.77,34.29
2016,1,23,8,30,236.0,77.0,4.0,12.0,118.0,74.39,50.68
2016,1,23,8,45,307.0,88.5,4.1,12.0,157.5,110.56,75.47
2016,1,23,9,0,378.0,100.0,4.2,12.0,197.0,154.96,110.21
2016,1,23,9,15,426.0,108.5,4.25,12.0,235.0,199.63,148.51
2016,1,23,9,30,474.0,117.0,4.3,12.0,273.0,249.42,192.36
2016,1,23,9,45,237.0,83.5,4.35,12.0,161.5,166.42,131.95
2016,1,23,10,0,0.0,50.0,4.4,12.0,50.0,44.13,32.42
2016,1,23,10,15,252.5,95.5,4.4,12.0,207.5,215.74,177.19
2016,1,23,10,30,505.0,141.0,4.4,12.0,365.0,403.4,332.35
2016,1,23,10,45,320.0,178.5,4.4,12.0,323.0,359.18,296.8
2016,1,23,11,0,135.0,216.0,4.4,12.0,281.0,297.14,244.95
2016,1,23,11,15,301.0,199.0,4.4,12.0,351.5,402.53,333.67
2016,1,23,11,30,467.0,182.0,4.4,12.0,422.0,522.75,432.39
2016,1,23,11,45,378.5,205.5,4.4,12.0,402.0,493.66,408.05
2016,1,23,12,0,290.0,229.0,4.4,12.0,382.0,469.51,387.42
2016,1,23,12,15,533.0,172.0,4.4,12.0,455.5,620.16,511.78
2016,1,23,12,30,776.0,115.0,4.4,12.0,529.0,774.63,632.75
2016,1,23,12,45,782.5,111.5,4.4,12.0,526.0,795.78,647.86
2016,1,23,13,0,789.0,108.0,4.4,12.0,523.0,809.28,658.15
2016,1,23,13,15,782.5,107.0,4.4,12.0,510.5,821.15,667.38
2016,1,23,13,30,776.0,106.0,4.4,12.0,498.0,824.94,670.72
2016,1,23,13,45,762.5,105.5,4.4,12.0,478.0,819.93,667.64
2016,1,23,14,0,749.0,105.0,4.4,12.0,458.0,811.62,662.25
2016,1,23,14,15,566.5,131.5,4.35,12.0,390.0,684.03,565.34
2016,1,23,14,30,384.0,158.0,4.3,12.0,322.0,550.64,458.85
2016,1,23,14,45,244.5,157.5,4.25,12.0,259.0,412.73,346.44
2016,1,23,15,0,105.0,157.0,4.2,12.0,196.0,279.11,233.69
2016,1,23,15,15,94.5,142.5,4.1,12.0,175.0,253.78,212.9
2016,1,23,15,30,84.0,128.0,4.0,12.0,154.0,214.21,179.72
2016,1,23,15,45,77.0,110.5,3.95,12.0,131.5,188.08,157.47
2016,1,23,16,0,70.0,93.0,3.9,12.0,109.0,161.95,134.8
2016,1,23,16,15,56.0,74.5,3.8,12.0,85.5,129.06,105.79
2016,1,23,16,30,42.0,56.0,3.7,12.0,62.0,96.29,76.57
2016,1,23,16,45,21.0,38.5,3.6,12.0,41.5,60.54,44.25
2016,1,23,17,0,0.0,21.0,3.5,12.0,21.0,19.65,5.32
2016,1,23,17,15,0.0,10.5,3.45,11.5,10.5,9.55,0.0
2016,1,23,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,24,7,45,33.5,16.5,1.85,11.0,19.5,14.12,0.0
2016,1,24,8,0,67.0,33.0,1.8,11.0,39.0,27.29,16.62
2016,1,24,8,15,97.5,50.5,1.75,11.0,65.0,40.87,30.25
2016,1,24,8,30,128.0,68.0,1.7,11.0,91.0,62.78,44.26
2016,1,24,8,45,152.0,85.0,1.65,11.5,119.5,89.88,64.79
2016,1,24,9,0,176.0,102.0,1.6,12.0,148.0,120.81,90.03
2016,1,24,9,15,187.0,119.0,1.55,12.0,174.5,151.84,116.9
2016,1,24,9,30,198.0,136.0,1.5,12.0,201.0,181.55,142.91
2016,1,24,9,45,208.5,149.5,1.5,12.0,225.0,214.77,171.76
2016,1,24,10,0,219.0,163.0,1.5,12.0,249.0,246.29,198.89
2016,1,24,10,15,242.5,174.5,1.5,12.0,276.5,282.71,229.57
2016,1,24,10,30,266.0,186.0,1.5,12.0,304.0,321.28,261.61
2016,1,24,10,45,261.5,197.5,1.5,12.5,319.0,346.45,281.88
2016,1,24,11,0,257.0,209.0,1.5,13.0,334.0,370.81,301.08
2016,1,24,11,15,561.5,142.5,1.5,13.0,428.5,525.04,425.26
2016,1,24,11,30,866.0,76.0,1.5,13.0,523.0,678.21,544.03
2016,1,24,11,45,872.0,76.0,1.55,13.0,533.5,715.32,570.08
2016,1,24,12,0,878.0,76.0,1.6,13.0,544.0,749.95,594.99
2016,1,24,12,15,878.5,76.0,1.7,13.0,546.5,777.66,615.38
2016,1,24,12,30,879.0,76.0,1.8,13.0,549.0,802.25,633.65
2016,1,24,12,45,874.5,76.5,1.95,13.0,543.5,820.13,647.72
2016,1,24,13,0,870.0,77.0,2.1,13.0,538.0,834.54,659.49
2016,1,24,13,15,864.0,76.5,2.15,13.0,525.0,842.94,666.22
2016,1,24,13,30,858.0,76.0,2.2,13.0,512.0,847.81,670.63
2016,1,24,13,45,844.0,76.0,2.25,13.0,491.5,851.26,674.22
2016,1,24,14,0,830.0,76.0,2.3,13.0,471.0,842.94,669.49
2016,1,24,14,15,509.0,131.0,2.2,13.0,369.0,627.16,510.16
2016,1,24,14,30,188.0,186.0,2.1,13.0,267.0,382.94,314.96
2016,1,24,14,45,475.5,126.5,2.05,13.0,310.5,589.92,485.83
2016,1,24,15,0,763.0,67.0,2.0,13.0,354.0,756.13,610.32
2016,1,24,15,15,734.5,64.0,1.85,12.5,317.5,716.69,580.11
2016,1,24,15,30,706.0,61.0,1.7,12.0,281.0,675.38,549.82
2016,1,24,15,45,664.0,57.0,1.6,12.0,240.5,620.7,507.83
2016,1,24,16,0,622.0,53.0,1.5,12.0,200.0,571.62,468.82
2016,1,24,16,15,556.5,47.0,1.45,12.0,158.5,497.84,409.12
2016,1,24,16,30,491.0,41.0,1.4,12.0,117.0,426.66,348.73
2016,1,24,16,45,382.5,32.0,1.35,12.0,79.0,327.12,260.49
2016,1,24,17,0,274.0,23.0,1.3,12.0,41.0,229.08,135.32
2016,1,24,17,15,137.0,11.5,1.3,12.0,20.5,88.11,0.0
2016,1,24,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,7.5,1.6,12.0,7.5,6.58,0.0
2016,1,25,8,0,0.0,15.0,1.7,12.0,15.0,13.19,5.18
2016,1,25,8,15,0.0,25.0,1.75,12.0,25.0,22.01,13.69
2016,1,25,8,30,0.0,35.0,1.8,12.0,35.0,30.86,20.75
2016,1,25,8,45,0.0,46.0,1.85,12.0,46.0,40.6,29.35
2016,1,25,9,0,0.0,57.0,1.9,12.0,57.0,50.32,37.85
2016,1,25,9,15,0.0,67.0,1.9,12.0,67.0,59.15,45.5
2016,1,25,9,30,0.0,77.0,1.9,12.0,77.0,68.06,53.12
2016,1,25,9,45,61.5,123.0,1.9,12.5,147.5,132.7,106.53
2016,1,25,10,0,123.0,169.0,1.9,13.0,218.0,209.04,169.26
2016,1,25,10,15,85.0,176.5,1.9,13.0,211.5,202.67,164.56
2016,1,25,10,30,47.0,184.0,1.9,13.0,205.0,196.59,159.7
2016,1,25,10,45,27.0,177.5,1.9,13.0,190.0,182.59,148.05
2016,1,25,11,0,7.0,171.0,1.9,13.0,175.0,160.04,129.11
2016,1,25,11,15,74.0,203.5,1.9,13.0,242.0,243.85,198.91
2016,1,25,11,30,141.0,236.0,1.9,13.0,309.0,338.4,275.62
2016,1,25,11,45,135.5,240.5,1.9,13.0,312.0,347.3,282.21
2016,1,25,12,0,130.0,245.0,1.9,13.0,315.0,355.54,288.65
2016,1,25,12,15,99.5,241.0,1.85,13.0,295.0,321.2,260.81
2016,1,25,12,30,69.0,237.0,1.8,13.0,275.0,296.89,240.8
2016,1,25,12,45,73.5,236.5,1.75,13.0,276.5,303.84,246.67
2016,1,25,13,0,78.0,236.0,1.7,13.0,278.0,310.91,252.52
2016,1,25,13,15,104.5,234.0,1.6,13.0,288.5,335.17,272.7
2016,1,25,13,30,131.0,232.0,1.5,13.0,299.0,375.82,305.36
2016,1,25,13,45,112.5,221.5,1.45,13.0,277.5,351.11,285.47
2016,1,25,14,0,94.0,211.0,1.4,13.0,256.0,309.51,252.55
2016,1,25,14,15,82.5,197.5,1.3,13.0,235.5,285.92,233.83
2016,1,25,14,30,71.0,184.0,1.2,13.0,215.0,262.1,214.69
2016,1,25,14,45,70.5,170.5,1.15,13.0,199.5,247.71,203.51
2016,1,25,15,0,70.0,157.0,1.1,13.0,184.0,233.15,192.04
2016,1,25,15,15,64.5,142.0,1.0,13.0,164.5,212.2,174.97
2016,1,25,15,30,59.0,127.0,0.9,13.0,145.0,191.32,157.75
2016,1,25,15,45,52.0,109.5,0.8,13.0,124.0,165.65,136.25
2016,1,25,16,0,45.0,92.0,0.7,13.0,103.0,140.02,114.44
2016,1,25,16,15,34.0,74.5,0.6,12.5,81.5,111.52,89.91
2016,1,25,16,30,23.0,57.0,0.5,12.0,60.0,83.18,65.13
2016,1,25,16,45,11.5,39.5,0.4,12.0,41.0,54.29,39.4
2016,1,25,17,0,0.0,22.0,0.3,12.0,22.0,20.26,7.77
2016,1,25,17,15,0.0,11.0,0.35,12.0,11.0,10.01,0.0
2016,1,25,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,7.5,0.65,12.0,7.5,6.58,0.0
2016,1,26,8,0,0.0,15.0,0.7,12.0,15.0,13.19,5.29
2016,1,26,8,15,0.0,24.5,0.75,12.0,24.5,21.57,13.36
2016,1,26,8,30,0.0,34.0,0.8,12.0,34.0,29.97,20.05
2016,1,26,8,45,0.0,44.0,0.9,12.5,44.0,38.82,27.81
2016,1,26,9,0,0.0,54.0,1.0,13.0,54.0,47.69,35.48
2016,1,26,9,15,0.0,63.5,1.0,13.0,63.5,56.09,42.72
2016,1,26,9,30,0.0,73.0,1.0,13.0,73.0,64.52,49.89
2016,1,26,9,45,0.0,76.0,1.05,13.0,76.0,67.23,52.12
2016,1,26,10,0,0.0,79.0,1.1,13.0,79.0,69.92,54.32
2016,1,26,10,15,6.5,122.5,1.1,13.0,125.5,112.37,89.97
2016,1,26,10,30,13.0,166.0,1.1,13.0,172.0,156.74,126.61
2016,1,26,10,45,64.5,193.0,1.15,13.5,224.5,218.59,177.15
2016,1,26,11,0,116.0,220.0,1.2,14.0,277.0,289.49,234.05
2016,1,26,11,15,137.0,228.5,1.2,14.0,298.5,319.39,257.77
2016,1,26,11,30,158.0,237.0,1.2,14.0,320.0,350.85,282.78
2016,1,26,11,45,226.0,235.0,1.2,14.0,356.0,405.82,326.87
2016,1,26,12,0,294.0,233.0,1.2,14.0,392.0,477.22,382.56
2016,1,26,12,15,347.0,223.5,1.15,14.0,412.0,520.13,415.58
2016,1,26,12,30,400.0,214.0,1.1,14.0,432.0,564.39,449.42
2016,1,26,12,45,454.5,198.5,1.1,14.0,444.5,619.27,490.82
2016,1,26,13,0,509.0,183.0,1.1,14.0,457.0,659.95,521.64
2016,1,26,13,15,404.0,201.0,1.0,14.0,415.5,600.62,475.28
2016,1,26,13,30,299.0,219.0,0.9,14.0,374.0,522.34,415.48
2016,1,26,13,45,377.0,195.0,0.8,14.0,382.5,566.9,451.3
2016,1,26,14,0,455.0,171.0,0.7,14.0,391.0,628.17,496.91
2016,1,26,14,15,455.5,160.0,0.65,14.0,370.5,617.54,488.88
2016,1,26,14,30,456.0,149.0,0.6,14.0,350.0,604.69,480.11
2016,1,26,14,45,383.5,148.5,0.55,14.0,308.5,539.48,431.1
2016,1,26,15,0,311.0,148.0,0.5,14.0,267.0,457.67,369.43
2016,1,26,15,15,295.5,135.5,0.45,13.5,239.5,426.53,347.07
2016,1,26,15,30,280.0,123.0,0.4,13.0,212.0,394.86,323.17
2016,1,26,15,45,260.0,107.5,0.35,13.0,181.5,355.01,291.63
2016,1,26,16,0,240.0,92.0,0.3,13.0,151.0,315.16,259.28
2016,1,26,16,15,211.0,76.0,0.25,13.0,120.0,268.25,220.12
2016,1,26,16,30,182.0,60.0,0.2,13.0,89.0,222.43,180.74
2016,1,26,16,45,129.0,43.5,0.2,13.0,61.0,161.25,127.19
2016,1,26,17,0,76.0,27.0,0.2,13.0,33.0,100.57,64.4
2016,1,26,17,15,38.0,13.5,0.2,13.0,16.5,33.98,0.0
2016,1,26,17,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,27,7,45,158.5,16.5,2.05,11.0,32.5,13.18,0.0
2016,1,27,8,0,317.0,33.0,2.0,11.0,65.0,27.04,16.96
2016,1,27,8,15,407.5,42.5,1.9,11.0,105.0,34.01,24.37
2016,1,27,8,30,498.0,52.0,1.8,11.0,145.0,68.18,38.13
2016,1,27,8,45,415.5,73.5,1.75,11.5,164.5,109.62,70.1
2016,1,27,9,0,333.0,95.0,1.7,12.0,184.0,142.69,101.62
2016,1,27,9,15,362.5,105.0,1.65,12.0,216.0,181.81,135.42
2016,1,27,9,30,392.0,115.0,1.6,12.0,248.0,224.1,172.61
2016,1,27,9,45,419.5,124.5,1.6,12.5,281.0,268.2,211.03
2016,1,27,10,0,447.0,134.0,1.6,13.0,314.0,314.83,250.93
2016,1,27,10,15,635.0,104.0,1.55,13.0,381.0,401.81,321.76
2016,1,27,10,30,823.0,74.0,1.5,13.0,448.0,500.58,401.21
2016,1,27,10,45,837.0,75.0,1.45,13.5,473.5,551.24,441.4
2016,1,27,11,0,851.0,76.0,1.4,14.0,499.0,601.01,479.82
2016,1,27,11,15,859.0,77.0,1.3,14.0,517.0,642.03,511.13
2016,1,27,11,30,867.0,78.0,1.2,14.0,535.0,684.2,542.22
2016,1,27,11,45,871.5,79.0,1.15,14.0,545.5,721.74,568.15
2016,1,27,12,0,876.0,80.0,1.1,14.0,556.0,756.71,591.72
2016,1,27,12,15,877.5,80.0,1.05,14.0,559.0,785.46,610.69
2016,1,27,12,30,879.0,80.0,1.0,14.0,562.0,811.14,627.46
2016,1,27,12,45,880.5,78.5,0.95,14.0,558.0,831.84,640.75
2016,1,27,13,0,882.0,77.0,0.9,14.0,554.0,849.21,651.81
2016,1,27,13,15,877.0,76.5,0.85,14.0,542.0,858.82,657.67
2016,1,27,13,30,872.0,76.0,0.8,14.0,530.0,864.85,661.29
2016,1,27,13,45,795.0,88.5,0.75,14.0,490.5,828.79,636.43
2016,1,27,14,0,718.0,101.0,0.7,14.0,451.0,785.13,606.81
2016,1,27,14,15,774.0,85.5,0.65,14.0,444.5,811.21,625.51
2016,1,27,14,30,830.0,70.0,0.6,14.0,438.0,838.04,643.61
2016,1,27,14,45,811.5,68.0,0.55,14.0,405.5,813.22,626.33
2016,1,27,15,0,793.0,66.0,0.5,14.0,373.0,785.5,607.7
2016,1,27,15,15,766.5,63.0,0.45,14.0,335.5,747.12,581.37
2016,1,27,15,30,740.0,60.0,0.4,14.0,298.0,706.68,553.15
2016,1,27,15,45,701.0,56.0,0.4,14.0,257.0,653.36,515.53
2016,1,27,16,0,662.0,52.0,0.4,14.0,216.0,599.35,476.03
2016,1,27,16,15,601.5,46.5,0.4,14.0,173.5,527.56,421.34
2016,1,27,16,30,541.0,41.0,0.4,14.0,131.0,464.42,370.62
2016,1,27,16,45,441.0,32.5,0.45,14.0,91.0,368.26,290.11
2016,1,27,17,0,341.0,24.0,0.5,14.0,51.0,278.59,191.32
2016,1,27,17,15,170.5,12.0,0.55,13.5,25.5,108.65,0.0
2016,1,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,7,45,0.0,15.0,1.15,12.0,15.0,13.21,0.0
2016,1,28,8,0,0.0,30.0,1.2,12.0,30.0,26.09,16.26
2016,1,28,8,15,0.0,47.5,1.2,12.0,47.5,40.5,30.02
2016,1,28,8,30,0.0,65.0,1.2,12.0,65.0,55.49,41.79
2016,1,28,8,45,7.0,82.0,1.2,12.5,84.0,71.39,55.28
2016,1,28,9,0,14.0,99.0,1.2,13.0,103.0,88.38,69.47
2016,1,28,9,15,18.5,114.5,1.2,13.0,120.5,104.56,83.1
2016,1,28,9,30,23.0,130.0,1.2,13.0,138.0,121.4,97.22
2016,1,28,9,45,172.0,143.5,1.2,13.5,212.5,192.83,153.53
2016,1,28,10,0,321.0,157.0,1.2,14.0,287.0,281.2,224.15
2016,1,28,10,15,160.5,109.5,1.2,14.0,174.5,181.88,146.26
2016,1,28,10,30,0.0,62.0,1.2,14.0,62.0,54.79,40.96
2016,1,28,10,45,0.0,94.5,1.25,14.0,94.5,83.91,65.56
2016,1,28,11,0,0.0,127.0,1.3,14.0,127.0,113.94,90.44
2016,1,28,11,15,0.0,126.5,1.35,14.0,126.5,113.58,89.97
2016,1,28,11,30,0.0,126.0,1.4,14.0,126.0,113.22,89.58
2016,1,28,11,45,0.0,128.5,1.45,14.5,128.5,115.69,91.39
2016,1,28,12,0,0.0,131.0,1.5,15.0,131.0,118.2,93.23
2016,1,28,12,15,0.0,124.0,1.55,14.5,124.0,111.67,87.99
2016,1,28,12,30,0.0,117.0,1.6,14.0,117.0,105.12,82.75
2016,1,28,12,45,0.0,100.0,1.65,14.0,100.0,89.11,69.47
2016,1,28,13,0,0.0,83.0,1.7,14.0,83.0,73.5,56.48
2016,1,28,13,15,0.0,77.5,1.65,14.0,77.5,68.6,52.43
2016,1,28,13,30,0.0,72.0,1.6,14.0,72.0,63.7,48.37
2016,1,28,13,45,0.0,71.0,1.6,14.0,71.0,62.81,47.68
2016,1,28,14,0,0.0,70.0,1.6,14.0,70.0,61.91,46.99
2016,1,28,14,15,4.0,114.5,1.5,14.0,116.5,108.12,86.05
2016,1,28,14,30,8.0,159.0,1.4,14.0,163.0,160.56,129.71
2016,1,28,14,45,22.0,157.0,1.3,14.0,166.0,172.84,140.45
2016,1,28,15,0,36.0,155.0,1.2,14.0,169.0,199.92,163.34
2016,1,28,15,15,33.0,140.0,1.15,14.0,152.0,181.47,148.22
2016,1,28,15,30,30.0,125.0,1.1,14.0,135.0,163.04,133.1
2016,1,28,15,45,24.5,109.0,1.05,14.0,116.5,141.26,114.87
2016,1,28,16,0,19.0,93.0,1.0,14.0,98.0,109.27,87.83
2016,1,28,16,15,11.0,76.0,0.95,13.5,79.0,85.8,67.66
2016,1,28,16,30,3.0,59.0,0.9,13.0,60.0,62.55,47.39
2016,1,28,16,45,1.5,41.5,0.85,13.0,42.0,42.83,30.0
2016,1,28,17,0,0.0,24.0,0.8,13.0,24.0,21.91,10.66
2016,1,28,17,15,0.0,12.0,0.95,13.0,12.0,10.56,0.0
2016,1,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,1.5,2.5,14.0,1.5,1.31,0.0
2016,1,29,8,0,0.0,3.0,2.6,14.0,3.0,2.63,0.0
2016,1,29,8,15,0.0,5.0,2.6,14.0,5.0,4.38,0.0
2016,1,29,8,30,0.0,7.0,2.6,14.0,7.0,6.14,0.0
2016,1,29,8,45,0.0,9.0,2.65,14.0,9.0,7.9,1.13
2016,1,29,9,0,0.0,11.0,2.7,14.0,11.0,9.66,2.68
2016,1,29,9,15,0.0,13.0,2.65,14.0,13.0,11.43,4.2
2016,1,29,9,30,0.0,15.0,2.6,14.0,15.0,13.19,5.72
2016,1,29,9,45,0.0,37.0,2.55,14.0,37.0,32.61,22.4
2016,1,29,10,0,0.0,59.0,2.5,14.0,59.0,52.11,38.98
2016,1,29,10,15,0.0,57.0,2.5,14.0,57.0,50.35,37.39
2016,1,29,10,30,0.0,55.0,2.5,14.0,55.0,48.58,35.82
2016,1,29,10,45,0.0,57.5,2.5,14.0,57.5,50.81,37.64
2016,1,29,11,0,0.0,60.0,2.5,14.0,60.0,53.03,39.46
2016,1,29,11,15,0.0,104.0,2.4,14.0,104.0,92.63,72.69
2016,1,29,11,30,0.0,148.0,2.3,14.0,148.0,134.02,106.93
2016,1,29,11,45,0.0,145.0,2.25,14.0,145.0,131.35,104.56
2016,1,29,12,0,0.0,142.0,2.2,14.0,142.0,128.68,102.3
2016,1,29,12,15,0.0,130.0,2.15,14.0,130.0,117.35,92.9
2016,1,29,12,30,0.0,118.0,2.1,14.0,118.0,106.04,83.53
2016,1,29,12,45,0.0,102.5,2.1,14.0,102.5,91.44,71.42
2016,1,29,13,0,0.0,87.0,2.1,14.0,87.0,77.06,59.45
2016,1,29,13,15,39.0,160.0,2.1,13.5,181.0,192.5,156.85
2016,1,29,13,30,78.0,233.0,2.1,13.0,275.0,313.7,256.07
2016,1,29,13,45,58.5,217.5,2.15,13.0,248.0,281.16,229.22
2016,1,29,14,0,39.0,202.0,2.2,13.0,221.0,248.09,202.31
2016,1,29,14,15,37.5,191.5,2.2,13.0,209.0,236.94,193.66
2016,1,29,14,30,36.0,181.0,2.2,13.0,197.0,225.75,184.85
2016,1,29,14,45,34.0,168.0,2.2,13.0,182.5,210.88,172.97
2016,1,29,15,0,32.0,155.0,2.2,13.0,168.0,195.98,160.98
2016,1,29,15,15,28.5,140.5,2.2,13.0,151.0,177.83,146.1
2016,1,29,15,30,25.0,126.0,2.2,13.0,134.0,159.76,131.12
2016,1,29,15,45,19.0,110.0,2.25,13.0,115.5,126.16,102.77
2016,1,29,16,0,13.0,94.0,2.3,13.0,97.0,105.46,84.98
2016,1,29,16,15,6.5,76.5,2.3,12.5,78.0,82.59,65.19
2016,1,29,16,30,0.0,59.0,2.3,12.0,59.0,59.81,45.24
2016,1,29,16,45,0.0,41.5,2.3,12.0,41.5,41.2,28.8
2016,1,29,17,0,0.0,24.0,2.3,12.0,24.0,21.42,10.71
2016,1,29,17,15,0.0,12.0,2.3,12.0,12.0,10.56,0.0
2016,1,29,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,7,45,66.0,19.0,2.5,10.5,26.0,15.64,1.6
2016,1,30,8,0,132.0,38.0,2.5,11.0,52.0,30.4,20.22
2016,1,30,8,15,163.5,55.5,2.5,11.0,81.5,43.57,32.91
2016,1,30,8,30,195.0,73.0,2.5,11.0,111.0,69.31,47.99
2016,1,30,8,45,216.0,89.5,2.55,11.0,141.0,100.5,71.3
2016,1,30,9,0,237.0,106.0,2.6,11.0,171.0,134.45,99.45
2016,1,30,9,15,251.5,121.0,2.65,11.0,200.0,168.24,129.04
2016,1,30,9,30,266.0,136.0,2.7,11.0,229.0,203.74,160.5
2016,1,30,9,45,537.0,102.5,2.75,11.5,315.5,292.07,230.3
2016,1,30,10,0,808.0,69.0,2.8,12.0,402.0,401.55,319.37
2016,1,30,10,15,574.5,126.5,2.8,12.0,372.5,397.47,321.7
2016,1,30,10,30,341.0,184.0,2.8,12.0,343.0,357.4,292.01
2016,1,30,10,45,398.0,183.0,2.85,12.5,378.0,415.72,339.9
2016,1,30,11,0,455.0,182.0,2.9,13.0,413.0,471.58,384.86
2016,1,30,11,15,668.5,130.0,2.95,13.0,482.5,584.76,476.56
2016,1,30,11,30,882.0,78.0,3.0,13.0,552.0,697.99,566.63
2016,1,30,11,45,886.5,78.5,3.05,13.0,563.0,735.78,593.94
2016,1,30,12,0,891.0,79.0,3.1,13.0,574.0,770.93,619.72
2016,1,30,12,15,761.0,115.5,3.1,13.0,540.0,748.47,602.59
2016,1,30,12,30,631.0,152.0,3.1,13.0,506.0,706.75,571.13
2016,1,30,12,45,752.0,118.5,3.1,13.0,537.0,787.63,632.15
2016,1,30,13,0,873.0,85.0,3.1,13.0,568.0,863.95,687.52
2016,1,30,13,15,868.0,84.5,3.1,12.5,555.5,874.05,695.87
2016,1,30,13,30,863.0,84.0,3.1,12.0,543.0,880.51,702.33
2016,1,30,13,45,790.5,94.5,3.15,12.0,503.5,836.98,671.61
2016,1,30,14,0,718.0,105.0,3.2,12.0,464.0,794.6,641.83
2016,1,30,14,15,543.0,139.5,3.15,12.0,403.0,673.62,551.62
2016,1,30,14,30,368.0,174.0,3.1,12.0,342.0,543.06,448.81
2016,1,30,14,45,352.0,163.0,3.1,12.0,314.0,514.96,428.1
2016,1,30,15,0,336.0,152.0,3.1,12.0,286.0,485.73,405.61
2016,1,30,15,15,321.0,140.0,3.05,11.5,258.0,455.14,382.32
2016,1,30,15,30,306.0,128.0,3.0,11.0,230.0,423.9,357.97
2016,1,30,15,45,293.0,112.0,2.95,11.0,199.5,388.14,328.83
2016,1,30,16,0,280.0,96.0,2.9,11.0,169.0,351.83,298.45
2016,1,30,16,15,253.5,80.0,2.8,10.5,137.0,305.18,258.71
2016,1,30,16,30,227.0,64.0,2.7,10.0,105.0,259.3,218.34
2016,1,30,16,45,184.5,47.5,2.6,10.0,74.5,217.77,179.19
2016,1,30,17,0,142.0,31.0,2.5,10.0,44.0,163.83,123.62
2016,1,30,17,15,71.0,15.5,2.5,10.0,22.0,79.56,0.0
2016,1,30,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,7,15,88.0,5.0,3.35,9.0,7.0,0.0,0.0
2016,1,31,7,30,176.0,10.0,3.4,9.0,14.0,9.1,0.0
2016,1,31,7,45,337.5,19.5,3.5,9.5,49.0,17.25,3.56
2016,1,31,8,0,499.0,29.0,3.6,10.0,84.0,25.45,16.19
2016,1,31,8,15,582.0,35.0,3.65,10.0,128.5,29.99,21.05
2016,1,31,8,30,665.0,41.0,3.7,10.0,173.0,69.49,34.31
2016,1,31,8,45,716.0,45.0,3.8,10.0,218.0,122.09,68.07
2016,1,31,9,0,767.0,49.0,3.9,10.0,263.0,180.41,115.73
2016,1,31,9,15,800.0,52.0,3.95,10.0,305.5,238.97,168.92
2016,1,31,9,30,833.0,55.0,4.0,10.0,348.0,301.31,226.87
2016,1,31,9,45,846.0,60.0,4.1,10.0,385.0,359.86,282.14
2016,1,31,10,0,859.0,65.0,4.2,10.0,422.0,418.73,336.62
2016,1,31,10,15,875.0,66.5,4.3,10.0,454.0,474.56,387.32
2016,1,31,10,30,891.0,68.0,4.4,10.0,486.0,530.37,436.73
2016,1,31,10,45,899.5,70.0,4.5,10.5,511.5,581.96,480.66
2016,1,31,11,0,908.0,72.0,4.6,11.0,537.0,632.02,522.13
2016,1,31,11,15,915.0,73.0,4.75,10.5,555.5,678.21,561.87
2016,1,31,11,30,922.0,74.0,4.9,10.0,574.0,722.25,599.04
2016,1,31,11,45,922.0,76.0,5.05,10.0,584.0,759.99,628.29
2016,1,31,12,0,922.0,78.0,5.2,10.0,594.0,794.7,655.22
2016,1,31,12,15,923.0,78.0,5.3,10.0,597.0,824.71,678.35
2016,1,31,12,30,924.0,78.0,5.4,10.0,600.0,851.45,699.07
2016,1,31,12,45,912.5,81.5,5.55,10.0,593.5,868.54,712.86
2016,1,31,13,0,901.0,85.0,5.7,10.0,587.0,881.76,723.92
2016,1,31,13,15,896.0,84.5,5.75,10.0,574.5,891.97,732.33
2016,1,31,13,30,891.0,84.0,5.8,10.0,562.0,906.98,744.57
2016,1,31,13,45,877.0,84.5,5.9,10.0,541.0,903.31,743.05
2016,1,31,14,0,863.0,85.0,6.0,10.0,520.0,895.87,738.88
2016,1,31,14,15,849.5,83.5,6.0,10.0,493.0,882.74,729.94
2016,1,31,14,30,836.0,82.0,6.0,10.0,466.0,866.12,718.41
2016,1,31,14,45,814.0,80.0,6.05,10.0,432.0,838.11,698.28
2016,1,31,15,0,792.0,78.0,6.1,10.0,398.0,807.16,675.69
2016,1,31,15,15,764.0,75.0,6.1,10.0,359.5,767.24,645.47
2016,1,31,15,30,736.0,72.0,6.1,10.0,321.0,725.17,612.98
2016,1,31,15,45,695.0,67.5,6.15,10.0,278.0,675.46,573.66
2016,1,31,16,0,654.0,63.0,6.2,10.0,235.0,619.44,527.92
2016,1,31,16,15,592.0,57.0,6.15,9.5,191.0,545.88,466.71
2016,1,31,16,30,530.0,51.0,6.1,9.0,147.0,474.25,404.64
2016,1,31,16,45,431.5,41.5,6.1,9.0,105.0,376.81,316.5
2016,1,31,17,0,333.0,32.0,6.1,9.0,63.0,286.31,224.8
2016,1,31,17,15,166.5,16.0,6.05,9.0,31.5,141.12,0.0
2016,1,31,17,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,79.0,5.5,3.95,8.0,7.5,0.0,0.0
2016,2,1,7,30,158.0,11.0,3.9,8.0,15.0,10.01,0.0
2016,2,1,7,45,319.0,21.0,3.9,8.5,50.5,17.1,4.51
2016,2,1,8,0,480.0,31.0,3.9,9.0,86.0,27.28,17.95
2016,2,1,8,15,563.5,37.5,3.8,9.0,130.0,32.2,23.14
2016,2,1,8,30,647.0,44.0,3.7,9.0,174.0,71.56,36.69
