Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,45,694.0,49.0,3.65,9.5,219.0,123.66,70.49
2016,2,1,9,0,741.0,54.0,3.6,10.0,264.0,181.06,117.42
2016,2,1,9,15,774.5,57.5,3.5,10.0,306.0,238.86,169.7
2016,2,1,9,30,808.0,61.0,3.4,10.0,348.0,299.69,225.97
2016,2,1,9,45,810.0,69.0,3.35,10.5,382.5,356.71,279.1
2016,2,1,10,0,812.0,77.0,3.3,11.0,417.0,412.71,329.86
2016,2,1,10,15,829.5,79.0,3.25,11.0,449.0,468.49,379.35
2016,2,1,10,30,847.0,81.0,3.2,11.0,481.0,524.27,427.42
2016,2,1,10,45,858.0,83.0,3.2,11.0,506.5,576.14,471.18
2016,2,1,11,0,869.0,85.0,3.2,11.0,532.0,626.81,512.84
2016,2,1,11,15,876.5,86.0,3.2,11.0,550.5,672.66,549.82
2016,2,1,11,30,884.0,87.0,3.2,11.0,569.0,716.49,584.45
2016,2,1,11,45,892.0,86.5,3.2,11.5,581.0,751.55,609.31
2016,2,1,12,0,900.0,86.0,3.2,12.0,593.0,788.7,635.25
2016,2,1,12,15,901.0,86.0,3.25,12.0,596.0,818.26,656.85
2016,2,1,12,30,902.0,86.0,3.3,12.0,599.0,844.61,676.18
2016,2,1,12,45,904.0,84.0,3.35,12.0,594.5,866.13,692.07
2016,2,1,13,0,906.0,82.0,3.4,12.0,590.0,884.21,705.62
2016,2,1,13,15,900.5,81.5,3.45,12.0,577.5,894.05,713.36
2016,2,1,13,30,895.0,81.0,3.5,12.0,565.0,900.18,718.64
2016,2,1,13,45,797.0,96.5,3.55,12.0,516.0,848.54,681.92
2016,2,1,14,0,699.0,112.0,3.6,12.0,467.0,789.37,639.55
2016,2,1,14,15,637.0,122.0,3.55,11.5,433.0,747.36,610.22
2016,2,1,14,30,575.0,132.0,3.5,11.0,399.0,702.03,577.84
2016,2,1,14,45,596.0,116.5,3.5,11.0,376.0,698.88,576.74
2016,2,1,15,0,617.0,101.0,3.5,11.0,353.0,692.03,572.52
2016,2,1,15,15,591.0,97.0,3.4,11.0,319.5,655.65,544.92
2016,2,1,15,30,565.0,93.0,3.3,11.0,286.0,617.64,515.76
2016,2,1,15,45,542.0,83.0,3.25,11.0,249.0,573.74,481.4
2016,2,1,16,0,519.0,73.0,3.2,11.0,212.0,528.82,445.23
2016,2,1,16,15,469.5,65.0,3.15,10.5,173.5,465.88,393.66
2016,2,1,16,30,420.0,57.0,3.1,10.0,135.0,404.33,340.56
2016,2,1,16,45,356.0,44.5,3.05,10.0,97.5,330.49,274.49
2016,2,1,17,0,292.0,32.0,3.0,10.0,60.0,261.34,205.18
2016,2,1,17,15,146.0,16.0,3.0,10.0,30.0,130.65,16.27
2016,2,1,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,2,7,15,26.5,6.0,2.1,11.0,7.0,0.0,0.0
2016,2,2,7,30,53.0,12.0,2.1,11.0,14.0,10.91,0.0
2016,2,2,7,45,198.5,25.5,2.15,11.0,47.0,20.07,7.17
2016,2,2,8,0,344.0,39.0,2.2,11.0,80.0,31.95,21.92
2016,2,2,8,15,434.5,48.0,2.25,11.0,122.5,38.27,28.37
2016,2,2,8,30,525.0,57.0,2.3,11.0,165.0,74.38,42.36
2016,2,2,8,45,595.0,61.5,2.35,11.5,210.0,121.76,72.6
2016,2,2,9,0,665.0,66.0,2.4,12.0,255.0,177.34,116.55
2016,2,2,9,15,702.0,70.0,2.4,12.0,297.0,232.55,165.52
2016,2,2,9,30,739.0,74.0,2.4,12.0,339.0,292.75,219.92
2016,2,2,9,45,774.5,74.5,2.4,12.0,378.5,350.44,272.22
2016,2,2,10,0,810.0,75.0,2.4,12.0,418.0,410.7,325.78
2016,2,2,10,15,827.5,77.5,2.35,12.0,450.0,466.94,374.92
2016,2,2,10,30,845.0,80.0,2.3,12.0,482.0,523.22,422.59
2016,2,2,10,45,859.5,80.5,2.25,12.0,508.0,575.43,465.72
2016,2,2,11,0,874.0,81.0,2.2,12.0,534.0,626.71,506.88
2016,2,2,11,15,881.0,82.0,2.15,12.0,552.5,668.7,540.0
2016,2,2,11,30,888.0,83.0,2.1,12.0,571.0,711.7,572.9
2016,2,2,11,45,894.0,83.0,2.1,12.0,582.0,750.57,600.71
2016,2,2,12,0,900.0,83.0,2.1,12.0,593.0,786.86,626.47
2016,2,2,12,15,900.5,83.0,2.05,12.0,596.0,816.03,646.56
2016,2,2,12,30,901.0,83.0,2.0,12.0,599.0,841.98,664.31
2016,2,2,12,45,902.5,81.5,1.95,12.0,595.0,863.65,679.02
2016,2,2,13,0,904.0,80.0,1.9,12.0,591.0,881.89,691.38
2016,2,2,13,15,898.5,79.0,1.85,12.0,578.0,891.09,697.5
2016,2,2,13,30,893.0,78.0,1.8,12.0,565.0,896.57,701.23
2016,2,2,13,45,887.5,76.0,1.8,12.0,545.5,897.08,702.26
2016,2,2,14,0,882.0,74.0,1.8,12.0,526.0,893.9,700.92
2016,2,2,14,15,869.5,72.5,1.7,12.0,499.0,881.47,692.07
2016,2,2,14,30,857.0,71.0,1.6,12.0,472.0,865.6,680.96
2016,2,2,14,45,841.0,68.5,1.55,12.0,439.0,850.79,671.27
2016,2,2,15,0,825.0,66.0,1.5,12.0,406.0,824.05,653.03
2016,2,2,15,15,800.0,63.5,1.4,11.5,367.5,786.78,627.68
2016,2,2,15,30,775.0,61.0,1.3,11.0,329.0,747.25,600.25
2016,2,2,15,45,739.5,57.0,1.2,11.0,286.5,695.37,561.86
2016,2,2,16,0,704.0,53.0,1.1,11.0,244.0,642.52,521.7
2016,2,2,16,15,649.0,48.5,0.95,10.5,200.0,573.94,468.44
2016,2,2,16,30,594.0,44.0,0.8,10.0,156.0,506.49,413.85
2016,2,2,16,45,502.5,36.5,0.7,10.0,113.5,419.84,340.67
2016,2,2,17,0,411.0,29.0,0.6,10.0,71.0,333.42,259.26
2016,2,2,17,15,205.5,14.5,0.5,10.0,35.5,164.33,46.71
2016,2,2,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,6.0,2.55,8.0,6.0,0.0,0.0
2016,2,3,7,30,0.0,12.0,2.6,8.0,12.0,10.91,0.0
2016,2,3,7,45,80.0,27.5,2.65,8.5,37.5,22.19,9.57
2016,2,3,8,0,160.0,43.0,2.7,9.0,63.0,34.23,24.19
2016,2,3,8,15,201.0,60.0,2.7,9.0,95.5,46.99,36.43
2016,2,3,8,30,242.0,77.0,2.7,9.0,128.0,75.21,51.99
2016,2,3,8,45,263.0,94.0,2.75,9.0,160.5,109.81,77.8
2016,2,3,9,0,284.0,111.0,2.8,9.0,193.0,147.18,109.09
2016,2,3,9,15,313.5,121.5,2.8,9.0,225.0,183.58,140.78
2016,2,3,9,30,343.0,132.0,2.8,9.0,257.0,223.15,175.91
2016,2,3,9,45,529.0,114.0,2.85,9.5,329.0,298.4,237.48
2016,2,3,10,0,715.0,96.0,2.9,10.0,401.0,393.0,315.99
2016,2,3,10,15,553.5,138.5,2.9,10.0,385.5,397.71,324.49
2016,2,3,10,30,392.0,181.0,2.9,10.0,370.0,388.24,319.12
2016,2,3,10,45,340.5,202.0,2.9,10.0,372.0,395.82,326.35
2016,2,3,11,0,289.0,223.0,2.9,10.0,374.0,405.06,333.94
2016,2,3,11,15,157.0,219.0,2.9,10.0,301.5,321.73,265.57
2016,2,3,11,30,25.0,215.0,2.9,10.0,229.0,215.77,176.53
2016,2,3,11,45,25.0,219.0,2.95,10.5,233.0,221.37,181.03
2016,2,3,12,0,25.0,223.0,3.0,11.0,237.0,227.01,185.28
2016,2,3,12,15,36.5,234.0,3.0,11.0,255.0,261.72,213.92
2016,2,3,12,30,48.0,245.0,3.0,11.0,273.0,286.28,234.13
2016,2,3,12,45,27.0,217.0,3.0,11.0,232.5,240.35,196.19
2016,2,3,13,0,6.0,189.0,3.0,11.0,192.0,181.65,147.44
2016,2,3,13,15,25.5,209.0,2.95,11.0,223.0,220.69,180.59
2016,2,3,13,30,45.0,229.0,2.9,11.0,254.0,277.93,228.07
2016,2,3,13,45,22.5,193.0,2.85,11.0,205.5,204.08,166.95
2016,2,3,14,0,0.0,157.0,2.8,11.0,157.0,146.89,118.93
2016,2,3,14,15,0.0,107.0,2.75,11.0,107.0,96.59,76.92
2016,2,3,14,30,0.0,57.0,2.7,11.0,57.0,50.36,37.73
2016,2,3,14,45,0.0,85.0,2.7,11.0,85.0,75.6,59.45
2016,2,3,15,0,0.0,113.0,2.7,11.0,113.0,104.92,84.53
2016,2,3,15,15,0.0,102.5,2.6,11.0,102.5,94.99,76.19
2016,2,3,15,30,0.0,92.0,2.5,11.0,92.0,85.08,67.86
2016,2,3,15,45,0.0,80.0,2.45,11.0,80.0,73.55,58.04
2016,2,3,16,0,0.0,68.0,2.4,11.0,68.0,62.02,48.1
2016,2,3,16,15,0.0,55.5,2.35,10.5,55.5,49.88,37.6
2016,2,3,16,30,0.0,43.0,2.3,10.0,43.0,37.95,27.13
2016,2,3,16,45,0.0,31.0,2.25,10.0,31.0,27.32,17.65
2016,2,3,17,0,0.0,19.0,2.2,10.0,19.0,16.72,8.05
2016,2,3,17,15,0.0,9.5,2.2,10.0,9.5,8.34,0.0
2016,2,3,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,8.5,2.5,9.0,8.5,0.0,0.0
2016,2,4,7,30,0.0,17.0,2.5,9.0,17.0,15.46,0.0
2016,2,4,7,45,182.0,28.5,2.5,9.0,50.5,22.37,10.45
2016,2,4,8,0,364.0,40.0,2.5,9.0,84.0,32.61,22.89
2016,2,4,8,15,446.0,48.5,2.45,9.0,126.5,38.44,28.85
2016,2,4,8,30,528.0,57.0,2.4,9.0,169.0,74.97,42.92
2016,2,4,8,45,583.5,63.0,2.4,9.5,212.5,122.42,74.21
2016,2,4,9,0,639.0,69.0,2.4,10.0,256.0,176.36,117.83
2016,2,4,9,15,675.5,73.5,2.35,10.0,297.0,230.62,166.24
2016,2,4,9,30,712.0,78.0,2.3,10.0,338.0,288.43,218.83
2016,2,4,9,45,628.0,102.0,2.3,10.5,349.0,325.71,256.36
2016,2,4,10,0,544.0,126.0,2.3,11.0,360.0,349.16,280.36
2016,2,4,10,15,636.0,111.0,2.25,11.0,404.5,413.71,335.05
2016,2,4,10,30,728.0,96.0,2.2,11.0,449.0,481.81,391.82
2016,2,4,10,45,782.5,92.0,2.2,11.5,489.0,546.55,444.11
2016,2,4,11,0,837.0,88.0,2.2,12.0,529.0,614.28,497.32
2016,2,4,11,15,845.0,89.5,2.1,12.0,547.5,659.94,532.64
2016,2,4,11,30,853.0,91.0,2.0,12.0,566.0,703.71,565.7
2016,2,4,11,45,855.0,92.5,1.9,12.5,576.5,741.01,590.81
2016,2,4,12,0,857.0,94.0,1.8,13.0,587.0,775.58,613.21
2016,2,4,12,15,858.5,94.0,1.7,13.0,590.5,805.15,632.85
2016,2,4,12,30,860.0,94.0,1.6,13.0,594.0,831.65,650.14
2016,2,4,12,45,752.0,123.0,1.5,13.0,558.0,799.98,626.44
2016,2,4,13,0,644.0,152.0,1.4,13.0,522.0,756.86,595.25
2016,2,4,13,15,602.5,162.0,1.3,13.0,502.0,743.9,585.75
2016,2,4,13,30,561.0,172.0,1.2,13.0,482.0,721.09,568.52
2016,2,4,13,45,546.5,169.5,1.15,13.0,463.5,712.05,562.31
2016,2,4,14,0,532.0,167.0,1.1,13.0,445.0,700.47,554.13
2016,2,4,14,15,573.5,146.0,1.0,13.0,431.5,721.7,569.74
2016,2,4,14,30,615.0,125.0,0.9,13.0,418.0,733.97,577.94
2016,2,4,14,45,692.0,102.5,0.85,13.0,410.5,771.15,604.53
2016,2,4,15,0,769.0,80.0,0.8,13.0,403.0,796.94,622.52
2016,2,4,15,15,742.5,76.5,0.75,13.0,365.0,757.87,594.96
2016,2,4,15,30,716.0,73.0,0.7,13.0,327.0,722.14,570.22
2016,2,4,15,45,680.5,68.5,0.65,13.0,285.5,671.13,533.72
2016,2,4,16,0,645.0,64.0,0.6,13.0,244.0,619.41,495.72
2016,2,4,16,15,589.5,58.0,0.55,12.5,200.5,550.4,444.08
2016,2,4,16,30,534.0,52.0,0.5,12.0,157.0,483.0,391.38
2016,2,4,16,45,447.0,43.0,0.45,12.0,115.0,392.79,316.7
2016,2,4,17,0,360.0,34.0,0.4,12.0,73.0,308.49,241.23
2016,2,4,17,15,180.0,17.0,0.4,12.0,36.5,156.72,75.83
2016,2,4,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,9.5,2.15,9.0,9.5,0.0,0.0
2016,2,5,7,30,0.0,19.0,2.2,9.0,19.0,17.28,0.0
2016,2,5,7,45,202.0,29.0,2.25,9.5,55.0,22.76,11.36
2016,2,5,8,0,404.0,39.0,2.3,10.0,91.0,31.62,22.01
2016,2,5,8,15,486.0,47.5,2.25,10.0,134.5,37.53,27.96
2016,2,5,8,30,568.0,56.0,2.2,10.0,178.0,76.53,42.72
2016,2,5,8,45,627.5,61.0,2.2,10.5,223.5,126.12,75.09
2016,2,5,9,0,687.0,66.0,2.2,11.0,269.0,182.62,120.56
2016,2,5,9,15,561.5,93.5,2.15,11.0,275.5,222.56,163.02
2016,2,5,9,30,436.0,121.0,2.1,11.0,282.0,244.21,189.11
2016,2,5,9,45,557.0,107.5,2.1,11.5,335.0,306.39,241.08
2016,2,5,10,0,678.0,94.0,2.1,12.0,388.0,377.43,300.53
2016,2,5,10,15,700.0,96.5,2.05,12.0,420.0,429.7,345.72
2016,2,5,10,30,722.0,99.0,2.0,12.0,452.0,482.76,390.36
2016,2,5,10,45,732.5,103.0,2.0,12.5,476.5,531.38,429.7
2016,2,5,11,0,743.0,107.0,2.0,13.0,501.0,579.17,467.21
2016,2,5,11,15,790.0,106.5,1.8,13.0,538.5,643.36,516.0
2016,2,5,11,30,837.0,106.0,1.6,13.0,576.0,710.24,564.87
2016,2,5,11,45,693.5,146.0,1.4,13.0,540.5,684.83,542.61
2016,2,5,12,0,550.0,186.0,1.2,13.0,505.0,638.39,505.44
2016,2,5,12,15,702.0,145.5,0.95,13.0,555.0,742.97,581.62
2016,2,5,12,30,854.0,105.0,0.7,13.0,605.0,841.0,644.42
2016,2,5,12,45,871.5,97.5,0.45,13.0,604.0,869.27,657.26
2016,2,5,13,0,889.0,90.0,0.2,13.0,603.0,886.43,663.47
2016,2,5,13,15,884.5,89.0,0.15,13.0,591.0,904.93,674.82
2016,2,5,13,30,880.0,88.0,0.1,13.0,579.0,911.66,678.66
2016,2,5,13,45,874.5,86.0,0.1,13.5,560.0,912.51,678.57
2016,2,5,14,0,869.0,84.0,0.1,14.0,541.0,909.63,676.29
2016,2,5,14,15,828.0,82.5,0.25,14.0,500.0,871.65,654.98
2016,2,5,14,30,787.0,81.0,0.4,14.0,459.0,830.41,632.01
2016,2,5,14,45,497.0,130.5,0.55,14.0,363.5,624.99,492.32
2016,2,5,15,0,207.0,180.0,0.7,14.0,268.0,394.94,318.64
2016,2,5,15,15,411.0,132.5,0.6,13.5,287.0,543.16,439.05
2016,2,5,15,30,615.0,85.0,0.5,13.0,306.0,654.95,521.87
2016,2,5,15,45,563.0,84.0,0.45,13.0,267.0,597.05,477.75
2016,2,5,16,0,511.0,83.0,0.4,13.0,228.0,538.96,434.58
2016,2,5,16,15,463.5,73.5,0.5,13.0,187.5,475.37,386.69
2016,2,5,16,30,416.0,64.0,0.6,13.0,147.0,410.38,334.98
2016,2,5,16,45,353.5,50.5,0.7,13.0,108.5,336.19,273.21
2016,2,5,17,0,291.0,37.0,0.8,13.0,70.0,268.34,212.07
2016,2,5,17,15,145.5,23.5,1.0,12.5,40.0,144.59,79.65
2016,2,5,17,30,0.0,10.0,1.2,12.0,10.0,9.1,0.0
2016,2,5,17,45,0.0,5.0,1.45,12.0,5.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,10.5,1.4,10.5,10.5,9.55,0.0
2016,2,6,7,30,0.0,21.0,1.4,11.0,21.0,19.1,0.0
2016,2,6,7,45,222.5,28.5,1.4,11.5,57.0,22.36,11.49
2016,2,6,8,0,445.0,36.0,1.4,12.0,93.0,28.84,19.5
2016,2,6,8,15,521.5,43.0,1.3,12.0,136.5,33.59,24.29
2016,2,6,8,30,598.0,50.0,1.2,12.0,180.0,73.3,38.55
2016,2,6,8,45,649.5,54.0,1.15,12.0,224.0,125.33,72.9
2016,2,6,9,0,701.0,58.0,1.1,12.0,268.0,180.46,117.38
2016,2,6,9,15,555.0,92.5,0.95,12.0,274.0,220.57,160.22
2016,2,6,9,30,409.0,127.0,0.8,12.0,280.0,241.92,185.92
2016,2,6,9,45,611.5,98.0,0.65,12.5,352.5,317.34,245.34
2016,2,6,10,0,814.0,69.0,0.5,13.0,425.0,410.02,318.29
2016,2,6,10,15,466.0,144.0,0.5,13.0,351.0,364.14,288.14
2016,2,6,10,30,118.0,219.0,0.5,13.0,277.0,271.59,217.04
2016,2,6,10,45,494.0,146.5,0.5,13.5,408.0,436.72,348.81
2016,2,6,11,0,870.0,74.0,0.5,14.0,539.0,619.05,485.98
2016,2,6,11,15,876.5,74.5,0.5,14.0,557.0,663.27,517.16
2016,2,6,11,30,883.0,75.0,0.5,14.0,575.0,705.37,547.16
2016,2,6,11,45,888.0,75.5,0.5,14.5,586.0,744.05,572.06
2016,2,6,12,0,893.0,76.0,0.5,15.0,597.0,780.11,594.89
2016,2,6,12,15,893.5,76.0,0.45,15.0,600.0,809.2,613.0
2016,2,6,12,30,894.0,76.0,0.4,15.0,603.0,835.07,628.93
2016,2,6,12,45,754.5,120.5,0.35,15.0,563.0,802.17,605.61
2016,2,6,13,0,615.0,165.0,0.3,15.0,523.0,748.37,568.98
2016,2,6,13,15,738.0,123.0,0.25,15.0,544.0,822.24,619.3
2016,2,6,13,30,861.0,81.0,0.2,15.0,565.0,879.33,655.5
2016,2,6,13,45,854.0,79.5,0.15,15.0,545.5,879.01,654.13
2016,2,6,14,0,847.0,78.0,0.1,15.0,526.0,875.1,651.66
2016,2,6,14,15,834.0,76.5,0.15,15.0,499.5,871.25,650.92
2016,2,6,14,30,821.0,75.0,0.2,15.0,473.0,855.08,642.24
2016,2,6,14,45,655.5,106.0,0.3,15.5,410.0,746.09,570.58
2016,2,6,15,0,490.0,137.0,0.4,16.0,347.0,623.76,487.43
2016,2,6,15,15,613.5,101.0,0.5,15.5,339.5,686.67,537.69
2016,2,6,15,30,737.0,65.0,0.6,15.0,332.0,727.64,569.26
2016,2,6,15,45,700.5,61.5,0.7,15.0,290.5,676.12,533.95
2016,2,6,16,0,664.0,58.0,0.8,15.0,249.0,623.75,497.68
2016,2,6,16,15,611.5,53.0,0.95,14.5,205.5,562.46,454.01
2016,2,6,16,30,559.0,48.0,1.1,14.0,162.0,497.76,404.86
2016,2,6,16,45,474.0,40.5,1.3,14.0,120.0,409.58,333.04
2016,2,6,17,0,389.0,33.0,1.5,14.0,78.0,327.14,260.03
2016,2,6,17,15,194.5,23.0,1.6,13.5,45.5,177.65,108.02
2016,2,6,17,30,0.0,13.0,1.7,13.0,13.0,11.82,0.0
2016,2,6,17,45,0.0,6.5,1.85,13.0,6.5,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,7,15,127.0,7.5,0.8,13.0,12.5,6.82,0.0
2016,2,7,7,30,254.0,15.0,0.8,13.0,25.0,13.41,0.0
2016,2,7,7,45,386.5,23.5,0.8,13.5,63.0,20.61,10.47
2016,2,7,8,0,519.0,32.0,0.8,14.0,101.0,27.67,18.4
2016,2,7,8,15,591.5,37.5,0.75,14.0,146.0,31.67,22.44
2016,2,7,8,30,664.0,43.0,0.7,14.0,191.0,73.83,36.45
2016,2,7,8,45,710.5,47.0,0.7,14.0,236.0,126.59,70.6
2016,2,7,9,0,757.0,51.0,0.7,14.0,281.0,184.58,117.3
2016,2,7,9,15,787.5,53.5,0.7,14.0,323.0,242.22,168.09
2016,2,7,9,30,818.0,56.0,0.7,14.0,365.0,303.61,222.83
2016,2,7,9,45,837.5,59.0,0.7,14.5,402.5,362.25,274.49
2016,2,7,10,0,857.0,62.0,0.7,15.0,440.0,421.61,325.14
2016,2,7,10,15,872.5,63.5,0.65,15.0,472.5,478.01,372.09
2016,2,7,10,30,888.0,65.0,0.6,15.0,505.0,534.07,417.01
2016,2,7,10,45,897.5,66.5,0.55,15.5,531.0,586.12,456.44
2016,2,7,11,0,907.0,68.0,0.5,16.0,557.0,636.72,493.22
2016,2,7,11,15,914.0,68.5,0.5,16.0,575.5,682.85,527.14
2016,2,7,11,30,921.0,69.0,0.5,16.0,594.0,726.8,557.58
2016,2,7,11,45,925.0,69.5,0.5,16.5,605.5,766.14,582.48
2016,2,7,12,0,929.0,70.0,0.5,17.0,617.0,802.67,605.2
2016,2,7,12,15,930.0,70.0,0.5,17.0,620.0,833.21,624.88
2016,2,7,12,30,931.0,70.0,0.5,17.0,623.0,860.43,642.4
2016,2,7,12,45,931.0,69.5,0.5,17.0,619.0,882.75,656.74
2016,2,7,13,0,931.0,69.0,0.5,17.0,615.0,901.47,668.87
2016,2,7,13,15,927.0,68.5,0.5,17.0,602.5,912.98,676.46
2016,2,7,13,30,923.0,68.0,0.5,17.0,590.0,920.68,681.84
2016,2,7,13,45,915.5,67.0,0.5,17.0,570.5,920.75,682.48
2016,2,7,14,0,908.0,66.0,0.5,17.0,551.0,917.01,680.92
2016,2,7,14,15,897.5,64.5,0.5,17.0,524.0,906.15,674.92
2016,2,7,14,30,887.0,63.0,0.5,17.0,497.0,891.68,666.73
2016,2,7,14,45,871.0,61.5,0.5,17.0,464.0,868.83,653.09
2016,2,7,15,0,855.0,60.0,0.5,17.0,431.0,842.87,637.38
2016,2,7,15,15,833.0,58.0,0.5,16.5,392.5,808.16,616.71
2016,2,7,15,30,811.0,56.0,0.5,16.0,354.0,771.12,594.0
2016,2,7,15,45,779.0,53.0,0.5,16.0,311.0,730.45,566.93
2016,2,7,16,0,747.0,50.0,0.5,16.0,268.0,680.21,532.09
2016,2,7,16,15,699.5,46.0,0.5,15.5,223.0,616.04,486.59
2016,2,7,16,30,652.0,42.0,0.5,15.0,178.0,552.57,439.25
2016,2,7,16,45,573.0,36.0,0.5,15.0,133.5,466.24,371.04
2016,2,7,17,0,494.0,30.0,0.5,15.0,89.0,384.41,300.63
2016,2,7,17,15,350.5,20.5,0.5,14.5,53.0,263.17,169.7
2016,2,7,17,30,207.0,11.0,0.5,14.0,17.0,124.12,0.0
2016,2,7,17,45,103.5,5.5,0.55,14.0,8.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,7,15,109.0,8.0,2.65,12.0,13.0,7.28,0.0
2016,2,8,7,30,218.0,16.0,2.7,12.0,26.0,13.1,0.0
2016,2,8,7,45,353.0,26.5,2.75,12.5,64.5,21.46,11.51
2016,2,8,8,0,488.0,37.0,2.8,13.0,103.0,29.59,20.16
2016,2,8,8,15,564.5,43.5,2.7,13.0,148.5,33.92,24.5
2016,2,8,8,30,641.0,50.0,2.6,13.0,194.0,79.5,41.94
2016,2,8,8,45,687.5,55.0,2.55,13.5,239.5,131.91,76.41
2016,2,8,9,0,734.0,60.0,2.5,14.0,285.0,189.66,123.28
2016,2,8,9,15,766.5,63.0,2.45,14.5,328.0,247.14,174.15
2016,2,8,9,30,799.0,66.0,2.4,15.0,371.0,307.57,228.36
2016,2,8,9,45,830.5,66.0,2.35,15.5,411.0,367.28,281.49
2016,2,8,10,0,862.0,66.0,2.3,16.0,451.0,428.94,334.86
2016,2,8,10,15,877.5,68.0,2.3,16.0,483.5,486.3,384.2
2016,2,8,10,30,893.0,70.0,2.3,16.0,516.0,543.33,431.78
2016,2,8,10,45,902.0,71.5,2.3,16.5,542.0,595.52,473.4
2016,2,8,11,0,911.0,73.0,2.3,17.0,568.0,646.18,512.5
2016,2,8,11,15,918.0,74.0,2.25,17.0,587.0,693.21,548.48
2016,2,8,11,30,925.0,75.0,2.2,17.0,606.0,738.05,580.91
2016,2,8,11,45,928.0,75.5,2.2,17.0,617.0,776.97,608.02
2016,2,8,12,0,931.0,76.0,2.2,17.0,628.0,812.98,632.92
2016,2,8,12,15,932.0,76.5,2.15,17.0,631.5,844.32,654.0
2016,2,8,12,30,933.0,77.0,2.1,17.0,635.0,872.34,672.71
2016,2,8,12,45,935.0,75.0,2.1,17.5,631.0,894.79,686.75
2016,2,8,13,0,937.0,73.0,2.1,18.0,627.0,913.64,698.41
2016,2,8,13,15,932.5,72.5,2.05,18.0,614.5,924.89,705.78
2016,2,8,13,30,928.0,72.0,2.0,18.0,602.0,932.28,710.72
2016,2,8,13,45,920.5,71.0,2.0,18.0,581.5,932.47,711.51
2016,2,8,14,0,913.0,70.0,2.0,18.0,561.0,928.8,709.93
2016,2,8,14,15,902.0,69.0,1.95,18.0,534.0,918.2,703.22
2016,2,8,14,30,891.0,68.0,1.9,18.0,507.0,903.97,694.22
2016,2,8,14,45,875.0,66.0,1.9,18.0,473.5,880.47,679.45
2016,2,8,15,0,859.0,64.0,1.9,18.0,440.0,853.8,662.47
2016,2,8,15,15,836.5,62.0,1.85,17.5,401.0,818.61,640.01
2016,2,8,15,30,814.0,60.0,1.8,17.0,362.0,789.33,621.38
2016,2,8,15,45,781.0,57.0,1.75,17.0,318.5,739.31,586.0
2016,2,8,16,0,748.0,54.0,1.7,17.0,275.0,688.04,548.82
2016,2,8,16,15,699.5,49.5,1.7,16.5,229.5,622.19,500.58
2016,2,8,16,30,651.0,45.0,1.7,16.0,184.0,557.02,450.52
2016,2,8,16,45,570.0,38.5,1.7,16.0,138.5,468.37,378.7
2016,2,8,17,0,489.0,32.0,1.7,16.0,93.0,384.27,305.26
2016,2,8,17,15,343.0,22.5,1.7,15.5,55.5,270.0,183.74
2016,2,8,17,30,197.0,13.0,1.7,15.0,18.0,120.77,0.0
2016,2,8,17,45,98.5,6.5,1.7,15.0,9.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,11.0,2.1,11.0,11.0,10.01,0.0
2016,2,9,7,30,0.0,22.0,2.2,11.0,22.0,18.55,0.0
2016,2,9,7,45,131.0,35.0,2.35,11.5,53.5,28.04,17.22
2016,2,9,8,0,262.0,48.0,2.5,12.0,85.0,36.93,26.74
2016,2,9,8,15,305.5,63.0,2.45,12.0,121.0,47.7,36.9
2016,2,9,8,30,349.0,78.0,2.4,12.0,157.0,82.32,53.71
2016,2,9,8,45,376.5,91.5,2.4,12.5,194.0,122.47,82.43
2016,2,9,9,0,404.0,105.0,2.4,13.0,231.0,166.01,118.15
2016,2,9,9,15,429.0,115.0,2.25,13.0,265.5,209.13,155.79
2016,2,9,9,30,454.0,125.0,2.1,13.0,300.0,254.89,196.2
2016,2,9,9,45,494.5,130.5,2.0,13.5,338.5,304.54,238.88
2016,2,9,10,0,535.0,136.0,1.9,14.0,377.0,357.98,283.92
2016,2,9,10,15,639.0,117.0,1.8,14.0,425.0,425.06,339.18
2016,2,9,10,30,743.0,98.0,1.7,14.0,473.0,496.81,397.3
2016,2,9,10,45,697.5,119.0,1.6,14.5,485.0,532.32,424.9
2016,2,9,11,0,652.0,140.0,1.5,15.0,497.0,561.73,446.7
2016,2,9,11,15,652.5,145.5,1.4,15.0,513.0,600.13,475.63
2016,2,9,11,30,653.0,151.0,1.3,15.0,529.0,636.65,502.24
2016,2,9,11,45,616.5,167.0,1.2,15.5,529.5,654.42,512.99
2016,2,9,12,0,580.0,183.0,1.1,16.0,530.0,662.23,516.44
2016,2,9,12,15,564.5,189.5,1.0,16.0,528.5,678.34,526.94
2016,2,9,12,30,549.0,196.0,0.9,16.0,527.0,691.53,535.03
2016,2,9,12,45,451.5,223.5,0.85,16.0,494.5,654.49,506.29
2016,2,9,13,0,354.0,251.0,0.8,16.0,462.0,597.15,463.51
2016,2,9,13,15,434.5,224.0,0.75,16.0,477.5,663.14,513.02
2016,2,9,13,30,515.0,197.0,0.7,16.0,493.0,714.0,549.94
2016,2,9,13,45,461.0,203.5,0.7,16.0,462.0,679.1,524.39
2016,2,9,14,0,407.0,210.0,0.7,16.0,431.0,641.54,497.76
2016,2,9,14,15,537.5,163.5,0.65,16.0,440.5,708.8,549.53
2016,2,9,14,30,668.0,117.0,0.6,16.0,450.0,779.58,598.2
2016,2,9,14,45,573.0,131.0,0.6,16.0,403.0,706.0,547.1
2016,2,9,15,0,478.0,145.0,0.6,16.0,356.0,625.94,491.37
2016,2,9,15,15,341.0,150.0,0.55,16.0,293.5,489.1,390.05
2016,2,9,15,30,204.0,155.0,0.5,16.0,231.0,360.29,290.69
2016,2,9,15,45,191.5,138.5,0.5,16.0,203.5,327.67,266.6
2016,2,9,16,0,179.0,122.0,0.5,16.0,176.0,295.01,240.99
2016,2,9,16,15,164.5,103.5,0.45,15.5,146.5,257.94,211.34
2016,2,9,16,30,150.0,85.0,0.4,15.0,117.0,221.09,180.94
2016,2,9,16,45,129.0,65.5,0.4,15.0,88.5,191.1,154.59
2016,2,9,17,0,108.0,46.0,0.4,15.0,60.0,148.05,116.65
2016,2,9,17,15,54.0,29.0,0.45,15.0,36.0,78.24,51.98
2016,2,9,17,30,0.0,12.0,0.5,15.0,12.0,10.91,0.0
2016,2,9,17,45,0.0,6.0,0.6,15.0,6.0,5.46,0.0
2016,2,9,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,10.0,1.2,13.0,10.0,9.1,0.0
2016,2,10,7,30,0.0,20.0,1.1,13.0,20.0,17.19,0.0
2016,2,10,7,45,68.0,36.5,1.05,13.0,46.5,29.88,18.96
2016,2,10,8,0,136.0,53.0,1.0,13.0,73.0,41.63,30.82
2016,2,10,8,15,159.5,72.0,0.95,13.0,103.5,55.49,43.7
2016,2,10,8,30,183.0,91.0,0.9,13.0,134.0,83.83,60.04
2016,2,10,8,45,198.0,109.5,0.9,13.5,164.5,115.76,84.16
2016,2,10,9,0,213.0,128.0,0.9,14.0,195.0,149.83,111.99
2016,2,10,9,15,220.5,146.0,0.85,14.0,223.5,183.71,140.92
2016,2,10,9,30,228.0,164.0,0.8,14.0,252.0,218.64,170.73
2016,2,10,9,45,239.0,177.5,0.75,14.0,278.5,251.77,198.67
2016,2,10,10,0,250.0,191.0,0.7,14.0,305.0,285.98,227.01
2016,2,10,10,15,165.5,207.0,0.65,14.0,284.5,273.29,218.09
2016,2,10,10,30,81.0,223.0,0.6,14.0,264.0,249.85,199.62
2016,2,10,10,45,472.0,154.5,0.6,14.5,413.5,434.88,346.63
2016,2,10,11,0,863.0,86.0,0.6,15.0,563.0,636.59,497.36
2016,2,10,11,15,762.5,118.0,0.55,15.0,549.5,645.73,501.02
2016,2,10,11,30,662.0,150.0,0.5,15.0,536.0,643.17,498.01
2016,2,10,11,45,478.0,208.5,0.5,15.5,490.0,590.35,457.01
2016,2,10,12,0,294.0,267.0,0.5,16.0,444.0,517.45,400.83
2016,2,10,12,15,390.0,244.5,0.5,16.0,480.5,583.59,451.86
2016,2,10,12,30,486.0,222.0,0.5,16.0,517.0,667.99,512.89
2016,2,10,12,45,557.5,194.5,0.5,16.5,531.0,714.7,545.44
2016,2,10,13,0,629.0,167.0,0.5,17.0,545.0,768.17,582.13
2016,2,10,13,15,489.5,205.0,0.45,17.0,495.5,692.1,526.37
2016,2,10,13,30,350.0,243.0,0.4,17.0,446.0,601.55,460.85
2016,2,10,13,45,437.5,212.0,0.4,17.0,457.0,668.18,511.47
2016,2,10,14,0,525.0,181.0,0.4,17.0,468.0,717.06,547.45
2016,2,10,14,15,598.0,149.0,0.35,17.0,461.0,755.6,574.12
2016,2,10,14,30,671.0,117.0,0.3,17.0,454.0,783.81,592.83
2016,2,10,14,45,628.0,119.5,0.3,17.5,418.5,743.61,565.08
2016,2,10,15,0,585.0,122.0,0.3,18.0,383.0,701.23,536.6
2016,2,10,15,15,542.5,118.0,0.25,17.5,343.5,650.25,502.86
2016,2,10,15,30,500.0,114.0,0.2,17.0,304.0,592.39,463.49
2016,2,10,15,45,470.5,105.5,0.2,17.0,267.5,546.76,431.67
2016,2,10,16,0,441.0,97.0,0.2,17.0,231.0,500.96,398.19
2016,2,10,16,15,407.5,84.5,0.25,16.5,193.0,446.95,358.44
2016,2,10,16,30,374.0,72.0,0.3,16.0,155.0,393.79,317.46
2016,2,10,16,45,323.5,58.0,0.35,16.0,117.0,328.11,263.9
2016,2,10,17,0,273.0,44.0,0.4,16.0,79.0,265.71,210.38
2016,2,10,17,15,136.5,31.0,0.45,15.5,48.5,157.59,111.79
2016,2,10,17,30,0.0,18.0,0.5,15.0,18.0,18.64,0.0
2016,2,10,17,45,0.0,9.0,0.6,15.0,9.0,8.19,0.0
2016,2,10,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,7,15,6.0,10.0,1.35,13.0,10.0,9.1,0.0
2016,2,11,7,30,12.0,20.0,1.3,13.0,20.0,17.21,0.0
2016,2,11,7,45,62.0,37.0,1.3,13.0,45.5,30.34,19.61
2016,2,11,8,0,112.0,54.0,1.3,13.0,71.0,42.31,31.48
2016,2,11,8,15,132.5,73.5,1.2,13.0,100.5,58.25,46.18
2016,2,11,8,30,153.0,93.0,1.1,13.0,130.0,84.87,61.87
2016,2,11,8,45,165.5,112.0,1.05,13.5,159.0,114.26,84.37
2016,2,11,9,0,178.0,131.0,1.0,14.0,188.0,145.51,109.96
2016,2,11,9,15,189.5,147.5,0.9,14.0,215.5,176.21,135.93
2016,2,11,9,30,201.0,164.0,0.8,14.0,243.0,208.34,163.13
2016,2,11,9,45,310.0,164.5,0.7,14.5,300.0,265.99,208.48
2016,2,11,10,0,419.0,165.0,0.6,15.0,357.0,337.66,264.77
2016,2,11,10,15,625.0,126.0,0.55,15.0,435.0,429.02,335.95
2016,2,11,10,30,831.0,87.0,0.5,15.0,513.0,534.32,416.54
2016,2,11,10,45,723.5,120.5,0.5,15.0,505.0,551.1,429.7
2016,2,11,11,0,616.0,154.0,0.5,15.0,497.0,555.42,433.38
2016,2,11,11,15,564.0,178.5,0.45,15.0,500.5,571.71,445.02
2016,2,11,11,30,512.0,203.0,0.4,15.0,504.0,587.18,455.14
2016,2,11,11,45,509.0,209.0,0.4,15.5,513.0,614.79,474.19
2016,2,11,12,0,506.0,215.0,0.4,16.0,522.0,640.49,491.38
2016,2,11,12,15,413.0,241.5,0.4,16.0,493.0,612.64,469.82
2016,2,11,12,30,320.0,268.0,0.4,16.0,464.0,565.86,435.29
2016,2,11,12,45,435.0,232.0,0.4,16.0,496.5,651.11,499.2
2016,2,11,13,0,550.0,196.0,0.4,16.0,529.0,725.25,552.64
2016,2,11,13,15,518.0,203.5,0.45,16.0,512.0,716.93,546.43
2016,2,11,13,30,486.0,211.0,0.5,16.0,495.0,705.56,539.29
2016,2,11,13,45,456.5,210.5,0.55,16.0,470.0,684.75,525.85
2016,2,11,14,0,427.0,210.0,0.6,16.0,445.0,661.51,510.68
2016,2,11,14,15,507.0,177.0,0.65,15.5,443.0,699.09,542.24
2016,2,11,14,30,587.0,144.0,0.7,15.0,441.0,739.98,574.2
2016,2,11,14,45,579.0,136.0,0.8,15.0,413.0,719.71,561.87
2016,2,11,15,0,571.0,128.0,0.9,15.0,385.0,696.89,548.29
2016,2,11,15,15,288.5,132.0,0.9,15.0,261.5,420.44,340.71
2016,2,11,15,30,6.0,136.0,0.9,15.0,138.0,137.89,109.77
2016,2,11,15,45,3.0,120.5,0.95,15.0,121.5,120.33,96.2
2016,2,11,16,0,0.0,105.0,1.0,15.0,105.0,102.92,81.7
2016,2,11,16,15,0.0,87.5,1.0,14.5,87.5,85.48,67.18
2016,2,11,16,30,0.0,70.0,1.0,14.0,70.0,67.87,52.23
2016,2,11,16,45,0.0,53.0,1.05,13.5,53.0,50.6,37.32
2016,2,11,17,0,0.0,36.0,1.1,13.0,36.0,32.85,21.85
2016,2,11,17,15,0.0,22.0,1.1,13.0,22.0,19.39,9.33
