Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,22,7,15,180.5,15.5,1.85,10.0,33.5,12.43,0.0
2016,2,22,7,30,361.0,31.0,1.8,10.0,67.0,25.3,15.5
2016,2,22,7,45,446.5,41.5,1.8,10.5,111.0,33.09,23.66
2016,2,22,8,0,532.0,52.0,1.8,11.0,155.0,40.62,30.84
2016,2,22,8,15,593.5,57.0,1.65,11.0,202.0,49.74,32.73
2016,2,22,8,30,655.0,62.0,1.5,11.0,249.0,99.85,55.41
2016,2,22,8,45,708.0,60.5,1.4,11.5,294.5,153.35,93.55
2016,2,22,9,0,761.0,59.0,1.3,12.0,340.0,209.53,140.41
2016,2,22,9,15,791.5,61.5,1.15,12.5,384.5,269.14,193.46
2016,2,22,9,30,822.0,64.0,1.0,13.0,429.0,332.99,249.75
2016,2,22,9,45,854.5,70.5,0.85,13.5,479.0,401.66,308.08
2016,2,22,10,0,887.0,77.0,0.7,14.0,529.0,472.65,365.66
2016,2,22,10,15,829.5,92.0,0.65,14.0,535.5,510.09,397.49
2016,2,22,10,30,772.0,107.0,0.6,14.0,542.0,539.76,421.91
2016,2,22,10,45,851.5,95.0,0.55,14.5,595.5,616.75,479.15
2016,2,22,11,0,931.0,83.0,0.5,15.0,649.0,695.51,535.12
2016,2,22,11,15,937.0,84.0,0.5,15.0,668.5,743.69,568.96
2016,2,22,11,30,943.0,85.0,0.5,15.0,688.0,789.48,598.97
2016,2,22,11,45,945.5,86.0,0.5,15.0,699.0,829.98,625.09
2016,2,22,12,0,948.0,87.0,0.5,15.0,710.0,867.43,649.02
2016,2,22,12,15,949.0,87.0,0.55,15.0,713.5,899.29,670.2
2016,2,22,12,30,950.0,87.0,0.6,15.0,717.0,927.67,689.22
2016,2,22,12,45,945.0,88.5,0.65,15.0,711.5,948.86,703.7
2016,2,22,13,0,940.0,90.0,0.7,15.0,706.0,966.16,715.89
2016,2,22,13,15,841.5,115.0,0.75,15.0,659.0,929.69,693.37
2016,2,22,13,30,743.0,140.0,0.8,15.0,612.0,883.95,665.25
2016,2,22,13,45,828.5,114.0,0.85,15.5,625.0,936.37,701.02
2016,2,22,14,0,914.0,88.0,0.9,16.0,638.0,980.87,729.87
2016,2,22,14,15,904.0,86.5,0.9,16.0,609.5,970.25,723.39
2016,2,22,14,30,894.0,85.0,0.9,16.0,581.0,955.89,715.41
2016,2,22,14,45,774.0,102.0,0.95,16.0,513.0,867.88,659.35
2016,2,22,15,0,654.0,119.0,1.0,16.0,445.0,775.74,599.45
2016,2,22,15,15,665.5,105.5,1.0,15.5,414.0,759.31,591.59
2016,2,22,15,30,677.0,92.0,1.0,15.0,383.0,739.19,580.01
2016,2,22,15,45,632.5,93.0,1.05,15.0,342.5,686.5,544.25
2016,2,22,16,0,588.0,94.0,1.1,15.0,302.0,633.14,507.24
2016,2,22,16,15,555.0,84.5,1.15,14.5,259.0,576.47,467.22
2016,2,22,16,30,522.0,75.0,1.2,14.0,216.0,519.91,425.4
2016,2,22,16,45,462.0,65.5,1.3,14.0,172.0,444.59,365.35
2016,2,22,17,0,402.0,56.0,1.4,14.0,128.0,372.43,304.95
2016,2,22,17,15,317.0,42.5,1.4,13.5,88.0,284.73,229.23
2016,2,22,17,30,232.0,29.0,1.4,13.0,48.0,205.31,145.45
2016,2,22,17,45,116.0,14.5,1.45,13.0,24.0,74.26,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,7,15,200.5,16.0,1.0,13.0,37.0,12.79,0.0
2016,2,23,7,30,401.0,32.0,1.0,13.0,74.0,26.12,16.25
2016,2,23,7,45,503.0,40.5,1.0,13.0,121.5,32.17,22.69
2016,2,23,8,0,605.0,49.0,1.0,13.0,169.0,38.13,28.43
2016,2,23,8,15,663.5,54.5,1.05,13.0,219.0,53.49,34.27
2016,2,23,8,30,722.0,60.0,1.1,13.0,269.0,107.91,58.92
2016,2,23,8,45,762.5,63.5,1.2,13.5,318.0,165.15,100.15
2016,2,23,9,0,803.0,67.0,1.3,14.0,367.0,226.97,152.0
2016,2,23,9,15,637.0,107.5,1.25,14.0,363.5,269.19,197.42
2016,2,23,9,30,471.0,148.0,1.2,14.0,360.0,290.31,223.19
2016,2,23,9,45,680.5,113.5,1.2,14.0,448.5,374.71,290.54
2016,2,23,10,0,890.0,79.0,1.2,14.0,537.0,477.81,372.67
2016,2,23,10,15,903.0,81.0,1.2,14.0,570.5,536.87,421.25
2016,2,23,10,30,916.0,83.0,1.2,14.0,604.0,595.26,467.97
2016,2,23,10,45,922.0,85.5,1.2,14.5,630.5,648.99,508.78
2016,2,23,11,0,928.0,88.0,1.2,15.0,657.0,700.84,546.8
2016,2,23,11,15,933.5,89.0,1.2,15.0,676.0,748.65,581.72
2016,2,23,11,30,939.0,90.0,1.2,15.0,695.0,794.03,612.33
2016,2,23,11,45,941.0,91.0,1.2,15.5,705.5,834.08,637.77
2016,2,23,12,0,943.0,92.0,1.2,16.0,716.0,871.05,660.86
2016,2,23,12,15,943.5,92.0,1.15,16.0,719.5,902.42,680.48
2016,2,23,12,30,944.0,92.0,1.1,16.0,723.0,930.29,697.71
2016,2,23,12,45,922.5,100.0,1.1,16.0,713.0,944.04,706.49
2016,2,23,13,0,901.0,108.0,1.1,16.0,703.0,962.29,718.54
2016,2,23,13,15,896.0,107.0,1.05,16.0,689.5,972.75,724.62
2016,2,23,13,30,891.0,106.0,1.0,16.0,676.0,979.29,728.36
2016,2,23,13,45,880.5,106.0,0.95,16.0,654.5,977.91,727.15
2016,2,23,14,0,870.0,106.0,0.9,16.0,633.0,972.62,723.65
2016,2,23,14,15,803.5,111.0,0.9,16.0,580.5,916.37,687.91
2016,2,23,14,30,737.0,116.0,0.9,16.0,528.0,863.05,654.29
2016,2,23,14,45,684.5,121.5,0.9,16.0,486.5,815.78,624.18
2016,2,23,15,0,632.0,127.0,0.9,16.0,445.0,766.32,591.97
2016,2,23,15,15,698.5,100.0,0.9,15.5,425.0,783.26,606.91
2016,2,23,15,30,765.0,73.0,0.9,15.0,405.0,788.37,612.82
2016,2,23,15,45,387.0,100.5,0.9,15.0,268.5,478.03,386.57
2016,2,23,16,0,9.0,128.0,0.9,15.0,132.0,133.01,105.84
2016,2,23,16,15,4.5,110.5,0.9,14.5,112.5,112.17,89.71
2016,2,23,16,30,0.0,93.0,0.9,14.0,93.0,91.57,72.42
2016,2,23,16,45,0.0,73.5,0.95,14.0,73.5,71.83,55.58
2016,2,23,17,0,0.0,54.0,1.0,14.0,54.0,51.71,38.18
2016,2,23,17,15,0.0,37.0,1.0,13.5,37.0,34.28,22.96
2016,2,23,17,30,0.0,20.0,1.0,13.0,20.0,17.62,7.7
2016,2,23,17,45,0.0,10.0,1.0,13.0,10.0,9.1,0.0
2016,2,23,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,7,15,39.0,19.0,0.75,13.0,23.5,16.2,0.0
2016,2,24,7,30,78.0,38.0,0.7,13.0,47.0,31.26,20.82
2016,2,24,7,45,110.5,57.5,0.65,13.0,77.0,46.28,35.14
2016,2,24,8,0,143.0,77.0,0.6,13.0,107.0,59.0,46.98
2016,2,24,8,15,161.0,97.0,0.6,13.0,138.5,78.52,59.92
2016,2,24,8,30,179.0,117.0,0.6,13.0,170.0,109.04,80.5
2016,2,24,8,45,193.5,136.0,0.6,13.5,201.5,140.97,105.12
2016,2,24,9,0,208.0,155.0,0.6,14.0,233.0,174.96,132.8
2016,2,24,9,15,347.0,151.0,0.55,14.0,300.0,226.15,171.18
2016,2,24,9,30,486.0,147.0,0.5,14.0,367.0,295.27,225.46
2016,2,24,9,45,392.0,182.5,0.45,14.0,370.0,323.05,251.31
2016,2,24,10,0,298.0,218.0,0.4,14.0,373.0,336.12,263.83
2016,2,24,10,15,285.0,235.5,0.35,14.0,391.5,366.38,287.95
2016,2,24,10,30,272.0,253.0,0.3,14.0,410.0,395.06,309.88
2016,2,24,10,45,310.5,258.0,0.3,14.5,444.0,441.31,344.59
2016,2,24,11,0,349.0,263.0,0.3,15.0,478.0,490.49,380.61
2016,2,24,11,15,615.5,178.0,0.25,15.0,572.0,626.12,481.75
2016,2,24,11,30,882.0,93.0,0.2,15.0,666.0,757.3,573.66
2016,2,24,11,45,598.5,196.0,0.2,15.0,588.0,688.61,521.49
2016,2,24,12,0,315.0,299.0,0.2,15.0,510.0,573.2,436.19
2016,2,24,12,15,604.5,196.5,0.2,15.0,602.5,742.37,562.04
2016,2,24,12,30,894.0,94.0,0.2,15.0,695.0,891.22,659.6
2016,2,24,12,45,883.5,97.5,0.2,15.0,688.0,908.47,668.26
2016,2,24,13,0,873.0,101.0,0.2,15.0,681.0,921.86,676.81
2016,2,24,13,15,868.5,100.0,0.25,15.0,668.5,931.84,684.36
2016,2,24,13,30,864.0,99.0,0.3,15.0,656.0,947.52,695.84
2016,2,24,13,45,856.0,98.0,0.35,15.0,635.5,947.0,697.05
2016,2,24,14,0,848.0,97.0,0.4,15.0,615.0,942.7,696.3
2016,2,24,14,15,837.0,95.5,0.45,15.0,587.5,931.25,691.13
2016,2,24,14,30,826.0,94.0,0.5,15.0,560.0,916.23,683.82
2016,2,24,14,45,809.5,92.0,0.6,15.0,526.0,892.03,671.55
2016,2,24,15,0,793.0,90.0,0.7,15.0,492.0,864.71,657.07
2016,2,24,15,15,771.5,87.0,0.75,15.0,452.5,828.75,635.49
2016,2,24,15,30,750.0,84.0,0.8,15.0,413.0,790.35,611.86
2016,2,24,15,45,720.5,80.0,0.9,15.0,369.5,746.88,584.75
2016,2,24,16,0,691.0,76.0,1.0,15.0,326.0,697.37,552.27
2016,2,24,16,15,648.0,70.5,1.05,14.5,279.0,634.34,508.87
2016,2,24,16,30,605.0,65.0,1.1,14.0,232.0,571.9,463.94
2016,2,24,16,45,541.5,57.5,1.2,14.0,185.5,493.29,403.6
2016,2,24,17,0,478.0,50.0,1.3,14.0,139.0,418.14,341.75
2016,2,24,17,15,374.5,39.5,1.35,13.5,96.5,318.49,257.32
2016,2,24,17,30,271.0,29.0,1.4,13.0,54.0,228.36,169.59
2016,2,24,17,45,135.5,14.5,1.5,13.0,27.0,108.76,0.0
2016,2,24,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,7,15,1.5,19.0,0.75,12.0,19.0,16.7,2.47
2016,2,25,7,30,3.0,38.0,0.7,12.0,38.0,32.42,22.12
2016,2,25,7,45,19.5,58.0,0.7,12.5,62.0,47.75,36.57
2016,2,25,8,0,36.0,78.0,0.7,13.0,86.0,63.16,50.69
2016,2,25,8,15,46.5,98.5,0.7,13.0,111.0,79.97,62.31
2016,2,25,8,30,57.0,119.0,0.7,13.0,136.0,102.28,79.56
2016,2,25,8,45,66.5,138.5,0.7,13.5,161.5,125.46,97.95
2016,2,25,9,0,76.0,158.0,0.7,14.0,187.0,150.12,117.83
2016,2,25,9,15,129.5,178.0,0.65,14.0,234.5,189.37,148.48
2016,2,25,9,30,183.0,198.0,0.6,14.0,282.0,235.48,185.02
2016,2,25,9,45,352.0,184.0,0.6,14.5,362.5,306.25,239.39
2016,2,25,10,0,521.0,170.0,0.6,15.0,443.0,397.47,309.92
2016,2,25,10,15,677.0,134.0,0.6,15.0,512.0,478.86,373.22
2016,2,25,10,30,833.0,98.0,0.6,15.0,581.0,569.74,442.8
2016,2,25,10,45,843.0,100.0,0.65,15.5,607.0,622.33,481.94
2016,2,25,11,0,853.0,102.0,0.7,16.0,633.0,673.63,519.37
2016,2,25,11,15,688.0,164.0,0.7,16.0,600.5,664.32,510.86
2016,2,25,11,30,523.0,226.0,0.7,16.0,568.0,632.16,486.07
2016,2,25,11,45,523.0,230.5,0.7,16.0,577.5,661.42,507.5
2016,2,25,12,0,523.0,235.0,0.7,16.0,587.0,688.86,526.62
2016,2,25,12,15,698.0,171.0,0.65,16.0,643.0,796.43,603.26
2016,2,25,12,30,873.0,107.0,0.6,16.0,699.0,897.23,667.83
2016,2,25,12,45,868.5,108.0,0.6,16.0,693.5,917.26,679.4
2016,2,25,13,0,864.0,109.0,0.6,16.0,688.0,933.61,689.93
2016,2,25,13,15,859.5,108.5,0.6,16.0,675.5,944.49,697.11
2016,2,25,13,30,855.0,108.0,0.6,16.0,663.0,951.62,702.1
2016,2,25,13,45,842.5,109.0,0.65,16.0,641.5,949.17,702.23
2016,2,25,14,0,830.0,110.0,0.7,16.0,620.0,942.93,700.19
2016,2,25,14,15,635.5,161.5,0.75,16.0,542.0,825.02,624.14
2016,2,25,14,30,441.0,213.0,0.8,16.0,464.0,691.79,532.62
2016,2,25,14,45,513.5,178.5,0.85,16.0,454.0,717.55,556.32
2016,2,25,15,0,586.0,144.0,0.9,16.0,444.0,745.71,578.48
2016,2,25,15,15,564.0,137.0,0.9,15.5,407.0,708.18,553.97
2016,2,25,15,30,542.0,130.0,0.9,15.0,370.0,662.0,523.55
2016,2,25,15,45,621.0,99.5,0.95,15.0,347.5,687.79,544.61
2016,2,25,16,0,700.0,69.0,1.0,15.0,325.0,691.88,548.93
2016,2,25,16,15,634.5,71.0,1.05,14.5,279.0,625.16,502.11
2016,2,25,16,30,569.0,73.0,1.1,14.0,233.0,555.5,451.67
2016,2,25,16,45,509.0,64.5,1.15,14.0,187.0,479.24,392.37
2016,2,25,17,0,449.0,56.0,1.2,14.0,141.0,406.08,331.96
2016,2,25,17,15,352.5,44.0,1.2,13.5,98.5,310.03,250.66
2016,2,25,17,30,256.0,32.0,1.2,13.0,56.0,222.77,167.77
2016,2,25,17,45,128.0,16.0,1.3,13.0,28.0,104.85,0.0
2016,2,25,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,1.25,12.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,1.3,12.0,9.0,8.19,0.0
2016,2,26,7,15,97.0,25.5,1.25,12.0,37.0,20.66,6.5
2016,2,26,7,30,194.0,42.0,1.2,12.0,65.0,32.49,22.33
2016,2,26,7,45,252.0,58.5,1.15,12.0,103.5,44.52,33.86
2016,2,26,8,0,310.0,75.0,1.1,12.0,142.0,56.14,44.7
2016,2,26,8,15,347.0,90.0,1.1,12.0,182.0,73.75,53.18
2016,2,26,8,30,384.0,105.0,1.1,12.0,222.0,115.33,77.91
2016,2,26,8,45,421.0,114.5,1.1,12.5,261.5,157.29,109.14
2016,2,26,9,0,458.0,124.0,1.1,13.0,301.0,203.68,147.4
2016,2,26,9,15,391.5,153.5,1.1,13.0,317.5,243.0,184.83
2016,2,26,9,30,325.0,183.0,1.1,13.0,334.0,272.27,212.82
2016,2,26,9,45,430.5,175.0,1.15,13.5,392.5,333.06,261.67
2016,2,26,10,0,536.0,167.0,1.2,14.0,451.0,402.55,317.29
2016,2,26,10,15,497.5,191.5,1.2,14.0,468.0,439.55,347.8
2016,2,26,10,30,459.0,216.0,1.2,14.0,485.0,471.82,373.58
2016,2,26,10,45,402.5,242.5,1.25,14.0,485.5,483.39,382.99
2016,2,26,11,0,346.0,269.0,1.3,14.0,486.0,495.52,392.1
2016,2,26,11,15,430.0,250.5,1.3,14.0,528.5,565.22,445.77
2016,2,26,11,30,514.0,232.0,1.3,14.0,571.0,632.52,496.46
2016,2,26,11,45,501.0,241.5,1.35,14.0,576.5,656.4,513.59
2016,2,26,12,0,488.0,251.0,1.4,14.0,582.0,677.69,529.08
2016,2,26,12,15,447.5,267.5,1.45,14.0,572.0,680.27,530.42
2016,2,26,12,30,407.0,284.0,1.5,14.0,562.0,665.67,519.8
2016,2,26,12,45,352.5,295.5,1.55,14.0,535.0,643.09,502.96
2016,2,26,13,0,298.0,307.0,1.6,14.0,508.0,617.06,483.45
2016,2,26,13,15,163.5,283.0,1.65,14.0,393.5,456.34,361.94
2016,2,26,13,30,29.0,259.0,1.7,14.0,279.0,290.1,230.69
2016,2,26,13,45,36.5,259.5,1.75,14.0,283.5,300.58,240.32
2016,2,26,14,0,44.0,260.0,1.8,14.0,288.0,311.32,249.42
2016,2,26,14,15,22.5,216.0,1.85,13.5,230.5,226.84,182.37
2016,2,26,14,30,1.0,172.0,1.9,13.0,173.0,161.53,129.33
2016,2,26,14,45,3.0,171.5,1.95,13.0,173.5,164.13,132.0
2016,2,26,15,0,5.0,171.0,2.0,13.0,174.0,167.02,134.79
2016,2,26,15,15,2.5,93.5,1.95,13.0,95.0,85.8,67.39
2016,2,26,15,30,0.0,16.0,1.9,13.0,16.0,14.09,6.47
2016,2,26,15,45,36.5,83.5,1.85,13.0,97.0,112.28,91.84
2016,2,26,16,0,73.0,151.0,1.8,13.0,178.0,227.12,188.5
2016,2,26,16,15,65.5,131.5,1.7,12.5,153.5,198.48,164.67
2016,2,26,16,30,58.0,112.0,1.6,12.0,129.0,170.04,141.01
2016,2,26,16,45,46.0,91.5,1.55,12.0,103.5,137.08,112.63
2016,2,26,17,0,34.0,71.0,1.5,12.0,78.0,104.53,84.14
2016,2,26,17,15,17.0,51.0,1.45,12.0,54.5,69.81,53.4
2016,2,26,17,30,0.0,31.0,1.4,12.0,31.0,30.56,18.66
2016,2,26,17,45,0.0,15.5,1.4,12.0,15.5,13.66,0.0
2016,2,26,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,6,45,56.0,5.5,1.75,11.5,7.0,0.0,0.0
2016,2,27,7,0,112.0,11.0,1.7,12.0,14.0,10.01,0.0
2016,2,27,7,15,260.0,23.5,1.7,12.0,50.0,19.17,7.05
2016,2,27,7,30,408.0,36.0,1.7,12.0,86.0,29.05,19.5
2016,2,27,7,45,492.5,44.5,1.7,12.5,132.5,34.94,25.38
2016,2,27,8,0,577.0,53.0,1.7,13.0,179.0,40.69,30.82
2016,2,27,8,15,631.0,58.5,1.65,13.0,227.5,57.27,34.27
2016,2,27,8,30,685.0,64.0,1.6,13.0,276.0,110.32,61.21
2016,2,27,8,45,525.5,102.5,1.6,13.0,280.5,166.24,111.91
2016,2,27,9,0,366.0,141.0,1.6,13.0,285.0,198.97,147.5
2016,2,27,9,15,375.5,157.5,1.55,13.0,320.0,242.71,185.64
2016,2,27,9,30,385.0,174.0,1.5,13.0,355.0,287.51,224.44
2016,2,27,9,45,433.0,179.5,1.5,13.5,398.5,338.84,266.9
2016,2,27,10,0,481.0,185.0,1.5,14.0,442.0,395.01,312.53
2016,2,27,10,15,681.5,134.5,1.45,14.0,522.5,484.49,383.71
2016,2,27,10,30,882.0,84.0,1.4,14.0,603.0,585.44,462.7
2016,2,27,10,45,893.0,84.5,1.35,14.5,630.0,638.61,502.51
2016,2,27,11,0,904.0,85.0,1.3,15.0,657.0,690.39,540.22
2016,2,27,11,15,910.5,86.0,1.25,15.0,676.0,737.86,574.0
2016,2,27,11,30,917.0,87.0,1.2,15.0,695.0,783.06,604.02
2016,2,27,11,45,920.5,87.5,1.2,15.0,706.5,822.87,630.56
2016,2,27,12,0,924.0,88.0,1.2,15.0,718.0,859.75,654.94
2016,2,27,12,15,925.0,88.0,1.2,15.0,721.0,890.85,675.31
2016,2,27,12,30,926.0,88.0,1.2,15.0,724.0,918.55,693.42
2016,2,27,12,45,903.0,97.5,1.2,15.0,714.5,931.89,702.04
2016,2,27,13,0,880.0,107.0,1.2,15.0,705.0,940.77,708.02
2016,2,27,13,15,684.0,174.0,1.2,15.0,634.0,863.7,656.59
2016,2,27,13,30,488.0,241.0,1.2,15.0,563.0,756.0,580.79
2016,2,27,13,45,553.5,209.5,1.25,15.0,563.5,790.04,609.09
2016,2,27,14,0,619.0,178.0,1.3,15.0,564.0,828.6,637.9
2016,2,27,14,15,612.5,170.5,1.3,15.0,538.5,815.48,629.29
2016,2,27,14,30,606.0,163.0,1.3,15.0,513.0,799.39,619.34
2016,2,27,14,45,720.0,123.5,1.35,15.0,515.0,856.64,661.2
2016,2,27,15,0,834.0,84.0,1.4,15.0,517.0,899.52,692.1
2016,2,27,15,15,782.5,84.0,1.45,14.5,465.5,839.1,653.26
2016,2,27,15,30,731.0,84.0,1.5,14.0,414.0,777.36,613.59
2016,2,27,15,45,583.0,102.5,1.55,14.0,349.0,660.64,531.0
2016,2,27,16,0,435.0,121.0,1.6,14.0,284.0,536.85,438.76
2016,2,27,16,15,552.0,91.0,1.6,13.5,269.0,585.9,480.03
2016,2,27,16,30,669.0,61.0,1.6,13.0,254.0,617.45,504.56
2016,2,27,16,45,606.0,55.0,1.65,13.0,205.0,538.28,442.62
2016,2,27,17,0,543.0,49.0,1.7,13.0,156.0,462.42,380.6
2016,2,27,17,15,443.0,40.0,1.75,13.0,111.0,363.31,296.08
2016,2,27,17,30,343.0,31.0,1.8,13.0,66.0,272.98,211.28
2016,2,27,17,45,171.5,15.5,1.85,13.0,33.0,132.64,7.96
2016,2,27,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.0,0.95,11.5,4.0,0.0,0.0
2016,2,28,7,0,0.0,8.0,0.9,12.0,8.0,7.28,0.0
2016,2,28,7,15,21.5,27.0,0.85,12.0,29.5,23.03,10.88
2016,2,28,7,30,43.0,46.0,0.8,12.0,51.0,38.23,27.6
2016,2,28,7,45,62.0,67.0,0.8,12.5,78.5,53.12,41.52
2016,2,28,8,0,81.0,88.0,0.8,13.0,106.0,68.5,55.55
2016,2,28,8,15,94.5,109.0,0.8,13.0,135.5,86.96,67.31
2016,2,28,8,30,108.0,130.0,0.8,13.0,165.0,113.97,87.24
2016,2,28,8,45,120.5,149.0,0.85,13.0,193.0,141.49,109.05
2016,2,28,9,0,133.0,168.0,0.9,13.0,221.0,170.82,133.14
2016,2,28,9,15,91.0,181.0,0.95,13.0,219.5,181.22,143.73
2016,2,28,9,30,49.0,194.0,1.0,13.0,218.0,186.18,149.13
2016,2,28,9,45,24.5,173.5,1.05,13.5,185.5,163.89,131.1
2016,2,28,10,0,0.0,153.0,1.1,14.0,153.0,135.42,107.62
2016,2,28,10,15,44.0,210.5,1.1,14.0,237.0,213.14,170.74
2016,2,28,10,30,88.0,268.0,1.1,14.0,321.0,295.52,235.93
2016,2,28,10,45,103.0,283.0,1.15,14.0,347.5,326.01,259.55
2016,2,28,11,0,118.0,298.0,1.2,14.0,374.0,365.93,290.53
2016,2,28,11,15,127.5,308.5,1.25,14.0,392.0,392.21,310.73
2016,2,28,11,30,137.0,319.0,1.3,14.0,410.0,419.16,331.41
2016,2,28,11,45,136.0,324.5,1.4,14.0,416.5,433.3,342.27
2016,2,28,12,0,135.0,330.0,1.5,14.0,423.0,446.99,352.87
2016,2,28,12,15,245.0,316.5,1.6,14.0,486.0,548.2,431.98
2016,2,28,12,30,355.0,303.0,1.7,14.0,549.0,641.77,503.42
2016,2,28,12,45,311.0,310.5,1.8,14.0,525.0,623.03,488.72
2016,2,28,13,0,267.0,318.0,1.9,14.0,501.0,601.32,472.62
2016,2,28,13,15,305.0,303.5,1.95,14.0,508.5,629.18,495.2
2016,2,28,13,30,343.0,289.0,2.0,14.0,516.0,656.27,516.82
2016,2,28,13,45,360.0,275.0,2.1,14.0,507.0,662.64,523.18
2016,2,28,14,0,377.0,261.0,2.2,14.0,498.0,667.24,528.5
2016,2,28,14,15,409.0,240.0,2.25,14.0,487.0,675.9,537.16
2016,2,28,14,30,441.0,219.0,2.3,14.0,476.0,700.69,557.29
2016,2,28,14,45,288.5,227.0,2.35,14.0,391.0,547.0,440.23
2016,2,28,15,0,136.0,235.0,2.4,14.0,306.0,397.01,321.91
2016,2,28,15,15,276.5,198.5,2.45,14.0,329.0,498.28,407.12
2016,2,28,15,30,417.0,162.0,2.5,14.0,352.0,592.52,483.74
2016,2,28,15,45,236.0,157.0,2.55,14.0,262.5,403.89,333.47
2016,2,28,16,0,55.0,152.0,2.6,14.0,173.0,212.34,174.51
2016,2,28,16,15,47.5,133.0,2.55,13.5,149.0,184.94,152.61
2016,2,28,16,30,40.0,114.0,2.5,13.0,125.0,157.85,130.04
2016,2,28,16,45,33.5,93.5,2.5,13.0,102.0,129.59,105.83
2016,2,28,17,0,27.0,73.0,2.5,13.0,79.0,101.36,81.21
2016,2,28,17,15,13.5,53.5,2.55,12.5,56.5,63.41,48.07
2016,2,28,17,30,0.0,34.0,2.6,12.0,34.0,33.98,21.85
2016,2,28,17,45,0.0,17.0,2.65,12.0,17.0,14.99,0.0
2016,2,28,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,6,45,72.5,7.0,1.65,11.5,9.0,6.37,0.0
2016,2,29,7,0,145.0,14.0,1.6,12.0,18.0,12.73,0.0
2016,2,29,7,15,288.0,26.0,1.55,12.0,56.5,21.01,10.87
2016,2,29,7,30,431.0,38.0,1.5,12.0,95.0,30.34,20.93
2016,2,29,7,45,512.5,46.0,1.5,12.5,142.5,35.75,26.24
2016,2,29,8,0,594.0,54.0,1.5,13.0,190.0,41.05,31.22
2016,2,29,8,15,645.5,60.0,1.5,13.0,239.0,62.78,36.31
2016,2,29,8,30,697.0,66.0,1.5,13.0,288.0,120.85,68.79
2016,2,29,8,45,725.5,71.5,1.5,13.5,334.5,177.31,112.02
2016,2,29,9,0,754.0,77.0,1.5,14.0,381.0,236.91,163.18
2016,2,29,9,15,779.0,80.5,1.4,14.0,424.5,296.53,216.41
2016,2,29,9,30,804.0,84.0,1.3,14.0,468.0,358.24,271.0
2016,2,29,9,45,824.5,85.5,1.25,14.5,507.0,418.0,322.4
2016,2,29,10,0,845.0,87.0,1.2,15.0,546.0,478.63,372.61
2016,2,29,10,15,858.0,88.5,1.1,15.0,579.0,535.93,418.84
2016,2,29,10,30,871.0,90.0,1.0,15.0,612.0,591.22,461.75
2016,2,29,10,45,888.0,88.0,0.95,15.5,639.5,645.25,501.67
2016,2,29,11,0,905.0,86.0,0.9,16.0,667.0,698.36,539.42
2016,2,29,11,15,911.0,86.5,0.85,16.0,686.0,745.05,571.4
2016,2,29,11,30,917.0,87.0,0.8,16.0,705.0,789.39,600.0
2016,2,29,11,45,922.0,86.5,0.75,16.0,716.0,829.3,625.15
2016,2,29,12,0,927.0,86.0,0.7,16.0,727.0,866.34,648.07
2016,2,29,12,15,738.0,161.0,0.7,16.0,672.5,827.6,621.56
2016,2,29,12,30,549.0,236.0,0.7,16.0,618.0,757.62,572.21
2016,2,29,12,45,461.5,266.0,0.7,16.0,585.5,727.04,550.41
2016,2,29,13,0,374.0,296.0,0.7,16.0,553.0,676.47,514.21
2016,2,29,13,15,341.5,297.5,0.7,16.0,529.5,657.38,501.24
2016,2,29,13,30,309.0,299.0,0.7,16.0,506.0,636.01,486.19
2016,2,29,13,45,453.0,244.0,0.7,16.0,536.5,735.08,560.04
2016,2,29,14,0,597.0,189.0,0.7,16.0,567.0,822.82,622.89
2016,2,29,14,15,714.5,145.0,0.7,16.0,577.5,888.18,666.23
2016,2,29,14,30,832.0,101.0,0.7,16.0,588.0,939.93,700.41
2016,2,29,14,45,814.0,99.5,0.7,16.0,553.0,914.4,684.24
2016,2,29,15,0,796.0,98.0,0.7,16.0,518.0,885.72,667.14
2016,2,29,15,15,654.0,120.5,0.65,16.0,448.0,776.09,594.02
2016,2,29,15,30,512.0,143.0,0.6,16.0,378.0,654.99,511.24
2016,2,29,15,45,274.0,146.0,0.6,16.0,270.5,422.36,338.35
2016,2,29,16,0,36.0,149.0,0.6,16.0,163.0,191.33,153.29
2016,2,29,16,15,29.5,130.0,0.6,15.5,140.5,165.19,133.52
2016,2,29,16,30,23.0,111.0,0.6,15.0,118.0,139.3,112.45
2016,2,29,16,45,15.5,91.5,0.6,14.5,96.0,102.83,82.01
2016,2,29,17,0,8.0,72.0,0.6,14.0,74.0,77.59,60.42
2016,2,29,17,15,4.0,52.0,0.6,14.0,53.0,54.06,39.92
2016,2,29,17,30,0.0,32.0,0.6,14.0,32.0,29.94,18.77
2016,2,29,17,45,0.0,16.0,0.6,14.0,16.0,14.09,1.07
2016,2,29,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,8.5,0.95,12.5,8.5,7.73,0.0
2016,3,1,7,0,0.0,17.0,0.9,13.0,17.0,14.72,0.0
2016,3,1,7,15,129.0,32.0,0.9,13.0,49.5,25.8,15.15
2016,3,1,7,30,258.0,47.0,0.9,13.0,82.0,36.13,25.99
2016,3,1,7,45,313.0,62.0,0.9,13.5,122.5,46.86,36.02
2016,3,1,8,0,368.0,77.0,0.9,14.0,163.0,57.22,45.48
2016,3,1,8,15,401.5,91.0,1.0,14.0,204.5,79.99,54.79
2016,3,1,8,30,435.0,105.0,1.1,14.0,246.0,124.26,81.89
2016,3,1,8,45,469.0,114.0,1.2,14.0,287.0,168.94,116.06
2016,3,1,9,0,503.0,123.0,1.3,14.0,328.0,217.64,157.02
2016,3,1,9,15,460.0,149.0,1.4,14.0,352.5,262.65,198.64
2016,3,1,9,30,417.0,175.0,1.5,14.0,377.0,302.49,235.04
2016,3,1,9,45,646.5,125.5,1.6,14.5,467.0,383.41,299.01
2016,3,1,10,0,876.0,76.0,1.7,15.0,557.0,484.51,379.49
2016,3,1,10,15,710.5,135.5,1.7,15.0,540.5,506.38,399.3
2016,3,1,10,30,545.0,195.0,1.7,15.0,524.0,505.99,400.25
2016,3,1,10,45,730.0,137.5,1.75,15.0,598.0,601.54,475.69
2016,3,1,11,0,915.0,80.0,1.8,15.0,672.0,700.96,552.3
2016,3,1,11,15,919.0,80.5,1.75,15.0,689.5,746.58,584.08
2016,3,1,11,30,923.0,81.0,1.7,15.0,707.0,789.64,613.16
2016,3,1,11,45,517.5,206.5,1.7,15.0,559.0,638.9,500.82
2016,3,1,12,0,112.0,332.0,1.7,15.0,411.0,417.39,327.74
2016,3,1,12,15,518.0,207.0,1.7,15.0,571.0,682.15,536.45
2016,3,1,12,30,924.0,82.0,1.7,15.0,731.0,918.22,701.92
2016,3,1,12,45,496.0,198.0,1.7,15.0,546.0,686.19,535.27
2016,3,1,13,0,68.0,314.0,1.7,15.0,361.0,380.01,298.33
2016,3,1,13,15,68.5,307.0,1.75,15.0,354.0,376.66,297.92
2016,3,1,13,30,69.0,300.0,1.8,15.0,347.0,373.0,295.6
2016,3,1,13,45,41.0,261.5,1.85,15.0,289.5,305.57,242.93
2016,3,1,14,0,13.0,223.0,1.9,15.0,232.0,222.63,177.03
2016,3,1,14,15,19.0,225.5,1.9,14.5,238.0,232.47,186.07
2016,3,1,14,30,25.0,228.0,1.9,14.0,244.0,242.63,195.12
2016,3,1,14,45,27.5,218.5,1.9,14.0,234.5,253.33,204.16
2016,3,1,15,0,30.0,209.0,1.9,14.0,225.0,247.17,199.76
2016,3,1,15,15,35.5,197.5,1.85,14.0,215.0,241.29,195.75
2016,3,1,15,30,41.0,186.0,1.8,14.0,205.0,235.24,191.58
2016,3,1,15,45,20.5,146.0,1.75,14.0,155.5,158.04,128.13
2016,3,1,16,0,0.0,106.0,1.7,14.0,106.0,98.4,78.02
2016,3,1,16,15,0.0,92.0,1.6,14.0,92.0,85.05,67.01
2016,3,1,16,30,0.0,78.0,1.5,14.0,78.0,71.67,55.75
2016,3,1,16,45,0.0,63.5,1.45,14.0,63.5,57.7,43.81
2016,3,1,17,0,0.0,49.0,1.4,14.0,49.0,43.64,31.63
2016,3,1,17,15,0.0,35.0,1.3,13.5,35.0,30.87,20.48
2016,3,1,17,30,0.0,21.0,1.2,13.0,21.0,18.48,9.56
2016,3,1,17,45,0.0,10.5,1.1,13.0,10.5,9.22,0.0
2016,3,1,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,7.5,1.2,13.0,7.5,6.82,0.0
2016,3,2,7,0,0.0,15.0,1.2,13.0,15.0,13.22,0.0
2016,3,2,7,15,51.0,33.0,1.2,13.0,40.5,27.36,16.84
2016,3,2,7,30,102.0,51.0,1.2,13.0,66.0,40.13,29.55
2016,3,2,7,45,122.5,71.5,1.3,13.5,96.0,56.96,44.97
2016,3,2,8,0,143.0,92.0,1.4,14.0,126.0,72.01,58.57
2016,3,2,8,15,155.5,113.0,1.4,14.0,157.5,93.57,70.95
2016,3,2,8,30,168.0,134.0,1.4,14.0,189.0,124.4,93.03
2016,3,2,8,45,175.5,154.0,1.4,14.0,219.5,155.68,118.07
2016,3,2,9,0,183.0,174.0,1.4,14.0,250.0,188.18,145.2
2016,3,2,9,15,266.5,182.5,1.4,14.0,306.0,234.91,181.97
2016,3,2,9,30,350.0,191.0,1.4,14.0,362.0,291.7,227.74
2016,3,2,9,45,256.5,221.5,1.45,14.5,352.5,304.96,241.03
2016,3,2,10,0,163.0,252.0,1.5,15.0,343.0,304.19,241.55
2016,3,2,10,15,238.5,258.5,1.55,15.0,399.5,362.29,287.87
2016,3,2,10,30,314.0,265.0,1.6,15.0,456.0,433.61,343.77
2016,3,2,10,45,346.5,269.5,1.65,15.0,488.5,478.67,378.78
2016,3,2,11,0,379.0,274.0,1.7,15.0,521.0,525.96,415.22
2016,3,2,11,15,292.0,300.5,1.7,15.0,494.0,511.29,402.71
2016,3,2,11,30,205.0,327.0,1.7,15.0,467.0,478.67,376.72
2016,3,2,11,45,148.5,328.5,1.75,15.0,431.0,447.19,352.2
2016,3,2,12,0,92.0,330.0,1.8,15.0,395.0,398.55,314.21
2016,3,2,12,15,69.5,317.5,1.8,15.0,367.0,371.69,293.39
2016,3,2,12,30,47.0,305.0,1.8,15.0,339.0,342.95,270.79
2016,3,2,12,45,40.0,295.0,1.85,15.0,324.0,329.44,260.47
2016,3,2,13,0,33.0,285.0,1.9,15.0,309.0,315.27,249.54
2016,3,2,13,15,32.0,280.5,1.9,14.5,303.5,312.31,247.92
2016,3,2,13,30,31.0,276.0,1.9,14.0,298.0,309.2,246.16
2016,3,2,13,45,19.5,241.5,1.9,14.0,255.0,246.51,196.66
2016,3,2,14,0,8.0,207.0,1.9,14.0,212.0,201.16,160.41
2016,3,2,14,15,18.5,220.5,1.9,14.0,232.0,226.52,181.65
2016,3,2,14,30,29.0,234.0,1.9,14.0,252.0,269.97,217.02
2016,3,2,14,45,65.5,236.5,1.95,14.0,273.0,310.64,251.14
2016,3,2,15,0,102.0,239.0,2.0,14.0,294.0,351.12,284.91
2016,3,2,15,15,135.5,221.5,2.0,14.0,288.5,380.0,309.28
2016,3,2,15,30,169.0,204.0,2.0,14.0,283.0,389.18,318.34
2016,3,2,15,45,84.5,132.0,2.0,14.0,171.5,223.4,184.0
2016,3,2,16,0,0.0,60.0,2.0,14.0,60.0,53.0,39.62
2016,3,2,16,15,0.0,52.0,1.95,13.5,52.0,45.9,33.85
2016,3,2,16,30,0.0,44.0,1.9,13.0,44.0,38.8,27.87
2016,3,2,16,45,0.0,36.0,1.9,13.0,36.0,31.72,21.74
2016,3,2,17,0,0.0,28.0,1.9,13.0,28.0,24.65,15.54
2016,3,2,17,15,0.0,20.0,1.95,13.0,20.0,17.58,9.3
2016,3,2,17,30,0.0,12.0,2.0,13.0,12.0,10.54,3.05
2016,3,2,17,45,0.0,6.0,2.05,13.0,6.0,5.26,0.0
2016,3,2,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
