Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.0,0.35,13.0,7.0,6.37,0.0
2016,3,3,7,0,0.0,14.0,0.3,13.0,14.0,12.33,0.0
2016,3,3,7,15,17.0,33.5,0.25,13.0,36.0,28.48,18.19
2016,3,3,7,30,34.0,53.0,0.2,13.0,58.0,43.99,33.11
2016,3,3,7,45,49.5,74.0,0.15,13.5,84.5,60.21,47.95
2016,3,3,8,0,65.0,95.0,0.1,14.0,111.0,76.11,62.17
2016,3,3,8,15,75.0,116.0,0.1,14.0,138.5,95.64,74.09
2016,3,3,8,30,85.0,137.0,0.1,14.0,166.0,120.48,92.7
2016,3,3,8,45,93.0,157.0,0.15,14.0,192.5,145.91,112.85
2016,3,3,9,0,101.0,177.0,0.2,14.0,219.0,172.62,134.49
2016,3,3,9,15,255.0,179.5,0.25,14.0,301.5,229.65,176.42
2016,3,3,9,30,409.0,182.0,0.3,14.0,384.0,307.4,236.27
2016,3,3,9,45,401.0,200.5,0.4,14.0,411.5,349.31,271.34
2016,3,3,10,0,393.0,219.0,0.5,14.0,439.0,386.18,301.96
2016,3,3,10,15,410.0,229.5,0.5,14.0,470.5,435.37,340.44
2016,3,3,10,30,427.0,240.0,0.5,14.0,502.0,481.85,375.92
2016,3,3,10,45,419.0,254.0,0.55,14.0,520.0,516.78,402.38
2016,3,3,11,0,411.0,268.0,0.6,14.0,538.0,542.38,421.74
2016,3,3,11,15,354.0,291.0,0.7,14.0,528.5,546.9,425.06
2016,3,3,11,30,297.0,314.0,0.8,14.0,519.0,546.05,424.27
2016,3,3,11,45,299.0,318.5,0.9,14.0,527.5,568.6,441.68
2016,3,3,12,0,301.0,323.0,1.0,14.0,536.0,590.26,458.12
2016,3,3,12,15,294.5,326.5,0.9,14.0,535.5,602.6,465.88
2016,3,3,12,30,288.0,330.0,0.8,14.0,535.0,613.43,472.53
2016,3,3,12,45,166.5,315.5,0.75,14.0,433.5,482.44,374.87
2016,3,3,13,0,45.0,301.0,0.7,14.0,332.0,343.66,268.6
2016,3,3,13,15,45.0,296.0,0.55,14.0,326.5,341.49,267.62
2016,3,3,13,30,45.0,291.0,0.4,14.0,321.0,339.15,265.42
2016,3,3,13,45,141.0,295.5,0.3,14.0,387.0,458.23,357.3
2016,3,3,14,0,237.0,300.0,0.2,14.0,453.0,560.68,432.38
2016,3,3,14,15,228.0,287.0,0.25,14.0,429.0,540.05,417.37
2016,3,3,14,30,219.0,274.0,0.3,14.0,405.0,518.37,403.15
2016,3,3,14,45,126.0,244.5,0.4,14.0,319.0,395.53,311.8
2016,3,3,15,0,33.0,215.0,0.5,14.0,233.0,256.42,203.95
2016,3,3,15,15,69.0,210.0,0.5,13.5,243.5,286.7,231.08
2016,3,3,15,30,105.0,205.0,0.5,13.0,254.0,315.95,256.12
2016,3,3,15,45,104.0,185.0,0.5,13.0,229.5,307.89,250.13
2016,3,3,16,0,103.0,165.0,0.5,13.0,205.0,282.6,230.82
2016,3,3,16,15,94.0,145.0,0.45,13.0,178.5,250.4,205.28
2016,3,3,16,30,85.0,125.0,0.4,13.0,152.0,204.78,168.44
2016,3,3,16,45,76.0,104.0,0.35,13.0,124.5,172.5,141.71
2016,3,3,17,0,67.0,83.0,0.3,13.0,97.0,140.41,114.39
2016,3,3,17,15,50.0,62.0,0.25,13.0,71.0,103.23,82.08
2016,3,3,17,30,33.0,41.0,0.2,13.0,45.0,66.36,49.56
2016,3,3,17,45,16.5,20.5,0.2,13.0,22.5,29.52,13.82
2016,3,3,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,5.5,1.6,12.0,5.5,5.0,0.0
2016,3,4,7,0,0.0,11.0,1.6,12.0,11.0,9.67,0.0
2016,3,4,7,15,0.0,26.0,1.65,12.0,26.0,22.92,13.78
2016,3,4,7,30,0.0,41.0,1.7,12.0,41.0,35.78,26.01
2016,3,4,7,45,0.0,59.0,1.8,12.5,59.0,50.74,39.73
2016,3,4,8,0,0.0,77.0,1.9,13.0,77.0,65.51,53.1
2016,3,4,8,15,0.0,95.5,1.95,13.0,95.5,81.01,63.93
2016,3,4,8,30,0.0,114.0,2.0,13.0,114.0,97.15,77.56
2016,3,4,8,45,0.0,112.5,2.15,13.0,112.5,97.44,77.66
2016,3,4,9,0,0.0,111.0,2.3,13.0,111.0,97.06,77.15
2016,3,4,9,15,25.5,158.5,2.3,13.0,171.5,145.0,116.31
2016,3,4,9,30,51.0,206.0,2.3,13.0,232.0,197.48,158.92
2016,3,4,9,45,62.0,226.5,2.35,13.5,260.0,225.28,181.07
2016,3,4,10,0,73.0,247.0,2.4,14.0,288.0,254.7,204.41
2016,3,4,10,15,41.0,227.0,2.4,14.0,250.5,226.49,181.58
2016,3,4,10,30,9.0,207.0,2.4,14.0,213.0,189.84,151.57
2016,3,4,10,45,28.5,245.5,2.45,14.0,264.5,243.96,195.35
2016,3,4,11,0,48.0,284.0,2.5,14.0,316.0,297.32,237.79
2016,3,4,11,15,27.5,248.0,2.5,14.0,266.5,252.04,201.19
2016,3,4,11,30,7.0,212.0,2.5,14.0,217.0,197.04,156.65
2016,3,4,11,45,16.5,245.5,2.55,14.0,257.5,237.17,189.16
2016,3,4,12,0,26.0,279.0,2.6,14.0,298.0,278.83,222.36
2016,3,4,12,15,86.0,313.5,2.65,14.0,375.0,381.38,304.47
2016,3,4,12,30,146.0,348.0,2.7,14.0,452.0,491.52,390.16
2016,3,4,12,45,84.5,308.5,2.75,14.0,369.0,384.25,306.15
2016,3,4,13,0,23.0,269.0,2.8,14.0,286.0,273.14,217.65
2016,3,4,13,15,22.5,264.0,2.8,14.0,280.5,269.16,214.99
2016,3,4,13,30,22.0,259.0,2.8,14.0,275.0,265.1,211.97
2016,3,4,13,45,81.0,283.0,2.85,14.0,336.5,367.78,295.58
2016,3,4,14,0,140.0,307.0,2.9,14.0,398.0,474.65,380.17
2016,3,4,14,15,139.0,293.5,2.85,14.0,381.0,461.41,370.04
2016,3,4,14,30,138.0,280.0,2.8,14.0,364.0,447.42,359.97
2016,3,4,14,45,83.0,246.5,2.8,14.0,296.0,338.64,274.09
2016,3,4,15,0,28.0,213.0,2.8,14.0,228.0,248.89,201.24
2016,3,4,15,15,45.5,206.5,2.75,14.0,229.0,260.27,211.92
2016,3,4,15,30,63.0,200.0,2.7,14.0,230.0,271.3,222.01
2016,3,4,15,45,31.5,109.5,2.65,14.0,124.5,136.14,110.62
2016,3,4,16,0,0.0,19.0,2.6,14.0,19.0,16.73,8.7
2016,3,4,16,15,0.0,16.5,2.65,14.0,16.5,14.51,6.86
2016,3,4,16,30,0.0,14.0,2.7,14.0,14.0,12.31,4.96
2016,3,4,16,45,0.0,11.5,2.75,14.0,11.5,10.1,3.05
2016,3,4,17,0,0.0,9.0,2.8,14.0,9.0,7.9,1.12
2016,3,4,17,15,0.0,6.5,2.8,14.0,6.5,5.7,0.0
2016,3,4,17,30,0.0,4.0,2.8,14.0,4.0,3.5,0.0
2016,3,4,17,45,0.0,2.0,2.8,14.0,2.0,1.75,0.0
2016,3,4,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.5,3.5,14.0,3.5,3.18,0.0
2016,3,5,7,0,0.0,7.0,3.6,14.0,7.0,6.14,0.0
2016,3,5,7,15,0.0,17.5,3.75,14.0,17.5,15.39,7.4
2016,3,5,7,30,0.0,28.0,3.9,14.0,28.0,24.66,16.06
2016,3,5,7,45,0.0,39.5,4.05,14.0,39.5,34.83,25.4
2016,3,5,8,0,0.0,51.0,4.2,14.0,51.0,45.02,34.68
2016,3,5,8,15,0.0,63.5,4.3,14.0,63.5,56.02,42.45
2016,3,5,8,30,0.0,76.0,4.4,14.0,76.0,66.8,51.61
2016,3,5,8,45,0.0,94.5,4.55,14.0,94.5,82.69,64.98
2016,3,5,9,0,0.0,113.0,4.7,14.0,113.0,98.77,78.37
2016,3,5,9,15,95.5,167.5,4.65,14.0,216.0,173.62,137.98
2016,3,5,9,30,191.0,222.0,4.6,14.0,319.0,262.04,209.24
2016,3,5,9,45,101.0,210.0,4.55,14.0,261.5,229.66,184.73
2016,3,5,10,0,11.0,198.0,4.5,14.0,204.0,180.09,144.61
2016,3,5,10,15,5.5,168.5,4.45,14.0,171.5,152.42,121.7
2016,3,5,10,30,0.0,139.0,4.4,14.0,139.0,123.53,97.65
2016,3,5,10,45,0.0,130.0,4.4,14.5,130.0,115.64,90.82
2016,3,5,11,0,0.0,121.0,4.4,15.0,121.0,107.66,83.96
2016,3,5,11,15,2.0,155.0,4.55,15.0,156.5,140.1,110.54
2016,3,5,11,30,4.0,189.0,4.7,15.0,192.0,173.3,137.52
2016,3,5,11,45,29.5,253.5,4.9,15.0,275.0,264.69,211.88
2016,3,5,12,0,55.0,318.0,5.1,15.0,358.0,354.65,283.83
2016,3,5,12,15,27.5,174.5,5.25,15.0,194.5,189.14,151.04
2016,3,5,12,30,0.0,31.0,5.4,15.0,31.0,27.44,17.26
2016,3,5,12,45,0.0,53.5,5.6,15.0,53.5,47.41,33.93
2016,3,5,13,0,0.0,76.0,5.8,15.0,76.0,67.41,50.55
2016,3,5,13,15,0.0,74.5,5.85,15.0,74.5,66.06,49.46
2016,3,5,13,30,0.0,73.0,5.9,15.0,73.0,64.72,48.39
2016,3,5,13,45,0.0,44.5,6.0,15.0,44.5,39.39,27.34
2016,3,5,14,0,0.0,16.0,6.1,15.0,16.0,14.14,6.22
2016,3,5,14,15,0.0,48.5,6.2,15.0,48.5,42.91,30.39
2016,3,5,14,30,0.0,81.0,6.3,15.0,81.0,71.76,54.59
2016,3,5,14,45,0.0,57.5,6.45,15.0,57.5,50.86,37.19
2016,3,5,15,0,0.0,34.0,6.6,15.0,34.0,30.02,19.73
2016,3,5,15,15,0.0,28.5,6.65,15.0,28.5,25.14,15.67
2016,3,5,15,30,0.0,23.0,6.7,15.0,23.0,20.27,11.59
2016,3,5,15,45,0.0,14.0,6.8,15.0,14.0,12.33,4.86
2016,3,5,16,0,0.0,5.0,6.9,15.0,5.0,4.4,0.0
2016,3,5,16,15,0.0,4.5,6.7,15.0,4.5,3.95,0.0
2016,3,5,16,30,0.0,4.0,6.5,15.0,4.0,3.51,0.0
2016,3,5,16,45,0.0,3.0,6.35,15.0,3.0,2.63,0.0
2016,3,5,17,0,0.0,2.0,6.2,15.0,2.0,1.75,0.0
2016,3,5,17,15,0.0,1.5,6.05,14.5,1.5,1.31,0.0
2016,3,5,17,30,0.0,1.0,5.9,14.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,5.75,14.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,6,45,35.0,13.5,2.75,12.0,16.0,12.28,0.0
2016,3,6,7,0,70.0,27.0,2.8,12.0,32.0,21.72,6.51
2016,3,6,7,15,180.5,45.0,2.85,12.0,71.0,34.83,24.28
2016,3,6,7,30,291.0,63.0,2.9,12.0,110.0,48.09,36.98
2016,3,6,7,45,365.0,76.5,2.95,12.5,156.5,57.43,45.75
2016,3,6,8,0,439.0,90.0,3.0,13.0,203.0,66.46,53.99
2016,3,6,8,15,496.0,98.5,3.0,13.0,251.5,94.46,62.55
2016,3,6,8,30,553.0,107.0,3.0,13.0,300.0,145.67,94.58
2016,3,6,8,45,588.5,115.0,3.05,13.0,346.5,197.58,135.67
2016,3,6,9,0,624.0,123.0,3.1,13.0,393.0,253.79,184.16
2016,3,6,9,15,653.5,128.0,3.1,13.0,437.0,309.58,233.88
2016,3,6,9,30,683.0,133.0,3.1,13.0,481.0,368.27,285.85
2016,3,6,9,45,645.0,146.5,3.1,13.0,495.0,409.01,323.51
2016,3,6,10,0,607.0,160.0,3.1,13.0,509.0,444.43,355.36
2016,3,6,10,15,468.5,216.0,3.1,13.0,494.5,456.78,367.04
2016,3,6,10,30,330.0,272.0,3.1,13.0,480.0,451.57,363.07
2016,3,6,10,45,270.5,295.5,3.1,13.0,470.5,457.44,367.51
2016,3,6,11,0,211.0,319.0,3.1,13.0,461.0,449.53,360.66
2016,3,6,11,15,123.0,304.5,3.25,13.0,388.0,385.09,309.27
2016,3,6,11,30,35.0,290.0,3.4,13.0,315.0,301.85,241.78
2016,3,6,11,45,17.5,221.0,3.55,13.0,233.5,214.66,171.9
2016,3,6,12,0,0.0,152.0,3.7,13.0,152.0,136.5,107.87
2016,3,6,12,15,0.0,154.0,3.8,13.0,154.0,138.55,109.63
2016,3,6,12,30,0.0,156.0,3.9,13.0,156.0,140.62,111.33
2016,3,6,12,45,0.0,156.5,4.0,13.0,156.5,141.3,111.91
2016,3,6,13,0,0.0,157.0,4.1,13.0,157.0,141.99,112.54
2016,3,6,13,15,0.0,153.5,4.15,13.0,153.5,138.9,110.08
2016,3,6,13,30,0.0,150.0,4.2,13.0,150.0,135.8,107.64
2016,3,6,13,45,0.0,153.0,4.3,13.0,153.0,138.94,110.35
2016,3,6,14,0,0.0,156.0,4.4,13.0,156.0,142.17,113.18
2016,3,6,14,15,0.0,124.5,4.45,13.0,124.5,112.09,88.46
2016,3,6,14,30,0.0,93.0,4.5,13.0,93.0,82.46,63.92
2016,3,6,14,45,0.0,55.5,4.6,13.0,55.5,49.09,35.99
2016,3,6,15,0,0.0,18.0,4.7,13.0,18.0,15.88,7.88
2016,3,6,15,15,0.0,14.0,4.75,12.5,14.0,12.34,4.92
2016,3,6,15,30,0.0,10.0,4.8,12.0,10.0,8.81,1.92
2016,3,6,15,45,0.0,17.0,4.85,12.0,17.0,14.97,7.26
2016,3,6,16,0,0.0,24.0,4.9,12.0,24.0,21.14,12.62
2016,3,6,16,15,0.0,20.5,4.95,12.0,20.5,18.04,9.98
2016,3,6,16,30,0.0,17.0,5.0,12.0,17.0,14.95,7.32
2016,3,6,16,45,0.0,13.5,5.05,12.0,13.5,11.86,4.63
2016,3,6,17,0,0.0,10.0,5.1,12.0,10.0,8.78,1.93
2016,3,6,17,15,0.0,7.0,5.05,12.0,7.0,6.14,0.0
2016,3,6,17,30,0.0,4.0,5.0,12.0,4.0,3.5,0.0
2016,3,6,17,45,0.0,2.0,5.0,12.0,2.0,1.75,0.0
2016,3,6,18,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,3.7,10.0,1.0,0.88,0.0
2016,3,7,7,30,0.0,2.0,3.8,10.0,2.0,1.75,0.0
2016,3,7,7,45,0.0,2.5,3.9,10.0,2.5,2.19,0.0
2016,3,7,8,0,0.0,3.0,4.0,10.0,3.0,2.63,0.0
2016,3,7,8,15,0.0,4.0,4.1,10.0,4.0,3.51,0.0
2016,3,7,8,30,0.0,5.0,4.2,10.0,5.0,4.39,0.0
2016,3,7,8,45,70.5,97.0,4.35,10.0,128.0,95.47,73.83
2016,3,7,9,0,141.0,189.0,4.5,10.0,251.0,192.25,153.41
2016,3,7,9,15,215.5,202.0,4.6,10.0,308.0,238.09,190.46
2016,3,7,9,30,290.0,215.0,4.7,10.0,365.0,294.08,237.0
2016,3,7,9,45,366.5,216.0,4.8,10.5,419.5,348.83,282.6
2016,3,7,10,0,443.0,217.0,4.9,11.0,474.0,415.34,337.75
2016,3,7,10,15,414.0,239.5,4.95,11.0,490.0,449.73,367.0
2016,3,7,10,30,385.0,262.0,5.0,11.0,506.0,475.14,388.31
2016,3,7,10,45,643.0,179.5,5.1,11.0,606.5,596.46,488.82
2016,3,7,11,0,901.0,97.0,5.2,11.0,707.0,721.43,591.18
2016,3,7,11,15,907.0,98.0,5.2,11.0,726.0,768.6,626.9
2016,3,7,11,30,913.0,99.0,5.2,11.0,745.0,813.41,660.07
2016,3,7,11,45,914.0,100.5,5.25,11.5,755.5,852.13,687.46
2016,3,7,12,0,915.0,102.0,5.3,12.0,766.0,887.75,712.38
2016,3,7,12,15,916.5,102.5,5.3,12.0,769.0,919.49,735.42
2016,3,7,12,30,918.0,103.0,5.3,12.0,772.0,947.85,756.0
2016,3,7,12,45,912.0,105.0,5.35,12.0,766.0,967.43,770.6
2016,3,7,13,0,906.0,107.0,5.4,12.0,760.0,983.15,782.58
2016,3,7,13,15,902.0,106.0,5.4,12.0,746.5,993.55,790.51
2016,3,7,13,30,898.0,105.0,5.4,12.0,733.0,1000.06,795.82
2016,3,7,13,45,893.5,103.5,5.45,12.0,712.0,1001.63,798.12
2016,3,7,14,0,889.0,102.0,5.5,12.0,691.0,999.33,797.82
2016,3,7,14,15,879.0,100.5,5.5,12.0,662.5,987.83,790.63
2016,3,7,14,30,869.0,99.0,5.5,12.0,634.0,982.88,788.45
2016,3,7,14,45,856.0,96.5,5.5,12.0,598.5,959.91,773.11
2016,3,7,15,0,843.0,94.0,5.5,12.0,563.0,933.53,755.38
2016,3,7,15,15,823.5,91.5,5.45,12.0,521.5,897.94,730.42
2016,3,7,15,30,804.0,89.0,5.4,12.0,480.0,859.66,703.3
2016,3,7,15,45,778.5,85.0,5.35,12.0,434.5,811.88,668.64
2016,3,7,16,0,753.0,81.0,5.3,12.0,389.0,762.37,632.13
2016,3,7,16,15,715.0,76.5,5.3,12.0,339.5,705.87,589.59
2016,3,7,16,30,677.0,72.0,5.3,12.0,290.0,644.65,542.13
2016,3,7,16,45,621.5,65.5,5.3,12.0,239.5,568.53,481.03
2016,3,7,17,0,566.0,59.0,5.3,12.0,189.0,495.0,419.23
2016,3,7,17,15,476.0,50.5,5.25,11.5,141.0,400.02,336.87
2016,3,7,17,30,386.0,42.0,5.2,11.0,93.0,312.26,257.59
2016,3,7,17,45,238.0,28.5,5.2,11.0,55.5,196.72,144.33
2016,3,7,18,0,90.0,15.0,5.2,11.0,18.0,57.5,0.0
2016,3,7,18,15,45.0,7.5,5.2,11.0,9.0,6.82,0.0
2016,3,7,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,6,45,38.5,13.5,2.7,10.5,16.0,12.28,0.0
2016,3,8,7,0,77.0,27.0,2.7,11.0,32.0,21.84,9.9
2016,3,8,7,15,133.0,46.0,2.65,11.0,64.5,36.42,26.1
2016,3,8,7,30,189.0,65.0,2.6,11.0,97.0,50.59,39.51
2016,3,8,7,45,217.0,84.5,2.55,11.0,133.5,64.59,52.52
2016,3,8,8,0,245.0,104.0,2.5,11.0,170.0,78.12,64.89
2016,3,8,8,15,277.0,118.5,2.3,11.0,207.0,103.78,76.05
2016,3,8,8,30,309.0,133.0,2.1,11.0,244.0,140.63,101.32
2016,3,8,8,45,351.5,146.5,1.95,11.5,289.0,182.66,134.11
2016,3,8,9,0,394.0,160.0,1.8,12.0,334.0,229.77,173.06
2016,3,8,9,15,242.5,193.5,1.65,12.0,304.5,240.14,188.48
2016,3,8,9,30,91.0,227.0,1.5,12.0,275.0,229.93,184.34
2016,3,8,9,45,45.5,187.5,1.4,12.0,211.5,185.07,148.67
2016,3,8,10,0,0.0,148.0,1.3,12.0,148.0,130.91,104.33
2016,3,8,10,15,0.0,109.0,1.25,12.0,109.0,96.65,75.87
2016,3,8,10,30,0.0,70.0,1.2,12.0,70.0,62.0,46.85
2016,3,8,10,45,41.0,192.0,1.15,12.0,220.0,201.86,162.71
2016,3,8,11,0,82.0,314.0,1.1,12.0,370.0,348.98,278.56
2016,3,8,11,15,56.0,299.5,1.05,12.0,338.5,322.33,256.19
2016,3,8,11,30,30.0,285.0,1.0,12.0,307.0,292.74,232.44
2016,3,8,11,45,106.0,320.5,1.0,12.0,398.0,393.37,312.29
2016,3,8,12,0,182.0,356.0,1.0,12.0,489.0,513.0,402.9
2016,3,8,12,15,125.5,346.5,1.0,11.5,438.5,463.51,364.35
2016,3,8,12,30,69.0,337.0,1.0,11.0,388.0,395.31,312.42
2016,3,8,12,45,39.5,283.5,1.0,11.0,312.5,315.34,250.84
2016,3,8,13,0,10.0,230.0,1.0,11.0,237.0,221.62,176.66
2016,3,8,13,15,12.0,236.5,0.95,11.0,245.5,230.91,184.64
2016,3,8,13,30,14.0,243.0,0.9,11.0,254.0,240.44,192.34
2016,3,8,13,45,18.5,248.0,0.9,11.0,261.5,251.16,201.21
2016,3,8,14,0,23.0,253.0,0.9,11.0,269.0,262.19,210.34
2016,3,8,14,15,11.5,204.0,1.0,11.0,212.0,201.66,161.98
2016,3,8,14,30,0.0,155.0,1.1,11.0,155.0,141.97,113.43
2016,3,8,14,45,2.5,168.0,1.25,11.0,169.5,158.13,127.35
2016,3,8,15,0,5.0,181.0,1.4,11.0,184.0,175.1,141.73
2016,3,8,15,15,2.5,160.0,1.5,11.0,161.5,152.11,122.99
2016,3,8,15,30,0.0,139.0,1.6,11.0,139.0,129.19,104.2
2016,3,8,15,45,0.0,137.0,1.75,11.0,137.0,128.63,104.11
2016,3,8,16,0,0.0,135.0,1.9,11.0,135.0,128.61,104.41
2016,3,8,16,15,0.0,118.0,1.95,10.5,118.0,112.26,91.02
2016,3,8,16,30,0.0,101.0,2.0,10.0,101.0,95.86,77.37
2016,3,8,16,45,0.0,83.5,2.1,10.0,83.5,78.82,62.77
2016,3,8,17,0,0.0,66.0,2.2,10.0,66.0,61.64,47.81
2016,3,8,17,15,0.0,49.0,2.25,10.0,49.0,44.82,32.98
2016,3,8,17,30,0.0,32.0,2.3,10.0,32.0,28.22,18.26
2016,3,8,17,45,0.0,19.0,2.35,10.0,19.0,16.73,7.36
2016,3,8,18,0,0.0,6.0,2.4,10.0,6.0,5.26,0.0
2016,3,8,18,15,0.0,3.0,2.4,10.0,3.0,2.73,0.0
2016,3,8,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.5,2.3,12.0,2.5,2.27,0.0
2016,3,9,7,0,0.0,5.0,2.3,12.0,5.0,4.38,0.0
2016,3,9,7,15,0.0,9.5,2.3,12.0,9.5,8.34,1.63
2016,3,9,7,30,0.0,14.0,2.3,12.0,14.0,12.29,5.35
2016,3,9,7,45,0.0,20.0,2.35,12.0,20.0,17.58,10.23
2016,3,9,8,0,0.0,26.0,2.4,12.0,26.0,22.88,15.08
2016,3,9,8,15,0.0,31.5,2.4,12.0,31.5,27.74,18.43
2016,3,9,8,30,0.0,37.0,2.4,12.0,37.0,32.61,22.6
2016,3,9,8,45,0.0,60.0,2.4,12.5,60.0,53.0,39.98
2016,3,9,9,0,0.0,83.0,2.4,13.0,83.0,73.41,57.1
2016,3,9,9,15,0.0,112.0,2.4,13.0,112.0,98.53,78.07
2016,3,9,9,30,0.0,141.0,2.4,13.0,141.0,123.88,98.97
2016,3,9,9,45,0.0,120.0,2.45,13.0,120.0,106.05,83.84
2016,3,9,10,0,0.0,99.0,2.5,13.0,99.0,87.73,68.4
2016,3,9,10,15,0.0,126.5,2.5,13.0,126.5,112.18,88.6
2016,3,9,10,30,0.0,154.0,2.5,13.0,154.0,136.9,108.79
2016,3,9,10,45,8.0,199.5,2.55,13.0,205.0,183.4,146.71
2016,3,9,11,0,16.0,245.0,2.6,13.0,256.0,231.55,185.47
2016,3,9,11,15,8.0,156.0,2.65,13.0,161.5,145.36,115.32
2016,3,9,11,30,0.0,67.0,2.7,13.0,67.0,59.41,44.2
2016,3,9,11,45,10.0,169.5,2.75,13.5,177.0,160.5,127.7
2016,3,9,12,0,20.0,272.0,2.8,14.0,287.0,266.49,212.44
2016,3,9,12,15,28.0,289.5,2.85,14.0,310.5,305.02,242.77
2016,3,9,12,30,36.0,307.0,2.9,14.0,334.0,333.51,265.28
2016,3,9,12,45,33.5,300.5,2.95,14.0,325.5,327.57,260.61
2016,3,9,13,0,31.0,294.0,3.0,14.0,317.0,321.27,255.8
2016,3,9,13,15,69.0,315.0,3.0,14.0,364.5,383.75,306.21
2016,3,9,13,30,107.0,336.0,3.0,14.0,412.0,448.16,357.21
2016,3,9,13,45,106.0,325.5,3.05,14.0,399.0,439.37,350.72
2016,3,9,14,0,105.0,315.0,3.1,14.0,386.0,430.09,344.2
2016,3,9,14,15,89.0,296.5,3.1,14.0,355.0,396.19,318.01
2016,3,9,14,30,73.0,278.0,3.1,14.0,324.0,361.86,291.34
2016,3,9,14,45,57.0,254.5,3.1,14.0,289.0,321.34,259.52
2016,3,9,15,0,41.0,231.0,3.1,14.0,254.0,280.77,227.28
2016,3,9,15,15,37.0,213.0,3.05,14.0,233.0,258.19,209.64
2016,3,9,15,30,33.0,195.0,3.0,14.0,212.0,235.56,191.75
2016,3,9,15,45,128.5,183.5,3.0,14.0,238.5,324.84,268.26
2016,3,9,16,0,224.0,172.0,3.0,14.0,265.0,407.98,337.93
2016,3,9,16,15,208.0,153.5,2.95,14.0,232.0,367.12,305.07
2016,3,9,16,30,192.0,135.0,2.9,14.0,199.0,311.98,260.65
2016,3,9,16,45,176.5,114.0,2.85,14.0,165.0,269.75,225.69
2016,3,9,17,0,161.0,93.0,2.8,14.0,131.0,240.8,200.57
2016,3,9,17,15,133.0,72.0,2.75,13.5,98.5,178.78,147.45
2016,3,9,17,30,105.0,51.0,2.7,13.0,66.0,142.15,114.21
2016,3,9,17,45,52.5,32.5,2.7,13.0,40.0,75.75,53.82
2016,3,9,18,0,0.0,14.0,2.7,13.0,14.0,12.33,0.0
2016,3,9,18,15,0.0,7.0,2.75,13.0,7.0,6.37,0.0
2016,3,9,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,2.55,14.0,2.5,2.27,0.0
2016,3,10,7,0,0.0,5.0,2.4,14.0,5.0,4.38,0.0
2016,3,10,7,15,0.0,10.5,2.3,13.5,10.5,9.21,2.39
2016,3,10,7,30,0.0,16.0,2.2,13.0,16.0,14.06,6.89
2016,3,10,7,45,0.0,22.0,2.15,13.0,22.0,19.35,11.77
2016,3,10,8,0,0.0,28.0,2.1,13.0,28.0,24.65,16.61
2016,3,10,8,15,0.0,34.5,2.0,13.0,34.5,30.4,20.64
2016,3,10,8,30,0.0,41.0,1.9,13.0,41.0,36.15,25.55
2016,3,10,8,45,0.0,25.0,1.85,13.0,25.0,22.02,13.34
2016,3,10,9,0,0.0,9.0,1.8,13.0,9.0,7.92,1.17
2016,3,10,9,15,0.0,70.5,1.7,13.0,70.5,62.36,47.61
2016,3,10,9,30,0.0,132.0,1.6,13.0,132.0,116.14,92.48
2016,3,10,9,45,0.0,139.0,1.55,13.0,139.0,122.63,97.49
2016,3,10,10,0,0.0,146.0,1.5,13.0,146.0,129.14,102.6
2016,3,10,10,15,0.0,81.5,1.3,13.0,81.5,72.22,55.21
2016,3,10,10,30,0.0,17.0,1.1,13.0,17.0,15.02,7.09
2016,3,10,10,45,3.0,109.5,0.95,13.0,111.5,99.18,77.63
2016,3,10,11,0,6.0,202.0,0.8,13.0,206.0,185.19,147.23
2016,3,10,11,15,6.5,208.5,0.65,13.0,213.5,192.32,152.22
2016,3,10,11,30,7.0,215.0,0.5,13.0,221.0,199.53,157.58
2016,3,10,11,45,8.0,218.0,0.4,13.5,224.5,203.96,160.5
2016,3,10,12,0,9.0,221.0,0.3,14.0,228.0,208.47,163.47
2016,3,10,12,15,4.5,173.0,0.3,14.0,176.5,160.11,125.16
2016,3,10,12,30,0.0,125.0,0.3,14.0,125.0,111.82,86.52
2016,3,10,12,45,0.0,143.5,0.35,14.0,144.0,129.05,100.69
2016,3,10,13,0,0.0,162.0,0.4,14.0,163.0,146.58,114.78
2016,3,10,13,15,0.0,95.0,0.4,14.0,95.5,84.38,64.42
2016,3,10,13,30,0.0,28.0,0.4,14.0,28.0,24.78,15.2
2016,3,10,13,45,0.0,40.5,0.4,14.0,40.5,35.85,24.58
2016,3,10,14,0,0.0,53.0,0.4,14.0,53.0,46.93,33.89
2016,3,10,14,15,0.0,77.5,0.4,14.0,77.5,68.69,52.06
2016,3,10,14,30,0.0,102.0,0.4,14.0,102.0,90.85,70.44
2016,3,10,14,45,0.0,81.0,0.45,14.0,81.0,71.76,54.71
2016,3,10,15,0,0.0,60.0,0.5,14.0,60.0,53.07,39.27
2016,3,10,15,15,0.0,37.5,0.5,14.0,37.5,33.11,22.56
2016,3,10,15,30,0.0,15.0,0.5,14.0,15.0,13.22,5.68
2016,3,10,15,45,0.0,23.0,0.55,14.0,23.0,20.27,11.76
2016,3,10,16,0,0.0,31.0,0.6,14.0,31.0,27.32,17.86
2016,3,10,16,15,0.0,27.0,0.45,14.0,27.0,23.78,14.87
2016,3,10,16,30,0.0,23.0,0.3,14.0,23.0,20.24,11.87
2016,3,10,16,45,0.0,19.0,0.2,14.0,19.0,16.71,8.83
2016,3,10,17,0,0.0,15.0,0.1,14.0,15.0,13.18,5.76
2016,3,10,17,15,0.0,11.0,0.15,13.5,11.0,9.66,2.66
2016,3,10,17,30,0.0,7.0,0.2,13.0,7.0,6.14,0.0
2016,3,10,17,45,0.0,4.0,0.25,13.0,4.0,3.5,0.0
2016,3,10,18,0,0.0,1.0,0.3,13.0,1.0,0.87,0.0
2016,3,10,18,15,0.0,0.5,0.3,13.0,0.5,0.45,0.0
2016,3,10,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,7.0,5.45,13.0,7.0,6.14,0.0
2016,3,11,7,0,0.0,14.0,5.5,13.0,14.0,12.3,4.25
2016,3,11,7,15,0.0,27.5,5.5,12.5,27.5,24.23,15.58
2016,3,11,7,30,0.0,41.0,5.5,12.0,41.0,36.18,26.68
2016,3,11,7,45,0.0,56.0,5.5,12.0,56.0,49.12,38.57
2016,3,11,8,0,0.0,71.0,5.5,12.0,71.0,61.74,50.04
2016,3,11,8,15,0.0,86.5,5.1,12.0,86.5,74.95,59.02
2016,3,11,8,30,0.0,102.0,4.7,12.0,102.0,88.39,70.39
2016,3,11,8,45,0.0,111.5,4.35,12.0,111.5,97.05,77.55
2016,3,11,9,0,0.0,121.0,4.0,12.0,121.0,105.7,84.62
2016,3,11,9,15,0.0,66.0,3.9,12.0,66.0,58.36,44.3
2016,3,11,9,30,0.0,11.0,3.8,12.0,11.0,9.7,2.66
2016,3,11,9,45,136.5,138.5,3.75,12.0,220.5,184.9,149.29
2016,3,11,10,0,273.0,266.0,3.7,12.0,430.0,375.63,303.71
2016,3,11,10,15,138.5,227.0,3.5,12.0,310.5,283.62,229.89
2016,3,11,10,30,4.0,188.0,3.3,12.0,191.0,169.67,135.95
2016,3,11,10,45,46.0,256.5,3.15,12.0,289.0,264.97,214.07
2016,3,11,11,0,88.0,325.0,3.0,12.0,387.0,363.51,292.54
2016,3,11,11,15,158.0,337.5,2.85,12.0,451.5,443.1,355.49
2016,3,11,11,30,228.0,350.0,2.7,12.0,516.0,520.89,416.0
2016,3,11,11,45,279.0,345.0,2.55,12.0,551.0,581.91,462.37
2016,3,11,12,0,330.0,340.0,2.4,12.0,586.0,635.18,502.41
2016,3,11,12,15,595.5,233.0,2.2,12.0,678.0,791.95,622.27
2016,3,11,12,30,861.0,126.0,2.0,12.0,770.0,936.71,722.58
2016,3,11,12,45,438.5,192.5,1.8,12.0,521.0,635.07,502.51
2016,3,11,13,0,16.0,259.0,1.6,12.0,272.0,255.56,202.41
2016,3,11,13,15,8.0,176.0,1.7,12.0,182.5,167.86,133.67
2016,3,11,13,30,0.0,93.0,1.8,12.0,93.0,82.56,63.62
2016,3,11,13,45,0.0,69.0,1.9,12.0,69.0,61.17,45.96
2016,3,11,14,0,0.0,45.0,2.0,12.0,45.0,39.83,28.1
2016,3,11,14,15,265.0,128.0,2.2,12.0,295.5,427.06,353.26
2016,3,11,14,30,530.0,211.0,2.4,12.0,546.0,785.26,626.27
2016,3,11,14,45,331.0,236.5,2.65,12.0,442.0,600.38,484.02
2016,3,11,15,0,132.0,262.0,2.9,12.0,338.0,422.1,343.09
2016,3,11,15,15,89.5,234.0,3.0,11.5,284.0,331.96,272.61
2016,3,11,15,30,47.0,206.0,3.1,11.0,230.0,260.97,215.0
2016,3,11,15,45,360.0,147.5,3.25,11.0,302.0,519.23,434.25
2016,3,11,16,0,673.0,89.0,3.4,11.0,374.0,712.01,588.1
2016,3,11,16,15,653.0,85.5,3.45,11.0,334.5,668.97,555.12
2016,3,11,16,30,633.0,82.0,3.5,11.0,295.0,624.8,522.0
2016,3,11,16,45,552.0,79.0,3.55,11.0,243.0,535.2,451.15
2016,3,11,17,0,471.0,76.0,3.6,11.0,191.0,449.68,379.79
2016,3,11,17,15,384.5,64.5,3.65,11.0,144.0,354.97,298.59
2016,3,11,17,30,298.0,53.0,3.7,11.0,97.0,271.88,224.59
2016,3,11,17,45,149.0,36.5,3.75,11.0,58.5,156.55,120.27
2016,3,11,18,0,0.0,20.0,3.8,11.0,20.0,20.0,0.0
2016,3,11,18,15,0.0,10.0,3.85,11.0,10.0,9.1,0.0
2016,3,11,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,4.0,12.0,5.0,4.38,0.0
2016,3,12,7,0,0.0,10.0,4.1,12.0,10.0,8.78,1.59
2016,3,12,7,15,0.0,18.5,4.2,12.0,18.5,16.26,8.68
2016,3,12,7,30,0.0,27.0,4.3,12.0,27.0,23.76,15.65
2016,3,12,7,45,0.0,37.0,4.4,12.0,37.0,32.61,23.77
2016,3,12,8,0,0.0,47.0,4.5,12.0,47.0,41.46,31.83
2016,3,12,8,15,0.0,57.0,4.55,12.0,57.0,50.33,37.89
2016,3,12,8,30,0.0,67.0,4.6,12.0,67.0,59.22,45.44
2016,3,12,8,45,71.5,134.0,4.65,12.0,167.5,127.39,100.18
2016,3,12,9,0,143.0,201.0,4.7,12.0,268.0,204.02,161.95
2016,3,12,9,15,71.5,181.5,4.65,12.0,215.0,178.94,143.79
2016,3,12,9,30,0.0,162.0,4.6,12.0,162.0,141.92,114.38
2016,3,12,9,45,7.0,188.0,4.55,12.5,192.5,168.16,135.63
2016,3,12,10,0,14.0,214.0,4.5,13.0,223.0,195.6,157.61
2016,3,12,10,15,7.0,176.5,4.4,13.0,181.0,160.31,128.34
2016,3,12,10,30,0.0,139.0,4.3,13.0,139.0,123.48,97.71
2016,3,12,10,45,15.5,210.5,4.25,13.0,221.5,198.15,159.15
2016,3,12,11,0,31.0,282.0,4.2,13.0,304.0,282.85,227.41
2016,3,12,11,15,18.5,243.5,4.1,13.0,257.0,233.43,187.1
2016,3,12,11,30,6.0,205.0,4.0,13.0,210.0,189.4,151.11
2016,3,12,11,45,7.0,211.5,3.95,13.0,217.0,196.98,157.27
2016,3,12,12,0,8.0,218.0,3.9,13.0,224.0,204.69,163.45
2016,3,12,12,15,4.0,175.5,3.75,13.0,178.5,161.95,128.6
2016,3,12,12,30,0.0,133.0,3.6,13.0,133.0,119.18,93.5
2016,3,12,12,45,6.5,190.5,3.45,13.0,195.0,179.27,142.92
2016,3,12,13,0,13.0,248.0,3.3,13.0,257.0,241.74,193.42
2016,3,12,13,15,19.0,263.0,3.2,13.0,277.0,263.57,211.04
2016,3,12,13,30,25.0,278.0,3.1,13.0,297.0,286.03,229.21
2016,3,12,13,45,33.0,282.5,3.05,13.0,306.5,318.06,255.04
2016,3,12,14,0,41.0,287.0,3.0,13.0,316.0,333.77,267.94
2016,3,12,14,15,210.0,275.0,2.9,13.0,410.0,507.46,409.7
2016,3,12,14,30,379.0,263.0,2.8,13.0,504.0,679.29,543.3
2016,3,12,14,45,443.5,228.5,2.7,13.0,495.5,718.56,573.48
2016,3,12,15,0,508.0,194.0,2.6,13.0,487.0,735.66,588.61
2016,3,12,15,15,274.0,199.0,2.45,12.5,356.0,496.34,404.39
2016,3,12,15,30,40.0,204.0,2.3,12.0,225.0,251.67,205.19
2016,3,12,15,45,20.0,147.0,2.2,12.0,157.5,156.22,127.32
2016,3,12,16,0,0.0,90.0,2.1,12.0,90.0,80.69,63.48
2016,3,12,16,15,0.0,78.5,2.0,12.0,78.5,69.89,54.53
2016,3,12,16,30,0.0,67.0,1.9,12.0,67.0,59.22,45.52
2016,3,12,16,45,0.0,55.5,1.85,12.0,55.5,49.01,36.77
2016,3,12,17,0,0.0,44.0,1.8,12.0,44.0,38.81,27.92
2016,3,12,17,15,0.0,33.0,1.7,12.0,33.0,29.07,19.37
2016,3,12,17,30,0.0,22.0,1.6,12.0,22.0,19.35,10.77
2016,3,12,17,45,0.0,13.0,1.55,12.0,13.0,11.42,3.59
2016,3,12,18,0,0.0,4.0,1.5,12.0,4.0,3.5,0.0
2016,3,12,18,15,0.0,2.0,1.45,12.0,2.0,1.82,0.0
2016,3,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,10.0,3.65,13.0,10.0,8.79,0.0
2016,3,13,7,0,0.0,20.0,3.8,13.0,20.0,17.61,9.05
2016,3,13,7,15,0.0,35.0,3.85,13.0,35.0,30.88,21.51
2016,3,13,7,30,0.0,50.0,3.9,13.0,50.0,43.72,33.37
2016,3,13,7,45,0.0,67.0,3.95,13.0,67.0,57.92,46.32
2016,3,13,8,0,0.0,84.0,4.0,13.0,84.0,71.95,58.96
2016,3,13,8,15,0.0,101.5,3.95,13.0,101.5,86.88,68.92
2016,3,13,8,30,0.0,119.0,3.9,13.0,119.0,102.11,81.67
2016,3,13,8,45,0.0,83.5,3.9,13.0,83.5,73.73,57.42
2016,3,13,9,0,0.0,48.0,3.9,13.0,48.0,42.38,30.63
2016,3,13,9,15,0.0,87.5,3.95,13.0,87.5,77.47,60.28
2016,3,13,9,30,0.0,127.0,4.0,13.0,127.0,111.87,88.93
2016,3,13,9,45,5.0,165.5,4.05,13.0,168.5,147.85,118.52
2016,3,13,10,0,10.0,204.0,4.1,13.0,210.0,184.9,148.72
2016,3,13,10,15,5.0,164.5,4.05,13.0,167.5,148.58,118.58
2016,3,13,10,30,0.0,125.0,4.0,13.0,125.0,110.99,87.34
2016,3,13,10,45,4.0,171.5,4.0,13.0,174.5,155.47,123.96
2016,3,13,11,0,8.0,218.0,4.0,13.0,224.0,201.09,160.99
2016,3,13,11,15,6.5,209.0,3.95,13.0,214.0,192.67,153.89
2016,3,13,11,30,5.0,200.0,3.9,13.0,204.0,183.97,146.67
2016,3,13,11,45,5.5,200.5,3.9,13.0,205.0,185.47,147.84
2016,3,13,12,0,6.0,201.0,3.9,13.0,206.0,186.98,149.04
2016,3,13,12,15,9.5,225.5,3.8,13.0,233.0,213.85,170.83
2016,3,13,12,30,13.0,250.0,3.7,13.0,260.0,241.44,193.04
2016,3,13,12,45,19.0,270.0,3.6,13.0,285.0,267.71,214.2
2016,3,13,13,0,25.0,290.0,3.5,13.0,310.0,294.74,235.88
2016,3,13,13,15,29.5,293.5,3.45,13.0,316.0,321.06,256.91
2016,3,13,13,30,34.0,297.0,3.4,13.0,322.0,332.04,265.86
2016,3,13,13,45,17.0,224.5,3.4,13.0,237.0,225.24,180.54
