Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,0,0.0,152.0,3.4,13.0,152.0,137.95,109.25
2016,3,13,14,15,0.0,151.0,3.4,13.0,151.0,137.3,109.01
2016,3,13,14,30,0.0,150.0,3.4,13.0,150.0,136.71,108.72
2016,3,13,14,45,0.0,143.5,3.45,13.5,143.5,130.79,103.87
2016,3,13,15,0,0.0,137.0,3.5,14.0,137.0,124.9,99.05
2016,3,13,15,15,0.0,91.0,3.45,13.5,91.0,80.7,62.61
2016,3,13,15,30,0.0,45.0,3.4,13.0,45.0,39.74,28.28
2016,3,13,15,45,0.0,71.5,3.35,13.0,71.5,63.24,48.38
2016,3,13,16,0,0.0,98.0,3.3,13.0,98.0,88.64,70.07
2016,3,13,16,15,0.0,85.5,3.25,13.0,85.5,76.84,60.22
2016,3,13,16,30,0.0,73.0,3.2,13.0,73.0,65.05,50.3
2016,3,13,16,45,0.0,61.5,3.15,13.0,61.5,54.34,41.18
2016,3,13,17,0,0.0,50.0,3.1,13.0,50.0,44.14,32.36
2016,3,13,17,15,0.0,38.0,3.0,13.0,38.0,33.5,23.06
2016,3,13,17,30,0.0,26.0,2.9,13.0,26.0,22.89,13.7
2016,3,13,17,45,0.0,16.0,2.85,13.0,16.0,14.07,5.75
2016,3,13,18,0,0.0,6.0,2.8,13.0,6.0,5.26,0.0
2016,3,13,18,15,0.0,3.0,2.75,13.0,3.0,2.73,0.0
2016,3,13,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,6,45,32.0,20.0,2.8,11.0,23.5,16.91,0.0
2016,3,14,7,0,64.0,40.0,2.8,11.0,47.0,32.63,22.1
2016,3,14,7,15,111.0,61.5,2.75,11.0,81.0,49.03,37.82
2016,3,14,7,30,158.0,83.0,2.7,11.0,115.0,63.21,51.11
2016,3,14,7,45,194.5,103.0,2.7,11.0,154.0,77.15,63.95
2016,3,14,8,0,231.0,123.0,2.7,11.0,193.0,90.62,76.11
2016,3,14,8,15,272.5,135.0,2.65,11.0,231.5,120.01,88.34
2016,3,14,8,30,314.0,147.0,2.6,11.0,270.0,156.68,114.17
2016,3,14,8,45,364.5,158.0,2.6,11.5,318.0,199.45,147.82
2016,3,14,9,0,415.0,169.0,2.6,12.0,366.0,247.89,188.01
2016,3,14,9,15,465.5,174.0,2.55,12.0,414.5,298.74,231.37
2016,3,14,9,30,516.0,179.0,2.5,12.0,463.0,355.15,279.33
2016,3,14,9,45,458.5,211.5,2.5,12.0,477.0,393.27,313.15
2016,3,14,10,0,401.0,244.0,2.5,12.0,491.0,421.24,337.33
2016,3,14,10,15,438.0,246.0,2.5,12.0,528.5,474.53,380.45
2016,3,14,10,30,475.0,248.0,2.5,12.0,566.0,527.4,422.47
2016,3,14,10,45,537.5,234.5,2.5,12.0,607.0,585.1,467.99
2016,3,14,11,0,600.0,221.0,2.5,12.0,648.0,649.87,518.02
2016,3,14,11,15,734.5,173.5,2.45,12.0,709.0,736.24,584.36
2016,3,14,11,30,869.0,126.0,2.4,12.0,770.0,825.57,649.22
2016,3,14,11,45,877.0,124.0,2.4,12.0,781.5,865.69,676.46
2016,3,14,12,0,885.0,122.0,2.4,12.0,793.0,895.67,696.87
2016,3,14,12,15,885.5,122.0,2.45,12.0,795.0,925.02,717.37
2016,3,14,12,30,886.0,122.0,2.5,12.0,797.0,951.01,735.58
2016,3,14,12,45,867.5,130.0,2.6,12.5,786.5,974.03,750.96
2016,3,14,13,0,849.0,138.0,2.7,13.0,776.0,983.85,757.34
2016,3,14,13,15,844.0,137.0,2.75,12.5,761.5,992.75,765.72
2016,3,14,13,30,839.0,136.0,2.8,12.0,747.0,997.85,771.66
2016,3,14,13,45,827.0,136.5,2.9,12.0,724.0,993.89,770.61
2016,3,14,14,0,815.0,137.0,3.0,12.0,701.0,986.13,767.12
2016,3,14,14,15,803.5,134.5,3.05,12.0,672.0,971.86,758.79
2016,3,14,14,30,792.0,132.0,3.1,12.0,643.0,954.03,748.1
2016,3,14,14,45,775.0,130.0,3.15,12.0,606.5,934.75,736.47
2016,3,14,15,0,758.0,128.0,3.2,12.0,570.0,906.02,718.08
2016,3,14,15,15,585.0,158.5,3.2,12.0,485.5,765.98,617.57
2016,3,14,15,30,412.0,189.0,3.2,12.0,401.0,624.57,509.97
2016,3,14,15,45,546.5,139.0,3.2,12.0,393.0,673.95,553.28
2016,3,14,16,0,681.0,89.0,3.2,12.0,385.0,719.99,589.66
2016,3,14,16,15,627.5,94.0,3.2,11.5,341.5,659.71,545.61
2016,3,14,16,30,574.0,99.0,3.2,11.0,298.0,599.61,501.08
2016,3,14,16,45,523.0,89.5,3.2,11.0,249.0,526.26,442.71
2016,3,14,17,0,472.0,80.0,3.2,11.0,200.0,451.73,381.14
2016,3,14,17,15,389.5,68.5,3.15,11.0,152.5,362.99,305.2
2016,3,14,17,30,307.0,57.0,3.1,11.0,105.0,281.71,233.28
2016,3,14,17,45,195.0,39.5,3.05,11.0,66.0,184.24,145.3
2016,3,14,18,0,83.0,22.0,3.0,11.0,27.0,78.75,25.89
2016,3,14,18,15,41.5,11.0,2.95,11.0,13.5,28.1,0.0
2016,3,14,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,6,45,168.5,17.5,2.3,10.5,36.0,13.91,0.65
2016,3,15,7,0,337.0,35.0,2.3,11.0,72.0,28.37,18.71
2016,3,15,7,15,434.5,44.5,2.25,11.0,118.5,35.04,25.55
2016,3,15,7,30,532.0,54.0,2.2,11.0,165.0,41.55,31.81
2016,3,15,7,45,595.5,60.0,2.2,11.5,216.0,44.86,34.94
2016,3,15,8,0,659.0,66.0,2.2,12.0,267.0,48.15,37.88
2016,3,15,8,15,699.0,71.0,2.2,12.0,317.5,97.89,54.22
2016,3,15,8,30,739.0,76.0,2.2,12.0,368.0,159.45,96.98
2016,3,15,8,45,768.5,79.0,2.2,12.5,416.0,217.85,145.56
2016,3,15,9,0,798.0,82.0,2.2,13.0,464.0,279.38,200.02
2016,3,15,9,15,818.0,84.5,2.2,13.0,508.0,340.23,255.21
2016,3,15,9,30,838.0,87.0,2.2,13.0,552.0,402.41,310.66
2016,3,15,9,45,853.5,89.0,2.2,13.5,590.5,463.16,362.95
2016,3,15,10,0,869.0,91.0,2.2,14.0,629.0,524.46,413.8
2016,3,15,10,15,879.5,92.5,2.2,14.0,661.5,581.22,460.28
2016,3,15,10,30,890.0,94.0,2.2,14.0,694.0,636.99,504.57
2016,3,15,10,45,897.0,95.5,2.25,14.0,719.0,689.22,545.23
2016,3,15,11,0,904.0,97.0,2.3,14.0,744.0,739.6,583.46
2016,3,15,11,15,908.5,98.0,2.3,14.0,762.0,785.54,615.48
2016,3,15,11,30,913.0,99.0,2.3,14.0,780.0,828.96,645.41
2016,3,15,11,45,914.5,99.5,2.35,14.0,789.5,866.67,671.53
2016,3,15,12,0,916.0,100.0,2.4,14.0,799.0,901.26,695.43
2016,3,15,12,15,916.5,100.0,2.45,14.0,801.0,931.15,716.08
2016,3,15,12,30,917.0,100.0,2.5,14.0,803.0,957.57,734.42
2016,3,15,12,45,917.5,99.0,2.6,14.0,797.0,979.31,750.15
2016,3,15,13,0,918.0,98.0,2.7,14.0,791.0,997.34,763.51
2016,3,15,13,15,914.0,97.0,2.8,14.0,777.0,1007.2,771.49
2016,3,15,13,30,910.0,96.0,2.9,14.0,763.0,1013.1,777.0
2016,3,15,13,45,903.5,95.0,3.0,14.0,741.0,1012.6,778.33
2016,3,15,14,0,897.0,94.0,3.1,14.0,719.0,1008.17,777.16
2016,3,15,14,15,888.0,93.0,3.15,14.0,690.0,997.42,771.36
2016,3,15,14,30,879.0,92.0,3.2,14.0,661.0,982.96,763.16
2016,3,15,14,45,867.0,89.5,3.25,14.0,625.5,960.18,749.24
2016,3,15,15,0,855.0,87.0,3.3,14.0,590.0,934.03,732.99
2016,3,15,15,15,838.0,84.5,3.3,14.0,548.5,909.53,717.54
2016,3,15,15,30,821.0,82.0,3.3,14.0,507.0,872.53,692.99
2016,3,15,15,45,797.5,79.0,3.35,14.0,461.5,826.63,662.03
2016,3,15,16,0,774.0,76.0,3.4,14.0,416.0,778.91,629.18
2016,3,15,16,15,741.5,72.0,3.4,13.5,367.0,721.08,588.77
2016,3,15,16,30,709.0,68.0,3.4,13.0,318.0,662.8,546.79
2016,3,15,16,45,661.0,63.0,3.45,13.0,267.0,596.24,495.93
2016,3,15,17,0,613.0,58.0,3.5,13.0,216.0,527.63,441.34
2016,3,15,17,15,539.0,51.0,3.5,12.5,167.0,442.05,369.63
2016,3,15,17,30,465.0,44.0,3.5,12.0,118.0,362.19,299.6
2016,3,15,17,45,337.5,32.5,3.5,12.0,75.5,254.4,202.35
2016,3,15,18,0,210.0,21.0,3.5,12.0,33.0,152.05,67.75
2016,3,15,18,15,105.0,10.5,3.45,12.0,16.5,55.32,0.0
2016,3,15,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,6,45,179.5,17.0,1.65,11.5,37.5,13.36,2.04
2016,3,16,7,0,359.0,34.0,1.6,12.0,75.0,27.28,17.88
2016,3,16,7,15,452.5,43.0,1.55,12.0,122.0,33.58,24.22
2016,3,16,7,30,546.0,52.0,1.5,12.0,169.0,39.72,30.09
2016,3,16,7,45,604.0,58.5,1.45,12.5,219.5,43.51,33.61
2016,3,16,8,0,662.0,65.0,1.4,13.0,270.0,47.21,36.89
2016,3,16,8,15,701.5,69.5,1.35,13.0,320.5,102.68,57.38
2016,3,16,8,30,741.0,74.0,1.3,13.0,371.0,159.83,96.55
2016,3,16,8,45,769.0,77.5,1.3,13.5,419.0,218.55,145.22
2016,3,16,9,0,797.0,81.0,1.3,14.0,467.0,280.19,199.26
2016,3,16,9,15,817.0,83.5,1.25,14.0,510.5,340.99,253.51
2016,3,16,9,30,837.0,86.0,1.2,14.0,554.0,403.12,307.76
2016,3,16,9,45,852.0,88.0,1.2,14.5,593.0,464.77,359.57
2016,3,16,10,0,867.0,90.0,1.2,15.0,632.0,524.58,408.05
2016,3,16,10,15,878.0,91.5,1.15,15.0,664.5,581.47,453.03
2016,3,16,10,30,889.0,93.0,1.1,15.0,697.0,637.43,495.67
2016,3,16,10,45,896.5,94.5,1.1,15.5,722.5,689.89,533.83
2016,3,16,11,0,904.0,96.0,1.1,16.0,748.0,740.55,569.26
2016,3,16,11,15,909.0,96.5,1.1,16.0,766.0,786.3,599.71
2016,3,16,11,30,914.0,97.0,1.1,16.0,784.0,829.55,628.15
2016,3,16,11,45,917.0,97.5,1.1,16.0,794.0,868.45,653.4
2016,3,16,12,0,920.0,98.0,1.1,16.0,804.0,904.33,676.5
2016,3,16,12,15,921.0,98.0,1.1,16.0,806.0,934.69,695.88
2016,3,16,12,30,922.0,98.0,1.1,16.0,808.0,961.59,713.04
2016,3,16,12,45,922.0,97.0,1.1,16.0,802.5,982.87,726.6
2016,3,16,13,0,922.0,96.0,1.1,16.0,797.0,1000.4,737.9
2016,3,16,13,15,918.5,95.5,1.1,16.0,783.0,1011.26,745.08
2016,3,16,13,30,915.0,95.0,1.1,16.0,769.0,1018.17,749.97
2016,3,16,13,45,908.5,94.0,1.15,16.0,747.0,1017.6,751.25
2016,3,16,14,0,902.0,93.0,1.2,16.0,725.0,1013.08,750.24
2016,3,16,14,15,893.0,92.0,1.2,16.0,696.0,1002.21,744.38
2016,3,16,14,30,884.0,91.0,1.2,16.0,667.0,987.61,736.31
2016,3,16,14,45,871.0,89.5,1.25,16.0,631.0,964.92,723.93
2016,3,16,15,0,858.0,88.0,1.3,16.0,595.0,938.9,709.38
2016,3,16,15,15,841.0,85.5,1.3,16.0,554.0,914.29,694.93
2016,3,16,15,30,824.0,83.0,1.3,16.0,513.0,877.13,671.85
2016,3,16,15,45,799.5,80.0,1.35,16.0,466.5,830.17,642.47
2016,3,16,16,0,775.0,77.0,1.4,16.0,420.0,781.45,611.21
2016,3,16,16,15,742.5,73.5,1.5,15.5,370.5,724.11,574.39
2016,3,16,16,30,710.0,70.0,1.6,15.0,321.0,666.31,535.66
2016,3,16,16,45,660.5,65.0,1.7,15.0,270.0,598.68,486.67
2016,3,16,17,0,611.0,60.0,1.8,15.0,219.0,528.91,433.57
2016,3,16,17,15,536.5,52.5,1.9,14.5,169.5,442.33,363.7
2016,3,16,17,30,462.0,45.0,2.0,14.0,120.0,361.54,295.05
2016,3,16,17,45,333.5,33.5,2.15,14.0,77.5,253.23,199.89
2016,3,16,18,0,205.0,22.0,2.3,14.0,35.0,151.79,77.06
2016,3,16,18,15,102.5,11.0,2.25,13.5,17.5,54.67,0.0
2016,3,16,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,6,45,212.0,17.0,1.2,13.5,42.5,13.29,3.09
2016,3,17,7,0,424.0,34.0,1.3,14.0,85.0,27.23,17.81
2016,3,17,7,15,514.5,42.0,1.25,14.0,134.0,32.73,23.32
2016,3,17,7,30,605.0,50.0,1.2,14.0,183.0,38.13,28.45
2016,3,17,7,45,662.5,55.0,1.2,14.0,235.5,44.64,34.42
2016,3,17,8,0,720.0,60.0,1.2,14.0,288.0,48.33,37.75
2016,3,17,8,15,756.5,64.0,1.1,14.0,339.5,103.73,55.49
2016,3,17,8,30,793.0,68.0,1.0,14.0,391.0,163.65,96.84
2016,3,17,8,45,820.0,71.0,0.9,14.5,440.0,225.04,147.64
2016,3,17,9,0,847.0,74.0,0.8,15.0,489.0,289.15,203.34
2016,3,17,9,15,865.5,76.5,0.7,15.0,533.5,355.26,261.09
2016,3,17,9,30,884.0,79.0,0.6,15.0,578.0,418.97,315.42
2016,3,17,9,45,898.0,80.5,0.55,15.5,617.0,480.44,365.74
2016,3,17,10,0,912.0,82.0,0.5,16.0,656.0,541.77,413.69
2016,3,17,10,15,921.5,83.5,0.45,16.0,688.5,600.15,458.2
2016,3,17,10,30,931.0,85.0,0.4,16.0,721.0,657.33,500.06
2016,3,17,10,45,737.5,166.5,0.35,16.5,682.0,660.0,498.82
2016,3,17,11,0,544.0,248.0,0.3,17.0,643.0,636.12,478.58
2016,3,17,11,15,518.0,265.5,0.35,17.0,649.0,662.6,497.78
2016,3,17,11,30,492.0,283.0,0.4,17.0,655.0,685.55,513.52
2016,3,17,11,45,499.5,281.0,0.45,17.0,663.0,713.93,533.71
2016,3,17,12,0,507.0,279.0,0.5,17.0,671.0,740.82,552.68
2016,3,17,12,15,461.5,303.0,0.55,17.0,660.5,744.74,554.67
2016,3,17,12,30,416.0,327.0,0.6,17.0,650.0,744.37,554.01
2016,3,17,12,45,412.0,326.5,0.65,17.0,644.0,754.76,562.0
2016,3,17,13,0,408.0,326.0,0.7,17.0,638.0,748.75,559.16
2016,3,17,13,15,428.0,310.5,0.75,17.0,632.5,776.95,579.86
2016,3,17,13,30,448.0,295.0,0.8,17.0,627.0,788.83,589.52
2016,3,17,13,45,428.5,293.5,0.9,17.0,603.5,774.13,581.2
2016,3,17,14,0,409.0,292.0,1.0,17.0,580.0,740.25,560.34
2016,3,17,14,15,422.0,275.5,1.0,17.0,562.0,753.95,571.25
2016,3,17,14,30,435.0,259.0,1.0,17.0,544.0,748.27,568.78
2016,3,17,14,45,419.5,246.5,1.05,17.0,509.0,716.62,548.56
2016,3,17,15,0,404.0,234.0,1.1,17.0,474.0,665.18,514.77
2016,3,17,15,15,375.5,221.5,1.1,16.5,433.0,618.4,483.53
2016,3,17,15,30,347.0,209.0,1.1,16.0,392.0,571.19,451.21
2016,3,17,15,45,288.0,197.0,1.1,16.0,340.0,497.56,396.87
2016,3,17,16,0,229.0,185.0,1.1,16.0,288.0,426.33,343.05
2016,3,17,16,15,158.5,165.5,1.05,15.5,232.5,323.49,263.29
2016,3,17,16,30,88.0,146.0,1.0,15.0,177.0,227.69,186.22
2016,3,17,16,45,370.5,101.0,1.0,15.0,203.0,422.5,348.18
2016,3,17,17,0,653.0,56.0,1.0,15.0,229.0,548.41,445.69
2016,3,17,17,15,581.0,49.5,1.05,14.5,178.0,467.2,379.84
2016,3,17,17,30,509.0,43.0,1.1,14.0,127.0,387.1,313.1
2016,3,17,17,45,383.0,32.5,1.2,14.0,83.0,278.83,219.54
2016,3,17,18,0,257.0,22.0,1.3,14.0,39.0,178.45,100.39
2016,3,17,18,15,128.5,11.0,1.35,13.5,19.5,65.99,0.0
2016,3,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,39.0,5.5,2.1,11.0,6.5,0.0,0.0
2016,3,18,6,30,78.0,11.0,2.1,11.0,13.0,10.01,0.0
2016,3,18,6,45,225.0,25.5,2.15,11.5,49.5,20.8,9.35
2016,3,18,7,0,372.0,40.0,2.2,12.0,86.0,32.35,22.51
2016,3,18,7,15,464.0,49.5,2.15,12.0,135.0,38.87,29.0
2016,3,18,7,30,556.0,59.0,2.1,12.0,184.0,45.22,35.05
2016,3,18,7,45,448.5,88.0,2.1,12.0,205.5,64.62,52.61
2016,3,18,8,0,341.0,117.0,2.1,12.0,227.0,84.9,70.73
2016,3,18,8,15,373.0,129.5,2.1,12.0,267.5,123.64,86.39
2016,3,18,8,30,405.0,142.0,2.1,12.0,308.0,166.57,117.58
2016,3,18,8,45,344.5,173.0,2.1,12.5,326.5,210.71,157.28
2016,3,18,9,0,284.0,204.0,2.1,13.0,345.0,245.29,189.37
2016,3,18,9,15,150.5,206.0,2.05,13.0,281.5,225.94,178.84
2016,3,18,9,30,17.0,208.0,2.0,13.0,218.0,187.66,150.43
2016,3,18,9,45,52.5,248.0,2.0,13.5,281.0,240.73,192.68
2016,3,18,10,0,88.0,288.0,2.0,14.0,344.0,299.14,238.48
2016,3,18,10,15,155.5,306.5,1.95,14.0,411.5,365.23,290.42
2016,3,18,10,30,223.0,325.0,1.9,14.0,479.0,435.98,345.34
2016,3,18,10,45,557.0,220.0,1.9,14.0,622.5,588.66,465.63
2016,3,18,11,0,891.0,115.0,1.9,14.0,766.0,753.64,590.95
2016,3,18,11,15,896.0,116.0,1.85,14.0,784.0,799.5,621.07
2016,3,18,11,30,901.0,117.0,1.8,14.0,802.0,842.92,649.97
2016,3,18,11,45,904.5,117.0,1.8,14.0,812.0,881.43,675.71
2016,3,18,12,0,908.0,117.0,1.8,14.0,822.0,916.96,699.3
2016,3,18,12,15,908.5,117.0,1.8,14.0,823.5,946.67,718.87
2016,3,18,12,30,909.0,117.0,1.8,14.0,825.0,972.93,736.16
2016,3,18,12,45,905.5,117.0,1.85,14.0,818.0,991.84,749.3
2016,3,18,13,0,902.0,117.0,1.9,14.0,811.0,1006.95,760.12
2016,3,18,13,15,897.0,116.5,1.95,14.0,795.5,1016.2,767.24
2016,3,18,13,30,892.0,116.0,2.0,14.0,780.0,1021.56,771.99
2016,3,18,13,45,885.5,114.0,2.05,14.0,757.5,1019.86,772.26
2016,3,18,14,0,879.0,112.0,2.1,14.0,735.0,1014.28,770.15
2016,3,18,14,15,868.0,110.5,2.1,14.0,704.5,1011.78,769.68
2016,3,18,14,30,857.0,109.0,2.1,14.0,674.0,994.76,759.56
2016,3,18,14,45,841.0,107.0,2.1,14.0,637.0,968.69,743.52
2016,3,18,15,0,825.0,105.0,2.1,14.0,600.0,939.36,725.32
2016,3,18,15,15,805.5,102.0,2.05,13.5,557.5,902.52,702.61
2016,3,18,15,30,786.0,99.0,2.0,13.0,515.0,863.08,677.86
2016,3,18,15,45,640.0,119.5,2.0,13.0,438.5,743.05,593.63
2016,3,18,16,0,494.0,140.0,2.0,13.0,362.0,615.14,500.25
2016,3,18,16,15,498.5,121.5,1.95,13.0,323.5,580.1,475.78
2016,3,18,16,30,503.0,103.0,1.9,13.0,285.0,542.54,447.87
2016,3,18,16,45,448.5,96.0,1.85,13.0,239.5,473.79,393.33
2016,3,18,17,0,394.0,89.0,1.8,13.0,194.0,408.46,339.95
2016,3,18,17,15,340.0,73.5,1.75,12.5,150.5,336.44,280.07
2016,3,18,17,30,286.0,58.0,1.7,12.0,107.0,268.88,221.67
2016,3,18,17,45,200.0,41.5,1.65,12.0,70.0,187.51,149.33
2016,3,18,18,0,114.0,25.0,1.6,12.0,33.0,110.64,65.89
2016,3,18,18,15,57.0,12.5,1.55,12.0,16.5,36.2,0.0
2016,3,18,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,4.0,0.8,12.0,4.0,0.0,0.0
2016,3,19,6,30,0.0,8.0,0.8,12.0,8.0,7.28,0.0
2016,3,19,6,45,9.5,26.0,0.8,12.0,27.5,22.43,11.48
2016,3,19,7,0,19.0,44.0,0.8,12.0,47.0,37.04,26.76
2016,3,19,7,15,34.0,65.5,0.85,12.0,72.5,53.82,42.35
2016,3,19,7,30,49.0,87.0,0.9,12.0,98.0,70.25,57.42
2016,3,19,7,45,59.5,109.0,0.95,12.5,126.0,86.65,72.05
2016,3,19,8,0,70.0,131.0,1.0,13.0,154.0,103.44,86.7
2016,3,19,8,15,77.0,152.0,1.0,13.0,181.5,127.42,99.81
2016,3,19,8,30,84.0,173.0,1.0,13.0,209.0,152.64,119.51
2016,3,19,8,45,110.5,196.5,1.0,13.0,248.5,183.08,143.29
2016,3,19,9,0,137.0,220.0,1.0,13.0,288.0,219.88,172.66
2016,3,19,9,15,150.5,240.5,1.0,13.0,322.0,253.74,200.13
2016,3,19,9,30,164.0,261.0,1.0,13.0,356.0,289.48,228.89
2016,3,19,9,45,191.5,278.0,1.0,13.0,396.0,330.4,261.31
2016,3,19,10,0,219.0,295.0,1.0,13.0,436.0,374.47,295.82
2016,3,19,10,15,164.0,310.5,1.05,13.0,419.0,373.74,295.32
2016,3,19,10,30,109.0,326.0,1.1,13.0,402.0,362.17,286.12
2016,3,19,10,45,140.0,341.5,1.2,13.5,442.5,411.98,324.37
2016,3,19,11,0,171.0,357.0,1.3,14.0,483.0,459.92,360.37
2016,3,19,11,15,231.0,358.0,1.35,14.0,532.0,518.59,405.17
2016,3,19,11,30,291.0,359.0,1.4,14.0,581.0,591.3,459.43
2016,3,19,11,45,358.0,342.0,1.45,14.0,619.0,646.87,501.07
2016,3,19,12,0,425.0,325.0,1.5,14.0,657.0,716.25,551.97
2016,3,19,12,15,316.0,355.0,1.5,14.0,602.5,655.81,505.94
2016,3,19,12,30,207.0,385.0,1.5,14.0,548.0,585.47,453.03
2016,3,19,12,45,254.0,373.5,1.55,14.0,571.0,642.28,496.45
2016,3,19,13,0,301.0,362.0,1.6,14.0,594.0,684.99,528.56
2016,3,19,13,15,270.5,360.5,1.6,14.0,566.5,662.5,511.73
2016,3,19,13,30,240.0,359.0,1.6,14.0,539.0,620.25,481.5
2016,3,19,13,45,233.5,348.5,1.6,14.0,519.5,607.3,473.02
2016,3,19,14,0,227.0,338.0,1.6,14.0,500.0,593.08,463.37
2016,3,19,14,15,179.5,325.0,1.6,14.0,450.0,534.08,419.5
2016,3,19,14,30,132.0,312.0,1.6,14.0,400.0,474.59,374.8
2016,3,19,14,45,240.5,281.0,1.65,14.0,430.5,564.73,447.28
2016,3,19,15,0,349.0,250.0,1.7,14.0,461.0,631.48,500.52
2016,3,19,15,15,301.5,239.5,1.7,13.5,412.5,570.42,455.64
2016,3,19,15,30,254.0,229.0,1.7,13.0,364.0,510.14,411.39
2016,3,19,15,45,307.0,199.0,1.7,13.0,348.0,516.41,419.55
2016,3,19,16,0,360.0,169.0,1.7,13.0,332.0,517.79,423.34
2016,3,19,16,15,549.0,117.5,1.6,12.5,333.5,623.52,508.95
2016,3,19,16,30,738.0,66.0,1.5,12.0,335.0,683.97,554.8
2016,3,19,16,45,692.0,61.0,1.45,12.0,283.5,613.05,501.13
2016,3,19,17,0,646.0,56.0,1.4,12.0,232.0,543.74,448.02
2016,3,19,17,15,575.5,49.5,1.3,11.5,181.5,463.42,382.86
2016,3,19,17,30,505.0,43.0,1.2,11.0,131.0,384.41,315.54
2016,3,19,17,45,386.5,33.5,1.15,11.0,87.0,281.54,225.46
2016,3,19,18,0,268.0,24.0,1.1,11.0,43.0,188.37,121.58
2016,3,19,18,15,134.0,12.0,1.05,11.0,21.5,69.28,0.0
2016,3,19,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.5,3.15,12.0,2.5,0.0,0.0
2016,3,20,6,30,0.0,5.0,3.2,12.0,5.0,4.55,0.0
2016,3,20,6,45,0.0,17.0,3.25,12.5,17.0,14.96,6.17
2016,3,20,7,0,0.0,29.0,3.3,13.0,29.0,25.56,16.69
2016,3,20,7,15,0.0,45.0,3.35,13.0,45.0,39.54,29.55
2016,3,20,7,30,0.0,61.0,3.4,13.0,61.0,53.02,41.9
2016,3,20,7,45,0.0,77.5,3.5,13.0,77.5,66.75,54.32
2016,3,20,8,0,0.0,94.0,3.6,13.0,94.0,80.44,66.5
2016,3,20,8,15,0.0,110.5,3.65,13.0,110.5,94.7,75.44
2016,3,20,8,30,0.0,127.0,3.7,13.0,127.0,109.14,87.41
2016,3,20,8,45,0.0,72.5,3.75,13.5,72.5,64.12,49.03
2016,3,20,9,0,0.0,18.0,3.8,14.0,18.0,15.87,7.88
2016,3,20,9,15,2.0,99.5,3.8,14.0,101.0,88.61,69.2
2016,3,20,9,30,4.0,181.0,3.8,14.0,184.0,159.81,127.88
2016,3,20,9,45,2.0,161.0,3.8,14.0,162.5,142.7,113.46
2016,3,20,10,0,0.0,141.0,3.8,14.0,141.0,124.74,98.47
2016,3,20,10,15,1.5,162.5,3.7,14.0,163.5,144.86,114.81
2016,3,20,10,30,3.0,184.0,3.6,14.0,186.0,165.37,131.32
2016,3,20,10,45,2.5,177.5,3.55,14.0,179.5,159.8,126.56
2016,3,20,11,0,2.0,171.0,3.5,14.0,173.0,154.06,121.74
2016,3,20,11,15,19.5,246.0,3.45,14.0,261.0,236.25,188.33
2016,3,20,11,30,37.0,321.0,3.4,14.0,349.0,331.69,263.8
2016,3,20,11,45,28.5,303.5,3.35,14.0,325.5,311.31,247.19
2016,3,20,12,0,20.0,286.0,3.3,14.0,302.0,278.93,221.45
2016,3,20,12,15,11.5,231.5,3.15,14.0,241.0,220.97,175.24
2016,3,20,12,30,3.0,177.0,3.0,14.0,180.0,162.64,128.2
2016,3,20,12,45,5.5,197.5,2.95,14.0,202.0,184.66,146.19
2016,3,20,13,0,8.0,218.0,2.9,14.0,224.0,207.16,164.35
2016,3,20,13,15,8.0,217.5,2.75,14.0,223.5,207.33,164.5
2016,3,20,13,30,8.0,217.0,2.6,14.0,223.0,207.51,164.73
2016,3,20,13,45,248.0,240.5,2.5,14.0,418.0,518.34,416.03
2016,3,20,14,0,488.0,264.0,2.4,14.0,613.0,806.4,630.39
2016,3,20,14,15,682.0,182.0,2.35,14.0,648.5,917.02,709.61
2016,3,20,14,30,876.0,100.0,2.3,14.0,684.0,993.78,761.94
2016,3,20,14,45,865.5,98.0,2.25,14.0,649.0,972.77,747.67
2016,3,20,15,0,855.0,96.0,2.2,14.0,614.0,958.39,739.12
2016,3,20,15,15,839.0,93.5,2.15,14.0,572.5,924.7,717.23
2016,3,20,15,30,823.0,91.0,2.1,14.0,531.0,888.17,693.44
2016,3,20,15,45,799.5,88.0,2.05,14.0,485.0,841.77,662.45
2016,3,20,16,0,776.0,85.0,2.0,14.0,439.0,793.52,629.74
2016,3,20,16,15,744.0,81.0,1.9,13.5,389.0,735.54,589.97
2016,3,20,16,30,712.0,77.0,1.8,13.0,339.0,681.87,552.38
2016,3,20,16,45,659.0,72.5,1.75,13.0,286.5,607.57,497.18
2016,3,20,17,0,606.0,68.0,1.7,13.0,234.0,535.56,441.37
2016,3,20,17,15,532.5,60.0,1.6,13.0,183.5,448.77,370.18
2016,3,20,17,30,459.0,52.0,1.5,13.0,133.0,367.52,300.78
2016,3,20,17,45,339.5,40.0,1.45,13.0,88.5,263.15,210.21
2016,3,20,18,0,220.0,28.0,1.4,13.0,44.0,169.03,112.64
2016,3,20,18,15,110.0,14.0,1.35,12.5,22.0,60.63,0.0
2016,3,20,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.5,3.2,13.0,1.5,1.36,0.0
2016,3,21,6,30,0.0,3.0,3.3,13.0,3.0,2.63,0.0
2016,3,21,6,45,0.0,10.5,3.45,13.0,10.5,9.22,1.82
2016,3,21,7,0,0.0,18.0,3.6,13.0,18.0,15.82,8.23
2016,3,21,7,15,0.0,28.0,3.65,13.0,28.0,24.65,16.35
2016,3,21,7,30,0.0,38.0,3.7,13.0,38.0,33.49,24.47
2016,3,21,7,45,0.0,49.0,3.75,13.0,49.0,43.24,33.3
2016,3,21,8,0,0.0,60.0,3.8,13.0,60.0,53.0,40.02
2016,3,21,8,15,0.0,94.0,3.8,13.0,94.0,81.76,64.46
2016,3,21,8,30,0.0,128.0,3.8,13.0,128.0,110.03,88.14
2016,3,21,8,45,61.5,176.5,3.8,13.5,207.5,160.5,127.29
2016,3,21,9,0,123.0,225.0,3.8,14.0,287.0,220.65,174.58
2016,3,21,9,15,293.5,218.0,3.8,14.0,384.5,284.22,223.11
2016,3,21,9,30,464.0,211.0,3.8,14.0,482.0,369.61,291.19
2016,3,21,9,45,273.0,252.5,3.8,14.0,414.5,348.35,277.88
2016,3,21,10,0,82.0,294.0,3.8,14.0,347.0,301.59,241.32
2016,3,21,10,15,83.5,309.5,3.8,14.0,366.0,323.94,259.18
2016,3,21,10,30,85.0,325.0,3.8,14.0,385.0,346.53,276.88
2016,3,21,10,45,232.0,323.5,3.85,14.0,495.0,457.23,365.82
2016,3,21,11,0,379.0,322.0,3.9,14.0,605.0,583.61,464.82
2016,3,21,11,15,445.0,303.0,3.9,14.0,642.0,645.82,512.69
2016,3,21,11,30,511.0,284.0,3.9,14.0,679.0,704.83,558.09
2016,3,21,11,45,266.0,289.0,3.95,14.0,495.5,517.51,412.97
2016,3,21,12,0,21.0,294.0,4.0,14.0,312.0,287.34,227.91
2016,3,21,12,15,21.0,295.0,4.0,14.0,312.5,290.0,230.59
2016,3,21,12,30,21.0,296.0,4.0,14.0,313.0,292.6,232.68
2016,3,21,12,45,21.5,294.5,4.0,14.0,311.5,293.18,233.23
2016,3,21,13,0,22.0,293.0,4.0,14.0,310.0,293.72,233.8
2016,3,21,13,15,21.5,287.5,4.0,14.0,304.5,289.24,230.42
2016,3,21,13,30,21.0,282.0,4.0,14.0,299.0,284.66,227.01
2016,3,21,13,45,10.5,213.5,4.0,14.0,222.0,207.18,165.01
2016,3,21,14,0,0.0,145.0,4.0,14.0,145.0,131.01,103.02
2016,3,21,14,15,376.5,151.0,3.95,14.0,403.5,567.24,463.32
2016,3,21,14,30,753.0,157.0,3.9,14.0,662.0,956.47,751.92
2016,3,21,14,45,754.0,147.0,3.9,14.0,629.5,938.87,737.69
2016,3,21,15,0,755.0,137.0,3.9,14.0,597.0,917.69,724.28
2016,3,21,15,15,735.0,133.0,3.85,13.5,555.5,880.43,700.31
2016,3,21,15,30,715.0,129.0,3.8,13.0,514.0,840.82,674.44
2016,3,21,15,45,704.5,119.0,3.8,13.0,470.5,800.49,646.72
2016,3,21,16,0,694.0,109.0,3.8,13.0,427.0,757.82,616.84
2016,3,21,16,15,657.5,103.5,3.7,13.0,377.5,697.06,572.19
2016,3,21,16,30,621.0,98.0,3.6,13.0,328.0,636.37,526.69
2016,3,21,16,45,575.0,89.5,3.55,13.0,277.5,565.66,471.9
2016,3,21,17,0,529.0,81.0,3.5,13.0,227.0,496.83,415.89
2016,3,21,17,15,452.5,71.0,3.4,12.5,177.5,408.85,342.61
2016,3,21,17,30,376.0,61.0,3.3,12.0,128.0,325.72,270.82
2016,3,21,17,45,259.5,46.5,3.25,12.0,85.5,225.7,182.46
2016,3,21,18,0,143.0,32.0,3.2,12.0,43.0,138.42,95.23
2016,3,21,18,15,71.5,16.0,3.15,12.0,21.5,45.68,0.0
2016,3,21,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,12.0,2.55,10.0,12.0,10.91,0.0
2016,3,22,6,30,0.0,24.0,2.6,10.0,24.0,20.01,0.0
2016,3,22,6,45,193.0,35.5,2.65,10.5,63.5,27.65,17.4
2016,3,22,7,0,386.0,47.0,2.7,11.0,103.0,37.81,27.79
2016,3,22,7,15,472.0,56.0,2.7,11.0,152.5,43.64,33.57
2016,3,22,7,30,558.0,65.0,2.7,11.0,202.0,49.34,38.99
2016,3,22,7,45,617.0,70.5,2.75,11.5,254.5,51.92,41.33
2016,3,22,8,0,676.0,76.0,2.8,12.0,307.0,65.01,42.85
2016,3,22,8,15,713.0,80.5,2.75,12.0,358.0,119.07,68.13
2016,3,22,8,30,750.0,85.0,2.7,12.0,409.0,181.77,114.8
2016,3,22,8,45,781.0,87.0,2.7,12.0,458.5,240.82,165.43
2016,3,22,9,0,812.0,89.0,2.7,12.0,508.0,303.12,221.41
2016,3,22,9,15,831.0,92.0,2.7,12.0,552.0,365.2,277.8
2016,3,22,9,30,850.0,95.0,2.7,12.0,596.0,428.44,334.1
2016,3,22,9,45,867.5,95.5,2.7,12.0,635.5,490.69,388.12
2016,3,22,10,0,885.0,96.0,2.7,12.0,675.0,551.35,439.29
2016,3,22,10,15,895.5,97.5,2.7,12.0,707.5,608.88,486.51
2016,3,22,10,30,906.0,99.0,2.7,12.0,740.0,665.35,531.5
2016,3,22,10,45,916.0,99.0,2.75,12.5,766.0,718.73,572.17
2016,3,22,11,0,926.0,99.0,2.8,13.0,792.0,770.42,609.66
2016,3,22,11,15,930.5,100.0,2.85,13.0,810.0,816.97,642.59
2016,3,22,11,30,935.0,101.0,2.9,13.0,828.0,860.92,673.43
2016,3,22,11,45,940.0,100.0,2.95,13.0,838.5,900.42,700.96
2016,3,22,12,0,945.0,99.0,3.0,13.0,849.0,936.89,726.3
2016,3,22,12,15,945.5,99.0,3.1,13.0,850.5,967.14,747.68
2016,3,22,12,30,946.0,99.0,3.2,13.0,852.0,993.79,766.69
2016,3,22,12,45,946.0,97.5,3.3,13.0,845.5,1014.63,781.81
2016,3,22,13,0,946.0,96.0,3.4,13.0,839.0,1031.59,794.44
2016,3,22,13,15,942.5,95.5,3.45,13.0,824.5,1042.27,802.54
2016,3,22,13,30,939.0,95.0,3.5,13.0,810.0,1048.92,808.08
2016,3,22,13,45,936.0,93.0,3.6,13.0,788.0,1050.29,810.61
2016,3,22,14,0,933.0,91.0,3.7,13.0,766.0,1047.59,810.55
2016,3,22,14,15,924.5,89.5,3.7,13.0,736.0,1035.97,803.71
2016,3,22,14,30,916.0,88.0,3.7,13.0,706.0,1020.46,794.38
2016,3,22,14,45,906.5,85.5,3.75,13.0,670.0,999.02,781.39
2016,3,22,15,0,897.0,83.0,3.8,13.0,634.0,973.99,765.92
2016,3,22,15,15,881.5,81.0,3.75,13.0,591.5,940.53,743.78
2016,3,22,15,30,866.0,79.0,3.7,13.0,549.0,904.18,719.49
2016,3,22,15,45,846.5,76.0,3.7,13.0,502.0,869.08,696.22
2016,3,22,16,0,827.0,73.0,3.7,13.0,455.0,822.76,664.33
2016,3,22,16,15,797.5,69.5,3.65,12.5,404.5,765.7,624.73
2016,3,22,16,30,768.0,66.0,3.6,12.0,354.0,707.88,583.5
2016,3,22,16,45,727.0,61.0,3.55,12.0,301.5,639.26,531.45
2016,3,22,17,0,686.0,56.0,3.5,12.0,249.0,571.76,478.5
2016,3,22,17,15,619.5,50.0,3.4,12.0,197.0,488.02,408.95
2016,3,22,17,30,553.0,44.0,3.3,12.0,145.0,413.91,343.71
2016,3,22,17,45,441.5,35.0,3.25,12.0,99.0,312.74,253.88
2016,3,22,18,0,330.0,26.0,3.2,12.0,53.0,223.55,160.14
2016,3,22,18,15,165.0,13.0,3.15,11.5,26.5,83.63,0.0
2016,3,22,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,14.0,2.25,9.5,14.0,12.73,0.0
2016,3,23,6,30,0.0,28.0,2.2,10.0,28.0,22.99,0.0
2016,3,23,6,45,231.0,35.5,2.2,10.5,70.5,27.65,17.73
2016,3,23,7,0,462.0,43.0,2.2,11.0,113.0,34.15,24.65
2016,3,23,7,15,542.0,51.0,2.1,11.0,164.0,39.36,29.79
2016,3,23,7,30,622.0,59.0,2.0,11.0,215.0,44.45,34.62
2016,3,23,7,45,674.5,64.0,1.9,11.5,268.0,46.91,36.84
2016,3,23,8,0,727.0,69.0,1.8,12.0,321.0,67.11,42.66
2016,3,23,8,15,761.0,73.0,1.75,12.0,373.0,123.28,69.3
2016,3,23,8,30,795.0,77.0,1.7,12.0,425.0,183.65,114.09
2016,3,23,8,45,820.5,80.0,1.7,12.5,474.0,245.22,166.8
2016,3,23,9,0,846.0,83.0,1.7,13.0,523.0,309.32,223.75
2016,3,23,9,15,864.0,85.5,1.65,13.0,567.5,372.62,280.47
2016,3,23,9,30,882.0,88.0,1.6,13.0,612.0,438.99,338.22
2016,3,23,9,45,894.5,90.5,1.6,13.5,651.0,500.63,390.05
2016,3,23,10,0,907.0,93.0,1.6,14.0,690.0,561.96,439.65
2016,3,23,10,15,916.5,94.5,1.65,14.0,722.5,620.03,486.18
2016,3,23,10,30,926.0,96.0,1.7,14.0,755.0,676.89,530.41
2016,3,23,10,45,929.5,98.5,1.75,14.5,779.5,729.19,569.03
2016,3,23,11,0,933.0,101.0,1.8,15.0,804.0,779.21,604.06
2016,3,23,11,15,937.5,102.0,1.9,15.0,821.5,826.04,636.68
2016,3,23,11,30,942.0,103.0,2.0,15.0,839.0,870.22,667.3
2016,3,23,11,45,940.5,105.0,2.15,15.0,848.0,907.53,693.6
2016,3,23,12,0,939.0,107.0,2.3,15.0,857.0,941.44,717.63
2016,3,23,12,15,939.0,107.5,2.4,15.0,858.0,971.62,738.68
2016,3,23,12,30,939.0,108.0,2.5,15.0,859.0,998.21,757.39
2016,3,23,12,45,920.5,116.5,2.65,15.0,847.5,1011.99,768.11
2016,3,23,13,0,902.0,125.0,2.8,15.0,836.0,1021.43,776.15
2016,3,23,13,15,897.5,124.0,2.9,15.0,821.0,1030.33,783.52
2016,3,23,13,30,893.0,123.0,3.0,15.0,806.0,1035.32,788.4
2016,3,23,13,45,882.0,124.0,3.1,15.0,782.0,1043.35,795.53
2016,3,23,14,0,871.0,125.0,3.2,15.0,758.0,1036.46,792.67
2016,3,23,14,15,860.5,123.0,3.25,14.5,727.5,1022.78,786.45
2016,3,23,14,30,850.0,121.0,3.3,14.0,697.0,1005.36,777.77
2016,3,23,14,45,834.0,119.0,3.35,14.0,659.5,978.96,761.46
2016,3,23,15,0,818.0,117.0,3.4,14.0,622.0,949.32,742.88
