Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,15,799.0,114.0,3.4,14.0,579.5,912.67,718.88
2016,3,23,15,30,780.0,111.0,3.4,14.0,537.0,873.39,692.83
2016,3,23,15,45,765.0,95.5,3.4,14.0,483.0,820.88,656.8
2016,3,23,16,0,750.0,80.0,3.4,14.0,429.0,765.6,618.15
2016,3,23,16,15,699.5,87.5,3.4,13.5,384.5,711.91,580.98
2016,3,23,16,30,649.0,95.0,3.4,13.0,340.0,654.86,540.09
2016,3,23,16,45,598.0,88.0,3.4,13.0,288.5,581.01,483.69
2016,3,23,17,0,547.0,81.0,3.4,13.0,237.0,509.36,425.86
2016,3,23,17,15,473.0,71.5,3.35,12.5,186.5,422.69,354.12
2016,3,23,17,30,399.0,62.0,3.3,12.0,136.0,340.05,283.08
2016,3,23,17,45,284.5,47.5,3.25,12.0,92.0,239.7,194.72
2016,3,23,18,0,170.0,33.0,3.2,12.0,48.0,152.14,110.06
2016,3,23,18,15,85.0,16.5,3.15,12.0,24.0,51.98,0.0
2016,3,23,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,6,15,57.0,10.5,2.6,11.0,13.5,9.55,0.0
2016,3,24,6,30,114.0,21.0,2.6,11.0,27.0,16.5,0.0
2016,3,24,6,45,208.0,38.5,2.65,11.5,65.0,29.89,19.8
2016,3,24,7,0,302.0,56.0,2.7,12.0,103.0,42.86,32.28
2016,3,24,7,15,381.0,68.5,2.7,12.0,151.0,51.58,40.59
2016,3,24,7,30,460.0,81.0,2.7,12.0,199.0,60.02,48.43
2016,3,24,7,45,490.0,96.5,2.75,12.5,247.0,70.07,57.4
2016,3,24,8,0,520.0,112.0,2.8,13.0,295.0,91.47,64.95
2016,3,24,8,15,561.5,120.0,2.8,13.0,345.0,139.44,90.28
2016,3,24,8,30,603.0,128.0,2.8,13.0,395.0,194.0,130.99
2016,3,24,8,45,625.5,137.5,2.8,13.5,441.0,249.2,177.67
2016,3,24,9,0,648.0,147.0,2.8,14.0,487.0,306.96,228.06
2016,3,24,9,15,672.0,152.0,2.75,14.0,530.0,363.68,277.98
2016,3,24,9,30,696.0,157.0,2.7,14.0,573.0,422.54,328.81
2016,3,24,9,45,730.5,153.0,2.7,14.0,614.5,480.12,377.59
2016,3,24,10,0,765.0,149.0,2.7,14.0,656.0,540.11,427.09
2016,3,24,10,15,777.5,152.0,2.7,14.0,688.5,595.92,472.03
2016,3,24,10,30,790.0,155.0,2.7,14.0,721.0,651.25,515.37
2016,3,24,10,45,795.5,159.0,2.75,14.5,745.5,700.87,552.58
2016,3,24,11,0,801.0,163.0,2.8,15.0,770.0,749.23,587.89
2016,3,24,11,15,807.0,164.5,2.85,15.0,787.5,793.72,620.83
2016,3,24,11,30,813.0,166.0,2.9,15.0,805.0,836.11,650.75
2016,3,24,11,45,814.5,168.0,2.95,15.0,814.5,872.85,676.32
2016,3,24,12,0,816.0,170.0,3.0,15.0,824.0,906.78,699.88
2016,3,24,12,15,816.5,170.0,3.05,15.0,825.5,934.82,719.34
2016,3,24,12,30,817.0,170.0,3.1,15.0,827.0,959.64,736.67
2016,3,24,12,45,848.0,151.5,3.15,15.0,828.5,991.15,758.68
2016,3,24,13,0,879.0,133.0,3.2,15.0,830.0,1019.27,778.34
2016,3,24,13,15,875.0,132.0,3.25,15.0,815.5,1028.73,785.44
2016,3,24,13,30,871.0,131.0,3.3,15.0,801.0,1034.29,790.21
2016,3,24,13,45,859.5,132.5,3.35,15.0,777.0,1031.25,789.32
2016,3,24,14,0,848.0,134.0,3.4,15.0,753.0,1024.33,786.0
2016,3,24,14,15,838.0,132.0,3.45,15.0,723.5,1011.19,778.58
2016,3,24,14,30,828.0,130.0,3.5,15.0,694.0,994.38,768.77
2016,3,24,14,45,806.5,130.5,3.6,15.0,656.0,965.58,751.01
2016,3,24,15,0,785.0,131.0,3.7,15.0,618.0,940.35,735.76
2016,3,24,15,15,724.0,130.5,3.75,14.5,556.0,867.8,687.34
2016,3,24,15,30,663.0,130.0,3.8,14.0,494.0,794.72,637.6
2016,3,24,15,45,700.5,106.5,3.85,14.0,462.0,781.96,630.64
2016,3,24,16,0,738.0,83.0,3.9,14.0,430.0,759.11,615.65
2016,3,24,16,15,687.5,91.0,3.95,14.0,386.0,706.47,577.82
2016,3,24,16,30,637.0,99.0,4.0,14.0,342.0,650.09,536.33
2016,3,24,16,45,599.0,89.5,4.05,14.0,291.5,583.42,485.47
2016,3,24,17,0,561.0,80.0,4.1,14.0,241.0,517.96,432.72
2016,3,24,17,15,492.5,70.0,4.05,13.5,190.5,433.74,363.02
2016,3,24,17,30,424.0,60.0,4.0,13.0,140.0,354.63,294.93
2016,3,24,17,45,328.5,46.0,4.0,13.0,96.0,261.04,212.24
2016,3,24,18,0,233.0,32.0,4.0,13.0,52.0,180.69,133.32
2016,3,24,18,15,116.5,16.0,3.95,13.0,26.0,82.87,0.0
2016,3,24,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,25,6,15,72.5,12.0,4.0,11.0,16.5,10.91,0.0
2016,3,25,6,30,145.0,24.0,4.1,11.0,33.0,18.88,3.48
2016,3,25,6,45,284.0,36.5,4.25,11.5,75.0,29.59,19.73
2016,3,25,7,0,423.0,49.0,4.4,12.0,117.0,38.95,28.87
2016,3,25,7,15,500.5,57.5,4.45,12.0,167.0,44.31,34.13
2016,3,25,7,30,578.0,66.0,4.5,12.0,217.0,49.55,39.05
2016,3,25,7,45,633.5,71.0,4.6,12.5,269.5,51.74,40.99
2016,3,25,8,0,689.0,76.0,4.7,13.0,322.0,70.63,43.56
2016,3,25,8,15,724.5,80.5,4.7,13.0,373.0,125.6,71.81
2016,3,25,8,30,760.0,85.0,4.7,13.0,424.0,188.92,120.2
2016,3,25,8,45,784.0,88.5,4.7,13.0,472.0,248.5,172.25
2016,3,25,9,0,808.0,92.0,4.7,13.0,520.0,310.47,228.61
2016,3,25,9,15,827.0,95.0,4.65,13.0,564.5,372.34,285.16
2016,3,25,9,30,846.0,98.0,4.6,13.0,609.0,435.38,341.66
2016,3,25,9,45,856.5,102.0,4.6,13.5,647.0,496.25,394.39
2016,3,25,10,0,867.0,106.0,4.6,14.0,685.0,556.74,445.04
2016,3,25,10,15,877.0,107.5,4.55,14.0,717.0,613.12,491.68
2016,3,25,10,30,887.0,109.0,4.5,14.0,749.0,668.33,536.06
2016,3,25,10,45,893.0,111.0,4.5,14.5,773.5,719.95,575.65
2016,3,25,11,0,899.0,113.0,4.5,15.0,798.0,769.63,612.17
2016,3,25,11,15,903.0,114.0,4.45,15.0,815.0,814.62,644.03
2016,3,25,11,30,907.0,115.0,4.4,15.0,832.0,857.03,673.71
2016,3,25,11,45,909.5,115.0,4.35,15.0,841.0,894.42,699.53
2016,3,25,12,0,912.0,115.0,4.3,15.0,850.0,928.73,723.02
2016,3,25,12,15,912.0,115.0,4.3,15.0,851.0,957.55,742.98
2016,3,25,12,30,912.0,115.0,4.3,15.0,852.0,982.86,760.53
2016,3,25,12,45,912.5,113.0,4.35,15.0,845.0,1002.93,774.99
2016,3,25,13,0,913.0,111.0,4.4,15.0,838.0,1019.26,787.01
2016,3,25,13,15,908.0,110.5,4.45,15.0,822.5,1027.97,793.92
2016,3,25,13,30,903.0,110.0,4.5,15.0,807.0,1032.75,798.32
2016,3,25,13,45,896.0,108.5,4.55,15.0,783.5,1030.48,798.02
2016,3,25,14,0,889.0,107.0,4.6,15.0,760.0,1024.3,795.19
2016,3,25,14,15,879.5,105.5,4.65,15.0,729.5,1011.79,788.09
2016,3,25,14,30,870.0,104.0,4.7,15.0,699.0,995.6,778.53
2016,3,25,14,45,853.0,103.0,4.8,15.0,661.5,979.5,769.55
2016,3,25,15,0,836.0,102.0,4.9,15.0,624.0,949.65,750.7
2016,3,25,15,15,818.5,99.5,4.95,14.5,582.0,914.54,728.98
2016,3,25,15,30,801.0,97.0,5.0,14.0,540.0,876.74,704.98
2016,3,25,15,45,774.5,94.5,5.05,14.0,492.5,828.49,671.45
2016,3,25,16,0,748.0,92.0,5.1,14.0,445.0,778.64,636.19
2016,3,25,16,15,715.5,87.5,5.1,14.0,395.5,725.05,597.12
2016,3,25,16,30,683.0,83.0,5.1,14.0,346.0,666.66,553.43
2016,3,25,16,45,636.5,77.0,5.1,14.0,294.5,596.14,498.9
2016,3,25,17,0,590.0,71.0,5.1,14.0,243.0,527.51,443.55
2016,3,25,17,15,521.5,63.0,5.1,13.5,193.0,444.52,374.24
2016,3,25,17,30,453.0,55.0,5.1,13.0,143.0,366.69,306.61
2016,3,25,17,45,350.5,43.5,5.1,13.0,98.5,272.24,222.52
2016,3,25,18,0,248.0,32.0,5.1,13.0,54.0,187.27,140.44
2016,3,25,18,15,124.0,16.0,5.05,13.0,27.0,86.42,0.0
2016,3,25,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,6,15,122.0,10.5,3.15,12.0,18.5,9.55,0.0
2016,3,26,6,30,244.0,21.0,3.2,12.0,37.0,16.99,4.47
2016,3,26,6,45,361.5,31.5,3.25,12.5,79.0,25.0,15.88
2016,3,26,7,0,479.0,42.0,3.3,13.0,121.0,32.74,23.35
2016,3,26,7,15,549.0,48.5,3.25,13.0,170.5,36.77,27.3
2016,3,26,7,30,619.0,55.0,3.2,13.0,220.0,40.72,31.01
2016,3,26,7,45,663.0,60.0,3.2,13.5,270.5,47.34,36.91
2016,3,26,8,0,707.0,65.0,3.2,14.0,321.0,68.79,40.41
2016,3,26,8,15,738.5,68.5,3.2,14.0,370.5,123.19,68.51
2016,3,26,8,30,770.0,72.0,3.2,14.0,420.0,181.39,112.84
2016,3,26,8,45,791.0,75.5,3.25,14.5,466.5,240.8,164.43
2016,3,26,9,0,812.0,79.0,3.3,15.0,513.0,302.16,219.54
2016,3,26,9,15,829.0,81.5,3.35,15.0,556.0,365.92,276.95
2016,3,26,9,30,846.0,84.0,3.4,15.0,599.0,426.85,331.08
2016,3,26,9,45,857.0,86.0,3.45,15.0,635.5,485.05,381.75
2016,3,26,10,0,868.0,88.0,3.5,15.0,672.0,542.82,430.57
2016,3,26,10,15,877.5,89.5,3.55,15.0,703.5,598.55,476.41
2016,3,26,10,30,887.0,91.0,3.6,15.0,735.0,653.15,520.13
2016,3,26,10,45,886.0,96.0,3.65,15.0,757.5,702.6,558.77
2016,3,26,11,0,885.0,101.0,3.7,15.0,780.0,749.51,593.73
2016,3,26,11,15,890.0,102.0,3.75,15.0,797.0,794.41,625.86
2016,3,26,11,30,895.0,103.0,3.8,15.0,814.0,836.88,656.01
2016,3,26,11,45,885.5,110.0,3.85,15.5,820.5,870.45,678.38
2016,3,26,12,0,876.0,117.0,3.9,16.0,827.0,900.35,698.08
2016,3,26,12,15,876.5,117.5,3.9,15.5,828.5,929.01,719.28
2016,3,26,12,30,877.0,118.0,3.9,15.0,830.0,954.36,738.23
2016,3,26,12,45,630.0,235.5,3.9,15.0,745.0,878.29,683.76
2016,3,26,13,0,383.0,353.0,3.9,15.0,660.0,755.56,589.25
2016,3,26,13,15,589.5,253.0,3.9,15.0,715.0,883.22,688.58
2016,3,26,13,30,796.0,153.0,3.9,15.0,770.0,985.1,761.66
2016,3,26,13,45,789.0,151.0,3.9,15.0,748.5,982.27,759.64
2016,3,26,14,0,782.0,149.0,3.9,15.0,727.0,975.82,756.1
2016,3,26,14,15,558.5,225.0,3.85,15.0,629.5,836.0,656.48
2016,3,26,14,30,335.0,301.0,3.8,15.0,532.0,679.64,537.49
2016,3,26,14,45,464.0,242.0,3.8,15.0,543.5,755.81,599.74
2016,3,26,15,0,593.0,183.0,3.8,15.0,555.0,814.83,647.26
2016,3,26,15,15,487.5,199.5,3.75,14.5,492.0,716.36,574.58
2016,3,26,15,30,382.0,216.0,3.7,14.0,429.0,609.99,494.7
2016,3,26,15,45,204.0,198.5,3.65,14.0,311.0,404.58,332.34
2016,3,26,16,0,26.0,181.0,3.6,14.0,193.0,197.13,160.21
2016,3,26,16,15,183.5,160.5,3.55,14.0,233.0,333.86,278.23
2016,3,26,16,30,341.0,140.0,3.5,14.0,273.0,443.39,370.14
2016,3,26,16,45,310.5,125.0,3.5,14.0,232.5,390.22,326.6
2016,3,26,17,0,280.0,110.0,3.5,14.0,192.0,338.86,284.09
2016,3,26,17,15,245.0,91.0,3.4,13.5,152.5,281.25,235.59
2016,3,26,17,30,210.0,72.0,3.3,13.0,113.0,226.31,187.88
2016,3,26,17,45,151.5,53.0,3.25,13.0,78.0,161.41,130.27
2016,3,26,18,0,93.0,34.0,3.2,13.0,43.0,101.93,75.04
2016,3,26,18,15,46.5,17.0,3.15,13.0,21.5,47.37,0.0
2016,3,26,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,27,6,15,34.5,12.5,3.35,11.0,15.0,11.37,0.0
2016,3,27,6,30,69.0,25.0,3.4,11.0,30.0,20.3,8.08
2016,3,27,6,45,127.5,44.0,3.45,11.5,62.5,34.94,24.68
2016,3,27,7,0,186.0,63.0,3.5,12.0,95.0,49.16,38.05
2016,3,27,7,15,219.5,83.0,3.55,12.0,133.5,63.57,51.4
2016,3,27,7,30,253.0,103.0,3.6,12.0,172.0,77.49,64.09
2016,3,27,7,45,285.5,118.5,3.65,12.0,211.5,87.95,73.46
2016,3,27,8,0,318.0,134.0,3.7,12.0,251.0,108.97,81.57
2016,3,27,8,15,538.5,112.5,3.8,12.0,344.5,136.62,88.42
2016,3,27,8,30,759.0,91.0,3.9,12.0,438.0,197.61,127.81
2016,3,27,8,45,781.5,95.5,4.0,12.5,486.0,257.74,180.28
2016,3,27,9,0,804.0,100.0,4.1,13.0,534.0,320.09,236.45
2016,3,27,9,15,823.0,103.5,4.1,13.0,578.5,382.26,292.83
2016,3,27,9,30,842.0,107.0,4.1,13.0,623.0,445.61,349.1
2016,3,27,9,45,853.5,110.5,4.2,13.0,661.5,506.31,402.14
2016,3,27,10,0,865.0,114.0,4.3,13.0,700.0,566.73,453.5
2016,3,27,10,15,756.5,161.5,4.35,13.0,691.5,597.01,479.1
2016,3,27,10,30,648.0,209.0,4.4,13.0,683.0,615.48,493.99
2016,3,27,10,45,657.5,215.0,4.45,13.5,709.0,664.47,531.72
2016,3,27,11,0,667.0,221.0,4.5,14.0,735.0,712.64,567.82
2016,3,27,11,15,787.0,173.5,4.5,14.0,792.5,790.74,628.82
2016,3,27,11,30,907.0,126.0,4.5,14.0,850.0,870.63,686.68
2016,3,27,11,45,903.5,129.5,4.5,14.0,858.0,906.36,711.51
2016,3,27,12,0,900.0,133.0,4.5,14.0,866.0,938.69,734.12
2016,3,27,12,15,900.5,133.5,4.55,14.0,867.0,968.21,755.15
2016,3,27,12,30,901.0,134.0,4.6,14.0,868.0,994.31,773.84
2016,3,27,12,45,682.5,225.0,4.65,14.0,779.0,918.66,720.48
2016,3,27,13,0,464.0,316.0,4.7,14.0,690.0,810.65,637.76
2016,3,27,13,15,562.0,272.5,4.75,13.5,716.5,872.8,688.8
2016,3,27,13,30,660.0,229.0,4.8,13.0,743.0,938.83,741.11
2016,3,27,13,45,570.5,253.5,4.9,13.0,688.5,875.86,694.61
2016,3,27,14,0,481.0,278.0,5.0,13.0,634.0,815.99,650.0
2016,3,27,14,15,479.5,266.5,5.0,13.0,610.0,803.06,641.95
2016,3,27,14,30,478.0,255.0,5.0,13.0,586.0,787.62,631.81
2016,3,27,14,45,415.0,259.0,5.0,13.0,536.0,726.44,585.56
2016,3,27,15,0,352.0,263.0,5.0,13.0,486.0,648.24,526.18
2016,3,27,15,15,301.5,253.0,4.95,12.5,435.0,584.41,477.95
2016,3,27,15,30,251.0,243.0,4.9,12.0,384.0,521.56,429.47
2016,3,27,15,45,296.0,214.0,4.9,12.0,366.0,522.47,433.22
2016,3,27,16,0,341.0,185.0,4.9,12.0,348.0,519.04,433.16
2016,3,27,16,15,330.0,165.0,4.9,12.0,309.0,475.83,399.48
2016,3,27,16,30,319.0,145.0,4.9,12.0,270.0,432.06,364.8
2016,3,27,16,45,283.0,131.5,4.9,12.0,230.5,377.77,319.96
2016,3,27,17,0,247.0,118.0,4.9,12.0,191.0,326.01,276.19
2016,3,27,17,15,214.0,97.5,4.95,11.5,152.0,269.54,228.03
2016,3,27,17,30,181.0,77.0,5.0,11.0,113.0,215.58,180.63
2016,3,27,17,45,135.5,56.5,5.05,11.0,79.0,157.44,128.29
2016,3,27,18,0,90.0,36.0,5.1,11.0,45.0,103.13,77.37
2016,3,27,18,15,45.0,18.0,5.1,11.0,22.5,48.41,0.0
2016,3,27,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,6,15,138.5,13.0,4.7,9.0,23.5,11.82,0.0
2016,3,28,6,30,277.0,26.0,4.7,9.0,47.0,21.3,10.03
2016,3,28,6,45,399.5,36.0,4.75,9.5,92.5,28.72,19.57
2016,3,28,7,0,522.0,46.0,4.8,10.0,138.0,35.94,26.61
2016,3,28,7,15,593.0,52.5,4.8,10.0,190.5,39.88,30.5
2016,3,28,7,30,664.0,59.0,4.8,10.0,243.0,47.85,37.87
2016,3,28,7,45,711.5,63.5,4.8,10.0,297.0,50.21,40.01
2016,3,28,8,0,759.0,68.0,4.8,10.0,351.0,76.74,44.66
2016,3,28,8,15,791.0,71.5,4.8,10.0,403.5,134.68,76.57
2016,3,28,8,30,823.0,75.0,4.8,10.0,456.0,196.47,125.2
2016,3,28,8,45,847.0,77.5,4.8,10.5,505.5,259.15,180.88
2016,3,28,9,0,871.0,80.0,4.8,11.0,555.0,327.76,243.36
2016,3,28,9,15,888.0,82.5,4.75,11.0,599.5,391.51,302.27
2016,3,28,9,30,905.0,85.0,4.7,11.0,644.0,455.97,360.59
2016,3,28,9,45,918.0,86.5,4.7,11.5,683.0,518.06,414.81
2016,3,28,10,0,931.0,88.0,4.7,12.0,722.0,579.8,466.9
2016,3,28,10,15,939.5,89.5,4.7,12.0,754.5,638.27,515.67
2016,3,28,10,30,948.0,91.0,4.7,12.0,787.0,695.35,561.99
2016,3,28,10,45,954.0,92.0,4.75,12.0,812.0,748.58,604.44
2016,3,28,11,0,960.0,93.0,4.8,12.0,837.0,799.65,642.61
2016,3,28,11,15,964.0,93.5,4.8,12.0,854.5,846.28,676.3
2016,3,28,11,30,968.0,94.0,4.8,12.0,872.0,890.12,707.7
2016,3,28,11,45,968.5,95.0,4.8,12.0,880.5,928.51,734.94
2016,3,28,12,0,969.0,96.0,4.8,12.0,889.0,963.51,759.67
2016,3,28,12,15,968.5,96.0,4.8,12.0,889.5,993.0,780.42
2016,3,28,12,30,968.0,96.0,4.8,12.0,890.0,1018.75,798.56
2016,3,28,12,45,952.5,103.5,4.8,12.0,878.5,1034.33,809.59
2016,3,28,13,0,937.0,111.0,4.8,12.0,867.0,1045.58,817.77
2016,3,28,13,15,932.5,110.0,4.75,12.0,851.5,1054.3,823.87
2016,3,28,13,30,928.0,109.0,4.7,12.0,836.0,1058.99,827.28
2016,3,28,13,45,917.5,109.5,4.7,12.5,811.0,1055.28,823.92
2016,3,28,14,0,907.0,110.0,4.7,13.0,786.0,1047.62,818.0
2016,3,28,14,15,897.5,108.5,4.65,13.0,755.0,1034.83,809.77
2016,3,28,14,30,888.0,107.0,4.6,13.0,724.0,1018.29,799.05
2016,3,28,14,45,871.0,106.5,4.6,13.0,686.0,1002.45,789.46
2016,3,28,15,0,854.0,106.0,4.6,13.0,648.0,972.68,769.97
2016,3,28,15,15,836.5,103.5,4.6,12.5,605.0,936.99,747.66
2016,3,28,15,30,819.0,101.0,4.6,12.0,562.0,898.55,723.09
2016,3,28,15,45,793.5,98.0,4.6,12.0,513.5,849.87,689.22
2016,3,28,16,0,768.0,95.0,4.6,12.0,465.0,799.48,653.6
2016,3,28,16,15,735.5,90.5,4.6,12.0,414.0,745.12,614.28
2016,3,28,16,30,703.0,86.0,4.6,12.0,363.0,685.78,570.2
2016,3,28,16,45,656.5,80.5,4.6,12.0,310.5,614.88,515.75
2016,3,28,17,0,610.0,75.0,4.6,12.0,258.0,545.78,460.36
2016,3,28,17,15,541.5,67.0,4.55,11.5,206.5,461.67,390.33
2016,3,28,17,30,473.0,59.0,4.5,11.0,155.0,382.6,321.86
2016,3,28,17,45,366.0,47.5,4.5,11.0,108.5,284.42,234.78
2016,3,28,18,0,259.0,36.0,4.5,11.0,62.0,196.75,152.79
2016,3,28,18,15,129.5,18.0,4.45,11.0,31.0,93.01,8.32
2016,3,28,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,29,6,15,157.5,13.0,2.4,9.5,25.5,11.82,0.0
2016,3,29,6,30,315.0,26.0,2.4,10.0,51.0,21.16,10.72
2016,3,29,6,45,437.5,35.0,2.4,10.5,98.5,27.75,18.76
2016,3,29,7,0,560.0,44.0,2.4,11.0,146.0,34.19,25.01
2016,3,29,7,15,626.5,50.0,2.35,11.0,198.5,41.3,31.71
2016,3,29,7,30,693.0,56.0,2.3,11.0,251.0,45.22,35.38
2016,3,29,7,45,740.0,59.5,2.25,11.0,305.5,46.91,36.9
2016,3,29,8,0,787.0,63.0,2.2,11.0,360.0,75.69,41.87
2016,3,29,8,15,816.5,66.5,2.15,11.0,412.5,135.18,75.13
2016,3,29,8,30,846.0,70.0,2.1,11.0,465.0,203.03,128.65
2016,3,29,8,45,868.0,72.5,2.05,11.5,514.0,266.16,184.04
2016,3,29,9,0,890.0,75.0,2.0,12.0,563.0,331.15,242.48
2016,3,29,9,15,905.0,77.0,1.9,12.0,607.5,394.8,299.84
2016,3,29,9,30,920.0,79.0,1.8,12.0,652.0,458.87,355.94
2016,3,29,9,45,930.5,81.0,1.7,12.5,690.0,520.96,407.78
2016,3,29,10,0,941.0,83.0,1.6,13.0,728.0,582.41,456.83
2016,3,29,10,15,949.0,84.0,1.55,13.0,760.0,640.52,502.54
2016,3,29,10,30,957.0,85.0,1.5,13.0,792.0,697.15,545.52
2016,3,29,10,45,961.0,87.0,1.45,13.0,816.5,750.26,584.48
2016,3,29,11,0,965.0,89.0,1.4,13.0,841.0,801.02,618.66
2016,3,29,11,15,968.0,89.5,1.4,13.0,857.5,846.96,649.26
2016,3,29,11,30,971.0,90.0,1.4,13.0,874.0,890.01,677.61
2016,3,29,11,45,970.5,91.5,1.4,13.5,882.5,928.02,701.05
2016,3,29,12,0,970.0,93.0,1.4,14.0,891.0,962.58,721.99
2016,3,29,12,15,969.5,93.0,1.45,14.0,891.0,991.97,741.58
2016,3,29,12,30,969.0,93.0,1.5,14.0,891.0,1017.61,758.82
2016,3,29,12,45,961.5,96.0,1.6,14.0,882.0,1035.92,772.23
2016,3,29,13,0,954.0,99.0,1.7,14.0,873.0,1050.12,783.18
2016,3,29,13,15,949.5,98.0,1.75,14.0,857.0,1058.8,789.92
2016,3,29,13,30,945.0,97.0,1.8,14.0,841.0,1063.36,794.22
2016,3,29,13,45,935.5,98.0,1.9,14.0,816.5,1061.07,794.99
2016,3,29,14,0,926.0,99.0,2.0,14.0,792.0,1054.77,793.31
2016,3,29,14,15,916.5,97.5,2.05,14.0,761.0,1041.68,786.57
2016,3,29,14,30,907.0,96.0,2.1,14.0,730.0,1024.76,777.43
2016,3,29,14,45,890.5,96.0,2.15,14.0,691.5,999.06,762.46
2016,3,29,15,0,874.0,96.0,2.2,14.0,653.0,970.11,745.3
2016,3,29,15,15,857.0,93.5,2.25,13.5,610.0,944.36,731.6
2016,3,29,15,30,840.0,91.0,2.3,13.0,567.0,905.84,708.74
2016,3,29,15,45,812.5,89.5,2.35,13.0,518.0,856.63,676.67
2016,3,29,16,0,785.0,88.0,2.4,13.0,469.0,805.8,642.85
2016,3,29,16,15,754.0,84.0,2.35,13.0,418.0,747.84,602.28
2016,3,29,16,30,723.0,80.0,2.3,13.0,367.0,693.65,563.66
2016,3,29,16,45,672.5,76.0,2.3,13.0,313.5,620.9,509.99
2016,3,29,17,0,622.0,72.0,2.3,13.0,260.0,550.28,455.69
2016,3,29,17,15,556.0,64.5,2.25,12.5,208.5,467.91,389.24
2016,3,29,17,30,490.0,57.0,2.2,12.0,157.0,390.38,323.9
2016,3,29,17,45,379.5,46.5,2.2,11.5,110.5,290.61,237.9
2016,3,29,18,0,269.0,36.0,2.2,11.0,64.0,200.95,156.32
2016,3,29,18,15,134.5,18.0,2.15,11.0,32.0,95.46,21.29
2016,3,29,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,6,15,93.5,16.5,1.05,10.0,24.5,15.01,0.0
2016,3,30,6,30,187.0,33.0,1.0,10.0,49.0,25.8,15.06
2016,3,30,6,45,297.0,46.5,0.95,10.5,92.5,35.86,26.02
2016,3,30,7,0,407.0,60.0,0.9,11.0,136.0,47.49,36.96
2016,3,30,7,15,203.5,77.5,0.85,11.0,115.5,59.74,48.32
2016,3,30,7,30,0.0,95.0,0.8,11.0,95.0,79.86,66.46
2016,3,30,7,45,4.0,114.5,0.8,11.5,116.0,95.52,80.18
2016,3,30,8,0,8.0,134.0,0.8,12.0,137.0,112.09,89.98
2016,3,30,8,15,8.0,148.0,0.8,12.0,151.5,125.59,100.8
2016,3,30,8,30,8.0,162.0,0.8,12.0,166.0,139.04,111.59
2016,3,30,8,45,13.0,181.5,0.8,12.5,188.5,158.02,126.44
2016,3,30,9,0,18.0,201.0,0.8,13.0,211.0,177.84,141.82
2016,3,30,9,15,54.0,242.0,0.85,13.0,275.5,225.09,178.85
2016,3,30,9,30,90.0,283.0,0.9,13.0,340.0,280.04,221.76
2016,3,30,9,45,121.0,305.5,0.95,13.0,386.5,323.51,255.51
2016,3,30,10,0,152.0,328.0,1.0,13.0,433.0,370.85,292.12
2016,3,30,10,15,125.0,339.5,1.1,13.0,428.5,378.25,297.74
2016,3,30,10,30,98.0,351.0,1.2,13.0,424.0,378.32,297.7
2016,3,30,10,45,98.5,362.5,1.3,13.0,438.0,397.62,312.62
2016,3,30,11,0,99.0,374.0,1.4,13.0,452.0,416.87,327.29
2016,3,30,11,15,160.0,386.5,1.45,13.0,515.0,492.22,385.13
2016,3,30,11,30,221.0,399.0,1.5,13.0,578.0,565.58,440.22
2016,3,30,11,45,224.5,401.0,1.55,13.0,584.5,583.69,453.26
2016,3,30,12,0,228.0,403.0,1.6,13.0,591.0,601.15,466.28
2016,3,30,12,15,358.0,361.0,1.65,13.0,657.0,702.11,542.87
2016,3,30,12,30,488.0,319.0,1.7,13.0,723.0,809.06,621.09
2016,3,30,12,45,496.5,309.5,1.75,13.0,717.5,823.21,630.99
2016,3,30,13,0,505.0,300.0,1.8,13.0,712.0,835.07,640.38
2016,3,30,13,15,547.5,279.5,1.85,13.0,718.5,866.71,664.45
2016,3,30,13,30,590.0,259.0,1.9,13.0,725.0,895.99,686.71
2016,3,30,13,45,588.5,251.5,1.95,13.0,705.0,892.39,685.38
2016,3,30,14,0,587.0,244.0,2.0,13.0,685.0,885.85,682.47
2016,3,30,14,15,723.0,178.5,2.05,13.0,701.0,957.86,734.81
2016,3,30,14,30,859.0,113.0,2.1,13.0,717.0,1007.84,769.75
2016,3,30,14,45,847.5,110.5,2.15,13.0,680.5,984.61,755.49
2016,3,30,15,0,836.0,108.0,2.2,13.0,644.0,958.01,739.74
2016,3,30,15,15,819.0,105.0,2.25,12.5,601.5,922.43,719.0
2016,3,30,15,30,802.0,102.0,2.3,12.0,559.0,884.15,696.08
2016,3,30,15,45,779.0,99.0,2.35,12.0,512.0,838.08,665.88
2016,3,30,16,0,756.0,96.0,2.4,12.0,465.0,790.21,633.84
2016,3,30,16,15,524.0,124.5,2.4,12.0,367.5,602.9,495.09
2016,3,30,16,30,292.0,153.0,2.4,12.0,270.0,419.66,348.9
2016,3,30,16,45,450.5,114.0,2.45,12.0,265.5,494.79,413.31
2016,3,30,17,0,609.0,75.0,2.5,12.0,261.0,544.6,454.31
2016,3,30,17,15,545.0,67.0,2.45,11.5,210.0,463.46,387.64
2016,3,30,17,30,481.0,59.0,2.4,11.0,159.0,387.0,322.86
2016,3,30,17,45,384.0,47.5,2.4,11.0,113.0,293.94,241.56
2016,3,30,18,0,287.0,36.0,2.4,11.0,67.0,210.85,165.12
2016,3,30,18,15,143.5,18.0,2.3,11.0,33.5,99.63,32.86
2016,3,30,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.0,15.5,1.65,11.0,28.0,12.57,0.0
2016,3,31,6,30,274.0,31.0,1.7,11.0,56.0,25.35,15.12
2016,3,31,6,45,385.0,41.5,1.75,11.5,102.0,33.0,23.45
2016,3,31,7,0,496.0,52.0,1.8,12.0,148.0,40.42,30.55
2016,3,31,7,15,248.0,73.5,1.8,12.0,121.5,53.88,42.9
2016,3,31,7,30,0.0,95.0,1.8,12.0,95.0,80.02,66.38
2016,3,31,7,45,2.5,114.0,1.8,12.5,115.0,95.32,79.76
2016,3,31,8,0,5.0,133.0,1.8,13.0,135.0,111.46,89.29
2016,3,31,8,15,14.5,156.0,1.75,13.0,162.5,132.47,106.07
2016,3,31,8,30,24.0,179.0,1.7,13.0,190.0,155.04,123.94
2016,3,31,8,45,153.0,208.0,1.7,13.0,292.5,206.08,160.66
2016,3,31,9,0,282.0,237.0,1.7,13.0,395.0,279.01,216.57
2016,3,31,9,15,575.0,166.0,1.7,13.0,519.5,350.66,270.11
2016,3,31,9,30,868.0,95.0,1.7,13.0,644.0,455.1,352.47
2016,3,31,9,45,880.5,97.0,1.7,13.5,682.0,515.28,402.29
2016,3,31,10,0,893.0,99.0,1.7,14.0,720.0,575.1,450.23
2016,3,31,10,15,902.0,100.5,1.75,14.0,751.5,631.79,495.3
2016,3,31,10,30,911.0,102.0,1.8,14.0,783.0,687.21,538.13
2016,3,31,10,45,918.5,102.5,1.85,14.0,808.0,739.12,577.33
2016,3,31,11,0,926.0,103.0,1.9,14.0,833.0,789.1,612.82
2016,3,31,11,15,930.0,104.0,1.95,14.0,849.5,834.65,644.18
2016,3,31,11,30,934.0,105.0,2.0,14.0,866.0,877.54,673.48
2016,3,31,11,45,936.5,105.0,2.05,14.0,875.0,915.28,699.1
2016,3,31,12,0,939.0,105.0,2.1,14.0,884.0,949.85,722.53
2016,3,31,12,15,939.5,105.0,2.2,14.0,884.5,979.25,743.04
2016,3,31,12,30,940.0,105.0,2.3,14.0,885.0,1005.08,761.27
2016,3,31,12,45,943.5,101.5,2.4,14.0,879.0,1026.37,776.58
2016,3,31,13,0,947.0,98.0,2.5,14.0,873.0,1043.86,789.52
2016,3,31,13,15,604.0,239.0,2.55,14.0,730.0,885.59,681.45
2016,3,31,13,30,261.0,380.0,2.6,14.0,587.0,679.92,527.34
2016,3,31,13,45,594.5,237.5,2.65,14.0,691.5,889.06,689.36
2016,3,31,14,0,928.0,95.0,2.7,14.0,796.0,1053.18,802.39
2016,3,31,14,15,600.5,209.0,2.7,14.0,656.0,868.16,674.35
2016,3,31,14,30,273.0,323.0,2.7,14.0,516.0,641.83,504.33
2016,3,31,14,45,240.5,310.0,2.75,14.0,473.5,576.22,457.83
2016,3,31,15,0,208.0,297.0,2.8,14.0,431.0,529.16,422.98
2016,3,31,15,15,533.5,191.5,2.8,13.5,504.0,749.99,599.93
2016,3,31,15,30,859.0,86.0,2.8,13.0,577.0,908.05,716.29
2016,3,31,15,45,705.0,113.5,2.85,13.0,494.5,794.34,634.99
2016,3,31,16,0,551.0,141.0,2.9,13.0,412.0,663.65,540.35
2016,3,31,16,15,525.0,132.5,2.85,13.0,369.0,613.27,503.67
2016,3,31,16,30,499.0,124.0,2.8,13.0,326.0,562.94,465.37
2016,3,31,16,45,588.0,94.5,2.8,13.0,300.5,579.85,480.79
2016,3,31,17,0,677.0,65.0,2.8,13.0,275.0,579.26,481.02
2016,3,31,17,15,617.0,59.0,2.65,12.5,222.5,500.19,416.59
2016,3,31,17,30,557.0,53.0,2.5,12.0,170.0,425.31,353.2
2016,3,31,17,45,456.0,44.0,2.45,12.0,122.0,329.15,269.58
2016,3,31,18,0,355.0,35.0,2.4,12.0,74.0,243.11,190.72
2016,3,31,18,15,177.5,17.5,2.3,11.5,37.0,117.88,49.45
2016,3,31,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,1,6,15,162.5,15.5,2.05,11.0,31.0,12.45,0.0
2016,4,1,6,30,325.0,31.0,2.1,11.0,62.0,25.22,15.38
2016,4,1,6,45,428.0,41.0,2.15,11.5,109.0,32.46,23.04
2016,4,1,7,0,531.0,51.0,2.2,12.0,156.0,39.48,29.74
2016,4,1,7,15,416.0,79.5,2.15,12.0,176.5,58.94,47.44
2016,4,1,7,30,301.0,108.0,2.1,12.0,197.0,81.11,67.36
2016,4,1,7,45,326.5,124.0,2.1,12.0,237.5,91.72,76.72
2016,4,1,8,0,352.0,140.0,2.1,12.0,278.0,114.86,83.34
2016,4,1,8,15,399.0,151.5,2.05,12.0,328.0,156.25,109.65
2016,4,1,8,30,446.0,163.0,2.0,12.0,378.0,203.69,146.16
2016,4,1,8,45,647.5,125.0,1.95,12.5,471.5,255.33,183.07
2016,4,1,9,0,849.0,87.0,1.9,13.0,565.0,331.48,243.55
2016,4,1,9,15,865.0,89.0,1.85,13.0,608.5,396.75,301.43
2016,4,1,9,30,881.0,91.0,1.8,13.0,652.0,458.94,355.46
2016,4,1,9,45,892.5,93.0,1.75,13.0,690.0,519.27,406.32
2016,4,1,10,0,904.0,95.0,1.7,13.0,728.0,579.12,454.96
2016,4,1,10,15,913.0,96.5,1.65,13.0,759.5,636.28,499.86
2016,4,1,10,30,922.0,98.0,1.6,13.0,791.0,692.14,542.26
2016,4,1,10,45,928.5,99.0,1.55,13.5,815.5,744.24,579.52
2016,4,1,11,0,935.0,100.0,1.5,14.0,840.0,794.29,612.43
2016,4,1,11,15,939.0,100.5,1.5,14.0,857.0,839.63,642.69
2016,4,1,11,30,943.0,101.0,1.5,14.0,874.0,882.24,670.82
2016,4,1,11,45,945.5,101.0,1.5,14.0,883.0,920.16,695.55
2016,4,1,12,0,948.0,101.0,1.5,14.0,892.0,954.88,718.04
2016,4,1,12,15,948.0,101.0,1.55,14.0,892.5,983.93,737.48
2016,4,1,12,30,948.0,101.0,1.6,14.0,893.0,1009.35,754.64
2016,4,1,12,45,944.5,102.0,1.65,14.0,885.0,1028.72,767.97
2016,4,1,13,0,941.0,103.0,1.7,14.0,877.0,1044.16,778.92
2016,4,1,13,15,937.0,102.5,1.75,13.5,861.5,1053.51,787.54
2016,4,1,13,30,933.0,102.0,1.8,13.0,846.0,1058.83,793.78
2016,4,1,13,45,926.5,101.5,1.9,13.0,822.5,1057.61,795.24
2016,4,1,14,0,920.0,101.0,2.0,13.0,799.0,1052.4,794.24
2016,4,1,14,15,911.5,99.5,2.05,13.0,768.5,1040.11,787.98
2016,4,1,14,30,903.0,98.0,2.1,13.0,738.0,1024.02,779.35
2016,4,1,14,45,890.5,96.5,2.2,13.0,701.0,1000.31,766.26
2016,4,1,15,0,878.0,95.0,2.3,13.0,664.0,973.23,750.82
2016,4,1,15,15,862.5,93.0,2.3,13.0,621.0,939.54,729.62
2016,4,1,15,30,847.0,91.0,2.3,13.0,578.0,912.31,712.86
2016,4,1,15,45,709.5,113.5,2.3,13.0,498.5,798.2,633.71
2016,4,1,16,0,572.0,136.0,2.3,13.0,419.0,683.43,552.0
2016,4,1,16,15,659.0,107.0,2.25,12.5,400.0,701.47,568.91
2016,4,1,16,30,746.0,78.0,2.2,12.0,381.0,704.6,573.47
2016,4,1,16,45,704.0,73.5,2.2,12.0,328.5,640.32,525.98
2016,4,1,17,0,662.0,69.0,2.2,12.0,276.0,573.62,475.42
2016,4,1,17,15,601.5,62.0,2.15,11.5,223.5,493.58,411.19
2016,4,1,17,30,541.0,55.0,2.1,11.0,171.0,417.83,347.62
2016,4,1,17,45,444.5,45.5,2.05,11.0,123.0,324.32,266.36
2016,4,1,18,0,348.0,36.0,2.0,11.0,75.0,240.47,189.82
2016,4,1,18,15,174.0,18.0,1.95,11.0,37.5,117.66,57.19
2016,4,1,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,150.0,17.0,1.4,10.0,32.5,13.67,0.0
2016,4,2,6,30,300.0,34.0,1.3,10.0,65.0,27.75,17.91
2016,4,2,6,45,396.0,45.5,1.2,10.5,111.0,36.18,26.54
2016,4,2,7,0,492.0,57.0,1.1,11.0,157.0,44.3,34.25
2016,4,2,7,15,256.0,84.0,1.05,11.0,137.0,64.52,52.68
2016,4,2,7,30,20.0,111.0,1.0,11.0,117.0,91.88,77.18
2016,4,2,7,45,25.5,131.0,0.95,11.5,140.0,103.45,87.14
2016,4,2,8,0,31.0,151.0,0.9,12.0,163.0,121.38,97.01
2016,4,2,8,15,21.5,161.0,0.85,12.0,170.5,137.4,109.92
2016,4,2,8,30,12.0,171.0,0.8,12.0,178.0,147.14,117.95
2016,4,2,8,45,32.5,204.0,0.8,12.5,222.5,177.36,141.34
2016,4,2,9,0,53.0,237.0,0.8,13.0,267.0,214.4,170.09
2016,4,2,9,15,73.0,263.5,0.85,13.0,308.5,249.49,197.56
2016,4,2,9,30,93.0,290.0,0.9,13.0,350.0,287.53,227.3
2016,4,2,9,45,92.0,308.5,0.95,13.0,371.0,311.62,246.1
2016,4,2,10,0,91.0,327.0,1.0,13.0,392.0,335.75,264.75
2016,4,2,10,15,59.5,312.0,1.05,13.0,355.5,312.56,246.57
2016,4,2,10,30,28.0,297.0,1.1,13.0,319.0,284.97,224.81
2016,4,2,10,45,45.5,329.5,1.15,13.0,366.0,330.69,260.53
2016,4,2,11,0,63.0,362.0,1.2,13.0,413.0,378.89,297.34
2016,4,2,11,15,114.5,385.5,1.2,13.0,479.0,455.57,355.71
2016,4,2,11,30,166.0,409.0,1.2,13.0,545.0,530.01,411.1
2016,4,2,11,45,168.5,411.5,1.3,13.5,551.0,545.85,421.91
2016,4,2,12,0,171.0,414.0,1.4,14.0,557.0,561.17,432.83
2016,4,2,12,15,325.0,370.5,1.4,14.0,643.0,681.68,523.63
2016,4,2,12,30,479.0,327.0,1.4,14.0,729.0,809.32,615.4
2016,4,2,12,45,699.5,221.0,1.4,14.0,802.0,934.21,704.26
2016,4,2,13,0,920.0,115.0,1.4,14.0,875.0,1037.06,770.49
2016,4,2,13,15,916.0,114.5,1.4,14.0,859.5,1046.22,775.46
2016,4,2,13,30,912.0,114.0,1.4,14.0,844.0,1051.44,779.34
2016,4,2,13,45,904.0,113.5,1.4,14.0,820.0,1048.69,778.29
2016,4,2,14,0,896.0,113.0,1.4,14.0,796.0,1042.04,774.98
2016,4,2,14,15,637.0,207.0,1.4,14.0,682.5,902.88,684.14
2016,4,2,14,30,378.0,301.0,1.4,14.0,569.0,720.75,554.92
2016,4,2,14,45,291.5,300.5,1.4,14.0,501.5,633.31,493.25
2016,4,2,15,0,205.0,300.0,1.4,14.0,434.0,528.89,416.44
2016,4,2,15,15,200.5,282.0,1.4,13.5,406.0,502.73,399.56
