Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,30,196.0,264.0,1.4,13.0,378.0,475.83,381.2
2016,4,2,15,45,191.0,242.5,1.45,13.0,346.0,443.59,358.04
2016,4,2,16,0,186.0,221.0,1.5,13.0,314.0,410.77,334.04
2016,4,2,16,15,181.0,198.5,1.5,13.0,281.0,376.22,308.08
2016,4,2,16,30,176.0,176.0,1.5,13.0,248.0,341.28,281.27
2016,4,2,16,45,165.0,153.0,1.55,13.0,213.0,300.88,249.39
2016,4,2,17,0,154.0,130.0,1.6,13.0,178.0,260.76,216.87
2016,4,2,17,15,136.5,107.5,1.6,12.5,144.5,217.43,180.91
2016,4,2,17,30,119.0,85.0,1.6,12.0,111.0,175.16,144.74
2016,4,2,17,45,91.0,63.0,1.6,12.0,80.0,128.88,103.97
2016,4,2,18,0,63.0,41.0,1.6,12.0,49.0,84.4,64.11
2016,4,2,18,15,31.5,20.5,1.6,12.0,24.5,39.88,17.97
2016,4,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,15.5,1.65,10.0,15.5,13.65,0.0
2016,4,3,6,30,0.0,31.0,1.6,10.0,31.0,27.01,17.51
2016,4,3,6,45,6.0,52.0,1.55,10.5,53.5,44.26,33.75
2016,4,3,7,0,12.0,73.0,1.5,11.0,76.0,61.29,49.45
2016,4,3,7,15,20.0,94.0,1.45,11.0,100.0,78.17,64.87
2016,4,3,7,30,28.0,115.0,1.4,11.0,124.0,91.51,76.85
2016,4,3,7,45,35.0,136.0,1.35,11.5,149.0,106.85,90.18
2016,4,3,8,0,42.0,157.0,1.3,12.0,174.0,126.19,100.76
2016,4,3,8,15,35.0,172.0,1.25,12.0,187.5,142.8,113.9
2016,4,3,8,30,28.0,187.0,1.2,12.0,201.0,158.45,126.72
2016,4,3,8,45,69.5,221.5,1.2,12.5,260.0,199.59,158.3
2016,4,3,9,0,111.0,256.0,1.2,13.0,319.0,246.81,194.83
2016,4,3,9,15,491.5,179.0,1.2,13.0,491.5,332.7,256.93
2016,4,3,9,30,872.0,102.0,1.2,13.0,664.0,466.25,359.56
2016,4,3,9,45,883.5,104.5,1.25,13.0,702.0,528.54,410.82
2016,4,3,10,0,895.0,107.0,1.3,13.0,740.0,588.39,459.17
2016,4,3,10,15,904.0,108.5,1.3,13.0,772.0,645.1,503.35
2016,4,3,10,30,913.0,110.0,1.3,13.0,804.0,700.53,545.18
2016,4,3,10,45,915.5,113.5,1.35,13.5,827.5,751.75,582.18
2016,4,3,11,0,918.0,117.0,1.4,14.0,851.0,800.63,615.37
2016,4,3,11,15,922.0,118.0,1.45,14.0,867.5,845.79,645.97
2016,4,3,11,30,926.0,119.0,1.5,14.0,884.0,888.3,674.56
2016,4,3,11,45,919.0,124.5,1.6,14.0,890.5,922.89,698.37
2016,4,3,12,0,912.0,130.0,1.7,14.0,897.0,953.85,719.82
2016,4,3,12,15,911.5,130.0,1.75,14.0,897.0,981.65,738.57
2016,4,3,12,30,911.0,130.0,1.8,14.0,897.0,1005.94,755.07
2016,4,3,12,45,906.0,131.5,1.9,14.0,888.5,1023.78,768.13
2016,4,3,13,0,901.0,133.0,2.0,14.0,880.0,1037.8,778.88
2016,4,3,13,15,896.0,132.0,2.05,14.0,863.5,1045.37,784.87
2016,4,3,13,30,891.0,131.0,2.1,14.0,847.0,1049.04,788.52
2016,4,3,13,45,880.0,131.5,2.2,14.0,822.0,1056.06,795.25
2016,4,3,14,0,869.0,132.0,2.3,14.0,797.0,1047.69,791.85
2016,4,3,14,15,858.5,130.0,2.35,14.0,765.5,1033.19,784.0
2016,4,3,14,30,848.0,128.0,2.4,14.0,734.0,1014.99,773.8
2016,4,3,14,45,826.5,129.0,2.45,14.0,695.0,985.8,756.18
2016,4,3,15,0,805.0,130.0,2.5,14.0,656.0,953.55,736.45
2016,4,3,15,15,722.5,138.5,2.5,13.5,587.5,876.04,685.59
2016,4,3,15,30,640.0,147.0,2.5,13.0,519.0,792.74,629.54
2016,4,3,15,45,527.0,163.0,2.55,13.0,453.0,684.28,551.78
2016,4,3,16,0,414.0,179.0,2.6,13.0,387.0,589.42,479.79
2016,4,3,16,15,346.0,169.5,2.6,13.0,331.0,491.74,405.01
2016,4,3,16,30,278.0,160.0,2.6,13.0,275.0,415.55,344.68
2016,4,3,16,45,244.5,145.0,2.6,13.0,236.0,362.99,302.62
2016,4,3,17,0,211.0,130.0,2.6,13.0,197.0,312.78,261.32
2016,4,3,17,15,184.5,108.5,2.55,12.5,159.5,261.18,218.42
2016,4,3,17,30,158.0,87.0,2.5,12.0,122.0,211.52,175.88
2016,4,3,17,45,120.5,65.5,2.5,12.0,88.0,148.11,120.5
2016,4,3,18,0,83.0,44.0,2.5,12.0,54.0,98.41,75.9
2016,4,3,18,15,41.5,22.0,2.45,12.0,27.0,46.49,23.85
2016,4,3,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,6,15,152.5,19.5,3.75,11.0,36.5,15.31,1.78
2016,4,4,6,30,305.0,39.0,3.8,11.0,73.0,31.99,21.84
2016,4,4,6,45,409.5,50.0,3.85,11.5,122.0,39.81,29.71
2016,4,4,7,0,514.0,61.0,3.9,12.0,171.0,47.39,36.89
2016,4,4,7,15,579.0,68.5,3.95,12.0,224.0,51.6,40.9
2016,4,4,7,30,644.0,76.0,4.0,12.0,277.0,55.7,44.64
2016,4,4,7,45,684.5,82.5,4.1,12.0,330.0,58.75,47.31
2016,4,4,8,0,725.0,89.0,4.2,12.0,383.0,99.84,58.45
2016,4,4,8,15,756.0,93.5,4.2,12.0,435.0,157.26,94.72
2016,4,4,8,30,787.0,98.0,4.2,12.0,487.0,222.86,148.08
2016,4,4,8,45,808.5,101.5,4.2,12.5,535.5,283.77,202.06
2016,4,4,9,0,830.0,105.0,4.2,13.0,584.0,346.67,258.77
2016,4,4,9,15,847.0,107.5,4.1,13.0,628.0,408.74,314.75
2016,4,4,9,30,864.0,110.0,4.0,13.0,672.0,471.64,370.09
2016,4,4,9,45,877.0,112.0,3.9,13.5,710.0,532.67,421.64
2016,4,4,10,0,890.0,114.0,3.8,14.0,748.0,593.44,471.12
2016,4,4,10,15,899.0,116.0,3.75,14.0,779.5,650.37,517.04
2016,4,4,10,30,908.0,118.0,3.7,14.0,811.0,706.03,560.66
2016,4,4,10,45,911.5,120.5,3.65,14.0,834.5,756.78,599.45
2016,4,4,11,0,915.0,123.0,3.6,14.0,858.0,805.28,634.59
2016,4,4,11,15,919.0,123.5,3.5,14.0,874.5,849.83,665.26
2016,4,4,11,30,923.0,124.0,3.4,14.0,891.0,891.73,693.67
2016,4,4,11,45,919.5,127.5,3.35,14.5,898.0,927.23,716.31
2016,4,4,12,0,916.0,131.0,3.3,15.0,905.0,959.29,736.36
2016,4,4,12,15,915.5,131.0,3.35,15.0,905.0,987.14,755.56
2016,4,4,12,30,915.0,131.0,3.4,15.0,905.0,1011.45,772.41
2016,4,4,12,45,914.0,130.0,3.45,15.0,897.0,1030.62,785.86
2016,4,4,13,0,913.0,129.0,3.5,15.0,889.0,1046.02,796.92
2016,4,4,13,15,908.0,128.0,3.75,14.5,872.5,1053.6,805.92
2016,4,4,13,30,903.0,127.0,4.0,14.0,856.0,1057.24,812.38
2016,4,4,13,45,894.0,126.5,4.25,14.0,831.0,1053.44,812.32
2016,4,4,14,0,885.0,126.0,4.5,14.0,806.0,1045.78,810.5
2016,4,4,14,15,875.0,124.5,4.65,14.0,774.5,1043.67,811.74
2016,4,4,14,30,865.0,123.0,4.8,14.0,743.0,1026.31,802.31
2016,4,4,14,45,854.5,119.0,5.0,14.0,706.0,1001.96,788.38
2016,4,4,15,0,844.0,115.0,5.2,14.0,669.0,974.18,771.81
2016,4,4,15,15,826.5,112.0,5.15,14.0,625.5,937.68,746.92
2016,4,4,15,30,809.0,109.0,5.1,14.0,582.0,898.48,719.97
2016,4,4,15,45,786.5,105.0,5.1,14.0,534.0,851.22,687.14
2016,4,4,16,0,764.0,101.0,5.1,14.0,486.0,802.14,652.52
2016,4,4,16,15,732.5,96.5,4.95,13.5,435.0,748.58,614.35
2016,4,4,16,30,701.0,92.0,4.8,13.0,384.0,689.85,571.4
2016,4,4,16,45,657.5,86.0,4.7,13.0,331.0,620.42,518.12
2016,4,4,17,0,614.0,80.0,4.6,13.0,278.0,552.58,463.85
2016,4,4,17,15,550.5,72.5,4.5,12.5,225.5,472.0,397.5
2016,4,4,17,30,487.0,65.0,4.4,12.0,173.0,395.94,332.47
2016,4,4,17,45,397.0,53.5,4.3,12.0,126.0,306.27,253.49
2016,4,4,18,0,307.0,42.0,4.2,12.0,79.0,224.53,179.25
2016,4,4,18,15,169.5,26.0,4.15,12.0,45.0,125.89,77.78
2016,4,4,18,30,32.0,10.0,4.1,12.0,11.0,21.12,0.0
2016,4,4,18,45,16.0,5.0,4.1,12.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,6,15,165.0,19.0,2.15,11.0,38.5,15.08,3.33
2016,4,5,6,30,330.0,38.0,2.1,11.0,77.0,30.85,21.06
2016,4,5,6,45,427.5,48.0,2.05,11.5,125.0,37.83,28.04
2016,4,5,7,0,525.0,58.0,2.0,12.0,173.0,44.61,34.46
2016,4,5,7,15,586.0,65.0,1.95,12.0,225.0,48.53,38.18
2016,4,5,7,30,647.0,72.0,1.9,12.0,277.0,52.35,41.65
2016,4,5,7,45,685.5,77.5,1.9,12.5,329.0,54.76,43.66
2016,4,5,8,0,724.0,83.0,1.9,13.0,381.0,96.97,55.04
2016,4,5,8,15,753.5,87.5,1.95,13.0,432.0,158.68,95.24
2016,4,5,8,30,783.0,92.0,2.0,13.0,483.0,218.82,143.79
2016,4,5,8,45,803.0,95.5,2.05,13.5,530.0,279.04,196.66
2016,4,5,9,0,823.0,99.0,2.1,14.0,577.0,341.05,251.81
2016,4,5,9,15,839.0,101.5,2.05,14.0,620.0,402.2,306.01
2016,4,5,9,30,855.0,104.0,2.0,14.0,663.0,464.07,359.3
2016,4,5,9,45,866.0,106.5,2.0,14.5,700.0,525.02,409.6
2016,4,5,10,0,877.0,109.0,2.0,15.0,737.0,583.51,456.21
2016,4,5,10,15,885.5,110.5,1.9,15.0,768.0,638.84,499.2
2016,4,5,10,30,894.0,112.0,1.8,15.0,799.0,692.87,539.7
2016,4,5,10,45,900.5,113.0,1.75,15.5,822.5,743.5,575.72
2016,4,5,11,0,907.0,114.0,1.7,16.0,846.0,792.14,607.87
2016,4,5,11,15,910.5,115.0,1.65,16.0,862.0,836.22,636.75
2016,4,5,11,30,914.0,116.0,1.6,16.0,878.0,877.64,663.47
2016,4,5,11,45,916.5,115.5,1.55,16.5,886.5,913.89,685.11
2016,4,5,12,0,919.0,115.0,1.5,17.0,895.0,947.03,704.43
2016,4,5,12,15,918.5,115.0,1.5,17.0,894.5,974.64,722.02
2016,4,5,12,30,918.0,115.0,1.5,17.0,894.0,998.71,737.37
2016,4,5,12,45,917.5,113.5,1.5,17.0,886.5,1017.57,749.44
2016,4,5,13,0,917.0,112.0,1.5,17.0,879.0,1032.66,759.23
2016,4,5,13,15,912.5,111.5,1.5,17.0,862.5,1040.98,764.85
2016,4,5,13,30,908.0,111.0,1.5,17.0,846.0,1045.38,768.19
2016,4,5,13,45,900.5,110.5,1.55,17.0,822.0,1042.84,768.12
2016,4,5,14,0,893.0,110.0,1.6,17.0,798.0,1036.41,765.77
2016,4,5,14,15,884.0,108.5,1.6,17.0,767.5,1023.56,758.63
2016,4,5,14,30,875.0,107.0,1.6,17.0,737.0,1007.03,749.29
2016,4,5,14,45,861.0,105.5,1.65,17.0,699.5,982.03,735.23
2016,4,5,15,0,847.0,104.0,1.7,17.0,662.0,963.98,725.83
2016,4,5,15,15,831.0,101.5,1.75,17.0,619.5,929.38,705.2
2016,4,5,15,30,815.0,99.0,1.8,17.0,577.0,892.03,682.62
2016,4,5,15,45,716.0,112.5,1.85,17.0,508.0,801.85,622.75
2016,4,5,16,0,617.0,126.0,1.9,17.0,439.0,709.95,560.11
2016,4,5,16,15,663.5,105.5,1.9,16.5,410.5,702.23,558.09
2016,4,5,16,30,710.0,85.0,1.9,16.0,382.0,687.8,550.23
2016,4,5,16,45,668.5,80.0,1.95,15.5,330.0,620.81,502.97
2016,4,5,17,0,627.0,75.0,2.0,15.0,278.0,555.25,454.75
2016,4,5,17,15,567.5,67.5,2.0,14.5,226.5,476.82,392.95
2016,4,5,17,30,508.0,60.0,2.0,14.0,175.0,402.65,331.86
2016,4,5,17,45,416.5,50.0,2.05,14.0,128.0,312.95,255.22
2016,4,5,18,0,325.0,40.0,2.1,14.0,81.0,232.34,183.61
2016,4,5,18,15,188.0,25.0,2.05,13.5,46.5,132.61,85.07
2016,4,5,18,30,51.0,10.0,2.0,13.0,12.0,28.24,0.0
2016,4,5,18,45,25.5,5.0,1.95,13.0,6.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,45,31.0,4.5,1.55,13.5,5.0,0.0,0.0
2016,4,6,6,0,62.0,9.0,1.6,14.0,10.0,8.19,0.0
2016,4,6,6,15,210.5,23.5,1.65,14.0,45.5,19.09,7.03
2016,4,6,6,30,359.0,38.0,1.7,14.0,81.0,30.69,20.78
2016,4,6,6,45,452.0,47.5,1.75,14.0,130.0,37.25,27.29
2016,4,6,7,0,545.0,57.0,1.8,14.0,179.0,43.63,33.33
2016,4,6,7,15,605.0,64.0,1.75,14.0,232.0,47.61,37.06
2016,4,6,7,30,665.0,71.0,1.7,14.0,285.0,51.48,40.54
2016,4,6,7,45,705.5,76.0,1.7,14.5,338.0,53.59,42.26
2016,4,6,8,0,746.0,81.0,1.7,15.0,391.0,103.42,58.65
2016,4,6,8,15,775.0,85.0,1.65,15.0,443.0,160.96,95.22
2016,4,6,8,30,804.0,89.0,1.6,15.0,495.0,221.96,144.26
2016,4,6,8,45,825.0,92.5,1.6,15.5,543.5,283.71,197.88
2016,4,6,9,0,846.0,96.0,1.6,16.0,592.0,347.34,253.66
2016,4,6,9,15,862.0,98.5,1.6,16.5,635.5,409.82,307.72
2016,4,6,9,30,878.0,101.0,1.6,17.0,679.0,475.07,362.13
2016,4,6,9,45,890.0,103.0,1.65,17.5,717.0,535.34,411.16
2016,4,6,10,0,902.0,105.0,1.7,18.0,755.0,595.15,458.1
2016,4,6,10,15,911.0,106.5,1.7,18.0,786.5,651.99,501.87
2016,4,6,10,30,920.0,108.0,1.7,18.0,818.0,707.52,543.34
2016,4,6,10,45,926.0,109.0,1.7,18.5,842.0,758.92,579.64
2016,4,6,11,0,932.0,110.0,1.7,19.0,866.0,808.21,611.8
2016,4,6,11,15,935.5,111.0,1.7,19.0,882.5,853.21,641.34
2016,4,6,11,30,939.0,112.0,1.7,19.0,899.0,895.47,668.79
2016,4,6,11,45,940.5,112.5,1.7,19.5,907.0,932.6,691.3
2016,4,6,12,0,942.0,113.0,1.7,20.0,915.0,966.48,711.51
2016,4,6,12,15,941.5,113.0,1.65,20.0,914.5,994.63,728.57
2016,4,6,12,30,941.0,113.0,1.6,20.0,914.0,1019.15,743.28
2016,4,6,12,45,942.0,110.5,1.6,20.5,906.5,1038.77,754.23
2016,4,6,13,0,943.0,108.0,1.6,21.0,899.0,1054.55,762.84
2016,4,6,13,15,938.5,107.5,1.5,21.0,882.5,1063.07,766.82
2016,4,6,13,30,934.0,107.0,1.4,21.0,866.0,1067.55,768.39
2016,4,6,13,45,925.5,107.0,1.35,21.5,841.5,1064.52,764.85
2016,4,6,14,0,917.0,107.0,1.3,22.0,817.0,1057.52,759.08
2016,4,6,14,15,907.5,105.5,1.2,22.0,785.5,1043.94,749.93
2016,4,6,14,30,898.0,104.0,1.1,22.0,754.0,1026.6,738.61
2016,4,6,14,45,883.5,103.0,1.05,22.5,715.5,1001.3,722.02
2016,4,6,15,0,869.0,102.0,1.0,23.0,677.0,972.73,703.56
2016,4,6,15,15,853.0,99.5,0.9,23.0,634.0,947.68,687.83
2016,4,6,15,30,837.0,97.0,0.8,23.0,591.0,909.74,663.81
2016,4,6,15,45,739.0,108.5,0.7,23.0,519.0,817.19,604.09
2016,4,6,16,0,641.0,120.0,0.6,23.0,447.0,723.34,542.65
2016,4,6,16,15,493.5,137.0,0.5,22.5,373.5,590.55,452.09
2016,4,6,16,30,346.0,154.0,0.4,22.0,300.0,460.18,357.91
2016,4,6,16,45,315.5,139.0,0.35,22.0,259.0,406.72,319.42
2016,4,6,17,0,285.0,124.0,0.3,22.0,218.0,355.06,280.35
2016,4,6,17,15,258.5,104.5,0.3,21.5,178.0,302.26,240.04
2016,4,6,17,30,232.0,85.0,0.3,21.0,138.0,251.28,199.53
2016,4,6,17,45,185.0,65.5,0.3,21.0,101.0,191.15,149.8
2016,4,6,18,0,138.0,46.0,0.3,21.0,64.0,135.37,102.4
2016,4,6,18,15,69.0,28.0,0.25,20.5,37.0,76.04,46.99
2016,4,6,18,30,0.0,10.0,0.2,20.0,10.0,9.1,0.0
2016,4,6,18,45,0.0,5.0,0.2,20.0,5.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.5,1.45,12.5,3.5,0.0,0.0
2016,4,7,6,0,0.0,7.0,1.4,13.0,7.0,6.37,0.0
2016,4,7,6,15,28.0,26.0,1.45,13.0,30.0,21.79,10.06
2016,4,7,6,30,56.0,45.0,1.5,13.0,53.0,36.72,26.21
2016,4,7,6,45,84.0,67.5,1.55,13.5,84.0,53.68,41.87
2016,4,7,7,0,112.0,90.0,1.6,14.0,115.0,70.17,56.86
2016,4,7,7,15,130.5,112.5,1.6,14.0,149.5,86.19,71.25
2016,4,7,7,30,149.0,135.0,1.6,14.0,184.0,101.74,84.95
2016,4,7,7,45,170.0,154.5,1.6,14.0,219.0,115.08,96.45
2016,4,7,8,0,191.0,174.0,1.6,14.0,254.0,143.11,109.02
2016,4,7,8,15,95.5,149.0,1.55,14.0,189.0,131.28,100.71
2016,4,7,8,30,0.0,124.0,1.5,14.0,124.0,107.92,85.29
2016,4,7,8,45,48.0,193.5,1.5,14.5,222.0,174.1,137.48
2016,4,7,9,0,96.0,263.0,1.5,15.0,320.0,248.66,195.53
2016,4,7,9,15,94.5,282.5,1.45,15.0,341.5,273.38,215.03
2016,4,7,9,30,93.0,302.0,1.4,15.0,363.0,298.07,234.39
2016,4,7,9,45,68.5,304.0,1.4,15.0,351.0,296.92,233.54
2016,4,7,10,0,44.0,306.0,1.4,15.0,339.0,292.46,229.86
2016,4,7,10,15,98.0,342.0,1.35,15.0,417.5,361.86,283.56
2016,4,7,10,30,152.0,378.0,1.3,15.0,496.0,441.46,343.57
2016,4,7,10,45,163.5,390.5,1.3,15.0,521.0,473.47,366.94
2016,4,7,11,0,175.0,403.0,1.3,15.0,546.0,506.35,391.04
2016,4,7,11,15,193.5,410.0,1.3,15.0,571.5,540.36,415.95
2016,4,7,11,30,212.0,417.0,1.3,15.0,597.0,575.33,441.32
2016,4,7,11,45,214.5,419.0,1.3,15.0,602.0,592.32,453.32
2016,4,7,12,0,217.0,421.0,1.3,15.0,607.0,608.62,464.93
2016,4,7,12,15,294.0,404.5,1.3,15.0,656.0,687.13,522.35
2016,4,7,12,30,371.0,388.0,1.3,15.0,705.0,756.43,571.9
2016,4,7,12,45,442.0,353.5,1.3,15.0,728.0,815.64,613.86
2016,4,7,13,0,513.0,319.0,1.3,15.0,751.0,863.44,647.98
2016,4,7,13,15,394.5,354.5,1.3,14.5,683.0,777.62,587.9
2016,4,7,13,30,276.0,390.0,1.3,14.0,615.0,703.88,535.66
2016,4,7,13,45,275.5,378.0,1.35,14.0,597.5,695.74,531.98
2016,4,7,14,0,275.0,366.0,1.4,14.0,580.0,685.95,526.46
2016,4,7,14,15,272.5,352.0,1.35,14.0,557.0,670.31,515.98
2016,4,7,14,30,270.0,338.0,1.3,14.0,534.0,653.14,504.48
2016,4,7,14,45,190.5,324.5,1.3,14.0,459.5,540.73,422.35
2016,4,7,15,0,111.0,311.0,1.3,14.0,385.0,430.29,339.53
2016,4,7,15,15,112.5,289.0,1.25,14.0,360.0,407.51,323.87
2016,4,7,15,30,114.0,267.0,1.2,14.0,335.0,401.11,319.84
2016,4,7,15,45,105.0,244.0,1.2,14.0,303.0,349.41,280.83
2016,4,7,16,0,96.0,221.0,1.2,14.0,271.0,314.79,254.64
2016,4,7,16,15,62.5,191.0,1.15,13.5,222.0,251.49,204.5
2016,4,7,16,30,29.0,161.0,1.1,13.0,173.0,190.28,154.87
2016,4,7,16,45,22.5,140.5,1.1,13.0,149.5,152.45,124.08
2016,4,7,17,0,16.0,120.0,1.1,13.0,126.0,127.2,103.11
2016,4,7,17,15,8.0,99.5,1.05,13.0,102.5,101.43,81.25
2016,4,7,17,30,0.0,79.0,1.0,13.0,79.0,76.25,59.58
2016,4,7,17,45,0.0,58.0,0.95,13.0,58.0,55.36,41.44
2016,4,7,18,0,0.0,37.0,0.9,13.0,37.0,33.93,22.7
2016,4,7,18,15,0.0,21.0,0.85,13.0,21.0,18.51,8.06
2016,4,7,18,30,0.0,5.0,0.8,13.0,5.0,4.55,0.0
2016,4,7,18,45,0.0,2.5,0.75,13.0,2.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.75,12.5,4.5,0.0,0.0
2016,4,8,6,0,0.0,9.0,0.8,13.0,9.0,8.19,0.0
2016,4,8,6,15,27.5,28.0,0.85,13.0,31.5,23.93,12.54
2016,4,8,6,30,55.0,47.0,0.9,13.0,54.0,38.25,27.68
2016,4,8,6,45,83.0,68.5,0.95,13.0,85.0,54.49,42.76
2016,4,8,7,0,111.0,90.0,1.0,13.0,116.0,70.33,57.26
2016,4,8,7,15,129.0,112.5,0.95,13.0,149.5,86.34,71.64
2016,4,8,7,30,147.0,135.0,0.9,13.0,183.0,101.88,85.31
2016,4,8,7,45,160.5,156.0,0.9,13.5,217.0,116.04,97.32
2016,4,8,8,0,174.0,177.0,0.9,14.0,251.0,144.63,110.42
2016,4,8,8,15,263.0,188.0,0.85,14.0,315.5,175.7,129.46
2016,4,8,8,30,352.0,199.0,0.8,14.0,380.0,222.77,163.62
2016,4,8,8,45,322.0,226.5,0.8,14.0,404.0,262.93,198.43
2016,4,8,9,0,292.0,254.0,0.8,14.0,428.0,299.79,230.18
2016,4,8,9,15,273.5,278.5,0.8,14.0,450.5,335.35,259.74
2016,4,8,9,30,255.0,303.0,0.8,14.0,473.0,368.92,286.83
2016,4,8,9,45,238.5,324.0,0.8,14.5,490.0,398.16,309.22
2016,4,8,10,0,222.0,345.0,0.8,15.0,507.0,425.06,329.1
2016,4,8,10,15,273.5,350.0,0.85,15.0,558.0,480.16,370.82
2016,4,8,10,30,325.0,355.0,0.9,15.0,609.0,538.42,414.19
2016,4,8,10,45,348.5,361.0,0.95,15.0,640.5,582.14,446.17
2016,4,8,11,0,372.0,367.0,1.0,15.0,672.0,627.12,478.81
2016,4,8,11,15,365.5,375.5,1.0,15.0,680.0,651.69,495.69
2016,4,8,11,30,359.0,384.0,1.0,15.0,688.0,674.7,511.47
2016,4,8,11,45,313.0,401.5,1.05,15.0,668.0,670.64,507.83
2016,4,8,12,0,267.0,419.0,1.1,15.0,648.0,662.73,501.64
2016,4,8,12,15,228.0,425.0,1.1,14.5,620.5,633.88,481.67
2016,4,8,12,30,189.0,431.0,1.1,14.0,593.0,613.43,467.4
2016,4,8,12,45,233.0,419.5,1.15,14.0,618.0,652.99,497.66
2016,4,8,13,0,277.0,408.0,1.2,14.0,643.0,708.43,537.96
2016,4,8,13,15,286.5,397.5,1.2,14.0,636.5,715.22,542.9
2016,4,8,13,30,296.0,387.0,1.2,14.0,630.0,720.48,547.41
2016,4,8,13,45,268.0,381.0,1.2,14.5,596.0,691.05,525.78
2016,4,8,14,0,240.0,375.0,1.2,15.0,562.0,641.95,490.87
2016,4,8,14,15,252.5,357.0,1.2,14.5,547.5,655.32,502.81
2016,4,8,14,30,265.0,339.0,1.2,14.0,533.0,648.82,500.45
2016,4,8,14,45,271.5,319.0,1.25,14.0,509.0,632.29,490.54
2016,4,8,15,0,278.0,299.0,1.3,14.0,485.0,613.99,479.39
2016,4,8,15,15,159.5,270.5,1.3,14.0,375.5,447.46,354.64
2016,4,8,15,30,41.0,242.0,1.3,14.0,266.0,286.76,228.83
2016,4,8,15,45,102.5,233.5,1.3,14.0,288.0,334.15,269.88
2016,4,8,16,0,164.0,225.0,1.3,14.0,310.0,393.47,318.4
2016,4,8,16,15,83.0,183.0,1.25,14.0,226.0,258.33,210.12
2016,4,8,16,30,2.0,141.0,1.2,14.0,142.0,134.65,107.71
2016,4,8,16,45,1.0,122.0,1.2,14.0,122.5,115.64,92.5
2016,4,8,17,0,0.0,103.0,1.2,14.0,103.0,96.66,76.76
2016,4,8,17,15,0.0,83.5,1.15,13.5,83.5,77.79,61.0
2016,4,8,17,30,0.0,64.0,1.1,13.0,64.0,58.78,44.8
2016,4,8,17,45,0.0,46.5,1.05,13.0,46.5,41.8,30.01
2016,4,8,18,0,0.0,29.0,1.0,13.0,29.0,25.56,15.77
2016,4,8,18,15,0.0,16.5,0.95,13.0,16.5,14.52,5.33
2016,4,8,18,30,0.0,4.0,0.9,13.0,4.0,3.64,0.0
2016,4,8,18,45,0.0,2.0,0.85,13.0,2.0,1.82,0.0
2016,4,8,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,1.35,13.0,2.0,1.82,0.0
2016,4,9,6,0,0.0,4.0,1.4,13.0,4.0,3.64,0.0
2016,4,9,6,15,0.0,15.0,1.35,13.0,15.0,13.19,4.74
2016,4,9,6,30,0.0,26.0,1.3,13.0,26.0,22.9,14.4
2016,4,9,6,45,0.0,41.0,1.3,13.0,41.0,36.18,26.61
2016,4,9,7,0,0.0,56.0,1.3,13.0,56.0,49.09,38.44
2016,4,9,7,15,0.0,72.5,1.25,13.0,72.5,62.92,50.92
2016,4,9,7,30,0.0,89.0,1.2,13.0,89.0,76.61,63.06
2016,4,9,7,45,0.0,55.0,1.2,13.0,55.0,48.56,37.98
2016,4,9,8,0,0.0,21.0,1.2,13.0,21.0,18.5,10.3
2016,4,9,8,15,0.0,44.5,1.2,13.0,44.5,39.28,28.06
2016,4,9,8,30,0.0,68.0,1.2,13.0,68.0,60.15,45.63
2016,4,9,8,45,0.0,58.5,1.2,13.0,58.5,51.73,38.35
2016,4,9,9,0,0.0,49.0,1.2,13.0,49.0,43.33,31.15
2016,4,9,9,15,0.0,56.5,1.2,13.0,56.5,50.01,36.68
2016,4,9,9,30,0.0,64.0,1.2,13.0,64.0,56.69,42.18
2016,4,9,9,45,5.5,149.0,1.2,13.0,153.5,134.22,106.1
2016,4,9,10,0,11.0,234.0,1.2,13.0,243.0,211.81,168.2
2016,4,9,10,15,5.5,162.0,1.15,13.0,166.5,146.83,115.54
2016,4,9,10,30,0.0,90.0,1.1,13.0,90.0,79.97,60.94
2016,4,9,10,45,0.0,93.0,1.1,13.0,93.0,82.67,63.19
2016,4,9,11,0,0.0,96.0,1.1,13.0,96.0,85.38,65.35
2016,4,9,11,15,0.0,76.0,1.1,13.0,76.0,67.56,50.63
2016,4,9,11,30,0.0,56.0,1.1,13.0,56.0,49.76,35.89
2016,4,9,11,45,0.0,56.5,1.1,13.5,56.5,50.21,36.19
2016,4,9,12,0,0.0,57.0,1.1,14.0,57.0,50.67,36.48
2016,4,9,12,15,0.0,81.0,1.1,14.0,81.0,72.07,54.09
2016,4,9,12,30,0.0,105.0,1.1,14.0,105.0,93.71,71.75
2016,4,9,12,45,0.0,65.0,1.15,14.0,65.0,57.79,42.31
2016,4,9,13,0,0.0,25.0,1.2,14.0,25.0,22.19,12.87
2016,4,9,13,15,2.0,102.0,1.2,14.0,104.0,93.0,71.48
2016,4,9,13,30,4.0,179.0,1.2,14.0,183.0,166.28,130.72
2016,4,9,13,45,2.0,143.5,1.2,14.0,145.5,131.21,102.36
2016,4,9,14,0,0.0,108.0,1.2,14.0,108.0,96.4,74.18
2016,4,9,14,15,0.0,84.5,1.2,14.0,84.5,75.03,56.82
2016,4,9,14,30,0.0,61.0,1.2,14.0,61.0,54.08,39.61
2016,4,9,14,45,0.0,58.0,1.2,14.0,58.0,51.39,37.48
2016,4,9,15,0,0.0,55.0,1.2,14.0,55.0,48.7,35.32
2016,4,9,15,15,0.0,104.0,1.2,14.0,104.0,92.68,72.03
2016,4,9,15,30,0.0,153.0,1.2,14.0,153.0,140.05,111.13
2016,4,9,15,45,0.0,96.5,1.2,14.0,96.5,85.83,66.59
2016,4,9,16,0,0.0,40.0,1.2,14.0,40.0,35.32,24.41
2016,4,9,16,15,0.0,86.0,1.15,13.5,86.0,76.27,59.31
2016,4,9,16,30,0.0,132.0,1.1,13.0,132.0,123.29,99.05
2016,4,9,16,45,0.0,114.0,1.1,13.0,114.0,106.13,84.83
2016,4,9,17,0,0.0,96.0,1.1,13.0,96.0,88.92,70.53
2016,4,9,17,15,0.0,78.5,1.05,13.0,78.5,72.19,56.38
2016,4,9,17,30,0.0,61.0,1.0,13.0,61.0,55.37,41.92
2016,4,9,17,45,0.0,45.0,0.95,13.0,45.0,40.04,28.55
2016,4,9,18,0,0.0,29.0,0.9,13.0,29.0,25.56,15.82
2016,4,9,18,15,0.0,17.0,0.85,13.0,17.0,14.96,5.86
2016,4,9,18,30,0.0,5.0,0.8,13.0,5.0,4.38,0.0
2016,4,9,18,45,0.0,2.5,0.8,13.0,2.5,2.27,0.0
2016,4,9,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,4.0,1.7,12.0,4.0,3.5,0.0
2016,4,10,6,30,0.0,7.0,1.7,12.0,7.0,6.14,0.0
2016,4,10,6,45,0.0,10.5,1.75,12.0,10.5,9.22,2.62
2016,4,10,7,0,0.0,14.0,1.8,12.0,14.0,12.3,5.48
2016,4,10,7,15,0.0,18.5,1.8,12.0,18.5,16.27,9.11
2016,4,10,7,30,0.0,23.0,1.8,12.0,23.0,20.24,12.71
2016,4,10,7,45,0.0,18.5,1.8,12.5,18.5,16.28,9.07
2016,4,10,8,0,0.0,14.0,1.8,13.0,14.0,12.32,4.97
2016,4,10,8,15,0.0,16.5,1.8,13.0,16.5,14.54,6.84
2016,4,10,8,30,0.0,19.0,1.8,13.0,19.0,16.75,8.7
2016,4,10,8,45,0.0,61.5,1.8,13.0,61.5,54.4,40.62
2016,4,10,9,0,0.0,104.0,1.8,13.0,104.0,91.91,71.88
2016,4,10,9,15,0.0,115.0,1.85,13.0,115.0,101.56,79.63
2016,4,10,9,30,0.0,126.0,1.9,13.0,126.0,111.27,87.43
2016,4,10,9,45,0.0,98.0,1.95,13.0,98.0,86.95,67.15
2016,4,10,10,0,0.0,70.0,2.0,13.0,70.0,62.09,46.42
2016,4,10,10,15,0.0,83.0,2.05,13.0,83.0,73.7,56.0
2016,4,10,10,30,0.0,96.0,2.1,13.0,96.0,85.3,65.48
2016,4,10,10,45,4.0,156.0,2.15,13.5,160.0,141.57,111.33
2016,4,10,11,0,8.0,216.0,2.2,14.0,224.0,198.78,156.94
2016,4,10,11,15,15.0,266.0,2.25,14.0,279.5,250.52,197.84
2016,4,10,11,30,22.0,316.0,2.3,14.0,335.0,303.69,239.32
2016,4,10,11,45,71.5,373.0,2.4,14.0,435.0,412.87,324.56
2016,4,10,12,0,121.0,430.0,2.5,14.0,535.0,530.62,413.71
2016,4,10,12,15,126.0,431.0,2.55,13.5,540.5,544.82,424.68
2016,4,10,12,30,131.0,432.0,2.6,13.0,546.0,558.67,436.09
2016,4,10,12,45,182.5,426.0,2.7,13.0,583.0,610.08,476.25
2016,4,10,13,0,234.0,420.0,2.8,13.0,620.0,662.31,516.49
2016,4,10,13,15,348.0,372.5,2.8,13.0,663.5,749.63,583.49
2016,4,10,13,30,462.0,325.0,2.8,13.0,707.0,836.83,648.88
2016,4,10,13,45,356.0,350.5,2.85,13.0,640.0,746.22,581.74
2016,4,10,14,0,250.0,376.0,2.9,13.0,573.0,670.43,524.86
2016,4,10,14,15,245.5,361.0,2.85,13.0,548.0,651.82,512.37
2016,4,10,14,30,241.0,346.0,2.8,13.0,523.0,613.42,485.11
2016,4,10,14,45,286.0,318.0,2.8,13.0,518.5,644.5,510.8
2016,4,10,15,0,331.0,290.0,2.8,13.0,514.0,654.06,520.41
2016,4,10,15,15,511.5,215.0,2.8,13.0,535.5,753.07,599.98
2016,4,10,15,30,692.0,140.0,2.8,13.0,557.0,830.71,659.34
2016,4,10,15,45,565.0,161.5,2.8,13.0,484.0,721.4,580.09
2016,4,10,16,0,438.0,183.0,2.8,13.0,411.0,611.9,497.1
2016,4,10,16,15,410.0,171.5,2.75,12.5,368.5,560.32,459.68
2016,4,10,16,30,382.0,160.0,2.7,12.0,326.0,509.29,421.34
2016,4,10,16,45,356.5,143.0,2.7,12.0,282.0,440.22,367.47
2016,4,10,17,0,331.0,126.0,2.7,12.0,238.0,387.62,325.17
2016,4,10,17,15,292.0,108.5,2.65,12.0,195.0,327.07,274.76
2016,4,10,17,30,253.0,91.0,2.6,12.0,152.0,269.68,225.59
2016,4,10,17,45,198.0,72.5,2.55,12.0,113.0,205.71,169.62
2016,4,10,18,0,143.0,54.0,2.5,12.0,74.0,147.29,117.54
2016,4,10,18,15,71.5,34.0,2.45,12.0,44.0,76.84,53.85
2016,4,10,18,30,0.0,14.0,2.4,12.0,14.0,12.34,0.0
2016,4,10,18,45,0.0,7.0,2.35,12.0,7.0,6.37,0.0
2016,4,10,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,5,45,39.5,9.0,0.45,11.5,10.5,8.19,0.0
2016,4,11,6,0,79.0,18.0,0.4,12.0,21.0,14.76,0.0
2016,4,11,6,15,196.5,33.0,0.3,12.0,57.5,25.71,15.66
2016,4,11,6,30,314.0,48.0,0.2,12.0,94.0,36.94,27.01
2016,4,11,6,45,397.0,58.5,0.15,12.0,141.0,45.65,35.34
2016,4,11,7,0,480.0,69.0,0.1,12.0,188.0,52.43,41.71
2016,4,11,7,15,240.0,64.5,0.1,12.0,124.0,46.12,36.14
2016,4,11,7,30,0.0,60.0,0.1,12.0,60.0,53.0,42.31
2016,4,11,7,45,0.0,80.0,0.15,12.5,80.0,70.36,57.51
2016,4,11,8,0,0.0,100.0,0.2,13.0,100.0,87.13,68.6
2016,4,11,8,15,0.0,120.5,0.25,13.0,120.5,104.45,82.74
2016,4,11,8,30,0.0,141.0,0.3,13.0,141.0,121.96,96.85
2016,4,11,8,45,2.5,165.0,0.35,13.5,166.5,143.18,113.53
2016,4,11,9,0,5.0,189.0,0.4,14.0,192.0,164.97,130.44
2016,4,11,9,15,4.5,189.0,0.45,14.0,192.0,166.2,131.08
2016,4,11,9,30,4.0,189.0,0.5,14.0,192.0,167.13,131.6
2016,4,11,9,45,18.5,243.5,0.55,14.0,257.5,221.98,174.85
2016,4,11,10,0,33.0,298.0,0.6,14.0,323.0,279.5,219.15
2016,4,11,10,15,56.5,333.5,0.6,14.0,378.0,329.34,256.88
2016,4,11,10,30,80.0,369.0,0.6,14.0,433.0,382.46,296.56
2016,4,11,10,45,117.5,390.0,0.65,14.0,486.5,440.39,339.8
2016,4,11,11,0,155.0,411.0,0.7,14.0,540.0,498.4,382.52
2016,4,11,11,15,132.5,415.5,0.7,14.0,527.5,496.72,380.15
2016,4,11,11,30,110.0,420.0,0.7,14.0,515.0,484.01,370.4
2016,4,11,11,45,114.0,425.0,0.75,14.0,524.0,510.28,389.85
2016,4,11,12,0,118.0,430.0,0.8,14.0,533.0,527.66,402.55
2016,4,11,12,15,120.5,430.5,0.85,14.0,536.0,538.93,410.99
2016,4,11,12,30,123.0,431.0,0.9,14.0,539.0,549.71,419.18
2016,4,11,12,45,111.0,423.5,0.95,14.0,520.0,522.69,400.06
2016,4,11,13,0,99.0,416.0,1.0,14.0,501.0,508.33,390.15
2016,4,11,13,15,102.5,405.5,1.05,14.0,492.0,505.35,388.96
2016,4,11,13,30,106.0,395.0,1.1,14.0,483.0,501.78,387.27
2016,4,11,13,45,105.0,384.0,1.15,14.0,469.0,492.5,381.28
2016,4,11,14,0,104.0,373.0,1.2,14.0,455.0,482.63,374.91
2016,4,11,14,15,58.0,306.5,1.2,13.5,352.0,365.55,287.26
2016,4,11,14,30,12.0,240.0,1.2,13.0,249.0,235.05,185.99
2016,4,11,14,45,11.0,228.5,1.25,13.0,236.5,223.4,177.73
2016,4,11,15,0,10.0,217.0,1.3,13.0,224.0,211.74,168.87
2016,4,11,15,15,20.0,226.0,1.3,13.0,238.5,231.51,185.57
2016,4,11,15,30,30.0,235.0,1.3,13.0,253.0,267.43,214.94
2016,4,11,15,45,27.0,215.5,1.35,13.0,231.0,229.52,185.09
2016,4,11,16,0,24.0,196.0,1.4,13.0,209.0,207.56,168.0
2016,4,11,16,15,14.0,171.0,1.4,13.0,178.5,173.97,140.79
2016,4,11,16,30,4.0,146.0,1.4,13.0,148.0,141.02,113.72
2016,4,11,16,45,2.0,127.5,1.45,13.0,128.5,121.77,98.01
2016,4,11,17,0,0.0,109.0,1.5,13.0,109.0,102.65,82.12
2016,4,11,17,15,0.0,89.5,1.55,12.5,89.5,83.85,66.42
2016,4,11,17,30,0.0,70.0,1.6,12.0,70.0,64.91,50.27
2016,4,11,17,45,144.5,59.5,1.65,12.0,80.5,157.8,129.8
2016,4,11,18,0,289.0,49.0,1.7,12.0,91.0,221.3,178.29
2016,4,11,18,15,176.5,32.5,1.7,12.0,55.0,137.14,100.65
2016,4,11,18,30,64.0,16.0,1.7,12.0,19.0,47.64,0.0
2016,4,11,18,45,32.0,8.0,1.75,12.0,9.5,17.42,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,6.0,2.8,12.0,6.0,5.46,0.0
2016,4,12,6,0,0.0,12.0,2.9,12.0,12.0,10.56,0.0
2016,4,12,6,15,4.0,31.0,2.95,12.0,32.0,26.85,16.82
2016,4,12,6,30,8.0,50.0,3.0,12.0,52.0,42.55,31.88
2016,4,12,6,45,23.5,71.5,3.1,12.0,77.5,58.59,46.76
2016,4,12,7,0,39.0,93.0,3.2,12.0,103.0,74.96,61.74
2016,4,12,7,15,50.0,115.0,3.25,12.0,130.5,91.32,76.46
2016,4,12,7,30,61.0,137.0,3.3,12.0,158.0,107.34,90.61
2016,4,12,7,45,118.0,161.0,3.35,12.5,210.5,119.42,100.86
2016,4,12,8,0,175.0,185.0,3.4,13.0,263.0,152.31,117.07
2016,4,12,8,15,459.0,143.5,3.45,13.0,379.5,168.52,115.87
2016,4,12,8,30,743.0,102.0,3.5,13.0,496.0,230.65,156.33
2016,4,12,8,45,765.0,105.5,3.55,13.5,543.0,288.79,207.9
2016,4,12,9,0,787.0,109.0,3.6,14.0,590.0,348.98,261.65
2016,4,12,9,15,704.5,151.0,3.65,14.0,603.5,400.14,309.46
2016,4,12,9,30,622.0,193.0,3.7,14.0,617.0,444.77,349.53
2016,4,12,9,45,733.0,157.0,3.8,14.0,683.0,509.71,403.57
2016,4,12,10,0,844.0,121.0,3.9,14.0,749.0,585.29,465.4
2016,4,12,10,15,716.5,191.5,3.95,14.0,739.0,618.19,491.15
2016,4,12,10,30,589.0,262.0,4.0,14.0,729.0,635.96,503.99
2016,4,12,10,45,562.5,282.5,4.05,14.0,739.5,669.38,529.42
2016,4,12,11,0,536.0,303.0,4.1,14.0,750.0,699.22,551.51
2016,4,12,11,15,713.0,215.0,4.1,14.0,820.5,789.1,622.18
2016,4,12,11,30,890.0,127.0,4.1,14.0,891.0,874.08,684.36
2016,4,12,11,45,895.0,126.0,4.15,14.0,900.5,910.73,709.84
2016,4,12,12,0,900.0,125.0,4.2,14.0,910.0,944.51,733.57
2016,4,12,12,15,900.5,125.0,4.2,14.0,910.0,972.04,752.61
2016,4,12,12,30,901.0,125.0,4.2,14.0,910.0,996.17,769.33
2016,4,12,12,45,869.5,142.0,4.25,14.0,894.5,1002.69,774.2
2016,4,12,13,0,838.0,159.0,4.3,14.0,879.0,1017.13,784.94
2016,4,12,13,15,834.0,158.0,4.25,14.0,863.0,1024.89,790.31
2016,4,12,13,30,830.0,157.0,4.2,14.0,847.0,1028.9,793.36
2016,4,12,13,45,821.5,156.5,4.2,14.0,823.5,1025.16,791.53
2016,4,12,14,0,813.0,156.0,4.2,14.0,800.0,1017.71,787.33
2016,4,12,14,15,678.5,202.5,4.2,14.0,726.0,938.79,732.99
2016,4,12,14,30,544.0,249.0,4.2,14.0,652.0,844.02,664.61
2016,4,12,14,45,417.0,275.5,4.2,14.0,575.5,742.34,588.7
2016,4,12,15,0,290.0,302.0,4.2,14.0,499.0,627.08,500.91
2016,4,12,15,15,281.5,282.5,4.1,13.5,464.5,593.1,477.49
2016,4,12,15,30,273.0,263.0,4.0,13.0,430.0,558.08,452.6
2016,4,12,15,45,234.0,245.5,3.95,13.0,381.0,480.49,392.85
2016,4,12,16,0,195.0,228.0,3.9,13.0,332.0,421.72,346.72
2016,4,12,16,15,372.0,174.0,3.8,13.0,346.5,530.86,438.71
2016,4,12,16,30,549.0,120.0,3.7,13.0,361.0,599.8,496.86
2016,4,12,16,45,482.5,121.0,3.65,13.0,313.0,521.59,434.39
2016,4,12,17,0,416.0,122.0,3.6,13.0,265.0,454.9,380.2
2016,4,12,17,15,367.5,107.0,3.55,12.5,218.0,385.97,323.92
2016,4,12,17,30,319.0,92.0,3.5,12.0,171.0,320.91,269.0
2016,4,12,17,45,243.5,75.5,3.45,12.0,127.0,233.45,193.41
2016,4,12,18,0,168.0,59.0,3.4,12.0,83.0,165.62,133.16
2016,4,12,18,15,84.0,38.0,3.3,12.0,50.0,95.41,69.66
2016,4,12,18,30,0.0,17.0,3.2,12.0,17.0,15.43,0.0
2016,4,12,18,45,0.0,8.5,3.15,12.0,8.5,7.73,0.0
2016,4,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
