Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,13,5,45,41.5,10.5,1.95,11.0,13.0,9.55,0.0
2016,4,13,6,0,83.0,21.0,2.0,11.0,26.0,17.14,0.0
2016,4,13,6,15,195.5,38.0,2.0,11.0,64.0,29.51,19.41
2016,4,13,6,30,308.0,55.0,2.0,11.0,102.0,42.16,31.76
2016,4,13,6,45,390.5,66.5,2.05,11.5,150.5,50.17,39.4
2016,4,13,7,0,473.0,78.0,2.1,12.0,199.0,59.67,48.12
2016,4,13,7,15,528.5,86.5,2.1,12.0,250.0,64.07,52.14
2016,4,13,7,30,584.0,95.0,2.1,12.0,301.0,68.3,55.87
2016,4,13,7,45,626.5,100.5,2.15,12.5,353.0,72.41,59.28
2016,4,13,8,0,669.0,106.0,2.2,13.0,405.0,123.46,74.73
2016,4,13,8,15,698.0,111.0,2.15,13.0,455.0,177.7,112.58
2016,4,13,8,30,727.0,116.0,2.1,13.0,505.0,235.42,160.4
2016,4,13,8,45,750.0,119.5,2.05,13.0,551.5,293.57,211.68
2016,4,13,9,0,773.0,123.0,2.0,13.0,598.0,357.7,268.12
2016,4,13,9,15,789.0,126.0,1.95,13.0,640.0,416.15,319.39
2016,4,13,9,30,805.0,129.0,1.9,13.0,682.0,475.39,369.87
2016,4,13,9,45,822.5,129.0,1.85,13.5,719.5,533.24,416.94
2016,4,13,10,0,840.0,129.0,1.8,14.0,757.0,591.39,462.49
2016,4,13,10,15,849.5,131.0,1.75,14.0,787.5,646.46,504.97
2016,4,13,10,30,859.0,133.0,1.7,14.0,818.0,700.45,545.32
2016,4,13,10,45,862.0,136.0,1.7,14.0,840.0,749.44,581.27
2016,4,13,11,0,865.0,139.0,1.7,14.0,862.0,791.38,610.83
2016,4,13,11,15,869.5,140.0,1.65,14.0,878.0,834.1,639.07
2016,4,13,11,30,874.0,141.0,1.6,14.0,894.0,874.38,665.23
2016,4,13,11,45,871.0,144.0,1.6,14.0,900.5,907.38,686.82
2016,4,13,12,0,868.0,147.0,1.6,14.0,907.0,937.16,706.24
2016,4,13,12,15,868.5,147.0,1.6,14.0,907.0,964.03,723.71
2016,4,13,12,30,869.0,147.0,1.6,14.0,907.0,987.62,739.04
2016,4,13,12,45,865.0,147.5,1.6,14.0,898.5,1015.26,757.08
2016,4,13,13,0,861.0,148.0,1.6,14.0,890.0,1028.46,765.69
2016,4,13,13,15,857.0,147.5,1.6,14.0,874.0,1036.83,771.45
2016,4,13,13,30,853.0,147.0,1.6,14.0,858.0,1041.4,774.94
2016,4,13,13,45,839.0,149.5,1.6,14.0,833.0,1035.29,771.68
2016,4,13,14,0,825.0,152.0,1.6,14.0,808.0,1025.42,766.25
2016,4,13,14,15,815.5,150.0,1.65,14.0,778.0,1011.61,759.17
2016,4,13,14,30,806.0,148.0,1.7,14.0,748.0,994.28,749.86
2016,4,13,14,45,788.5,147.5,1.75,14.0,710.0,967.28,734.12
2016,4,13,15,0,771.0,147.0,1.8,14.0,672.0,944.24,721.07
2016,4,13,15,15,753.5,143.0,1.85,13.5,630.0,907.8,700.01
2016,4,13,15,30,736.0,139.0,1.9,13.0,588.0,868.95,677.03
2016,4,13,15,45,710.0,135.5,1.95,13.0,541.0,820.94,645.87
2016,4,13,16,0,684.0,132.0,2.0,13.0,494.0,771.59,613.21
2016,4,13,16,15,541.5,142.5,2.05,12.5,411.5,633.69,514.08
2016,4,13,16,30,399.0,153.0,2.1,12.0,329.0,513.21,422.2
2016,4,13,16,45,455.0,131.5,2.2,12.0,308.5,513.16,425.1
2016,4,13,17,0,511.0,110.0,2.3,12.0,288.0,506.41,421.11
2016,4,13,17,15,451.5,99.0,2.25,12.0,237.0,430.44,359.06
2016,4,13,17,30,392.0,88.0,2.2,12.0,186.0,359.29,299.36
2016,4,13,17,45,298.0,74.0,2.2,12.0,138.5,271.14,223.87
2016,4,13,18,0,204.0,60.0,2.2,12.0,91.0,183.98,148.09
2016,4,13,18,15,102.0,39.5,2.15,12.0,55.0,104.83,77.54
2016,4,13,18,30,0.0,19.0,2.1,12.0,19.0,17.81,0.0
2016,4,13,18,45,0.0,9.5,2.1,12.0,9.5,8.64,0.0
2016,4,13,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,14,5,45,30.5,12.0,2.0,11.0,14.0,10.91,0.0
2016,4,14,6,0,61.0,24.0,2.0,11.0,28.0,19.41,2.3
2016,4,14,6,15,168.5,42.5,2.05,11.0,66.5,33.78,23.26
2016,4,14,6,30,276.0,61.0,2.1,11.0,105.0,46.61,35.76
2016,4,14,6,45,335.5,77.0,2.2,11.5,150.5,57.77,46.22
2016,4,14,7,0,395.0,93.0,2.3,12.0,196.0,68.49,56.01
2016,4,14,7,15,502.0,86.0,2.35,12.0,246.5,63.23,51.38
2016,4,14,7,30,609.0,79.0,2.4,12.0,297.0,55.72,44.61
2016,4,14,7,45,493.0,120.5,2.45,12.5,314.5,86.74,71.99
2016,4,14,8,0,377.0,162.0,2.5,13.0,332.0,143.36,101.78
2016,4,14,8,15,394.0,179.5,2.55,13.0,375.0,187.64,134.28
2016,4,14,8,30,411.0,197.0,2.6,13.0,418.0,234.3,172.56
2016,4,14,8,45,561.5,175.0,2.65,13.0,506.0,288.47,214.2
2016,4,14,9,0,712.0,153.0,2.7,13.0,594.0,359.86,272.21
2016,4,14,9,15,395.5,232.0,2.7,13.0,480.0,347.33,272.05
2016,4,14,9,30,79.0,311.0,2.7,13.0,366.0,300.01,238.7
2016,4,14,9,45,166.5,331.5,2.75,13.0,454.5,369.63,293.85
2016,4,14,10,0,254.0,352.0,2.8,13.0,543.0,451.15,357.64
2016,4,14,10,15,529.5,259.0,2.85,13.0,677.5,562.6,446.46
2016,4,14,10,30,805.0,166.0,2.9,13.0,812.0,695.55,550.3
2016,4,14,10,45,790.0,181.0,2.95,13.5,829.5,740.26,582.31
2016,4,14,11,0,775.0,196.0,3.0,14.0,847.0,784.52,613.63
2016,4,14,11,15,644.0,263.5,3.05,14.0,810.5,779.44,607.54
2016,4,14,11,30,513.0,331.0,3.1,14.0,774.0,761.82,592.21
2016,4,14,11,45,508.5,337.0,3.2,14.0,779.5,787.85,611.61
2016,4,14,12,0,504.0,343.0,3.3,14.0,785.0,811.74,629.03
2016,4,14,12,15,640.5,275.0,3.35,14.0,837.0,894.53,691.94
2016,4,14,12,30,777.0,207.0,3.4,14.0,889.0,978.23,751.96
2016,4,14,12,45,808.0,186.0,3.5,14.0,889.0,998.98,766.49
2016,4,14,13,0,839.0,165.0,3.6,14.0,889.0,1024.48,784.93
2016,4,14,13,15,834.5,163.5,3.65,14.0,873.0,1031.15,790.16
2016,4,14,13,30,830.0,162.0,3.7,14.0,857.0,1034.06,793.12
2016,4,14,13,45,706.0,214.0,3.75,14.0,793.5,977.28,754.97
2016,4,14,14,0,582.0,266.0,3.8,14.0,730.0,903.1,702.57
2016,4,14,14,15,691.0,209.0,3.8,13.5,739.5,957.78,746.09
2016,4,14,14,30,800.0,152.0,3.8,13.0,749.0,992.31,772.54
2016,4,14,14,45,554.5,226.0,3.85,13.0,630.5,822.84,651.44
2016,4,14,15,0,309.0,300.0,3.9,13.0,512.0,642.18,513.19
2016,4,14,15,15,533.0,215.0,3.9,13.0,553.0,771.73,618.89
2016,4,14,15,30,757.0,130.0,3.9,13.0,594.0,877.26,698.94
2016,4,14,15,45,738.5,124.5,3.9,13.0,548.0,833.03,667.66
2016,4,14,16,0,720.0,119.0,3.9,13.0,502.0,787.0,635.78
2016,4,14,16,15,360.0,87.5,3.85,13.0,279.0,425.48,355.48
2016,4,14,16,30,0.0,56.0,3.8,13.0,56.0,49.46,36.57
2016,4,14,16,45,0.0,48.5,3.8,13.0,48.5,42.8,31.17
2016,4,14,17,0,0.0,41.0,3.8,13.0,41.0,36.15,25.54
2016,4,14,17,15,228.5,60.0,3.7,12.5,118.0,235.3,199.82
2016,4,14,17,30,457.0,79.0,3.6,12.0,195.0,386.55,325.07
2016,4,14,17,45,372.0,67.5,3.5,12.0,147.0,302.82,251.49
2016,4,14,18,0,287.0,56.0,3.4,12.0,99.0,227.93,184.76
2016,4,14,18,15,143.5,40.0,3.35,11.5,61.5,122.72,92.39
2016,4,14,18,30,0.0,24.0,3.3,11.0,24.0,24.64,0.0
2016,4,14,18,45,0.0,12.0,3.3,11.0,12.0,10.91,0.0
2016,4,14,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,15,5,45,84.5,12.0,3.1,9.5,17.0,10.91,0.0
2016,4,15,6,0,169.0,24.0,3.1,10.0,34.0,18.89,4.44
2016,4,15,6,15,291.5,37.0,3.0,10.0,76.0,30.0,20.29
2016,4,15,6,30,414.0,50.0,2.9,10.0,118.0,39.77,29.89
2016,4,15,6,45,491.0,59.5,2.85,10.0,168.5,45.95,35.91
2016,4,15,7,0,568.0,69.0,2.8,10.0,219.0,51.92,41.54
2016,4,15,7,15,620.0,76.0,2.7,10.5,272.5,55.51,44.75
2016,4,15,7,30,672.0,83.0,2.6,11.0,326.0,58.98,47.72
2016,4,15,7,45,710.0,87.5,2.55,11.5,379.5,66.59,54.3
2016,4,15,8,0,748.0,92.0,2.5,12.0,433.0,121.83,69.88
2016,4,15,8,15,774.0,96.0,2.4,12.0,484.0,184.61,115.3
2016,4,15,8,30,800.0,100.0,2.3,12.0,535.0,244.96,166.12
2016,4,15,8,45,824.0,101.5,2.25,12.5,583.0,305.43,219.68
2016,4,15,9,0,848.0,103.0,2.2,13.0,631.0,368.07,275.19
2016,4,15,9,15,862.5,105.5,2.1,13.0,673.5,429.72,329.46
2016,4,15,9,30,877.0,108.0,2.0,13.0,716.0,493.9,383.96
2016,4,15,9,45,893.5,107.0,1.95,13.5,754.5,553.28,432.38
2016,4,15,10,0,910.0,106.0,1.9,14.0,793.0,612.57,478.91
2016,4,15,10,15,917.5,107.5,1.95,14.0,823.0,668.18,522.51
2016,4,15,10,30,925.0,109.0,2.0,14.0,853.0,722.29,563.83
2016,4,15,10,45,930.5,110.0,2.05,14.5,876.0,772.77,600.27
2016,4,15,11,0,936.0,111.0,2.1,15.0,899.0,821.08,632.45
2016,4,15,11,15,939.0,111.5,2.2,15.0,914.5,864.54,662.55
2016,4,15,11,30,942.0,112.0,2.3,15.0,930.0,905.21,690.62
2016,4,15,11,45,943.5,112.0,2.45,15.0,937.5,941.11,715.84
2016,4,15,12,0,945.0,112.0,2.6,15.0,945.0,973.77,738.91
2016,4,15,12,15,944.5,112.0,2.7,15.0,944.0,1001.18,758.0
2016,4,15,12,30,944.0,112.0,2.8,15.0,943.0,1024.97,774.78
2016,4,15,12,45,941.5,111.5,2.9,15.0,934.0,1042.57,787.55
2016,4,15,13,0,939.0,111.0,3.0,15.0,925.0,1056.3,797.89
2016,4,15,13,15,934.5,110.5,3.05,15.0,908.0,1064.1,803.97
2016,4,15,13,30,930.0,110.0,3.1,15.0,891.0,1067.91,807.58
2016,4,15,13,45,922.0,110.0,3.15,15.0,866.0,1064.74,806.7
2016,4,15,14,0,914.0,110.0,3.2,15.0,841.0,1057.66,803.4
2016,4,15,14,15,905.0,108.5,3.25,15.0,809.5,1044.08,795.85
2016,4,15,14,30,896.0,107.0,3.3,15.0,778.0,1026.78,785.92
2016,4,15,14,45,881.5,106.5,3.35,15.0,739.5,1001.61,770.65
2016,4,15,15,0,867.0,106.0,3.4,15.0,701.0,973.24,753.2
2016,4,15,15,15,851.5,103.5,3.45,15.0,658.0,948.34,738.12
2016,4,15,15,30,836.0,101.0,3.5,15.0,615.0,910.61,713.85
2016,4,15,15,45,814.0,98.5,3.55,15.0,567.0,864.55,683.39
2016,4,15,16,0,792.0,96.0,3.6,15.0,519.0,816.65,651.16
2016,4,15,16,15,764.5,92.0,3.65,14.5,468.0,760.94,613.68
2016,4,15,16,30,737.0,88.0,3.7,14.0,417.0,708.37,577.61
2016,4,15,16,45,699.5,83.0,3.75,14.0,364.5,643.18,529.69
2016,4,15,17,0,662.0,78.0,3.8,14.0,312.0,579.05,480.63
2016,4,15,17,15,609.5,71.5,3.75,13.5,259.5,504.84,421.27
2016,4,15,17,30,557.0,65.0,3.7,13.0,207.0,434.1,362.4
2016,4,15,17,45,478.5,55.5,3.7,13.0,157.5,349.72,289.55
2016,4,15,18,0,400.0,46.0,3.7,13.0,108.0,272.81,220.96
2016,4,15,18,15,277.0,33.0,3.65,12.5,68.0,181.39,138.51
2016,4,15,18,30,154.0,20.0,3.6,12.0,28.0,94.37,24.03
2016,4,15,18,45,77.0,10.0,3.55,12.0,14.0,33.36,0.0
2016,4,15,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,16,5,45,95.0,12.0,0.75,12.5,18.5,10.91,0.0
2016,4,16,6,0,190.0,24.0,0.7,13.0,37.0,18.87,6.0
2016,4,16,6,15,303.0,37.5,0.7,13.5,79.0,30.28,20.41
2016,4,16,6,30,416.0,51.0,0.7,14.0,121.0,40.46,30.11
2016,4,16,6,45,485.5,60.5,0.7,14.5,170.5,46.58,35.89
2016,4,16,7,0,555.0,70.0,0.7,15.0,220.0,52.48,41.24
2016,4,16,7,15,605.5,77.0,0.65,15.0,272.5,56.02,44.42
2016,4,16,7,30,656.0,84.0,0.6,15.0,325.0,59.44,47.37
2016,4,16,7,45,689.0,90.5,0.55,15.0,377.0,69.94,48.04
2016,4,16,8,0,722.0,97.0,0.5,15.0,429.0,124.99,72.01
2016,4,16,8,15,748.5,101.5,0.5,15.0,479.0,181.74,111.88
2016,4,16,8,30,775.0,106.0,0.5,15.0,529.0,246.18,164.56
2016,4,16,8,45,793.0,110.0,0.55,15.5,575.5,305.58,215.58
2016,4,16,9,0,811.0,114.0,0.6,16.0,622.0,366.48,267.77
2016,4,16,9,15,826.0,116.5,0.6,16.0,663.5,426.16,318.26
2016,4,16,9,30,841.0,119.0,0.6,16.0,705.0,486.4,367.58
2016,4,16,9,45,861.0,116.5,0.65,16.5,744.0,545.05,413.77
2016,4,16,10,0,881.0,114.0,0.7,17.0,783.0,604.32,458.8
2016,4,16,10,15,889.0,115.5,0.7,17.0,812.5,658.73,499.19
2016,4,16,10,30,897.0,117.0,0.7,17.0,842.0,711.75,537.36
2016,4,16,10,45,908.0,114.5,0.75,17.5,866.0,761.66,572.09
2016,4,16,11,0,919.0,112.0,0.8,18.0,890.0,809.87,602.88
2016,4,16,11,15,922.5,113.0,0.85,18.0,905.5,853.41,631.35
2016,4,16,11,30,926.0,114.0,0.9,18.0,921.0,894.27,657.92
2016,4,16,11,45,927.0,114.5,1.0,18.0,928.0,929.6,681.7
2016,4,16,12,0,928.0,115.0,1.1,18.0,935.0,961.72,703.48
2016,4,16,12,15,927.5,114.5,1.15,18.0,934.0,988.12,720.76
2016,4,16,12,30,927.0,114.0,1.2,18.0,933.0,1010.95,735.9
2016,4,16,12,45,925.5,113.5,1.3,18.0,924.5,1029.15,749.14
2016,4,16,13,0,924.0,113.0,1.4,18.0,916.0,1043.57,760.15
2016,4,16,13,15,920.0,112.5,1.45,18.0,899.5,1051.65,766.43
2016,4,16,13,30,916.0,112.0,1.5,18.0,883.0,1055.82,770.46
2016,4,16,13,45,908.0,112.0,1.55,18.0,858.5,1052.57,769.95
2016,4,16,14,0,900.0,112.0,1.6,18.0,834.0,1045.46,767.2
2016,4,16,14,15,891.5,110.5,1.6,17.5,803.5,1032.43,761.43
2016,4,16,14,30,883.0,109.0,1.6,17.0,773.0,1015.73,753.44
2016,4,16,14,45,862.5,111.5,1.65,17.0,734.0,988.18,737.76
2016,4,16,15,0,842.0,114.0,1.7,17.0,695.0,968.08,727.05
2016,4,16,15,15,638.5,172.0,1.65,17.0,597.0,830.31,635.01
2016,4,16,15,30,435.0,230.0,1.6,17.0,499.0,684.6,531.19
2016,4,16,15,45,375.0,223.5,1.6,17.0,442.5,595.33,468.41
2016,4,16,16,0,315.0,217.0,1.6,17.0,386.0,525.92,417.6
2016,4,16,16,15,257.0,202.0,1.55,16.5,331.0,451.13,361.94
2016,4,16,16,30,199.0,187.0,1.5,16.0,276.0,365.41,296.35
2016,4,16,16,45,175.0,168.5,1.45,16.0,240.0,320.16,261.13
2016,4,16,17,0,151.0,150.0,1.4,16.0,204.0,276.55,226.23
2016,4,16,17,15,136.5,127.0,1.3,16.0,169.5,235.15,192.51
2016,4,16,17,30,122.0,104.0,1.2,16.0,135.0,194.62,158.68
2016,4,16,17,45,97.0,81.5,1.1,16.0,103.0,149.96,120.55
2016,4,16,18,0,72.0,59.0,1.0,16.0,71.0,107.27,83.54
2016,4,16,18,15,36.0,39.0,1.0,15.5,45.0,58.41,41.25
2016,4,16,18,30,0.0,19.0,1.0,15.0,19.0,17.08,1.4
2016,4,16,18,45,0.0,9.5,1.0,15.0,9.5,8.64,0.0
2016,4,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,5,45,94.5,12.5,0.65,14.0,19.5,11.37,0.0
2016,4,17,6,0,189.0,25.0,0.7,14.0,39.0,19.63,7.65
2016,4,17,6,15,296.5,39.0,0.75,14.0,81.0,31.45,21.48
2016,4,17,6,30,404.0,53.0,0.8,14.0,123.0,42.01,31.51
2016,4,17,6,45,479.0,62.0,0.9,14.5,172.5,47.64,36.84
2016,4,17,7,0,554.0,71.0,1.0,15.0,222.0,53.09,41.78
2016,4,17,7,15,603.5,78.0,1.0,15.0,274.5,56.6,44.92
2016,4,17,7,30,653.0,85.0,1.0,15.0,327.0,59.98,47.83
2016,4,17,7,45,689.5,90.0,1.0,15.0,379.0,71.01,47.85
2016,4,17,8,0,726.0,95.0,1.0,15.0,431.0,125.25,71.81
2016,4,17,8,15,752.5,99.0,1.0,15.0,481.5,186.83,116.17
2016,4,17,8,30,779.0,103.0,1.0,15.0,532.0,245.9,165.04
2016,4,17,8,45,798.0,106.5,1.05,15.5,578.5,305.33,216.63
2016,4,17,9,0,817.0,110.0,1.1,16.0,625.0,366.36,269.48
2016,4,17,9,15,832.5,113.0,1.15,16.0,667.5,426.92,321.5
2016,4,17,9,30,848.0,116.0,1.2,16.0,710.0,488.1,372.54
2016,4,17,9,45,863.5,116.0,1.25,16.5,747.5,547.99,420.29
2016,4,17,10,0,879.0,116.0,1.3,17.0,785.0,605.95,465.02
2016,4,17,10,15,887.0,117.5,1.3,17.0,815.0,660.19,506.12
2016,4,17,10,30,895.0,119.0,1.3,17.0,845.0,713.05,544.99
2016,4,17,10,45,901.0,120.0,1.35,17.5,868.5,762.41,579.8
2016,4,17,11,0,907.0,121.0,1.4,18.0,892.0,809.73,610.69
2016,4,17,11,15,911.0,121.5,1.45,18.0,907.0,852.74,639.31
2016,4,17,11,30,915.0,122.0,1.5,18.0,922.0,893.12,666.02
2016,4,17,11,45,917.0,122.5,1.55,18.5,930.0,928.96,688.32
2016,4,17,12,0,919.0,123.0,1.6,19.0,938.0,961.7,708.5
2016,4,17,12,15,918.5,123.0,1.55,19.0,937.0,988.38,724.62
2016,4,17,12,30,918.0,123.0,1.5,19.0,936.0,1011.55,738.47
2016,4,17,12,45,916.5,122.0,1.5,19.0,927.5,1029.12,749.59
2016,4,17,13,0,915.0,121.0,1.5,19.0,919.0,1042.94,758.48
2016,4,17,13,15,911.0,120.0,1.4,19.0,902.5,1050.44,761.81
2016,4,17,13,30,907.0,119.0,1.3,19.0,886.0,1054.05,762.79
2016,4,17,13,45,902.0,117.5,1.25,19.0,862.0,1052.23,761.43
2016,4,17,14,0,897.0,116.0,1.2,19.0,838.0,1046.55,757.84
2016,4,17,14,15,888.5,114.0,1.1,19.0,807.0,1032.99,748.5
2016,4,17,14,30,880.0,112.0,1.0,19.0,776.0,1015.76,737.04
2016,4,17,14,45,869.5,109.5,0.95,19.0,739.0,992.46,722.88
2016,4,17,15,0,859.0,107.0,0.9,19.0,702.0,965.84,706.75
2016,4,17,15,15,844.5,104.5,0.8,19.0,659.0,942.01,691.48
2016,4,17,15,30,830.0,102.0,0.7,19.0,616.0,905.34,667.87
2016,4,17,15,45,811.0,98.5,0.65,19.0,569.0,860.92,640.21
2016,4,17,16,0,792.0,95.0,0.6,19.0,522.0,814.51,611.0
2016,4,17,16,15,766.0,91.0,0.55,18.5,471.5,760.06,576.98
2016,4,17,16,30,740.0,87.0,0.5,18.0,421.0,704.79,541.64
2016,4,17,16,45,705.0,82.0,0.45,18.0,369.0,644.99,501.12
2016,4,17,17,0,670.0,77.0,0.4,18.0,317.0,582.4,456.95
2016,4,17,17,15,621.0,70.0,0.45,17.5,265.0,509.55,404.25
2016,4,17,17,30,572.0,63.0,0.5,17.0,213.0,439.86,351.21
2016,4,17,17,45,498.5,54.5,0.55,17.0,163.5,358.71,285.85
2016,4,17,18,0,425.0,46.0,0.6,17.0,114.0,284.44,223.27
2016,4,17,18,15,311.5,33.0,0.65,16.5,73.0,195.69,146.96
2016,4,17,18,30,198.0,20.0,0.7,16.0,32.0,113.96,47.51
2016,4,17,18,45,99.0,10.0,0.8,16.0,16.0,40.21,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,5,45,113.0,13.5,0.6,15.0,22.0,12.28,0.0
2016,4,18,6,0,226.0,27.0,0.6,15.0,44.0,22.18,10.34
2016,4,18,6,15,336.0,39.5,0.55,15.0,87.5,31.79,21.8
2016,4,18,6,30,446.0,52.0,0.5,15.0,131.0,41.02,30.58
2016,4,18,6,45,512.0,61.5,0.5,15.5,181.5,47.14,36.29
2016,4,18,7,0,578.0,71.0,0.5,16.0,232.0,53.01,41.56
2016,4,18,7,15,626.5,78.0,0.5,16.0,285.0,56.54,44.69
2016,4,18,7,30,675.0,85.0,0.5,16.0,338.0,59.93,47.59
2016,4,18,7,45,705.5,91.5,0.5,16.5,390.0,73.86,48.69
2016,4,18,8,0,736.0,98.0,0.5,17.0,442.0,129.76,74.09
2016,4,18,8,15,762.0,102.5,0.5,17.0,492.5,187.29,114.8
2016,4,18,8,30,788.0,107.0,0.5,17.0,543.0,252.46,167.9
2016,4,18,8,45,806.5,110.5,0.55,17.5,590.0,312.3,218.93
2016,4,18,9,0,825.0,114.0,0.6,18.0,637.0,373.67,271.06
2016,4,18,9,15,840.0,116.5,0.6,18.0,679.0,434.07,321.64
2016,4,18,9,30,855.0,119.0,0.6,18.0,721.0,495.0,371.0
2016,4,18,9,45,869.5,119.5,0.65,18.0,758.5,554.17,417.84
2016,4,18,10,0,884.0,120.0,0.7,18.0,796.0,613.2,463.1
2016,4,18,10,15,892.0,121.5,0.7,18.0,826.0,667.67,503.23
2016,4,18,10,30,900.0,123.0,0.7,18.0,856.0,720.75,541.15
2016,4,18,10,45,906.0,124.0,0.75,18.0,879.0,770.31,576.33
2016,4,18,11,0,912.0,125.0,0.8,18.0,902.0,817.81,607.84
2016,4,18,11,15,915.0,125.5,0.8,18.0,917.0,860.18,634.64
2016,4,18,11,30,918.0,126.0,0.8,18.0,932.0,899.84,659.45
2016,4,18,11,45,917.5,127.5,0.85,18.0,938.5,934.5,681.84
2016,4,18,12,0,917.0,129.0,0.9,18.0,945.0,965.94,702.19
2016,4,18,12,15,916.5,129.5,0.85,18.0,944.5,993.05,717.81
2016,4,18,12,30,916.0,130.0,0.8,18.0,944.0,1016.68,731.2
2016,4,18,12,45,906.0,134.0,0.8,18.0,933.0,1030.94,739.91
2016,4,18,13,0,896.0,138.0,0.8,18.0,922.0,1041.32,746.45
2016,4,18,13,15,724.5,222.0,0.8,18.0,848.5,989.19,714.24
2016,4,18,13,30,553.0,306.0,0.8,18.0,775.0,906.95,659.93
2016,4,18,13,45,523.0,303.5,0.85,18.0,737.5,879.16,644.26
2016,4,18,14,0,493.0,301.0,0.9,18.0,700.0,848.7,625.83
2016,4,18,14,15,483.5,291.5,0.9,17.5,670.5,829.19,615.4
2016,4,18,14,30,474.0,282.0,0.9,17.0,641.0,807.32,603.19
2016,4,18,14,45,547.0,240.0,0.9,17.0,635.0,829.19,621.59
2016,4,18,15,0,620.0,198.0,0.9,17.0,629.0,852.42,639.88
2016,4,18,15,15,610.0,185.5,0.9,17.0,588.0,816.98,617.2
2016,4,18,15,30,600.0,173.0,0.9,17.0,547.0,779.2,593.49
2016,4,18,15,45,532.5,179.0,0.95,17.0,492.0,701.44,541.26
2016,4,18,16,0,465.0,185.0,1.0,17.0,437.0,633.52,494.3
2016,4,18,16,15,408.5,176.0,1.0,16.5,382.0,560.34,442.93
2016,4,18,16,30,352.0,167.0,1.0,16.0,327.0,474.7,380.77
2016,4,18,16,45,499.0,119.5,1.05,16.0,316.5,529.05,426.34
2016,4,18,17,0,646.0,72.0,1.1,16.0,306.0,558.9,451.09
2016,4,18,17,15,553.0,77.5,1.15,15.5,255.5,474.03,385.24
2016,4,18,17,30,460.0,83.0,1.2,15.0,205.0,391.33,319.48
2016,4,18,17,45,391.5,70.0,1.25,15.0,157.5,314.61,255.76
2016,4,18,18,0,323.0,57.0,1.3,15.0,110.0,244.74,195.5
2016,4,18,18,15,222.0,40.5,1.3,14.5,71.0,163.85,124.95
2016,4,18,18,30,121.0,24.0,1.3,14.0,32.0,88.91,41.87
2016,4,18,18,45,60.5,12.0,1.35,14.0,16.0,29.91,0.0
2016,4,18,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,45,108.5,14.5,0.9,14.0,23.5,13.19,0.0
2016,4,19,6,0,217.0,29.0,0.9,14.0,47.0,22.75,11.57
2016,4,19,6,15,325.5,42.0,0.85,14.0,90.5,33.87,23.76
2016,4,19,6,30,434.0,55.0,0.8,14.0,134.0,43.46,32.88
2016,4,19,6,45,512.0,63.0,0.75,14.0,185.5,48.22,37.48
2016,4,19,7,0,590.0,71.0,0.7,14.0,237.0,52.87,41.78
2016,4,19,7,15,638.0,77.5,0.65,14.5,290.5,56.02,44.5
2016,4,19,7,30,686.0,84.0,0.6,15.0,344.0,59.06,47.01
2016,4,19,7,45,720.5,88.5,0.6,15.5,396.5,73.43,47.26
2016,4,19,8,0,755.0,93.0,0.6,16.0,449.0,134.48,77.24
2016,4,19,8,15,780.0,97.5,0.65,16.0,500.0,192.44,118.72
2016,4,19,8,30,805.0,102.0,0.7,16.0,551.0,253.28,168.98
2016,4,19,8,45,818.0,107.5,0.75,16.5,596.5,314.23,221.63
2016,4,19,9,0,831.0,113.0,0.8,17.0,642.0,376.06,274.7
2016,4,19,9,15,845.5,116.0,0.85,17.0,684.5,436.97,326.37
2016,4,19,9,30,860.0,119.0,0.9,17.0,727.0,498.36,376.91
2016,4,19,9,45,864.5,124.0,0.95,17.0,762.0,556.57,423.54
2016,4,19,10,0,869.0,129.0,1.0,17.0,797.0,613.65,467.82
2016,4,19,10,15,726.0,203.0,1.0,17.0,775.0,638.95,485.92
2016,4,19,10,30,583.0,277.0,1.0,17.0,753.0,648.24,491.42
2016,4,19,10,45,545.0,301.5,1.05,17.0,756.5,676.05,511.34
2016,4,19,11,0,507.0,326.0,1.1,17.0,760.0,699.37,527.4
2016,4,19,11,15,482.5,340.5,1.05,17.0,759.5,720.23,540.75
2016,4,19,11,30,458.0,355.0,1.0,17.0,759.0,737.86,551.57
2016,4,19,11,45,477.5,354.0,1.0,17.5,778.0,776.53,577.01
2016,4,19,12,0,497.0,353.0,1.0,18.0,797.0,814.54,601.36
2016,4,19,12,15,514.0,348.0,1.0,18.0,806.5,845.37,621.87
2016,4,19,12,30,531.0,343.0,1.0,18.0,816.0,874.64,641.31
2016,4,19,12,45,435.5,375.0,1.05,18.0,760.5,828.5,609.24
2016,4,19,13,0,340.0,407.0,1.1,18.0,705.0,766.2,566.84
2016,4,19,13,15,218.0,409.0,1.15,17.5,599.0,638.57,479.33
2016,4,19,13,30,96.0,411.0,1.2,17.0,493.0,505.9,384.43
2016,4,19,13,45,117.5,403.5,1.25,17.0,501.0,540.66,411.9
2016,4,19,14,0,139.0,396.0,1.3,17.0,509.0,557.84,425.54
2016,4,19,14,15,135.0,380.0,1.35,16.5,486.5,539.01,413.56
2016,4,19,14,30,131.0,364.0,1.4,16.0,464.0,519.34,401.15
2016,4,19,14,45,155.5,346.0,1.45,16.0,458.5,524.79,407.29
2016,4,19,15,0,180.0,328.0,1.5,16.0,453.0,528.58,412.09
2016,4,19,15,15,100.0,278.5,1.5,16.0,347.5,378.26,298.48
2016,4,19,15,30,20.0,229.0,1.5,16.0,242.0,234.32,185.43
2016,4,19,15,45,125.0,232.0,1.55,16.0,301.0,363.91,291.9
2016,4,19,16,0,230.0,235.0,1.6,16.0,360.0,456.49,366.04
2016,4,19,16,15,331.0,194.0,1.6,15.5,355.5,500.97,403.62
2016,4,19,16,30,432.0,153.0,1.6,15.0,351.0,536.17,433.97
2016,4,19,16,45,571.5,107.0,1.6,15.0,335.0,574.69,466.26
2016,4,19,17,0,711.0,61.0,1.6,15.0,319.0,587.16,477.49
2016,4,19,17,15,625.5,67.5,1.55,15.0,268.5,508.43,415.11
2016,4,19,17,30,540.0,74.0,1.5,15.0,218.0,432.58,353.31
2016,4,19,17,45,484.0,62.0,1.45,15.0,169.5,358.56,291.39
2016,4,19,18,0,428.0,50.0,1.4,15.0,121.0,289.62,231.35
2016,4,19,18,15,309.5,37.0,1.3,14.5,79.0,198.51,152.09
2016,4,19,18,30,191.0,24.0,1.2,14.0,37.0,115.27,60.83
2016,4,19,18,45,95.5,12.0,1.15,14.0,18.5,40.87,0.0
2016,4,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,13.5,1.6,13.0,13.5,12.28,0.0
2016,4,20,6,0,0.0,27.0,1.7,13.0,27.0,23.43,12.72
2016,4,20,6,15,23.5,47.0,1.7,13.0,51.5,39.28,28.63
2016,4,20,6,30,47.0,67.0,1.7,13.0,76.0,55.01,43.24
2016,4,20,6,45,60.0,89.0,1.75,13.5,104.0,71.76,58.44
2016,4,20,7,0,73.0,111.0,1.8,14.0,132.0,88.2,73.05
2016,4,20,7,15,83.5,133.0,1.75,14.0,161.5,104.3,87.19
2016,4,20,7,30,94.0,155.0,1.7,14.0,191.0,120.07,100.78
2016,4,20,7,45,117.0,179.0,1.65,14.5,230.0,134.31,105.88
2016,4,20,8,0,140.0,203.0,1.6,15.0,269.0,165.12,126.73
2016,4,20,8,15,117.0,224.0,1.55,15.0,284.0,190.35,147.01
2016,4,20,8,30,94.0,245.0,1.5,15.0,299.0,217.27,169.51
2016,4,20,8,45,112.0,269.5,1.5,15.0,338.0,250.6,195.64
2016,4,20,9,0,130.0,294.0,1.5,15.0,377.0,283.47,221.47
2016,4,20,9,15,201.5,308.5,1.45,15.0,447.5,336.37,262.08
2016,4,20,9,30,273.0,323.0,1.4,15.0,518.0,396.21,308.08
2016,4,20,9,45,288.0,337.5,1.4,15.5,552.5,437.2,339.13
2016,4,20,10,0,303.0,352.0,1.4,16.0,587.0,479.59,370.69
2016,4,20,10,15,449.5,312.5,1.4,16.0,674.5,560.94,432.57
2016,4,20,10,30,596.0,273.0,1.4,16.0,762.0,653.76,501.57
2016,4,20,10,45,478.5,331.5,1.4,16.0,731.0,654.8,500.0
2016,4,20,11,0,361.0,390.0,1.4,16.0,700.0,640.62,487.83
2016,4,20,11,15,281.0,416.0,1.35,16.0,660.0,621.46,472.4
2016,4,20,11,30,201.0,442.0,1.3,16.0,620.0,587.98,446.54
2016,4,20,11,45,263.5,432.0,1.3,16.0,667.0,654.87,495.67
2016,4,20,12,0,326.0,422.0,1.3,16.0,714.0,716.54,539.6
2016,4,20,12,15,266.5,435.0,1.3,16.0,673.5,688.83,518.33
2016,4,20,12,30,207.0,448.0,1.3,16.0,633.0,644.36,486.23
2016,4,20,12,45,263.0,431.0,1.3,16.0,664.0,704.67,530.47
2016,4,20,13,0,319.0,414.0,1.3,16.0,695.0,752.2,564.56
2016,4,20,13,15,418.5,367.5,1.3,16.0,728.5,825.53,617.21
2016,4,20,13,30,518.0,321.0,1.3,16.0,762.0,886.31,660.58
2016,4,20,13,45,683.0,226.5,1.3,16.0,792.0,965.16,716.88
2016,4,20,14,0,848.0,132.0,1.3,16.0,822.0,1024.8,755.32
2016,4,20,14,15,839.0,130.0,1.3,16.0,791.5,1010.94,746.61
2016,4,20,14,30,830.0,128.0,1.3,16.0,761.0,993.54,736.73
2016,4,20,14,45,819.5,125.0,1.3,16.0,724.5,970.13,723.02
2016,4,20,15,0,809.0,122.0,1.3,16.0,688.0,943.51,707.28
2016,4,20,15,15,641.5,171.5,1.25,15.5,603.5,830.63,633.69
2016,4,20,15,30,474.0,221.0,1.2,15.0,519.0,708.53,549.02
2016,4,20,15,45,295.0,230.5,1.2,15.0,411.5,529.94,418.52
2016,4,20,16,0,116.0,240.0,1.2,15.0,304.0,363.87,290.35
2016,4,20,16,15,256.0,200.5,1.15,15.0,324.0,446.38,359.65
2016,4,20,16,30,396.0,161.0,1.1,15.0,344.0,516.6,415.98
2016,4,20,16,45,244.0,154.0,1.05,15.0,262.5,365.02,296.78
2016,4,20,17,0,92.0,147.0,1.0,15.0,181.0,217.76,177.45
2016,4,20,17,15,79.5,125.5,0.9,14.5,151.5,183.35,149.96
2016,4,20,17,30,67.0,104.0,0.8,14.0,122.0,149.84,122.03
2016,4,20,17,45,52.5,82.0,0.75,14.0,94.5,115.49,92.58
2016,4,20,18,0,38.0,60.0,0.7,14.0,67.0,82.14,63.58
2016,4,20,18,15,19.0,40.5,0.6,14.0,44.0,51.14,36.34
2016,4,20,18,30,0.0,21.0,0.5,14.0,21.0,18.73,6.33
2016,4,20,18,45,0.0,10.5,0.45,14.0,10.5,9.55,0.0
2016,4,20,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,5,45,6.0,15.0,1.3,13.5,15.5,13.15,0.0
2016,4,21,6,0,12.0,30.0,1.3,14.0,31.0,25.62,14.86
2016,4,21,6,15,38.5,50.5,1.3,14.0,57.0,41.9,30.87
2016,4,21,6,30,65.0,71.0,1.3,14.0,83.0,56.32,44.27
2016,4,21,6,45,83.5,93.0,1.35,14.0,114.0,72.37,58.88
2016,4,21,7,0,102.0,115.0,1.4,14.0,145.0,87.97,72.84
2016,4,21,7,15,117.5,136.5,1.4,14.0,177.0,102.82,85.85
2016,4,21,7,30,133.0,158.0,1.4,14.0,209.0,117.22,98.23
2016,4,21,7,45,111.5,180.0,1.45,14.5,227.0,135.23,106.52
2016,4,21,8,0,90.0,202.0,1.5,15.0,245.0,165.77,129.14
2016,4,21,8,15,86.0,223.0,1.5,15.0,268.0,190.14,148.15
2016,4,21,8,30,82.0,244.0,1.5,15.0,291.0,214.25,167.53
2016,4,21,8,45,137.5,269.5,1.5,15.0,355.0,254.23,197.74
2016,4,21,9,0,193.0,295.0,1.5,15.0,419.0,305.86,237.63
2016,4,21,9,15,226.0,311.5,1.5,15.0,466.0,348.71,271.24
2016,4,21,9,30,259.0,328.0,1.5,15.0,513.0,393.94,306.56
2016,4,21,9,45,203.0,351.0,1.55,15.0,500.5,404.94,315.65
2016,4,21,10,0,147.0,374.0,1.6,15.0,488.0,408.47,318.39
2016,4,21,10,15,98.5,368.0,1.65,15.0,446.0,384.65,300.11
2016,4,21,10,30,50.0,362.0,1.7,15.0,404.0,355.55,277.35
2016,4,21,10,45,147.5,391.5,1.75,15.5,518.0,462.12,359.08
2016,4,21,11,0,245.0,421.0,1.8,16.0,632.0,579.98,445.93
2016,4,21,11,15,337.5,395.0,1.8,16.0,691.0,647.38,495.76
2016,4,21,11,30,430.0,369.0,1.8,16.0,750.0,726.82,553.56
2016,4,21,11,45,449.5,355.0,1.85,16.0,756.5,752.66,572.1
2016,4,21,12,0,469.0,341.0,1.9,16.0,763.0,777.43,590.36
2016,4,21,12,15,448.0,358.5,1.95,16.0,761.0,793.34,600.98
2016,4,21,12,30,427.0,376.0,2.0,16.0,759.0,806.48,609.75
2016,4,21,12,45,466.0,360.5,2.05,16.0,774.5,843.53,636.91
2016,4,21,13,0,505.0,345.0,2.1,16.0,790.0,879.18,662.81
2016,4,21,13,15,387.5,378.5,2.1,16.0,716.5,791.85,600.13
2016,4,21,13,30,270.0,412.0,2.1,16.0,643.0,715.51,544.5
2016,4,21,13,45,363.5,365.5,2.15,16.0,667.5,765.6,584.59
2016,4,21,14,0,457.0,319.0,2.2,16.0,692.0,829.67,632.63
2016,4,21,14,15,387.0,331.5,2.2,16.0,639.5,756.62,580.38
2016,4,21,14,30,317.0,344.0,2.2,16.0,587.0,699.82,539.58
2016,4,21,14,45,363.5,313.0,2.2,16.0,578.5,709.62,549.78
2016,4,21,15,0,410.0,282.0,2.2,16.0,570.0,732.44,568.41
2016,4,21,15,15,221.0,264.5,2.2,15.5,419.0,510.48,403.72
2016,4,21,15,30,32.0,247.0,2.2,15.0,268.0,279.55,222.5
2016,4,21,15,45,16.0,161.5,2.2,15.0,172.0,162.6,129.68
2016,4,21,16,0,0.0,76.0,2.2,15.0,76.0,67.27,50.97
2016,4,21,16,15,0.0,77.5,2.2,15.0,77.5,68.59,52.34
2016,4,21,16,30,0.0,79.0,2.2,15.0,79.0,69.9,53.63
2016,4,21,16,45,0.0,55.0,2.2,15.0,55.0,48.57,35.76
2016,4,21,17,0,0.0,31.0,2.2,15.0,31.0,27.31,17.76
2016,4,21,17,15,0.0,26.0,2.15,14.5,26.0,22.89,14.05
2016,4,21,17,30,0.0,21.0,2.1,14.0,21.0,18.47,10.27
2016,4,21,17,45,0.0,16.5,2.1,14.0,16.5,14.5,6.8
2016,4,21,18,0,0.0,12.0,2.1,14.0,12.0,10.53,3.29
2016,4,21,18,15,0.0,7.5,2.1,14.0,7.5,6.58,0.0
2016,4,21,18,30,0.0,3.0,2.1,14.0,3.0,2.63,0.0
2016,4,21,18,45,0.0,1.5,2.1,14.0,1.5,1.36,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,12.5,3.05,13.0,12.5,11.0,0.0
2016,4,22,6,0,0.0,25.0,3.1,13.0,25.0,22.03,12.35
2016,4,22,6,15,1.0,45.0,3.15,13.0,45.5,38.6,28.17
2016,4,22,6,30,2.0,65.0,3.2,13.0,66.0,54.94,43.26
2016,4,22,6,45,9.5,85.5,3.3,13.0,88.5,71.51,58.4
2016,4,22,7,0,17.0,106.0,3.4,13.0,111.0,87.96,73.18
2016,4,22,7,15,25.0,126.5,3.45,13.0,135.5,100.22,84.0
2016,4,22,7,30,33.0,147.0,3.5,13.0,160.0,115.08,96.91
2016,4,22,7,45,146.0,172.0,3.6,13.0,241.0,131.85,103.87
2016,4,22,8,0,259.0,197.0,3.7,13.0,322.0,167.5,125.13
2016,4,22,8,15,185.0,224.5,3.75,13.0,318.5,201.97,155.27
2016,4,22,8,30,111.0,252.0,3.8,13.0,315.0,226.43,178.52
2016,4,22,8,45,55.5,140.0,3.9,13.0,171.5,135.79,106.49
2016,4,22,9,0,0.0,28.0,4.0,13.0,28.0,24.75,15.29
2016,4,22,9,15,98.5,183.0,4.1,13.0,254.0,196.32,156.48
2016,4,22,9,30,197.0,338.0,4.2,13.0,480.0,374.87,298.76
2016,4,22,9,45,130.5,344.0,4.3,13.0,440.0,361.97,288.74
2016,4,22,10,0,64.0,350.0,4.4,13.0,400.0,340.6,271.62
2016,4,22,10,15,32.0,196.0,4.45,13.0,221.0,194.18,154.73
2016,4,22,10,30,0.0,42.0,4.5,13.0,42.0,37.28,25.49
2016,4,22,10,45,44.5,228.5,4.6,13.0,267.5,237.8,190.61
2016,4,22,11,0,89.0,415.0,4.7,13.0,493.0,444.77,353.58
2016,4,22,11,15,451.0,295.5,4.65,13.0,696.0,653.81,521.93
2016,4,22,11,30,813.0,176.0,4.6,13.0,899.0,866.85,684.83
2016,4,22,11,45,520.5,312.5,4.55,13.0,777.0,774.92,610.61
2016,4,22,12,0,228.0,449.0,4.5,13.0,655.0,642.9,504.84
2016,4,22,12,15,532.0,309.0,4.45,13.0,788.0,823.72,647.85
2016,4,22,12,30,836.0,169.0,4.4,13.0,921.0,989.49,769.32
2016,4,22,12,45,859.5,153.5,4.35,13.5,920.0,1015.95,784.79
2016,4,22,13,0,883.0,138.0,4.3,14.0,919.0,1027.78,791.12
2016,4,22,13,15,879.5,137.5,4.3,14.0,903.5,1035.87,797.11
2016,4,22,13,30,876.0,137.0,4.3,14.0,888.0,1040.24,800.71
2016,4,22,13,45,874.5,133.5,4.3,14.0,865.5,1039.79,801.17
2016,4,22,14,0,873.0,130.0,4.3,14.0,843.0,1035.56,799.19
2016,4,22,14,15,570.5,243.5,4.25,13.5,703.0,868.75,681.9
2016,4,22,14,30,268.0,357.0,4.2,13.0,563.0,664.73,526.07
2016,4,22,14,45,546.0,241.5,4.2,13.0,634.5,827.78,657.52
2016,4,22,15,0,824.0,126.0,4.2,13.0,706.0,961.53,756.37
2016,4,22,15,15,808.0,123.0,4.15,13.0,663.5,926.35,731.56
2016,4,22,15,30,792.0,120.0,4.1,13.0,621.0,888.55,706.06
2016,4,22,15,45,766.0,118.5,4.05,13.0,573.5,841.16,673.34
2016,4,22,16,0,740.0,117.0,4.0,13.0,526.0,797.49,643.07
2016,4,22,16,15,711.5,112.5,3.95,13.0,475.5,742.26,603.64
2016,4,22,16,30,683.0,108.0,3.9,13.0,425.0,686.58,563.22
2016,4,22,16,45,641.5,103.0,3.85,13.0,373.0,620.6,513.6
2016,4,22,17,0,600.0,98.0,3.8,13.0,321.0,556.04,462.73
2016,4,22,17,15,545.5,90.0,3.7,13.0,269.0,481.62,402.3
