Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,30,491.0,82.0,3.6,13.0,217.0,410.86,343.03
2016,4,22,17,45,416.0,71.5,3.5,13.0,169.0,327.9,271.99
2016,4,22,18,0,341.0,61.0,3.4,13.0,121.0,256.67,208.99
2016,4,22,18,15,230.0,46.0,3.3,12.5,80.5,172.51,134.96
2016,4,22,18,30,119.0,31.0,3.2,12.0,40.0,92.06,57.28
2016,4,22,18,45,59.5,15.5,3.1,12.0,20.0,32.71,0.0
2016,4,22,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,110.5,17.0,2.05,12.0,28.0,13.37,0.0
2016,4,23,6,0,221.0,34.0,2.1,12.0,56.0,26.51,16.4
2016,4,23,6,15,321.0,46.5,2.1,12.0,99.0,35.77,25.89
2016,4,23,6,30,421.0,59.0,2.1,12.0,142.0,46.12,35.65
2016,4,23,6,45,477.5,69.5,2.15,12.5,190.5,52.8,41.85
2016,4,23,7,0,534.0,80.0,2.2,13.0,239.0,59.17,47.57
2016,4,23,7,15,580.5,87.0,2.2,13.0,290.0,62.37,50.39
2016,4,23,7,30,627.0,94.0,2.2,13.0,341.0,65.42,52.99
2016,4,23,7,45,657.0,100.5,2.2,13.0,391.0,85.67,55.63
2016,4,23,8,0,687.0,107.0,2.2,13.0,441.0,138.48,83.33
2016,4,23,8,15,712.5,111.5,2.2,13.0,489.5,192.8,124.08
2016,4,23,8,30,738.0,116.0,2.2,13.0,538.0,250.05,172.81
2016,4,23,8,45,758.0,119.0,2.2,13.5,583.5,311.59,226.78
2016,4,23,9,0,778.0,122.0,2.2,14.0,629.0,369.89,278.0
2016,4,23,9,15,793.0,125.0,2.2,14.0,669.5,427.65,328.45
2016,4,23,9,30,808.0,128.0,2.2,14.0,710.0,486.01,378.0
2016,4,23,9,45,830.5,124.0,2.25,14.0,748.0,542.48,424.9
2016,4,23,10,0,853.0,120.0,2.3,14.0,786.0,599.74,471.15
2016,4,23,10,15,861.5,121.5,2.3,14.0,815.0,652.45,512.46
2016,4,23,10,30,870.0,123.0,2.3,14.0,844.0,703.89,551.7
2016,4,23,10,45,873.0,125.5,2.3,14.5,866.0,750.75,585.52
2016,4,23,11,0,876.0,128.0,2.3,15.0,888.0,795.41,615.42
2016,4,23,11,15,880.0,129.0,2.3,15.0,902.5,837.14,643.82
2016,4,23,11,30,884.0,130.0,2.3,15.0,917.0,876.39,670.27
2016,4,23,11,45,880.5,133.5,2.35,15.0,922.5,908.72,692.29
2016,4,23,12,0,877.0,137.0,2.4,15.0,928.0,937.83,712.13
2016,4,23,12,15,876.5,137.0,2.45,14.5,927.5,963.09,730.77
2016,4,23,12,30,876.0,137.0,2.5,14.0,927.0,985.03,747.32
2016,4,23,12,45,874.5,136.0,2.65,14.0,918.5,1001.6,760.0
2016,4,23,13,0,873.0,135.0,2.8,14.0,910.0,1014.6,770.43
2016,4,23,13,15,869.0,134.5,2.85,14.0,893.5,1021.99,776.25
2016,4,23,13,30,865.0,134.0,2.9,14.0,877.0,1025.69,779.78
2016,4,23,13,45,852.5,136.0,2.95,14.0,852.0,1019.69,776.93
2016,4,23,14,0,840.0,138.0,3.0,14.0,827.0,1022.1,780.01
2016,4,23,14,15,831.0,136.5,3.05,14.0,797.0,1008.78,772.43
2016,4,23,14,30,822.0,135.0,3.1,14.0,767.0,991.96,762.68
2016,4,23,14,45,808.5,133.5,3.15,14.0,730.0,967.35,747.59
2016,4,23,15,0,795.0,132.0,3.2,14.0,693.0,939.66,730.4
2016,4,23,15,15,779.0,129.0,3.15,14.0,651.5,905.09,707.55
2016,4,23,15,30,763.0,126.0,3.1,14.0,610.0,868.0,682.85
2016,4,23,15,45,735.0,125.0,3.1,14.0,563.0,825.61,654.45
2016,4,23,16,0,707.0,124.0,3.1,14.0,516.0,776.86,621.06
2016,4,23,16,15,679.0,119.0,3.05,13.5,467.0,722.6,583.87
2016,4,23,16,30,651.0,114.0,3.0,13.0,418.0,667.94,545.56
2016,4,23,16,45,610.5,108.0,3.0,13.0,367.0,602.85,496.67
2016,4,23,17,0,570.0,102.0,3.0,13.0,316.0,539.18,447.03
2016,4,23,17,15,518.0,93.5,2.9,13.0,265.5,467.22,388.93
2016,4,23,17,30,466.0,85.0,2.8,13.0,215.0,394.98,328.94
2016,4,23,17,45,397.0,73.5,2.75,13.0,167.5,319.62,264.54
2016,4,23,18,0,328.0,62.0,2.7,13.0,120.0,251.13,204.24
2016,4,23,18,15,227.5,46.0,2.65,13.0,80.0,170.94,133.61
2016,4,23,18,30,127.0,30.0,2.6,13.0,40.0,101.65,65.68
2016,4,23,18,45,63.5,15.0,2.6,13.0,20.0,33.5,0.0
2016,4,23,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,24,5,45,100.5,19.5,3.9,12.0,30.0,15.32,0.0
2016,4,24,6,0,201.0,39.0,4.0,12.0,60.0,30.36,19.84
2016,4,24,6,15,299.5,53.0,4.0,12.0,104.0,40.66,30.22
2016,4,24,6,30,398.0,67.0,4.0,12.0,148.0,50.66,39.7
2016,4,24,6,45,470.0,76.0,4.05,12.5,198.5,58.19,46.66
2016,4,24,7,0,542.0,85.0,4.1,13.0,249.0,63.17,51.13
2016,4,24,7,15,589.5,92.5,4.1,13.0,301.0,66.6,54.15
2016,4,24,7,30,637.0,100.0,4.1,13.0,353.0,69.88,56.94
2016,4,24,7,45,676.0,104.0,4.1,13.0,405.5,90.05,58.29
2016,4,24,8,0,715.0,108.0,4.1,13.0,458.0,143.05,85.91
2016,4,24,8,15,740.5,112.5,4.1,13.0,508.0,199.11,128.43
2016,4,24,8,30,766.0,117.0,4.1,13.0,558.0,258.09,179.14
2016,4,24,8,45,787.5,119.5,4.1,13.5,604.5,321.36,235.18
2016,4,24,9,0,809.0,122.0,4.1,14.0,651.0,381.5,288.65
2016,4,24,9,15,823.0,124.5,4.1,14.0,692.0,440.21,340.76
2016,4,24,9,30,837.0,127.0,4.1,14.0,733.0,499.35,391.89
2016,4,24,9,45,842.0,132.5,4.15,14.0,767.5,556.6,440.25
2016,4,24,10,0,847.0,138.0,4.2,14.0,802.0,612.81,486.43
2016,4,24,10,15,855.0,140.0,4.3,14.0,831.5,666.52,529.79
2016,4,24,10,30,863.0,142.0,4.4,14.0,861.0,718.98,571.24
2016,4,24,10,45,727.5,221.0,4.55,14.0,838.0,737.79,584.16
2016,4,24,11,0,592.0,300.0,4.7,14.0,815.0,741.29,585.0
2016,4,24,11,15,579.0,313.5,4.85,14.0,824.0,773.29,609.37
2016,4,24,11,30,566.0,327.0,5.0,14.0,833.0,802.67,631.42
2016,4,24,11,45,586.0,320.5,5.15,14.0,848.0,839.65,659.87
2016,4,24,12,0,606.0,314.0,5.3,14.0,863.0,875.42,687.31
2016,4,24,12,15,486.5,362.0,5.4,14.0,802.5,831.83,652.92
2016,4,24,12,30,367.0,410.0,5.5,14.0,742.0,770.89,605.75
2016,4,24,12,45,593.0,298.5,5.65,14.0,828.5,906.36,713.35
2016,4,24,13,0,819.0,187.0,5.8,14.0,915.0,1025.24,802.51
2016,4,24,13,15,814.5,185.5,5.85,13.5,898.5,1031.34,808.57
2016,4,24,13,30,810.0,184.0,5.9,13.0,882.0,1033.77,812.83
2016,4,24,13,45,705.0,227.0,5.95,13.0,822.5,986.19,779.61
2016,4,24,14,0,600.0,270.0,6.0,13.0,763.0,924.91,734.47
2016,4,24,14,15,605.0,254.0,6.0,13.0,736.0,913.03,727.55
2016,4,24,14,30,610.0,238.0,6.0,13.0,709.0,897.86,718.02
2016,4,24,14,45,702.5,191.5,6.05,13.0,709.0,933.38,746.83
2016,4,24,15,0,795.0,145.0,6.1,13.0,709.0,953.34,763.2
2016,4,24,15,15,778.5,142.0,6.1,13.0,666.5,924.47,743.42
2016,4,24,15,30,762.0,139.0,6.1,13.0,624.0,886.98,717.38
2016,4,24,15,45,739.0,135.0,6.1,13.0,577.0,840.32,684.24
2016,4,24,16,0,716.0,131.0,6.1,13.0,530.0,792.13,649.59
2016,4,24,16,15,687.5,125.5,6.1,12.5,480.0,736.52,609.84
2016,4,24,16,30,659.0,120.0,6.1,12.0,430.0,680.49,568.93
2016,4,24,16,45,619.0,113.5,6.1,12.0,378.0,614.79,517.34
2016,4,24,17,0,579.0,107.0,6.1,12.0,326.0,550.41,465.22
2016,4,24,17,15,528.5,98.0,6.05,12.0,274.5,478.37,405.28
2016,4,24,17,30,478.0,89.0,6.0,12.0,223.0,406.53,343.94
2016,4,24,17,45,421.5,75.5,6.0,12.0,175.5,334.92,281.14
2016,4,24,18,0,365.0,62.0,6.0,12.0,128.0,268.71,221.36
2016,4,24,18,15,261.5,47.0,5.95,11.5,86.0,186.38,147.79
2016,4,24,18,30,158.0,32.0,5.9,11.0,44.0,116.3,78.52
2016,4,24,18,45,79.0,16.0,5.9,11.0,22.0,39.24,0.0
2016,4,24,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,25,5,45,178.0,16.5,4.45,9.5,35.5,13.13,0.0
2016,4,25,6,0,356.0,33.0,4.5,10.0,71.0,26.78,17.19
2016,4,25,6,15,455.0,42.0,4.5,10.0,118.0,33.14,23.86
2016,4,25,6,30,554.0,51.0,4.5,10.0,165.0,39.32,29.86
2016,4,25,6,45,617.0,57.0,4.55,10.5,218.0,42.72,33.1
2016,4,25,7,0,680.0,63.0,4.6,11.0,271.0,50.42,40.06
2016,4,25,7,15,721.5,68.0,4.55,11.0,325.0,53.05,42.39
2016,4,25,7,30,763.0,73.0,4.5,11.0,379.0,55.61,44.58
2016,4,25,7,45,791.0,77.0,4.5,11.5,432.0,80.55,47.56
2016,4,25,8,0,819.0,81.0,4.5,12.0,485.0,138.95,78.31
2016,4,25,8,15,840.5,84.0,4.45,12.0,535.5,198.88,124.4
2016,4,25,8,30,862.0,87.0,4.4,12.0,586.0,266.64,183.37
2016,4,25,8,45,876.5,90.5,4.35,12.0,632.5,328.69,240.13
2016,4,25,9,0,891.0,94.0,4.3,12.0,679.0,391.56,297.56
2016,4,25,9,15,903.0,96.0,4.3,12.0,721.0,452.73,352.72
2016,4,25,9,30,915.0,98.0,4.3,12.0,763.0,513.85,406.37
2016,4,25,9,45,913.5,105.0,4.3,12.5,796.0,571.94,455.18
2016,4,25,10,0,912.0,112.0,4.3,13.0,829.0,628.09,500.71
2016,4,25,10,15,919.0,113.0,4.3,13.0,858.5,682.21,544.31
2016,4,25,10,30,926.0,114.0,4.3,13.0,888.0,734.75,585.57
2016,4,25,10,45,932.0,114.5,4.35,13.0,910.5,784.31,623.55
2016,4,25,11,0,938.0,115.0,4.4,13.0,933.0,831.73,657.71
2016,4,25,11,15,941.0,115.5,4.45,13.0,947.5,874.38,688.19
2016,4,25,11,30,944.0,116.0,4.5,13.0,962.0,914.26,716.55
2016,4,25,11,45,944.5,116.5,4.55,13.5,968.5,949.0,739.75
2016,4,25,12,0,945.0,117.0,4.6,14.0,975.0,980.48,760.56
2016,4,25,12,15,944.5,117.0,4.6,14.0,973.5,1007.14,778.98
2016,4,25,12,30,944.0,117.0,4.6,14.0,972.0,1030.23,794.98
2016,4,25,12,45,939.5,118.0,4.65,14.0,962.0,1046.75,806.99
2016,4,25,13,0,935.0,119.0,4.7,14.0,952.0,1059.42,816.5
2016,4,25,13,15,931.0,118.0,4.75,14.0,935.0,1066.64,822.41
2016,4,25,13,30,927.0,117.0,4.8,14.0,918.0,1069.93,825.79
2016,4,25,13,45,918.5,117.0,4.85,14.0,893.0,1065.8,824.19
2016,4,25,14,0,910.0,117.0,4.9,14.0,868.0,1057.81,820.09
2016,4,25,14,15,901.5,115.5,4.95,14.0,836.5,1044.44,812.36
2016,4,25,14,30,893.0,114.0,5.0,14.0,805.0,1027.39,802.16
2016,4,25,14,45,879.0,113.5,5.05,14.0,766.5,1002.51,786.47
2016,4,25,15,0,865.0,113.0,5.1,14.0,728.0,984.59,775.8
2016,4,25,15,15,850.0,110.5,5.1,13.5,685.0,950.01,754.16
2016,4,25,15,30,835.0,108.0,5.1,13.0,642.0,912.68,730.38
2016,4,25,15,45,814.0,105.5,5.15,13.0,594.5,867.51,699.45
2016,4,25,16,0,793.0,103.0,5.2,13.0,547.0,820.47,666.72
2016,4,25,16,15,767.0,99.0,5.2,13.0,496.0,766.07,627.61
2016,4,25,16,30,741.0,95.0,5.2,13.0,445.0,714.75,590.24
2016,4,25,16,45,705.5,90.5,5.2,13.0,392.5,651.66,542.83
2016,4,25,17,0,670.0,86.0,5.2,13.0,340.0,589.42,493.99
2016,4,25,17,15,621.0,79.5,5.15,12.5,287.5,517.35,435.72
2016,4,25,17,30,572.0,73.0,5.1,12.0,235.0,448.34,377.94
2016,4,25,17,45,501.0,64.0,5.05,12.0,184.5,368.12,308.22
2016,4,25,18,0,430.0,55.0,5.0,12.0,134.0,294.36,242.18
2016,4,25,18,15,319.0,43.0,4.85,11.5,91.0,207.42,164.72
2016,4,25,18,30,208.0,31.0,4.7,11.0,48.0,132.82,91.86
2016,4,25,18,45,104.0,15.5,4.6,11.0,24.0,46.58,0.0
2016,4,25,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,5,45,88.0,20.5,3.1,10.5,30.0,16.81,1.85
2016,4,26,6,0,176.0,41.0,3.2,11.0,60.0,31.76,21.53
2016,4,26,6,15,251.0,56.5,3.2,11.0,100.5,43.07,32.61
2016,4,26,6,30,326.0,72.0,3.2,11.0,141.0,53.98,42.91
2016,4,26,6,45,364.0,88.5,3.25,11.0,185.0,65.06,53.15
2016,4,26,7,0,402.0,105.0,3.3,11.0,229.0,75.65,62.74
2016,4,26,7,15,463.5,108.0,3.25,11.0,276.0,76.41,63.35
2016,4,26,7,30,525.0,111.0,3.2,11.0,323.0,77.18,63.88
2016,4,26,7,45,407.5,154.5,3.2,11.5,333.0,118.8,87.27
2016,4,26,8,0,290.0,198.0,3.2,12.0,343.0,173.26,128.62
2016,4,26,8,15,382.5,198.5,3.1,12.0,409.5,212.24,155.27
2016,4,26,8,30,475.0,199.0,3.0,12.0,476.0,257.58,190.16
2016,4,26,8,45,422.5,234.0,2.9,12.0,494.5,303.33,231.92
2016,4,26,9,0,370.0,269.0,2.8,12.0,513.0,345.58,269.6
2016,4,26,9,15,351.5,293.5,2.75,12.0,537.0,384.33,302.61
2016,4,26,9,30,333.0,318.0,2.7,12.0,561.0,421.03,332.97
2016,4,26,9,45,360.5,327.5,2.7,12.5,602.0,467.48,369.49
2016,4,26,10,0,388.0,337.0,2.7,13.0,643.0,516.38,407.16
2016,4,26,10,15,430.0,330.0,2.75,13.0,681.0,564.11,444.54
2016,4,26,10,30,472.0,323.0,2.8,13.0,719.0,614.37,483.41
2016,4,26,10,45,442.5,345.5,2.9,13.5,724.0,641.02,502.24
2016,4,26,11,0,413.0,368.0,3.0,14.0,729.0,664.26,518.22
2016,4,26,11,15,605.5,278.0,3.1,14.0,817.0,762.57,594.97
2016,4,26,11,30,798.0,188.0,3.2,14.0,905.0,865.48,672.17
2016,4,26,11,45,806.0,184.5,3.35,14.0,913.5,900.0,696.33
2016,4,26,12,0,814.0,181.0,3.5,14.0,922.0,932.04,719.31
2016,4,26,12,15,814.0,180.5,3.55,14.0,921.0,956.82,736.6
2016,4,26,12,30,814.0,180.0,3.6,14.0,920.0,978.4,751.79
2016,4,26,12,45,837.5,163.5,3.7,14.0,918.0,1003.62,769.94
2016,4,26,13,0,861.0,147.0,3.8,14.0,916.0,1013.64,777.69
2016,4,26,13,15,856.5,146.0,3.85,14.0,900.0,1019.91,782.77
2016,4,26,13,30,852.0,145.0,3.9,14.0,884.0,1034.74,793.91
2016,4,26,13,45,838.5,148.0,3.95,14.0,858.5,1028.99,790.95
2016,4,26,14,0,825.0,151.0,4.0,14.0,833.0,1019.58,785.77
2016,4,26,14,15,815.0,149.0,4.0,13.5,802.5,1004.79,778.1
2016,4,26,14,30,805.0,147.0,4.0,13.0,772.0,986.56,768.12
2016,4,26,14,45,794.5,143.0,4.05,13.0,735.5,962.37,752.88
2016,4,26,15,0,784.0,139.0,4.1,13.0,699.0,935.07,735.44
2016,4,26,15,15,665.0,169.0,4.1,13.0,624.0,846.72,673.38
2016,4,26,15,30,546.0,199.0,4.1,13.0,549.0,746.8,600.53
2016,4,26,15,45,544.5,182.5,4.15,13.0,510.0,711.72,576.67
2016,4,26,16,0,543.0,166.0,4.2,13.0,471.0,674.44,550.46
2016,4,26,16,15,442.5,172.0,4.15,12.5,405.5,579.65,477.42
2016,4,26,16,30,342.0,178.0,4.1,12.0,340.0,475.82,395.69
2016,4,26,16,45,432.5,140.0,4.1,12.0,321.0,499.92,417.95
2016,4,26,17,0,523.0,102.0,4.1,12.0,302.0,505.32,424.11
2016,4,26,17,15,462.5,98.0,4.0,12.0,255.0,430.1,361.88
2016,4,26,17,30,402.0,94.0,3.9,12.0,208.0,366.42,307.78
2016,4,26,17,45,335.5,80.5,3.8,12.0,163.0,293.54,244.84
2016,4,26,18,0,269.0,67.0,3.7,12.0,118.0,227.29,186.27
2016,4,26,18,15,191.0,50.0,3.6,11.5,80.5,150.16,118.53
2016,4,26,18,30,113.0,33.0,3.5,11.0,43.0,91.42,63.15
2016,4,26,18,45,56.5,16.5,3.45,11.0,21.5,40.41,0.0
2016,4,26,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,27,5,45,2.5,18.5,2.75,12.0,19.0,16.31,3.17
2016,4,27,6,0,5.0,37.0,3.0,12.0,38.0,31.75,21.59
2016,4,27,6,15,22.5,58.0,3.2,12.0,63.0,47.92,36.8
2016,4,27,6,30,40.0,79.0,3.4,12.0,88.0,64.13,51.8
2016,4,27,6,45,52.0,101.5,3.6,12.0,116.0,80.99,67.17
2016,4,27,7,0,64.0,124.0,3.8,12.0,144.0,97.52,81.99
2016,4,27,7,15,77.5,145.0,3.95,12.0,174.0,112.83,95.46
2016,4,27,7,30,91.0,166.0,4.1,12.0,204.0,127.84,108.45
2016,4,27,7,45,384.5,143.5,4.3,12.0,332.0,111.02,80.66
2016,4,27,8,0,678.0,121.0,4.5,12.0,460.0,152.42,95.05
2016,4,27,8,15,357.0,176.0,4.55,11.5,356.5,187.35,136.51
2016,4,27,8,30,36.0,231.0,4.6,11.0,253.0,195.92,157.83
2016,4,27,8,45,406.5,184.5,4.7,11.0,453.0,261.49,200.73
2016,4,27,9,0,777.0,138.0,4.8,11.0,653.0,382.25,294.36
2016,4,27,9,15,792.5,141.0,4.8,11.0,694.5,444.14,349.31
2016,4,27,9,30,808.0,144.0,4.8,11.0,736.0,502.57,400.47
2016,4,27,9,45,815.5,149.5,4.85,11.0,771.0,559.39,449.14
2016,4,27,10,0,823.0,155.0,4.9,11.0,806.0,615.5,495.95
2016,4,27,10,15,831.5,156.5,4.9,11.0,835.5,667.79,538.58
2016,4,27,10,30,840.0,158.0,4.9,11.0,865.0,718.93,579.32
2016,4,27,10,45,839.5,164.0,4.95,11.0,885.0,766.25,616.34
2016,4,27,11,0,839.0,170.0,5.0,11.0,905.0,811.24,650.95
2016,4,27,11,15,843.0,171.0,5.0,11.0,920.0,852.8,681.16
2016,4,27,11,30,847.0,172.0,5.0,11.0,935.0,891.97,709.33
2016,4,27,11,45,846.0,174.0,5.0,11.5,941.0,925.13,731.61
2016,4,27,12,0,845.0,176.0,5.0,12.0,947.0,955.25,751.58
2016,4,27,12,15,845.0,176.0,5.0,12.0,946.0,981.21,769.95
2016,4,27,12,30,845.0,176.0,5.0,12.0,945.0,1003.88,786.03
2016,4,27,12,45,852.5,169.0,5.05,12.0,939.0,1023.48,800.44
2016,4,27,13,0,860.0,162.0,5.1,12.0,933.0,1039.59,812.5
2016,4,27,13,15,855.5,161.0,5.1,12.0,916.0,1046.26,817.62
2016,4,27,13,30,851.0,160.0,5.1,12.0,899.0,1049.16,820.28
2016,4,27,13,45,849.5,155.0,5.15,12.5,876.0,1047.11,818.48
2016,4,27,14,0,848.0,150.0,5.2,13.0,853.0,1041.24,814.16
2016,4,27,14,15,838.5,148.0,5.2,13.0,822.0,1026.8,805.06
2016,4,27,14,30,829.0,146.0,5.2,13.0,791.0,1008.83,793.6
2016,4,27,14,45,822.0,140.5,5.2,13.0,755.0,986.1,778.81
2016,4,27,15,0,815.0,135.0,5.2,13.0,719.0,960.02,761.67
2016,4,27,15,15,799.0,132.0,5.2,13.0,676.5,925.02,738.0
2016,4,27,15,30,783.0,129.0,5.2,13.0,634.0,887.45,712.35
2016,4,27,15,45,766.5,123.5,5.2,13.0,587.5,849.46,686.2
2016,4,27,16,0,750.0,118.0,5.2,13.0,541.0,804.31,654.39
2016,4,27,16,15,722.5,113.5,5.15,12.5,491.0,749.66,615.83
2016,4,27,16,30,695.0,109.0,5.1,12.0,441.0,694.47,576.1
2016,4,27,16,45,661.5,102.5,5.1,12.0,389.0,632.35,528.94
2016,4,27,17,0,628.0,96.0,5.1,12.0,337.0,571.01,480.05
2016,4,27,17,15,577.5,88.5,5.1,12.0,285.0,498.73,420.73
2016,4,27,17,30,527.0,81.0,5.1,12.0,233.0,429.71,362.31
2016,4,27,17,45,457.5,71.0,5.1,12.0,184.0,351.45,294.45
2016,4,27,18,0,388.0,61.0,5.1,12.0,135.0,277.37,228.55
2016,4,27,18,15,282.0,47.5,5.05,11.5,92.5,194.47,154.92
2016,4,27,18,30,176.0,34.0,5.0,11.0,50.0,123.98,88.42
2016,4,27,18,45,88.0,17.0,5.0,11.0,25.0,55.72,0.0
2016,4,27,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,5,15,17.0,4.5,4.3,11.0,5.0,0.0,0.0
2016,4,28,5,30,34.0,9.0,4.3,11.0,10.0,8.19,0.0
2016,4,28,5,45,169.0,23.5,4.3,11.0,42.0,18.45,5.7
2016,4,28,6,0,304.0,38.0,4.3,11.0,74.0,30.81,20.98
2016,4,28,6,15,397.0,48.0,4.2,11.0,119.5,37.8,28.03
2016,4,28,6,30,490.0,58.0,4.1,11.0,165.0,44.57,34.52
2016,4,28,6,45,554.5,65.0,4.0,11.5,216.0,48.49,38.19
2016,4,28,7,0,619.0,72.0,3.9,12.0,267.0,52.3,41.58
2016,4,28,7,15,661.0,77.5,3.8,12.0,319.5,54.69,43.68
2016,4,28,7,30,703.0,83.0,3.7,12.0,372.0,56.99,45.61
2016,4,28,7,45,733.5,87.0,3.65,12.5,423.5,89.88,54.42
2016,4,28,8,0,764.0,91.0,3.6,13.0,475.0,144.87,84.55
2016,4,28,8,15,787.0,94.5,3.5,13.0,524.5,201.92,128.64
2016,4,28,8,30,810.0,98.0,3.4,13.0,574.0,261.5,180.35
2016,4,28,8,45,824.0,102.5,3.3,13.5,619.5,321.56,234.22
2016,4,28,9,0,838.0,107.0,3.2,14.0,665.0,382.55,288.46
2016,4,28,9,15,851.0,109.0,3.1,14.0,706.0,441.67,340.58
2016,4,28,9,30,864.0,111.0,3.0,14.0,747.0,503.35,393.08
2016,4,28,9,45,877.5,111.0,2.95,14.5,783.5,560.34,439.73
2016,4,28,10,0,891.0,111.0,2.9,15.0,820.0,616.94,484.45
2016,4,28,10,15,898.5,112.5,2.9,15.0,849.0,670.43,526.48
2016,4,28,10,30,906.0,114.0,2.9,15.0,878.0,722.46,566.29
2016,4,28,10,45,904.0,119.5,2.9,15.0,898.0,769.5,601.16
2016,4,28,11,0,902.0,125.0,2.9,15.0,918.0,813.85,631.93
2016,4,28,11,15,905.0,125.5,2.95,15.0,932.5,854.91,660.43
2016,4,28,11,30,908.0,126.0,3.0,15.0,947.0,893.32,686.93
2016,4,28,11,45,905.5,129.0,3.15,15.0,952.5,926.43,710.39
2016,4,28,12,0,903.0,132.0,3.3,15.0,958.0,956.29,731.67
2016,4,28,12,15,903.0,132.0,3.4,15.0,957.0,982.3,749.99
2016,4,28,12,30,903.0,132.0,3.5,15.0,956.0,1004.94,766.11
2016,4,28,12,45,903.5,130.0,3.6,15.0,948.0,1022.63,778.96
2016,4,28,13,0,904.0,128.0,3.7,15.0,940.0,1036.7,789.51
2016,4,28,13,15,900.5,127.5,3.8,15.0,924.0,1044.59,796.0
2016,4,28,13,30,897.0,127.0,3.9,15.0,908.0,1048.7,800.11
2016,4,28,13,45,889.0,127.0,4.0,15.0,883.5,1045.01,799.05
2016,4,28,14,0,881.0,127.0,4.1,15.0,859.0,1037.59,795.61
2016,4,28,14,15,873.0,125.0,4.2,14.5,828.5,1024.39,789.78
2016,4,28,14,30,865.0,123.0,4.3,14.0,798.0,1007.63,781.64
2016,4,28,14,45,849.5,123.5,4.45,14.0,760.0,993.56,774.73
2016,4,28,15,0,834.0,124.0,4.6,14.0,722.0,965.47,757.8
2016,4,28,15,15,819.0,121.0,4.6,14.0,680.0,931.01,734.99
2016,4,28,15,30,804.0,118.0,4.6,14.0,638.0,893.9,710.15
2016,4,28,15,45,782.5,115.5,4.65,14.0,591.0,849.17,679.84
2016,4,28,16,0,761.0,113.0,4.7,14.0,544.0,807.16,651.17
2016,4,28,16,15,735.0,109.0,4.7,13.5,494.5,753.99,614.49
2016,4,28,16,30,709.0,105.0,4.7,13.0,445.0,700.16,576.53
2016,4,28,16,45,670.0,100.5,4.75,13.0,392.5,635.82,528.48
2016,4,28,17,0,631.0,96.0,4.8,13.0,340.0,572.65,478.66
2016,4,28,17,15,581.5,89.0,4.7,12.5,288.0,501.49,421.26
2016,4,28,17,30,532.0,82.0,4.6,12.0,236.0,433.44,364.55
2016,4,28,17,45,451.0,73.5,4.55,12.0,186.0,350.25,292.87
2016,4,28,18,0,370.0,65.0,4.5,12.0,136.0,273.19,224.8
2016,4,28,18,15,267.0,50.5,4.35,11.5,94.0,191.44,152.54
2016,4,28,18,30,164.0,36.0,4.2,11.0,52.0,121.71,87.79
2016,4,28,18,45,82.0,18.0,4.05,11.0,26.0,55.45,0.0
2016,4,28,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.0,2.95,10.0,4.0,0.0,0.0
2016,4,29,5,30,0.0,8.0,3.0,10.0,8.0,7.28,0.0
2016,4,29,5,45,80.0,28.5,3.05,10.5,38.0,22.93,9.75
2016,4,29,6,0,160.0,49.0,3.1,11.0,68.0,38.57,27.82
2016,4,29,6,15,240.0,65.5,3.1,11.0,110.0,49.72,38.66
2016,4,29,6,30,320.0,82.0,3.1,11.0,152.0,61.21,49.46
2016,4,29,6,45,379.5,94.5,3.15,11.0,200.0,69.22,56.92
2016,4,29,7,0,439.0,107.0,3.2,11.0,248.0,76.92,63.87
2016,4,29,7,15,519.5,102.0,3.25,11.0,297.0,72.67,59.97
2016,4,29,7,30,600.0,97.0,3.3,11.0,346.0,66.32,54.14
2016,4,29,7,45,453.5,148.5,3.4,11.5,351.0,118.51,84.87
2016,4,29,8,0,307.0,200.0,3.5,12.0,356.0,177.81,131.44
2016,4,29,8,15,500.5,172.0,3.5,12.0,455.5,209.27,147.7
2016,4,29,8,30,694.0,144.0,3.5,12.0,555.0,267.5,190.33
2016,4,29,8,45,586.0,190.0,3.5,12.0,555.5,318.6,240.01
2016,4,29,9,0,478.0,236.0,3.5,12.0,556.0,356.36,276.82
2016,4,29,9,15,619.0,199.0,3.55,12.0,639.5,418.58,327.97
2016,4,29,9,30,760.0,162.0,3.6,12.0,723.0,493.7,389.95
2016,4,29,9,45,557.5,256.0,3.65,12.5,678.5,512.35,406.34
2016,4,29,10,0,355.0,350.0,3.7,13.0,634.0,508.29,402.53
2016,4,29,10,15,592.5,252.5,3.75,13.0,745.5,601.07,477.59
2016,4,29,10,30,830.0,155.0,3.8,13.0,857.0,709.96,563.94
2016,4,29,10,45,841.0,153.5,3.9,13.0,880.0,758.13,600.8
2016,4,29,11,0,852.0,152.0,4.0,13.0,903.0,804.85,635.76
2016,4,29,11,15,856.0,153.0,4.05,13.0,918.0,846.53,665.44
2016,4,29,11,30,860.0,154.0,4.1,13.0,933.0,885.79,693.24
2016,4,29,11,45,864.5,152.5,4.2,13.5,940.5,911.79,710.44
2016,4,29,12,0,869.0,151.0,4.3,14.0,948.0,942.82,731.4
2016,4,29,12,15,869.5,151.0,4.4,14.0,947.5,968.6,750.14
2016,4,29,12,30,870.0,151.0,4.5,14.0,947.0,991.17,766.75
2016,4,29,12,45,856.0,158.0,4.65,14.0,935.0,1014.98,784.81
2016,4,29,13,0,842.0,165.0,4.8,14.0,923.0,1023.92,792.6
2016,4,29,13,15,838.0,163.5,4.85,14.0,907.0,1030.33,797.96
2016,4,29,13,30,834.0,162.0,4.9,14.0,891.0,1033.05,800.9
2016,4,29,13,45,833.0,157.5,5.0,14.0,869.0,1031.95,801.77
2016,4,29,14,0,832.0,153.0,5.1,14.0,847.0,1027.14,800.17
2016,4,29,14,15,824.0,151.0,5.1,14.0,817.0,1014.27,792.19
2016,4,29,14,30,816.0,149.0,5.1,14.0,787.0,997.92,781.89
2016,4,29,14,45,810.0,144.0,5.15,14.0,752.5,976.91,768.74
2016,4,29,15,0,804.0,139.0,5.2,14.0,718.0,952.59,753.24
2016,4,29,15,15,789.0,136.0,5.2,13.5,676.5,918.78,731.87
2016,4,29,15,30,774.0,133.0,5.2,13.0,635.0,882.38,708.43
2016,4,29,15,45,760.5,127.0,5.2,13.0,590.5,847.04,684.2
2016,4,29,16,0,747.0,121.0,5.2,13.0,546.0,804.11,654.04
2016,4,29,16,15,622.0,134.5,5.2,13.0,466.5,690.18,568.75
2016,4,29,16,30,497.0,148.0,5.2,13.0,387.0,576.16,479.06
2016,4,29,16,45,428.0,141.0,5.2,13.0,330.5,496.33,415.34
2016,4,29,17,0,359.0,134.0,5.2,13.0,274.0,421.18,353.82
2016,4,29,17,15,316.5,123.0,5.2,12.5,233.0,351.44,296.63
2016,4,29,17,30,274.0,112.0,5.2,12.0,192.0,299.15,252.25
2016,4,29,17,45,347.5,87.0,5.25,12.0,168.0,306.57,257.06
2016,4,29,18,0,421.0,62.0,5.3,12.0,144.0,296.24,244.58
2016,4,29,18,15,318.0,49.0,5.25,12.0,100.5,211.03,168.51
2016,4,29,18,30,215.0,36.0,5.2,12.0,57.0,140.14,102.16
2016,4,29,18,45,107.5,18.0,5.2,12.0,28.5,63.65,0.0
2016,4,29,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,30,5,15,46.5,6.0,2.9,11.0,7.5,0.0,0.0
2016,4,30,5,30,93.0,12.0,2.9,11.0,15.0,10.91,0.0
2016,4,30,5,45,240.0,24.5,2.95,11.0,50.0,19.92,8.54
2016,4,30,6,0,387.0,37.0,3.0,11.0,85.0,29.75,20.27
2016,4,30,6,15,476.0,45.5,2.9,11.0,133.0,35.55,26.12
2016,4,30,6,30,565.0,54.0,2.8,11.0,181.0,41.2,31.55
2016,4,30,6,45,623.5,60.0,2.75,11.5,233.5,44.53,34.66
2016,4,30,7,0,682.0,66.0,2.7,12.0,286.0,47.77,37.53
2016,4,30,7,15,721.0,70.5,2.65,12.0,339.5,54.47,43.47
2016,4,30,7,30,760.0,75.0,2.6,12.0,393.0,56.54,45.2
2016,4,30,7,45,788.0,78.5,2.6,12.5,445.5,87.72,50.09
2016,4,30,8,0,816.0,82.0,2.6,13.0,498.0,145.35,82.33
2016,4,30,8,15,836.5,85.0,2.55,13.0,547.5,204.66,128.54
2016,4,30,8,30,857.0,88.0,2.5,13.0,597.0,271.78,186.62
2016,4,30,8,45,872.0,90.5,2.5,13.5,643.0,332.49,241.02
2016,4,30,9,0,887.0,93.0,2.5,14.0,689.0,394.04,295.7
2016,4,30,9,15,898.5,95.0,2.45,14.0,730.0,454.31,348.63
2016,4,30,9,30,910.0,97.0,2.4,14.0,771.0,514.49,399.86
2016,4,30,9,45,922.0,96.5,2.35,14.5,807.0,572.43,446.89
2016,4,30,10,0,934.0,96.0,2.3,15.0,843.0,629.73,491.66
2016,4,30,10,15,940.0,97.0,2.3,15.0,871.5,683.69,533.58
2016,4,30,10,30,946.0,98.0,2.3,15.0,900.0,735.92,573.04
2016,4,30,10,45,949.5,99.0,2.3,15.0,921.0,784.39,607.77
2016,4,30,11,0,953.0,100.0,2.3,15.0,942.0,830.48,639.18
2016,4,30,11,15,955.0,100.5,2.25,15.0,956.0,872.3,666.88
2016,4,30,11,30,957.0,101.0,2.2,15.0,970.0,911.24,692.32
2016,4,30,11,45,957.0,101.5,2.2,15.5,976.0,945.38,713.47
2016,4,30,12,0,957.0,102.0,2.2,16.0,982.0,976.2,732.26
2016,4,30,12,15,956.0,102.0,2.15,16.0,980.0,1002.15,748.54
2016,4,30,12,30,955.0,102.0,2.1,16.0,978.0,1024.49,762.44
2016,4,30,12,45,944.0,107.0,2.1,16.0,966.0,1038.44,771.54
2016,4,30,13,0,933.0,112.0,2.1,16.0,954.0,1048.42,778.24
2016,4,30,13,15,929.0,111.0,2.1,16.0,937.0,1055.28,783.09
2016,4,30,13,30,925.0,110.0,2.1,16.0,920.0,1058.25,785.57
2016,4,30,13,45,919.0,109.0,2.15,16.0,895.5,1055.31,785.04
2016,4,30,14,0,913.0,108.0,2.2,16.0,871.0,1048.52,782.18
2016,4,30,14,15,905.0,106.5,2.2,16.0,840.0,1035.39,774.68
2016,4,30,14,30,897.0,105.0,2.2,16.0,809.0,1018.61,764.93
2016,4,30,14,45,886.0,103.5,2.25,16.0,771.5,995.35,751.56
2016,4,30,15,0,875.0,102.0,2.3,16.0,734.0,968.82,735.99
2016,4,30,15,15,861.0,100.0,2.35,16.0,691.5,935.82,715.95
2016,4,30,15,30,847.0,98.0,2.4,16.0,649.0,900.1,693.87
2016,4,30,15,45,829.0,95.0,2.45,16.0,602.0,865.58,672.39
2016,4,30,16,0,811.0,92.0,2.5,16.0,555.0,820.22,642.88
2016,4,30,16,15,787.5,88.5,2.5,15.5,505.0,768.03,608.78
2016,4,30,16,30,764.0,85.0,2.5,15.0,455.0,714.85,573.16
2016,4,30,16,45,729.5,81.5,2.55,15.0,403.0,652.89,529.2
2016,4,30,17,0,695.0,78.0,2.6,15.0,351.0,594.67,486.32
2016,4,30,17,15,650.5,72.5,2.55,14.5,299.0,525.88,432.97
2016,4,30,17,30,606.0,67.0,2.5,14.0,247.0,459.71,379.66
2016,4,30,17,45,538.0,60.0,2.5,14.0,196.5,382.09,314.48
2016,4,30,18,0,470.0,53.0,2.5,14.0,146.0,310.54,252.22
2016,4,30,18,15,368.0,43.0,2.45,13.5,102.5,227.68,179.9
2016,4,30,18,30,266.0,33.0,2.4,13.0,59.0,156.13,114.03
2016,4,30,18,45,133.0,16.5,2.4,13.0,29.5,69.67,0.0
2016,4,30,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,5,15,46.0,6.5,1.1,13.0,7.5,0.0,0.0
2016,5,1,5,30,92.0,13.0,1.1,13.0,15.0,11.82,0.0
2016,5,1,5,45,229.0,25.5,1.1,13.0,50.0,20.71,9.68
2016,5,1,6,0,366.0,38.0,1.1,13.0,85.0,30.46,20.83
2016,5,1,6,15,453.5,47.0,1.1,13.0,132.0,36.64,26.94
2016,5,1,6,30,541.0,56.0,1.1,13.0,179.0,42.64,32.63
2016,5,1,6,45,597.0,62.5,1.15,13.5,230.0,46.26,35.95
2016,5,1,7,0,653.0,69.0,1.2,14.0,281.0,49.77,39.02
2016,5,1,7,15,692.5,73.5,1.15,14.0,334.0,51.56,40.55
2016,5,1,7,30,732.0,78.0,1.1,14.0,387.0,58.56,46.63
2016,5,1,7,45,759.5,82.5,1.1,14.5,438.5,90.63,52.24
2016,5,1,8,0,787.0,87.0,1.1,15.0,490.0,147.2,84.05
2016,5,1,8,15,808.5,90.0,1.1,15.5,539.0,204.85,128.09
2016,5,1,8,30,830.0,93.0,1.1,16.0,588.0,264.79,178.83
2016,5,1,8,45,845.0,96.0,1.1,16.5,633.5,324.85,231.22
2016,5,1,9,0,860.0,99.0,1.1,17.0,679.0,390.15,286.95
2016,5,1,9,15,872.5,101.0,1.1,17.0,719.5,449.26,337.15
2016,5,1,9,30,885.0,103.0,1.1,17.0,760.0,508.41,385.81
2016,5,1,9,45,894.0,104.5,1.1,17.5,795.0,565.1,430.22
2016,5,1,10,0,903.0,106.0,1.1,18.0,830.0,620.93,472.3
2016,5,1,10,15,909.5,107.5,1.05,18.0,858.5,674.08,511.4
2016,5,1,10,30,916.0,109.0,1.0,18.0,887.0,725.65,548.04
2016,5,1,10,45,920.0,110.0,0.95,18.5,908.5,773.14,579.07
2016,5,1,11,0,924.0,111.0,0.9,19.0,930.0,818.38,606.37
2016,5,1,11,15,926.5,111.5,0.8,19.0,944.0,859.49,630.73
2016,5,1,11,30,929.0,112.0,0.7,19.0,958.0,897.86,652.79
2016,5,1,11,45,929.5,112.5,0.65,19.0,964.0,931.57,672.44
2016,5,1,12,0,930.0,113.0,0.6,19.0,970.0,962.09,689.92
2016,5,1,12,15,929.5,113.0,0.55,19.0,968.5,987.89,704.34
2016,5,1,12,30,929.0,113.0,0.5,19.0,967.0,1010.21,716.59
2016,5,1,12,45,927.5,112.0,0.45,19.0,958.0,1026.97,725.46
2016,5,1,13,0,926.0,111.0,0.4,19.0,949.0,1040.0,732.2
2016,5,1,13,15,922.5,110.0,0.5,18.5,932.0,1047.24,740.68
2016,5,1,13,30,919.0,109.0,0.6,18.0,915.0,1050.62,747.09
2016,5,1,13,45,912.0,108.5,0.7,18.0,890.5,1047.15,748.06
2016,5,1,14,0,905.0,108.0,0.8,18.0,866.0,1039.87,746.83
2016,5,1,14,15,897.0,106.5,0.9,17.5,835.5,1026.77,743.41
2016,5,1,14,30,889.0,105.0,1.0,17.0,805.0,1010.05,737.69
2016,5,1,14,45,877.5,104.0,1.1,17.0,767.5,986.97,726.42
2016,5,1,15,0,866.0,103.0,1.2,17.0,730.0,960.68,712.94
2016,5,1,15,15,852.0,101.0,1.2,17.0,688.0,927.89,693.34
2016,5,1,15,30,838.0,99.0,1.2,17.0,646.0,901.26,677.79
2016,5,1,15,45,818.0,96.5,1.3,17.0,599.0,857.02,651.59
2016,5,1,16,0,798.0,94.0,1.4,17.0,552.0,810.92,623.61
2016,5,1,16,15,774.5,91.0,1.4,16.5,502.5,759.81,591.36
2016,5,1,16,30,751.0,88.0,1.4,16.0,453.0,707.74,557.63
2016,5,1,16,45,716.5,84.0,1.4,16.0,401.0,645.75,514.67
2016,5,1,17,0,682.0,80.0,1.4,16.0,349.0,587.7,472.78
2016,5,1,17,15,637.5,74.5,1.4,15.5,297.5,519.55,421.49
2016,5,1,17,30,593.0,69.0,1.4,15.0,246.0,454.04,370.12
2016,5,1,17,45,527.0,61.5,1.4,15.0,196.0,377.61,307.27
2016,5,1,18,0,461.0,54.0,1.4,15.0,146.0,307.06,247.02
2016,5,1,18,15,363.0,43.5,1.3,14.5,102.5,225.89,177.14
2016,5,1,18,30,265.0,33.0,1.2,14.0,59.0,155.65,113.63
2016,5,1,18,45,132.5,16.5,1.2,14.0,29.5,69.69,8.59
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,2.0,1.15,11.0,2.0,1.82,0.0
2016,5,2,5,30,0.0,4.0,1.1,11.0,4.0,3.64,0.0
2016,5,2,5,45,0.0,13.5,1.1,11.5,13.5,11.87,3.49
2016,5,2,6,0,0.0,23.0,1.1,12.0,23.0,20.25,12.08
2016,5,2,6,15,0.0,35.5,1.1,12.0,35.5,31.3,22.34
2016,5,2,6,30,0.0,48.0,1.1,12.0,48.0,42.37,32.55
2016,5,2,6,45,0.0,62.0,1.1,12.5,62.0,54.5,43.49
2016,5,2,7,0,0.0,76.0,1.1,13.0,76.0,66.34,53.96
2016,5,2,7,15,8.0,113.5,1.1,13.0,117.0,96.01,80.09
2016,5,2,7,30,16.0,151.0,1.1,13.0,158.0,124.44,104.64
2016,5,2,7,45,23.5,174.0,1.1,13.0,185.5,144.17,115.31
2016,5,2,8,0,31.0,197.0,1.1,13.0,213.0,159.48,126.69
2016,5,2,8,15,48.0,226.0,1.1,13.0,253.5,188.49,149.03
2016,5,2,8,30,65.0,255.0,1.1,13.0,294.0,220.26,173.63
2016,5,2,8,45,97.0,283.5,1.1,13.5,347.0,258.77,202.84
2016,5,2,9,0,129.0,312.0,1.1,14.0,400.0,297.9,232.57
2016,5,2,9,15,71.5,279.0,1.05,14.0,328.0,264.48,207.51
2016,5,2,9,30,14.0,246.0,1.0,14.0,256.0,220.1,173.08
2016,5,2,9,45,20.0,276.5,1.0,14.0,292.0,251.02,197.28
2016,5,2,10,0,26.0,307.0,1.0,14.0,328.0,282.09,221.02
2016,5,2,10,15,24.0,311.0,1.0,14.0,331.5,288.07,225.21
2016,5,2,10,30,22.0,315.0,1.0,14.0,335.0,292.85,228.61
2016,5,2,10,45,22.5,323.5,1.05,14.5,344.5,303.11,235.94
2016,5,2,11,0,23.0,332.0,1.1,15.0,354.0,313.41,243.24
2016,5,2,11,15,25.5,346.5,1.1,15.0,370.5,336.45,260.54
2016,5,2,11,30,28.0,361.0,1.1,15.0,387.0,355.75,274.85
2016,5,2,11,45,42.0,391.0,1.15,15.0,430.0,400.21,308.37
2016,5,2,12,0,56.0,421.0,1.2,15.0,473.0,446.24,342.52
2016,5,2,12,15,60.5,425.5,1.2,15.0,481.5,459.81,352.29
2016,5,2,12,30,65.0,430.0,1.2,15.0,490.0,473.38,362.32
2016,5,2,12,45,88.0,438.5,1.25,15.0,519.0,509.01,389.26
2016,5,2,13,0,111.0,447.0,1.3,15.0,548.0,545.24,416.32
2016,5,2,13,15,137.0,442.5,1.25,14.5,564.5,586.73,447.26
2016,5,2,13,30,163.0,438.0,1.2,14.0,581.0,613.21,467.45
2016,5,2,13,45,209.5,420.0,1.2,14.0,599.0,645.42,492.16
2016,5,2,14,0,256.0,402.0,1.2,14.0,617.0,693.15,527.27
2016,5,2,14,15,192.0,390.0,1.15,14.0,548.5,600.89,460.43
2016,5,2,14,30,128.0,378.0,1.1,14.0,480.0,525.41,405.3
2016,5,2,14,45,100.0,351.5,1.1,14.0,429.0,452.71,352.68
2016,5,2,15,0,72.0,325.0,1.1,14.0,378.0,397.55,311.8
2016,5,2,15,15,105.5,313.0,1.05,14.0,385.0,417.1,328.73
