Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,30,139.0,301.0,1.0,14.0,392.0,451.0,355.62
2016,5,2,15,45,120.5,276.5,1.0,14.0,351.5,405.36,321.38
2016,5,2,16,0,102.0,252.0,1.0,14.0,311.0,345.18,276.1
2016,5,2,16,15,90.5,228.0,1.0,13.5,277.0,307.79,248.3
2016,5,2,16,30,79.0,204.0,1.0,13.0,243.0,270.84,220.09
2016,5,2,16,45,181.0,176.5,1.0,13.0,252.0,326.54,267.98
2016,5,2,17,0,283.0,149.0,1.0,13.0,261.0,371.4,305.47
2016,5,2,17,15,238.5,136.5,1.0,13.0,221.5,316.28,260.51
2016,5,2,17,30,194.0,124.0,1.0,13.0,182.0,265.17,218.43
2016,5,2,17,45,163.0,102.5,1.0,13.0,145.0,205.18,168.36
2016,5,2,18,0,132.0,81.0,1.0,13.0,108.0,158.26,127.93
2016,5,2,18,15,90.5,59.5,1.0,12.5,75.5,109.67,85.75
2016,5,2,18,30,49.0,38.0,1.0,12.0,43.0,64.88,46.2
2016,5,2,18,45,24.5,19.0,1.0,12.0,21.5,29.79,3.95
2016,5,2,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.1,12.0,3.0,2.73,0.0
2016,5,3,5,30,0.0,6.0,1.1,12.0,6.0,5.46,0.0
2016,5,3,5,45,0.0,19.5,1.1,12.0,19.5,17.17,7.89
2016,5,3,6,0,0.0,33.0,1.1,12.0,33.0,29.09,19.86
2016,5,3,6,15,0.0,50.5,1.1,12.0,50.5,43.78,33.46
2016,5,3,6,30,0.0,68.0,1.1,12.0,68.0,58.3,46.8
2016,5,3,6,45,0.0,87.5,1.15,12.5,87.5,74.18,61.03
2016,5,3,7,0,0.0,107.0,1.2,13.0,107.0,89.91,74.82
2016,5,3,7,15,59.5,142.0,1.25,13.0,167.5,111.71,93.82
2016,5,3,7,30,119.0,177.0,1.3,13.0,228.0,129.32,108.87
2016,5,3,7,45,283.5,176.0,1.4,13.0,317.5,138.07,103.51
2016,5,3,8,0,448.0,175.0,1.5,13.0,407.0,171.93,119.26
2016,5,3,8,15,364.0,216.0,1.55,13.0,416.0,224.7,164.82
2016,5,3,8,30,280.0,257.0,1.6,13.0,425.0,261.82,199.19
2016,5,3,8,45,177.0,279.0,1.65,13.5,388.0,274.83,213.82
2016,5,3,9,0,74.0,301.0,1.7,14.0,351.0,274.12,215.83
2016,5,3,9,15,103.5,328.0,1.7,14.0,403.0,315.69,248.13
2016,5,3,9,30,133.0,355.0,1.7,14.0,455.0,358.82,281.38
2016,5,3,9,45,151.5,373.5,1.7,14.0,492.0,396.25,310.1
2016,5,3,10,0,170.0,392.0,1.7,14.0,529.0,435.76,340.14
2016,5,3,10,15,147.0,405.0,1.65,14.0,526.5,446.51,347.67
2016,5,3,10,30,124.0,418.0,1.6,14.0,524.0,454.82,353.25
2016,5,3,10,45,101.5,420.5,1.6,14.5,508.5,448.88,347.66
2016,5,3,11,0,79.0,423.0,1.6,15.0,493.0,442.4,341.63
2016,5,3,11,15,111.5,441.0,1.6,15.0,542.0,498.25,383.49
2016,5,3,11,30,144.0,459.0,1.6,15.0,591.0,552.08,422.94
2016,5,3,11,45,148.5,463.0,1.6,15.0,600.0,570.38,435.82
2016,5,3,12,0,153.0,467.0,1.6,15.0,609.0,588.39,448.74
2016,5,3,12,15,187.0,464.5,1.55,15.0,637.5,627.25,477.1
2016,5,3,12,30,221.0,462.0,1.5,15.0,666.0,666.75,505.42
2016,5,3,12,45,274.5,443.5,1.5,15.0,695.0,722.46,545.7
2016,5,3,13,0,328.0,425.0,1.5,15.0,724.0,766.12,577.27
2016,5,3,13,15,284.5,428.0,1.5,15.0,684.0,734.02,553.91
2016,5,3,13,30,241.0,431.0,1.5,15.0,644.0,684.04,518.92
2016,5,3,13,45,281.5,408.5,1.5,15.0,650.5,721.87,547.59
2016,5,3,14,0,322.0,386.0,1.5,15.0,657.0,742.1,563.36
2016,5,3,14,15,330.5,368.5,1.55,15.0,638.0,733.29,558.76
2016,5,3,14,30,339.0,351.0,1.6,15.0,619.0,722.48,553.09
2016,5,3,14,45,303.5,341.5,1.65,15.0,573.0,675.3,520.4
2016,5,3,15,0,268.0,332.0,1.7,15.0,527.0,627.78,487.21
2016,5,3,15,15,305.5,302.5,1.75,15.0,513.0,626.73,489.65
2016,5,3,15,30,343.0,273.0,1.8,15.0,499.0,622.23,489.17
2016,5,3,15,45,378.0,243.0,1.85,15.0,475.5,611.17,483.82
2016,5,3,16,0,413.0,213.0,1.9,15.0,452.0,612.07,486.9
2016,5,3,16,15,457.5,182.0,1.9,14.5,424.5,599.62,481.03
2016,5,3,16,30,502.0,151.0,1.9,14.0,397.0,581.55,470.7
2016,5,3,16,45,436.0,144.0,1.95,14.0,341.0,503.87,411.38
2016,5,3,17,0,370.0,137.0,2.0,14.0,285.0,430.55,354.14
2016,5,3,17,15,317.0,128.0,2.0,14.0,242.0,356.11,294.62
2016,5,3,17,30,264.0,119.0,2.0,14.0,199.0,300.08,248.2
2016,5,3,17,45,223.5,100.0,2.0,14.0,159.0,243.55,200.46
2016,5,3,18,0,183.0,81.0,2.0,14.0,119.0,190.89,154.89
2016,5,3,18,15,130.0,60.5,1.95,13.5,83.5,134.94,106.28
2016,5,3,18,30,77.0,40.0,1.9,13.0,48.0,77.74,56.26
2016,5,3,18,45,38.5,20.0,1.9,13.0,24.0,35.47,8.67
2016,5,3,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,1.4,12.0,4.5,4.09,0.0
2016,5,4,5,30,0.0,9.0,1.3,12.0,9.0,7.91,0.0
2016,5,4,5,45,17.0,30.0,1.25,12.0,32.0,25.6,14.9
2016,5,4,6,0,34.0,51.0,1.2,12.0,55.0,42.15,31.31
2016,5,4,6,15,60.5,73.5,1.1,12.0,86.0,59.39,47.32
2016,5,4,6,30,87.0,96.0,1.0,12.0,117.0,74.17,60.92
2016,5,4,6,45,127.0,113.5,0.95,12.0,152.0,87.04,72.54
2016,5,4,7,0,167.0,131.0,0.9,12.0,187.0,99.62,83.64
2016,5,4,7,15,97.5,145.5,0.85,12.0,179.5,109.31,91.96
2016,5,4,7,30,28.0,160.0,0.8,12.0,172.0,124.61,105.02
2016,5,4,7,45,48.0,188.5,0.8,12.5,212.0,148.32,118.07
2016,5,4,8,0,68.0,217.0,0.8,13.0,252.0,177.02,139.14
2016,5,4,8,15,56.5,231.5,0.75,13.0,262.5,194.0,152.65
2016,5,4,8,30,45.0,246.0,0.7,13.0,273.0,209.45,165.18
2016,5,4,8,45,23.5,209.0,0.7,13.0,223.0,181.73,143.53
2016,5,4,9,0,2.0,172.0,0.7,13.0,173.0,150.49,118.8
2016,5,4,9,15,1.0,136.0,0.7,13.0,136.5,120.18,94.1
2016,5,4,9,30,0.0,100.0,0.7,13.0,100.0,88.72,68.28
2016,5,4,9,45,18.0,216.0,0.75,13.0,231.0,198.66,157.11
2016,5,4,10,0,36.0,332.0,0.8,13.0,362.0,308.67,242.23
2016,5,4,10,15,87.5,377.0,0.8,13.0,452.0,384.49,299.43
2016,5,4,10,30,139.0,422.0,0.8,13.0,542.0,468.21,361.47
2016,5,4,10,45,148.0,434.0,0.8,13.5,564.5,497.35,381.35
2016,5,4,11,0,157.0,446.0,0.8,14.0,587.0,527.11,401.92
2016,5,4,11,15,232.5,441.5,0.8,14.0,653.5,596.23,452.59
2016,5,4,11,30,308.0,437.0,0.8,14.0,720.0,676.68,509.67
2016,5,4,11,45,366.0,414.0,0.8,14.0,752.0,723.0,542.24
2016,5,4,12,0,424.0,391.0,0.8,14.0,784.0,778.73,581.04
2016,5,4,12,15,341.5,423.5,0.85,14.0,740.0,741.95,554.19
2016,5,4,12,30,259.0,456.0,0.9,14.0,696.0,708.55,530.16
2016,5,4,12,45,176.0,449.5,0.95,14.0,612.0,618.88,467.22
2016,5,4,13,0,93.0,443.0,1.0,14.0,528.0,522.6,397.98
2016,5,4,13,15,51.5,335.5,1.05,14.0,382.5,375.37,290.7
2016,5,4,13,30,10.0,228.0,1.1,14.0,237.0,217.64,169.91
2016,5,4,13,45,41.5,309.5,1.2,14.0,345.0,342.87,268.9
2016,5,4,14,0,73.0,391.0,1.3,14.0,453.0,461.93,358.82
2016,5,4,14,15,137.0,386.0,1.35,14.0,497.0,540.39,418.49
2016,5,4,14,30,201.0,381.0,1.4,14.0,541.0,600.26,464.25
2016,5,4,14,45,252.5,353.0,1.45,14.0,544.0,637.37,493.2
2016,5,4,15,0,304.0,325.0,1.5,14.0,547.0,654.1,507.98
2016,5,4,15,15,235.0,314.0,1.5,14.0,480.0,555.86,435.98
2016,5,4,15,30,166.0,303.0,1.5,14.0,413.0,477.03,377.12
2016,5,4,15,45,188.5,278.5,1.55,14.0,395.0,467.02,372.19
2016,5,4,16,0,211.0,254.0,1.6,14.0,377.0,454.71,364.89
2016,5,4,16,15,127.0,224.5,1.6,14.0,296.5,347.0,280.38
2016,5,4,16,30,43.0,195.0,1.6,14.0,216.0,231.64,187.44
2016,5,4,16,45,73.5,179.5,1.6,14.0,211.0,237.6,194.17
2016,5,4,17,0,104.0,164.0,1.6,14.0,206.0,252.41,207.29
2016,5,4,17,15,90.5,142.5,1.55,13.5,175.5,205.51,169.15
2016,5,4,17,30,77.0,121.0,1.5,13.0,145.0,171.2,140.77
2016,5,4,17,45,64.0,99.0,1.45,13.0,116.5,137.61,112.09
2016,5,4,18,0,51.0,77.0,1.4,13.0,88.0,105.02,83.78
2016,5,4,18,15,30.5,56.5,1.3,13.0,62.5,72.1,54.95
2016,5,4,18,30,10.0,36.0,1.2,13.0,37.0,40.77,27.49
2016,5,4,18,45,5.0,18.0,1.15,13.0,18.5,17.43,2.79
2016,5,4,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,0.85,13.0,6.0,5.46,0.0
2016,5,5,5,30,0.0,12.0,0.9,13.0,12.0,10.56,0.0
2016,5,5,5,45,26.0,32.5,1.0,13.0,36.5,27.52,16.7
2016,5,5,6,0,52.0,53.0,1.1,13.0,61.0,42.63,31.67
2016,5,5,6,15,84.0,75.5,1.1,13.0,93.5,59.35,47.14
2016,5,5,6,30,116.0,98.0,1.1,13.0,126.0,75.66,62.02
2016,5,5,6,45,155.5,114.0,1.15,13.0,161.0,87.6,72.77
2016,5,5,7,0,195.0,130.0,1.2,13.0,196.0,94.87,79.16
2016,5,5,7,15,147.5,154.5,1.2,13.0,209.0,115.19,96.82
2016,5,5,7,30,100.0,179.0,1.2,13.0,222.0,136.74,115.23
2016,5,5,7,45,350.0,155.5,1.2,13.0,334.0,121.72,87.69
2016,5,5,8,0,600.0,132.0,1.2,13.0,446.0,158.48,101.47
2016,5,5,8,15,552.5,164.5,1.2,13.0,475.0,215.97,149.44
2016,5,5,8,30,505.0,197.0,1.2,13.0,504.0,267.21,194.88
2016,5,5,8,45,506.0,217.5,1.2,13.5,544.5,318.46,238.34
2016,5,5,9,0,507.0,238.0,1.2,14.0,585.0,369.82,281.18
2016,5,5,9,15,460.5,270.5,1.15,14.0,600.0,410.83,315.84
2016,5,5,9,30,414.0,303.0,1.1,14.0,615.0,446.51,344.83
2016,5,5,9,45,392.5,329.0,1.1,14.0,635.5,485.94,375.49
2016,5,5,10,0,371.0,355.0,1.1,14.0,656.0,521.36,402.16
2016,5,5,10,15,546.5,283.0,1.1,14.0,743.5,597.65,460.64
2016,5,5,10,30,722.0,211.0,1.1,14.0,831.0,686.97,527.42
2016,5,5,10,45,620.5,278.5,1.1,14.0,820.5,710.04,541.38
2016,5,5,11,0,519.0,346.0,1.1,14.0,810.0,724.3,549.11
2016,5,5,11,15,633.0,281.0,1.1,14.0,855.5,785.24,594.23
2016,5,5,11,30,747.0,216.0,1.1,14.0,901.0,851.13,641.5
2016,5,5,11,45,754.0,213.0,1.1,14.0,909.0,884.07,662.58
2016,5,5,12,0,761.0,210.0,1.1,14.0,917.0,914.62,682.24
2016,5,5,12,15,394.0,286.0,1.1,14.0,652.0,667.54,508.19
2016,5,5,12,30,27.0,362.0,1.1,14.0,387.0,369.2,283.66
2016,5,5,12,45,41.0,387.5,1.15,14.5,425.5,411.14,317.09
2016,5,5,13,0,55.0,413.0,1.2,15.0,464.0,454.08,348.58
2016,5,5,13,15,119.5,427.0,1.2,14.5,534.0,551.9,422.34
2016,5,5,13,30,184.0,441.0,1.2,14.0,604.0,636.07,484.47
2016,5,5,13,45,322.0,385.5,1.25,14.0,661.5,737.37,559.97
2016,5,5,14,0,460.0,330.0,1.3,14.0,719.0,836.17,631.77
2016,5,5,14,15,489.5,306.0,1.3,14.0,706.5,840.97,635.77
2016,5,5,14,30,519.0,282.0,1.3,14.0,694.0,842.47,638.8
2016,5,5,14,45,564.5,249.5,1.35,14.0,679.0,846.89,645.14
2016,5,5,15,0,610.0,217.0,1.4,14.0,664.0,852.99,652.51
2016,5,5,15,15,611.0,207.0,1.4,14.0,633.0,830.99,638.79
2016,5,5,15,30,612.0,197.0,1.4,14.0,602.0,806.21,623.38
2016,5,5,15,45,582.0,193.5,1.4,14.0,556.5,752.29,586.83
2016,5,5,16,0,552.0,190.0,1.4,14.0,511.0,704.38,553.99
2016,5,5,16,15,522.0,181.5,1.35,13.5,464.0,650.83,516.97
2016,5,5,16,30,492.0,173.0,1.3,13.0,417.0,597.63,479.34
2016,5,5,16,45,458.0,161.5,1.3,13.0,369.0,538.9,436.03
2016,5,5,17,0,424.0,150.0,1.3,13.0,321.0,481.66,392.67
2016,5,5,17,15,376.0,137.0,1.2,13.0,273.0,415.63,340.57
2016,5,5,17,30,328.0,124.0,1.1,13.0,225.0,343.34,282.3
2016,5,5,17,45,278.5,105.5,1.0,13.0,180.5,279.34,229.1
2016,5,5,18,0,229.0,87.0,0.9,13.0,136.0,220.14,178.51
2016,5,5,18,15,158.0,66.5,0.9,12.5,96.0,154.16,122.05
2016,5,5,18,30,87.0,46.0,0.9,12.0,56.0,89.33,66.11
2016,5,5,18,45,43.5,23.0,0.95,12.0,28.0,41.1,16.21
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.0,2.5,11.0,3.0,2.73,0.0
2016,5,6,5,30,0.0,6.0,2.5,11.0,6.0,5.26,0.0
2016,5,6,5,45,0.0,17.0,2.5,11.5,17.0,14.95,6.7
2016,5,6,6,0,0.0,28.0,2.5,12.0,28.0,24.67,16.08
2016,5,6,6,15,0.0,42.0,2.45,12.0,42.0,37.06,27.53
2016,5,6,6,30,0.0,56.0,2.4,12.0,56.0,49.17,38.66
2016,5,6,6,45,0.0,71.5,2.35,12.0,71.5,62.21,50.48
2016,5,6,7,0,0.0,87.0,2.3,12.0,87.0,75.13,62.01
2016,5,6,7,15,14.5,125.0,2.15,12.0,131.5,104.78,88.15
2016,5,6,7,30,29.0,163.0,2.0,12.0,176.0,126.67,107.06
2016,5,6,7,45,154.0,189.0,1.95,12.0,269.0,148.01,115.38
2016,5,6,8,0,279.0,215.0,1.9,12.0,362.0,187.39,139.59
2016,5,6,8,15,330.5,226.0,1.75,12.0,416.5,226.8,168.63
2016,5,6,8,30,382.0,237.0,1.6,12.0,471.0,272.36,204.62
2016,5,6,8,45,263.0,278.0,1.45,12.5,445.0,295.24,228.0
2016,5,6,9,0,144.0,319.0,1.3,13.0,419.0,308.55,241.54
2016,5,6,9,15,153.5,339.5,1.15,13.0,451.0,341.99,267.55
2016,5,6,9,30,163.0,360.0,1.0,13.0,483.0,376.7,293.89
2016,5,6,9,45,216.5,371.0,0.9,13.5,543.0,428.31,332.1
2016,5,6,10,0,270.0,382.0,0.8,14.0,603.0,484.69,372.99
2016,5,6,10,15,202.0,403.0,0.7,14.0,571.5,479.08,367.31
2016,5,6,10,30,134.0,424.0,0.6,14.0,540.0,466.08,356.16
2016,5,6,10,45,146.5,436.5,0.55,14.0,566.0,497.93,379.07
2016,5,6,11,0,159.0,449.0,0.5,14.0,592.0,530.73,401.88
2016,5,6,11,15,324.5,410.5,0.5,14.0,707.0,647.09,486.99
2016,5,6,11,30,490.0,372.0,0.5,14.0,822.0,775.77,576.47
2016,5,6,11,45,401.0,408.5,0.5,14.0,778.5,747.71,553.94
2016,5,6,12,0,312.0,445.0,0.5,14.0,735.0,719.74,533.23
2016,5,6,12,15,204.5,450.5,0.5,14.0,640.5,628.79,469.29
2016,5,6,12,30,97.0,456.0,0.5,14.0,546.0,528.65,397.55
2016,5,6,12,45,137.5,458.0,0.5,14.0,584.0,589.0,442.4
2016,5,6,13,0,178.0,460.0,0.5,14.0,622.0,637.71,476.86
2016,5,6,13,15,124.5,437.5,0.5,14.0,550.5,567.3,426.29
2016,5,6,13,30,71.0,415.0,0.5,14.0,479.0,478.75,363.12
2016,5,6,13,45,140.5,414.5,0.55,14.0,535.5,567.98,430.75
2016,5,6,14,0,210.0,414.0,0.6,14.0,592.0,640.67,483.74
2016,5,6,14,15,120.5,364.5,0.6,14.0,466.0,499.82,381.8
2016,5,6,14,30,31.0,315.0,0.6,14.0,340.0,342.3,264.94
2016,5,6,14,45,16.0,237.0,0.6,14.0,249.5,234.15,183.46
2016,5,6,15,0,1.0,159.0,0.6,14.0,159.0,144.85,113.2
2016,5,6,15,15,5.5,185.0,0.6,14.0,188.5,174.28,137.61
2016,5,6,15,30,10.0,211.0,0.6,14.0,218.0,204.49,162.04
2016,5,6,15,45,142.5,229.0,0.65,14.0,313.0,369.56,295.79
2016,5,6,16,0,275.0,247.0,0.7,14.0,408.0,515.69,408.14
2016,5,6,16,15,165.0,224.0,0.75,14.0,318.5,376.68,301.0
2016,5,6,16,30,55.0,201.0,0.8,14.0,229.0,247.24,198.83
2016,5,6,16,45,132.5,181.5,0.85,14.0,238.0,295.11,240.46
2016,5,6,17,0,210.0,162.0,0.9,14.0,247.0,334.69,273.61
2016,5,6,17,15,186.0,143.5,0.9,13.5,211.0,278.0,228.45
2016,5,6,17,30,162.0,125.0,0.9,13.0,175.0,235.41,193.95
2016,5,6,17,45,135.5,103.5,0.9,13.0,140.5,189.8,155.59
2016,5,6,18,0,109.0,82.0,0.9,13.0,106.0,146.56,118.41
2016,5,6,18,15,76.5,61.5,0.95,13.0,76.0,104.47,81.73
2016,5,6,18,30,44.0,41.0,1.0,13.0,46.0,65.4,47.37
2016,5,6,18,45,22.0,23.0,1.05,13.0,25.5,30.08,11.85
2016,5,6,19,0,0.0,5.0,1.1,13.0,5.0,4.55,0.0
2016,5,6,19,15,0.0,2.5,1.1,12.5,2.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,0.9,12.0,5.0,4.55,0.0
2016,5,7,5,30,0.0,10.0,0.9,12.0,10.0,8.79,0.0
2016,5,7,5,45,0.0,29.0,0.95,12.5,29.0,25.26,15.38
2016,5,7,6,0,0.0,48.0,1.0,13.0,48.0,40.93,30.32
2016,5,7,6,15,12.0,69.0,1.0,13.0,72.0,57.94,45.97
2016,5,7,6,30,24.0,90.0,1.0,13.0,96.0,72.67,59.41
2016,5,7,6,45,39.0,111.0,1.05,13.0,123.0,88.41,73.5
2016,5,7,7,0,54.0,132.0,1.1,13.0,150.0,103.87,87.06
2016,5,7,7,15,27.0,102.0,1.15,13.0,111.0,84.84,70.11
2016,5,7,7,30,0.0,72.0,1.2,13.0,72.0,63.67,51.25
2016,5,7,7,45,60.0,150.5,1.25,13.0,182.0,124.52,98.04
2016,5,7,8,0,120.0,229.0,1.3,13.0,292.0,184.99,143.69
2016,5,7,8,15,60.0,165.0,1.35,13.0,196.5,147.42,115.02
2016,5,7,8,30,0.0,101.0,1.4,13.0,101.0,89.26,69.46
2016,5,7,8,45,0.0,109.0,1.45,13.0,109.0,96.24,75.14
2016,5,7,9,0,0.0,117.0,1.5,13.0,117.0,103.26,80.73
2016,5,7,9,15,24.0,219.5,1.5,13.0,237.5,197.4,156.79
2016,5,7,9,30,48.0,322.0,1.5,13.0,358.0,294.95,233.24
2016,5,7,9,45,27.5,264.5,1.5,13.0,286.0,243.09,192.06
2016,5,7,10,0,7.0,207.0,1.5,13.0,214.0,186.2,146.8
2016,5,7,10,15,6.0,193.0,1.5,13.0,199.0,174.3,137.29
2016,5,7,10,30,5.0,179.0,1.5,13.0,184.0,162.05,127.34
2016,5,7,10,45,49.0,307.0,1.5,13.5,351.0,309.99,244.31
2016,5,7,11,0,93.0,435.0,1.5,14.0,518.0,463.12,359.05
2016,5,7,11,15,51.5,330.0,1.5,14.0,376.5,341.7,266.4
2016,5,7,11,30,10.0,225.0,1.5,14.0,235.0,209.81,163.92
2016,5,7,11,45,44.5,336.0,1.5,14.0,378.5,349.73,273.61
2016,5,7,12,0,79.0,447.0,1.5,14.0,522.0,490.86,378.67
2016,5,7,12,15,47.5,373.0,1.45,14.0,418.0,395.45,306.27
2016,5,7,12,30,16.0,299.0,1.4,14.0,314.0,287.06,223.65
2016,5,7,12,45,19.5,319.5,1.4,14.0,337.5,310.83,242.6
2016,5,7,13,0,23.0,340.0,1.4,14.0,361.0,334.98,261.12
2016,5,7,13,15,22.0,331.5,1.35,14.0,352.0,327.12,255.05
2016,5,7,13,30,21.0,323.0,1.3,14.0,343.0,319.05,249.03
2016,5,7,13,45,100.0,370.0,1.3,14.0,456.5,479.94,372.94
2016,5,7,14,0,179.0,417.0,1.3,14.0,570.0,612.13,470.04
2016,5,7,14,15,199.0,399.5,1.25,14.0,563.0,615.66,472.37
2016,5,7,14,30,219.0,382.0,1.2,14.0,556.0,617.68,474.93
2016,5,7,14,45,298.0,344.5,1.2,14.0,570.5,670.9,516.07
2016,5,7,15,0,377.0,307.0,1.2,14.0,585.0,702.67,541.51
2016,5,7,15,15,193.5,261.0,1.15,13.5,403.5,456.79,360.47
2016,5,7,15,30,10.0,215.0,1.1,13.0,222.0,208.37,165.12
2016,5,7,15,45,51.5,235.5,1.05,13.0,266.5,280.84,225.73
2016,5,7,16,0,93.0,256.0,1.0,13.0,311.0,340.13,273.5
2016,5,7,16,15,182.5,229.0,0.95,13.0,324.5,396.33,319.94
2016,5,7,16,30,272.0,202.0,0.9,13.0,338.0,444.02,358.85
2016,5,7,16,45,330.5,169.5,0.85,13.0,317.0,439.47,356.85
2016,5,7,17,0,389.0,137.0,0.8,13.0,296.0,442.18,360.11
2016,5,7,17,15,344.0,126.5,0.75,13.0,253.0,382.66,312.79
2016,5,7,17,30,299.0,116.0,0.7,13.0,210.0,315.57,258.92
2016,5,7,17,45,253.5,99.0,0.65,13.0,168.5,256.91,210.33
2016,5,7,18,0,208.0,82.0,0.6,13.0,127.0,202.64,164.1
2016,5,7,18,15,151.5,63.0,0.55,13.0,91.0,145.73,115.01
2016,5,7,18,30,95.0,44.0,0.5,13.0,55.0,94.79,70.55
2016,5,7,18,45,47.5,25.0,0.45,13.0,30.5,45.02,21.95
2016,5,7,19,0,0.0,6.0,0.4,13.0,6.0,5.46,0.0
2016,5,7,19,15,0.0,3.0,0.35,13.0,3.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,5,15,40.0,10.5,1.1,12.0,12.5,9.55,0.0
2016,5,8,5,30,80.0,21.0,1.1,12.0,25.0,17.12,0.0
2016,5,8,5,45,186.5,36.0,1.15,12.0,60.5,27.98,17.85
2016,5,8,6,0,293.0,51.0,1.2,12.0,96.0,39.13,28.9
2016,5,8,6,15,371.0,62.0,1.2,12.0,140.5,46.85,36.32
2016,5,8,6,30,449.0,73.0,1.2,12.0,185.0,55.69,44.54
2016,5,8,6,45,224.5,83.0,1.2,12.5,139.0,63.59,51.62
2016,5,8,7,0,0.0,93.0,1.2,13.0,93.0,79.85,65.91
2016,5,8,7,15,74.0,138.0,1.2,13.0,170.5,109.77,92.08
2016,5,8,7,30,148.0,183.0,1.2,13.0,248.0,133.34,112.24
2016,5,8,7,45,161.5,206.5,1.2,13.0,285.5,159.59,123.85
2016,5,8,8,0,175.0,230.0,1.2,13.0,323.0,192.14,146.92
2016,5,8,8,15,177.0,253.0,1.2,13.0,354.5,224.44,172.21
2016,5,8,8,30,179.0,276.0,1.2,13.0,386.0,257.34,198.78
2016,5,8,8,45,171.0,298.5,1.2,13.5,410.0,287.45,223.15
2016,5,8,9,0,163.0,321.0,1.2,14.0,434.0,316.86,246.54
2016,5,8,9,15,142.5,340.0,1.15,14.0,443.0,337.76,263.32
2016,5,8,9,30,122.0,359.0,1.1,14.0,452.0,356.42,277.8
2016,5,8,9,45,168.5,376.5,1.1,14.0,511.0,407.15,316.41
2016,5,8,10,0,215.0,394.0,1.1,14.0,570.0,462.9,358.22
2016,5,8,10,15,148.5,401.0,1.1,14.0,525.0,443.28,342.79
2016,5,8,10,30,82.0,408.0,1.1,14.0,480.0,415.01,320.83
2016,5,8,10,45,83.5,419.5,1.15,14.0,494.0,434.05,335.28
2016,5,8,11,0,85.0,431.0,1.2,14.0,508.0,453.18,349.38
2016,5,8,11,15,262.0,406.5,1.2,14.0,648.0,592.2,454.66
2016,5,8,11,30,439.0,382.0,1.2,14.0,788.0,740.69,561.56
2016,5,8,11,45,369.5,415.5,1.3,14.0,759.0,725.72,548.95
2016,5,8,12,0,300.0,449.0,1.4,14.0,730.0,711.67,538.38
2016,5,8,12,15,298.0,449.0,1.45,14.0,727.5,724.06,547.72
2016,5,8,12,30,296.0,449.0,1.5,14.0,725.0,734.95,555.76
2016,5,8,12,45,278.5,449.0,1.6,14.0,707.0,729.18,552.35
2016,5,8,13,0,261.0,449.0,1.7,14.0,689.0,721.39,547.65
2016,5,8,13,15,388.5,395.5,1.75,14.0,745.0,801.78,608.61
2016,5,8,13,30,516.0,342.0,1.8,14.0,801.0,895.78,676.58
2016,5,8,13,45,541.5,309.5,1.9,14.0,780.0,893.17,676.83
2016,5,8,14,0,567.0,277.0,2.0,14.0,759.0,887.0,675.81
2016,5,8,14,15,455.0,315.5,2.05,14.0,693.5,814.4,623.9
2016,5,8,14,30,343.0,354.0,2.1,14.0,628.0,726.76,561.01
2016,5,8,14,45,300.0,346.5,2.2,14.0,578.5,674.47,524.83
2016,5,8,15,0,257.0,339.0,2.3,14.0,529.0,622.12,487.49
2016,5,8,15,15,324.5,302.0,2.4,13.5,527.5,641.25,506.75
2016,5,8,15,30,392.0,265.0,2.5,13.0,526.0,655.35,521.83
2016,5,8,15,45,207.5,241.0,2.6,13.0,378.5,439.78,355.77
2016,5,8,16,0,23.0,217.0,2.7,13.0,231.0,223.41,180.14
2016,5,8,16,15,13.5,188.5,2.75,13.0,196.5,187.17,151.36
2016,5,8,16,30,4.0,160.0,2.8,13.0,162.0,151.59,122.22
2016,5,8,16,45,2.0,134.0,2.85,13.0,135.0,124.85,100.33
2016,5,8,17,0,0.0,108.0,2.9,13.0,108.0,98.33,78.3
2016,5,8,17,15,0.0,92.5,2.9,12.5,92.5,83.84,66.38
2016,5,8,17,30,0.0,77.0,2.9,12.0,77.0,69.35,54.21
2016,5,8,17,45,200.0,73.0,2.95,12.0,117.0,195.68,163.53
2016,5,8,18,0,400.0,69.0,3.0,12.0,157.0,289.41,238.76
2016,5,8,18,15,311.0,56.5,2.95,12.0,114.0,214.43,172.19
2016,5,8,18,30,222.0,44.0,2.9,12.0,71.0,149.45,114.02
2016,5,8,18,45,119.0,27.0,2.85,12.0,41.0,82.22,46.69
2016,5,8,19,0,16.0,10.0,2.8,12.0,11.0,13.19,0.0
2016,5,8,19,15,8.0,5.0,2.7,12.0,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.6,11.0,4.0,3.64,0.0
2016,5,9,5,30,0.0,8.0,1.6,11.0,8.0,7.02,0.0
2016,5,9,5,45,0.0,19.0,1.6,11.5,19.0,16.72,8.52
2016,5,9,6,0,0.0,30.0,1.6,12.0,30.0,26.44,17.75
2016,5,9,6,15,0.0,44.5,1.55,12.0,44.5,39.28,29.6
2016,5,9,6,30,0.0,59.0,1.5,12.0,59.0,51.68,40.96
2016,5,9,6,45,0.0,74.5,1.5,12.0,74.5,64.69,52.71
2016,5,9,7,0,0.0,90.0,1.5,12.0,90.0,77.6,64.17
2016,5,9,7,15,88.0,136.5,1.5,12.0,175.5,103.85,87.24
2016,5,9,7,30,176.0,183.0,1.5,12.0,261.0,133.62,112.99
2016,5,9,7,45,118.5,201.5,1.5,12.0,257.0,154.54,121.41
2016,5,9,8,0,61.0,220.0,1.5,12.0,253.0,179.07,141.89
2016,5,9,8,15,36.0,211.5,1.45,12.0,231.5,177.09,140.81
2016,5,9,8,30,11.0,203.0,1.4,12.0,210.0,175.3,140.08
2016,5,9,8,45,12.0,216.0,1.35,12.5,224.5,188.26,149.97
2016,5,9,9,0,13.0,229.0,1.3,13.0,239.0,201.38,159.83
2016,5,9,9,15,11.5,227.5,1.25,13.0,236.5,201.65,159.73
2016,5,9,9,30,10.0,226.0,1.2,13.0,234.0,201.46,159.29
2016,5,9,9,45,9.0,219.0,1.2,13.5,226.0,196.46,154.8
2016,5,9,10,0,8.0,212.0,1.2,14.0,218.0,191.08,150.06
2016,5,9,10,15,11.0,242.5,1.2,14.0,251.5,220.5,173.15
2016,5,9,10,30,14.0,273.0,1.2,14.0,285.0,250.53,196.35
2016,5,9,10,45,20.5,312.0,1.25,14.0,330.5,291.2,227.69
2016,5,9,11,0,27.0,351.0,1.3,14.0,376.0,336.78,262.35
2016,5,9,11,15,69.0,404.5,1.35,14.0,468.5,423.39,328.28
2016,5,9,11,30,111.0,458.0,1.4,14.0,561.0,514.55,395.77
2016,5,9,11,45,134.0,465.5,1.45,14.5,590.5,557.82,426.41
2016,5,9,12,0,157.0,473.0,1.5,15.0,620.0,595.42,453.1
2016,5,9,12,15,243.5,456.0,1.55,15.0,683.5,679.44,515.11
2016,5,9,12,30,330.0,439.0,1.6,15.0,747.0,757.08,571.31
2016,5,9,12,45,340.0,425.0,1.7,15.0,740.0,764.59,577.39
2016,5,9,13,0,350.0,411.0,1.8,15.0,733.0,770.36,583.03
2016,5,9,13,15,292.5,424.5,1.85,15.0,690.0,735.06,557.56
2016,5,9,13,30,235.0,438.0,1.9,15.0,647.0,682.3,520.07
2016,5,9,13,45,174.5,426.0,2.0,15.0,579.0,613.0,470.53
2016,5,9,14,0,114.0,414.0,2.1,15.0,511.0,542.56,418.96
2016,5,9,14,15,99.5,393.5,2.15,14.5,476.0,491.76,383.22
2016,5,9,14,30,85.0,373.0,2.2,14.0,441.0,457.14,358.64
2016,5,9,14,45,100.5,360.0,2.3,14.0,437.0,459.79,362.39
2016,5,9,15,0,116.0,347.0,2.4,14.0,433.0,478.24,377.77
2016,5,9,15,15,174.0,324.5,2.45,14.0,445.0,507.86,403.15
2016,5,9,15,30,232.0,302.0,2.5,14.0,457.0,533.85,425.63
2016,5,9,15,45,162.0,280.0,2.55,14.0,384.5,442.98,355.4
2016,5,9,16,0,92.0,258.0,2.6,14.0,312.0,340.82,275.13
2016,5,9,16,15,144.5,235.5,2.6,14.0,312.5,371.96,302.54
2016,5,9,16,30,197.0,213.0,2.6,14.0,313.0,383.76,314.03
2016,5,9,16,45,122.5,186.5,2.65,14.0,246.5,292.5,240.01
2016,5,9,17,0,48.0,160.0,2.7,14.0,180.0,195.71,159.99
2016,5,9,17,15,40.0,139.5,2.75,13.5,154.5,167.72,137.36
2016,5,9,17,30,32.0,119.0,2.8,13.0,129.0,140.34,114.62
2016,5,9,17,45,228.5,94.0,2.85,13.0,146.0,236.54,196.76
2016,5,9,18,0,425.0,69.0,2.9,13.0,163.0,301.33,247.49
2016,5,9,18,15,334.0,56.5,2.85,12.5,118.5,224.07,179.71
2016,5,9,18,30,243.0,44.0,2.8,12.0,74.0,156.97,120.1
2016,5,9,18,45,135.0,27.5,2.8,12.0,43.0,88.28,52.59
2016,5,9,19,0,27.0,11.0,2.8,12.0,12.0,16.91,0.0
2016,5,9,19,15,13.5,5.5,2.75,12.0,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,5,15,45.5,11.5,1.1,12.0,14.0,10.46,0.0
2016,5,10,5,30,91.0,23.0,1.0,12.0,28.0,18.7,1.78
2016,5,10,5,45,201.0,38.0,0.9,12.5,65.0,29.5,19.39
2016,5,10,6,0,311.0,53.0,0.8,13.0,102.0,40.63,30.19
2016,5,10,6,15,389.0,63.5,0.75,13.0,147.5,47.93,37.2
2016,5,10,6,30,467.0,74.0,0.7,13.0,193.0,56.32,44.96
2016,5,10,6,45,412.5,95.5,0.65,13.5,218.0,69.07,56.28
2016,5,10,7,0,358.0,117.0,0.6,14.0,243.0,82.31,67.77
2016,5,10,7,15,383.5,133.5,0.6,14.0,287.5,91.86,75.95
2016,5,10,7,30,409.0,150.0,0.6,14.0,332.0,100.88,83.55
2016,5,10,7,45,424.0,167.5,0.6,14.0,376.0,135.64,95.75
2016,5,10,8,0,439.0,185.0,0.6,14.0,420.0,180.65,125.28
2016,5,10,8,15,603.5,150.5,0.6,14.0,505.5,216.14,146.13
2016,5,10,8,30,768.0,116.0,0.6,14.0,591.0,274.27,189.43
2016,5,10,8,45,563.5,202.5,0.6,14.5,565.0,325.45,239.76
2016,5,10,9,0,359.0,289.0,0.6,15.0,539.0,359.37,272.48
2016,5,10,9,15,252.0,326.0,0.65,15.0,506.5,369.27,283.16
2016,5,10,9,30,145.0,363.0,0.7,15.0,474.0,370.21,285.35
2016,5,10,9,45,100.5,363.5,0.75,15.5,442.0,362.34,279.36
2016,5,10,10,0,56.0,364.0,0.8,16.0,410.0,346.3,266.71
2016,5,10,10,15,77.5,391.0,0.85,16.0,457.0,389.26,299.13
2016,5,10,10,30,99.0,418.0,0.9,16.0,504.0,434.82,332.75
2016,5,10,10,45,136.5,435.0,1.0,16.0,556.5,488.32,372.44
2016,5,10,11,0,174.0,452.0,1.1,16.0,609.0,543.7,413.08
2016,5,10,11,15,166.5,459.5,1.15,16.0,611.5,557.2,422.33
2016,5,10,11,30,159.0,467.0,1.2,16.0,614.0,569.69,431.19
2016,5,10,11,45,151.5,469.5,1.3,16.0,610.5,576.54,436.42
2016,5,10,12,0,144.0,472.0,1.4,16.0,607.0,582.29,440.9
2016,5,10,12,15,125.0,467.0,1.45,16.0,584.0,568.97,431.26
2016,5,10,12,30,106.0,462.0,1.5,16.0,561.0,541.91,411.96
2016,5,10,12,45,109.5,454.0,1.6,16.0,555.5,542.97,413.83
2016,5,10,13,0,113.0,446.0,1.7,16.0,550.0,557.51,425.09
2016,5,10,13,15,104.0,439.0,1.75,16.0,533.5,531.7,406.75
2016,5,10,13,30,95.0,432.0,1.8,16.0,517.0,519.23,398.16
2016,5,10,13,45,97.0,420.5,1.85,16.0,505.5,512.47,394.09
2016,5,10,14,0,99.0,409.0,1.9,16.0,494.0,505.11,389.57
2016,5,10,14,15,104.5,395.5,1.95,15.5,482.5,498.53,386.51
2016,5,10,14,30,110.0,382.0,2.0,15.0,471.0,491.29,382.96
2016,5,10,14,45,115.5,365.0,2.05,15.0,455.0,496.41,387.82
2016,5,10,15,0,121.0,348.0,2.1,15.0,439.0,483.7,379.52
2016,5,10,15,15,144.0,328.5,2.1,15.0,430.0,483.72,381.35
2016,5,10,15,30,167.0,309.0,2.1,15.0,421.0,481.91,381.74
2016,5,10,15,45,214.0,281.0,2.1,15.0,414.5,489.65,390.2
2016,5,10,16,0,261.0,253.0,2.1,15.0,408.0,508.65,406.84
2016,5,10,16,15,219.0,234.5,2.05,14.5,357.0,431.21,348.24
2016,5,10,16,30,177.0,216.0,2.0,14.0,306.0,371.3,302.23
2016,5,10,16,45,194.5,191.0,1.95,14.0,280.0,350.33,287.09
2016,5,10,17,0,212.0,166.0,1.9,14.0,254.0,339.21,279.04
2016,5,10,17,15,193.5,146.5,1.85,14.0,218.5,284.94,235.27
2016,5,10,17,30,175.0,127.0,1.8,14.0,183.0,244.05,201.52
2016,5,10,17,45,314.5,95.5,1.8,14.0,174.0,295.13,243.3
2016,5,10,18,0,454.0,64.0,1.8,14.0,165.0,313.13,254.79
2016,5,10,18,15,367.5,53.0,1.75,13.5,121.0,236.8,188.57
2016,5,10,18,30,281.0,42.0,1.7,13.0,77.0,168.33,128.23
2016,5,10,18,45,168.5,27.0,1.7,13.0,45.5,98.47,60.63
2016,5,10,19,0,56.0,12.0,1.7,13.0,14.0,25.26,0.0
2016,5,10,19,15,28.0,6.0,1.65,13.0,7.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,5,15,80.0,11.5,1.05,12.0,16.5,10.46,0.0
2016,5,11,5,30,160.0,23.0,1.1,12.0,33.0,18.1,3.02
2016,5,11,5,45,274.0,35.5,1.15,12.0,71.5,28.78,18.94
2016,5,11,6,0,388.0,48.0,1.2,12.0,110.0,38.2,28.21
2016,5,11,6,15,464.0,57.0,1.2,12.0,157.5,44.06,33.91
2016,5,11,6,30,540.0,66.0,1.2,12.0,205.0,49.72,39.23
2016,5,11,6,45,270.0,76.5,1.2,12.5,146.0,54.62,43.61
2016,5,11,7,0,0.0,87.0,1.2,13.0,87.0,75.36,61.94
2016,5,11,7,15,0.0,90.0,1.2,13.0,90.0,78.43,64.47
2016,5,11,7,30,0.0,93.0,1.2,13.0,93.0,81.38,66.86
2016,5,11,7,45,3.5,134.5,1.2,13.0,136.5,114.98,91.59
2016,5,11,8,0,7.0,176.0,1.2,13.0,180.0,148.89,118.98
2016,5,11,8,15,6.5,183.0,1.2,13.0,187.0,156.53,124.77
2016,5,11,8,30,6.0,190.0,1.2,13.0,194.0,163.91,130.43
2016,5,11,8,45,19.0,232.0,1.2,13.5,245.5,203.13,161.03
2016,5,11,9,0,32.0,274.0,1.2,14.0,297.0,238.92,188.43
2016,5,11,9,15,23.5,266.0,1.2,14.0,284.0,238.26,187.7
2016,5,11,9,30,15.0,258.0,1.2,14.0,271.0,230.58,181.47
2016,5,11,9,45,19.5,283.0,1.25,14.5,300.0,256.13,200.97
2016,5,11,10,0,24.0,308.0,1.3,15.0,329.0,282.44,220.71
2016,5,11,10,15,32.0,337.5,1.35,15.0,365.5,315.18,245.67
2016,5,11,10,30,40.0,367.0,1.4,15.0,402.0,350.69,272.5
2016,5,11,10,45,34.5,362.5,1.45,15.0,393.5,347.93,270.06
2016,5,11,11,0,29.0,358.0,1.5,15.0,385.0,344.3,267.17
2016,5,11,11,15,35.5,379.0,1.55,15.0,412.5,372.76,288.8
2016,5,11,11,30,42.0,400.0,1.6,15.0,440.0,402.11,310.8
2016,5,11,11,45,48.5,413.5,1.65,15.0,459.5,425.24,328.11
2016,5,11,12,0,55.0,427.0,1.7,15.0,479.0,448.89,345.79
2016,5,11,12,15,68.5,439.0,1.75,15.0,503.5,478.05,367.74
2016,5,11,12,30,82.0,451.0,1.8,15.0,528.0,507.81,390.03
2016,5,11,12,45,75.0,441.0,1.85,15.0,511.0,496.06,381.41
2016,5,11,13,0,68.0,431.0,1.9,15.0,494.0,483.42,372.39
2016,5,11,13,15,89.5,434.5,1.9,15.0,516.0,512.26,394.7
2016,5,11,13,30,111.0,438.0,1.9,15.0,538.0,556.77,427.9
2016,5,11,13,45,97.0,420.5,1.9,15.0,506.0,512.11,395.2
2016,5,11,14,0,83.0,403.0,1.9,15.0,474.0,482.3,373.61
2016,5,11,14,15,115.5,396.0,1.85,14.5,491.0,526.48,408.56
2016,5,11,14,30,148.0,389.0,1.8,14.0,508.0,552.97,430.05
2016,5,11,14,45,206.5,364.5,1.75,14.0,522.5,584.27,455.42
2016,5,11,15,0,265.0,340.0,1.7,14.0,537.0,629.27,490.21
2016,5,11,15,15,264.0,319.0,1.65,14.0,506.5,601.75,470.73
2016,5,11,15,30,263.0,298.0,1.6,14.0,476.0,572.9,450.77
2016,5,11,15,45,275.0,273.5,1.55,14.0,448.0,550.37,435.73
2016,5,11,16,0,287.0,249.0,1.5,14.0,420.0,525.8,418.94
2016,5,11,16,15,286.0,226.5,1.45,14.0,384.5,490.81,393.73
2016,5,11,16,30,285.0,204.0,1.4,14.0,349.0,454.73,367.34
2016,5,11,16,45,485.0,146.0,1.35,14.0,361.5,539.02,436.5
2016,5,11,17,0,685.0,88.0,1.3,14.0,374.0,595.74,481.68
2016,5,11,17,15,644.0,82.0,1.25,13.5,322.5,529.52,430.61
2016,5,11,17,30,603.0,76.0,1.2,13.0,271.0,465.53,380.56
2016,5,11,17,45,548.0,68.0,1.2,13.0,221.5,394.34,322.37
2016,5,11,18,0,493.0,60.0,1.2,13.0,172.0,327.75,265.82
2016,5,11,18,15,406.5,50.5,1.15,12.5,127.0,251.01,199.87
2016,5,11,18,30,320.0,41.0,1.1,12.0,82.0,183.4,140.18
2016,5,11,18,45,160.0,28.0,1.1,12.0,48.5,97.54,61.96
2016,5,11,19,0,0.0,15.0,1.1,12.0,15.0,13.64,0.0
2016,5,11,19,15,0.0,7.5,1.1,12.0,7.5,6.82,0.0
2016,5,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.5,1.45,10.0,3.5,3.18,0.0
2016,5,12,5,30,0.0,7.0,1.5,10.0,7.0,6.14,0.0
2016,5,12,5,45,0.0,16.5,1.6,10.5,16.5,14.51,6.87
2016,5,12,6,0,0.0,26.0,1.7,11.0,26.0,22.89,14.76
2016,5,12,6,15,0.0,37.0,1.65,11.0,37.0,32.62,23.79
2016,5,12,6,30,0.0,48.0,1.6,11.0,48.0,42.36,32.76
2016,5,12,6,45,0.0,60.0,1.6,11.0,60.0,53.01,42.43
2016,5,12,7,0,0.0,72.0,1.6,11.0,72.0,63.48,51.79
2016,5,12,7,15,0.0,93.0,1.55,11.0,93.0,80.83,67.14
2016,5,12,7,30,0.0,114.0,1.5,11.0,114.0,97.88,81.99
2016,5,12,7,45,0.0,120.0,1.5,11.5,120.0,103.57,82.64
2016,5,12,8,0,0.0,126.0,1.5,12.0,126.0,109.23,86.93
2016,5,12,8,15,5.5,166.5,1.5,12.0,170.0,143.49,114.77
2016,5,12,8,30,11.0,207.0,1.5,12.0,214.0,178.54,142.82
2016,5,12,8,45,14.0,225.0,1.5,12.5,235.0,196.1,156.25
2016,5,12,9,0,17.0,243.0,1.5,13.0,256.0,214.17,170.05
2016,5,12,9,15,20.0,263.0,1.5,13.0,278.5,234.36,185.75
2016,5,12,9,30,23.0,283.0,1.5,13.0,301.0,255.07,201.77
2016,5,12,9,45,27.5,306.0,1.5,13.0,328.5,276.98,218.62
2016,5,12,10,0,32.0,329.0,1.5,13.0,356.0,303.14,238.68
2016,5,12,10,15,46.5,362.0,1.5,13.0,402.0,344.96,270.72
2016,5,12,10,30,61.0,395.0,1.5,13.0,448.0,388.91,303.96
2016,5,12,10,45,74.5,415.5,1.5,13.5,482.5,423.26,329.04
2016,5,12,11,0,88.0,436.0,1.5,14.0,517.0,459.09,354.97
2016,5,12,11,15,93.5,446.0,1.55,14.0,532.5,480.28,370.58
2016,5,12,11,30,99.0,456.0,1.6,14.0,548.0,501.77,386.47
2016,5,12,11,45,118.5,464.5,1.65,14.0,575.5,542.2,416.49
2016,5,12,12,0,138.0,473.0,1.7,14.0,603.0,577.02,442.16
2016,5,12,12,15,137.0,472.0,1.75,14.0,601.0,584.2,447.39
2016,5,12,12,30,136.0,471.0,1.8,14.0,599.0,590.53,452.28
2016,5,12,12,45,145.5,467.5,1.85,14.0,603.0,603.73,462.53
2016,5,12,13,0,155.0,464.0,1.9,14.0,607.0,616.32,472.33
2016,5,12,13,15,160.0,451.0,1.9,14.0,596.5,613.98,471.21
2016,5,12,13,30,165.0,438.0,1.9,14.0,586.0,610.55,469.49
2016,5,12,13,45,172.0,426.5,1.95,14.0,577.0,609.62,469.93
2016,5,12,14,0,179.0,415.0,2.0,14.0,568.0,607.61,469.64
2016,5,12,14,15,175.5,402.5,2.0,14.0,548.5,592.95,459.64
2016,5,12,14,30,172.0,390.0,2.0,14.0,529.0,577.35,449.06
2016,5,12,14,45,134.5,367.0,2.05,14.0,473.0,516.27,404.06
2016,5,12,15,0,97.0,344.0,2.1,14.0,417.0,438.85,346.21
2016,5,12,15,15,98.5,324.5,2.1,13.5,395.0,419.5,333.43
2016,5,12,15,30,100.0,305.0,2.1,13.0,373.0,399.59,319.75
2016,5,12,15,45,88.0,280.5,2.15,13.0,337.5,361.61,290.9
2016,5,12,16,0,76.0,256.0,2.2,13.0,302.0,323.9,261.93
2016,5,12,16,15,125.0,237.0,2.2,13.0,304.5,356.61,290.27
