Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,30,174.0,218.0,2.2,13.0,307.0,370.51,303.29
2016,5,12,16,45,94.0,183.0,2.25,13.0,230.5,254.19,208.77
2016,5,12,17,0,14.0,148.0,2.3,13.0,154.0,148.68,120.56
2016,5,12,17,15,8.5,129.0,2.3,12.5,132.5,126.58,102.6
2016,5,12,17,30,3.0,110.0,2.3,12.0,111.0,104.96,84.56
2016,5,12,17,45,1.5,90.5,2.35,12.0,91.0,85.45,67.94
2016,5,12,18,0,0.0,71.0,2.4,12.0,71.0,65.99,51.09
2016,5,12,18,15,0.0,52.0,2.35,12.0,52.0,47.72,35.08
2016,5,12,18,30,0.0,33.0,2.3,12.0,33.0,29.23,18.82
2016,5,12,18,45,0.0,19.5,2.3,12.0,19.5,17.17,7.19
2016,5,12,19,0,0.0,6.0,2.3,12.0,6.0,5.46,0.0
2016,5,12,19,15,0.0,3.0,2.25,12.0,3.0,2.73,0.0
2016,5,12,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,10.5,1.85,12.0,10.5,9.55,0.0
2016,5,13,5,30,0.0,21.0,1.9,12.0,21.0,18.37,5.28
2016,5,13,5,45,26.5,40.0,1.95,12.0,44.5,33.63,23.25
2016,5,13,6,0,53.0,59.0,2.0,12.0,68.0,47.4,36.36
2016,5,13,6,15,70.0,80.5,1.95,12.0,96.5,63.3,51.06
2016,5,13,6,30,87.0,102.0,1.9,12.0,125.0,78.79,65.18
2016,5,13,6,45,99.0,124.5,1.9,12.5,156.0,94.46,79.05
2016,5,13,7,0,111.0,147.0,1.9,13.0,187.0,109.67,92.19
2016,5,13,7,15,122.5,168.0,1.9,13.0,218.5,123.53,104.08
2016,5,13,7,30,134.0,189.0,1.9,13.0,250.0,136.94,115.41
2016,5,13,7,45,169.5,210.5,1.9,13.0,297.0,163.66,126.81
2016,5,13,8,0,205.0,232.0,1.9,13.0,344.0,197.98,150.56
2016,5,13,8,15,129.0,246.0,1.9,13.0,319.0,211.92,164.6
2016,5,13,8,30,53.0,260.0,1.9,13.0,294.0,221.88,175.68
2016,5,13,8,45,58.5,283.0,1.95,13.5,322.5,247.68,195.78
2016,5,13,9,0,64.0,306.0,2.0,14.0,351.0,274.48,216.47
2016,5,13,9,15,90.0,334.5,2.05,14.0,401.5,315.04,247.94
2016,5,13,9,30,116.0,363.0,2.1,14.0,452.0,356.15,279.75
2016,5,13,9,45,96.5,372.5,2.2,14.0,448.5,367.18,288.33
2016,5,13,10,0,77.0,382.0,2.3,14.0,445.0,372.98,292.71
2016,5,13,10,15,103.0,405.5,2.35,14.0,493.5,417.11,326.68
2016,5,13,10,30,129.0,429.0,2.4,14.0,542.0,465.23,363.21
2016,5,13,10,45,142.5,441.5,2.5,14.0,568.5,497.44,387.52
2016,5,13,11,0,156.0,454.0,2.6,14.0,595.0,530.69,412.58
2016,5,13,11,15,93.0,413.0,2.65,14.0,497.5,449.68,350.82
2016,5,13,11,30,30.0,372.0,2.7,14.0,400.0,365.78,285.87
2016,5,13,11,45,59.5,415.0,2.8,14.0,471.0,435.85,340.42
2016,5,13,12,0,89.0,458.0,2.9,14.0,542.0,508.8,395.68
2016,5,13,12,15,98.5,461.5,2.9,14.0,554.5,527.29,409.4
2016,5,13,12,30,108.0,465.0,2.9,14.0,567.0,545.81,423.43
2016,5,13,12,45,94.0,453.5,2.9,14.0,541.5,526.42,408.77
2016,5,13,13,0,80.0,442.0,2.9,14.0,516.0,505.78,393.34
2016,5,13,13,15,119.5,444.5,2.8,13.5,553.5,566.53,440.58
2016,5,13,13,30,159.0,447.0,2.7,13.0,591.0,613.4,476.85
2016,5,13,13,45,294.0,397.5,2.65,13.0,653.5,717.23,556.83
2016,5,13,14,0,429.0,348.0,2.6,13.0,716.0,818.32,632.41
2016,5,13,14,15,353.5,361.5,2.55,13.0,658.0,742.98,576.65
2016,5,13,14,30,278.0,375.0,2.5,13.0,600.0,682.22,531.68
2016,5,13,14,45,591.5,234.0,2.5,13.0,684.0,857.28,668.17
2016,5,13,15,0,905.0,93.0,2.5,13.0,768.0,979.64,754.11
2016,5,13,15,15,893.5,91.0,2.45,13.0,727.0,948.53,732.49
2016,5,13,15,30,882.0,89.0,2.4,13.0,686.0,914.51,710.41
2016,5,13,15,45,869.5,86.0,2.35,13.0,640.5,875.77,684.9
2016,5,13,16,0,857.0,83.0,2.3,13.0,595.0,834.64,657.52
2016,5,13,16,15,574.0,144.0,2.25,12.5,474.5,654.99,528.17
2016,5,13,16,30,291.0,205.0,2.2,12.0,354.0,459.75,375.72
2016,5,13,16,45,283.0,184.5,2.15,12.0,317.5,419.66,345.94
2016,5,13,17,0,275.0,164.0,2.1,12.0,281.0,379.29,314.34
2016,5,13,17,15,265.5,143.0,2.05,12.0,243.5,337.24,280.6
2016,5,13,17,30,256.0,122.0,2.0,12.0,206.0,295.32,246.06
2016,5,13,17,45,420.5,86.5,2.0,12.0,196.5,341.39,283.56
2016,5,13,18,0,585.0,51.0,2.0,12.0,187.0,361.97,296.48
2016,5,13,18,15,503.0,43.5,1.95,12.0,140.0,284.65,228.06
2016,5,13,18,30,421.0,36.0,1.9,12.0,93.0,215.9,165.93
2016,5,13,18,45,280.0,25.5,1.85,12.0,56.5,134.45,89.6
2016,5,13,19,0,139.0,15.0,1.8,12.0,20.0,60.11,0.0
2016,5,13,19,15,69.5,7.5,1.8,12.0,10.0,20.81,0.0
2016,5,13,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,14,5,15,115.0,11.5,1.45,13.0,20.0,10.46,0.0
2016,5,14,5,30,230.0,23.0,1.5,13.0,40.0,18.73,6.24
2016,5,14,5,45,338.5,33.5,1.55,13.0,79.5,26.76,17.36
2016,5,14,6,0,447.0,44.0,1.6,13.0,119.0,34.48,24.89
2016,5,14,6,15,223.5,50.5,1.6,13.0,88.0,37.43,27.9
2016,5,14,6,30,0.0,57.0,1.6,13.0,57.0,50.26,39.57
2016,5,14,6,45,0.0,70.5,1.6,13.5,70.5,61.73,49.76
2016,5,14,7,0,0.0,84.0,1.6,14.0,84.0,73.12,59.69
2016,5,14,7,15,0.0,68.0,1.55,14.0,68.0,60.11,48.02
2016,5,14,7,30,0.0,52.0,1.5,14.0,52.0,45.92,35.32
2016,5,14,7,45,0.0,104.5,1.5,14.0,104.5,91.27,71.65
2016,5,14,8,0,0.0,157.0,1.5,14.0,157.0,133.71,106.47
2016,5,14,8,15,0.0,149.0,1.45,14.0,149.0,128.61,101.84
2016,5,14,8,30,0.0,141.0,1.4,14.0,141.0,122.85,96.81
2016,5,14,8,45,30.0,222.5,1.35,14.5,243.5,194.14,153.14
2016,5,14,9,0,60.0,304.0,1.3,15.0,346.0,271.54,212.85
2016,5,14,9,15,46.5,305.5,1.3,15.0,339.0,274.58,215.0
2016,5,14,9,30,33.0,307.0,1.3,15.0,332.0,275.55,215.67
2016,5,14,9,45,41.0,332.5,1.3,15.0,365.5,305.53,238.61
2016,5,14,10,0,49.0,358.0,1.3,15.0,399.0,336.84,262.23
2016,5,14,10,15,43.0,360.5,1.3,15.0,397.5,341.24,265.15
2016,5,14,10,30,37.0,363.0,1.3,15.0,396.0,344.79,267.54
2016,5,14,10,45,64.0,401.0,1.3,15.0,459.5,402.6,311.27
2016,5,14,11,0,91.0,439.0,1.3,15.0,523.0,463.62,356.35
2016,5,14,11,15,89.0,445.0,1.3,15.0,527.5,475.26,364.26
2016,5,14,11,30,87.0,451.0,1.3,15.0,532.0,486.51,372.25
2016,5,14,11,45,128.0,463.5,1.35,15.0,584.0,548.87,418.57
2016,5,14,12,0,169.0,476.0,1.4,15.0,636.0,607.14,461.01
2016,5,14,12,15,91.0,374.0,1.4,15.0,461.0,446.18,343.09
2016,5,14,12,30,13.0,272.0,1.4,15.0,286.0,258.76,200.68
2016,5,14,12,45,11.5,251.5,1.45,15.0,263.5,239.11,186.39
2016,5,14,13,0,10.0,231.0,1.5,15.0,241.0,219.2,171.05
2016,5,14,13,15,188.5,316.0,1.5,15.0,486.0,517.53,403.53
2016,5,14,13,30,367.0,401.0,1.5,15.0,731.0,788.99,597.0
2016,5,14,13,45,297.0,409.5,1.55,15.0,672.0,732.22,554.03
2016,5,14,14,0,227.0,418.0,1.6,15.0,613.0,658.03,501.77
2016,5,14,14,15,181.5,404.0,1.65,15.0,557.0,599.62,460.56
2016,5,14,14,30,136.0,390.0,1.7,15.0,501.0,540.85,418.04
2016,5,14,14,45,259.5,352.0,1.75,15.0,551.0,637.68,493.84
2016,5,14,15,0,383.0,314.0,1.8,15.0,601.0,712.26,551.34
2016,5,14,15,15,422.5,279.0,1.8,15.0,579.0,720.35,558.69
2016,5,14,15,30,462.0,244.0,1.8,15.0,557.0,709.38,553.47
2016,5,14,15,45,390.0,245.0,1.8,15.0,496.5,618.6,487.71
2016,5,14,16,0,318.0,246.0,1.8,15.0,436.0,547.47,435.12
2016,5,14,16,15,281.0,229.5,1.8,14.5,387.5,488.9,392.55
2016,5,14,16,30,244.0,213.0,1.8,14.0,339.0,432.05,350.1
2016,5,14,16,45,237.5,190.5,1.85,14.0,302.5,392.8,320.68
2016,5,14,17,0,231.0,168.0,1.9,14.0,266.0,353.26,290.19
2016,5,14,17,15,213.0,148.5,1.85,14.0,230.0,309.66,255.25
2016,5,14,17,30,195.0,129.0,1.8,14.0,194.0,267.21,220.44
2016,5,14,17,45,179.0,108.0,1.8,14.0,159.5,225.34,185.33
2016,5,14,18,0,163.0,87.0,1.8,14.0,125.0,184.65,150.3
2016,5,14,18,15,131.5,67.5,1.75,14.0,93.5,140.44,111.61
2016,5,14,18,30,100.0,48.0,1.7,14.0,62.0,99.31,75.26
2016,5,14,18,45,50.0,31.0,1.65,14.0,38.0,53.06,33.83
2016,5,14,19,0,0.0,14.0,1.6,14.0,14.0,12.34,0.0
2016,5,14,19,15,0.0,7.0,1.6,13.5,7.0,6.37,0.0
2016,5,14,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,11.0,3.25,12.0,11.0,10.01,0.0
2016,5,15,5,30,0.0,22.0,3.3,12.0,22.0,19.25,7.25
2016,5,15,5,45,20.0,41.0,3.35,12.5,44.5,34.49,24.08
2016,5,15,6,0,40.0,60.0,3.4,13.0,67.0,49.52,38.13
2016,5,15,6,15,54.0,81.0,3.3,13.0,93.5,65.64,52.97
2016,5,15,6,30,68.0,102.0,3.2,13.0,120.0,81.5,67.36
2016,5,15,6,45,81.5,123.0,3.15,13.5,149.5,97.08,81.1
2016,5,15,7,0,95.0,144.0,3.1,14.0,179.0,107.87,90.33
2016,5,15,7,15,412.5,114.0,3.1,14.0,298.0,78.27,64.05
2016,5,15,7,30,730.0,84.0,3.1,14.0,417.0,61.77,49.32
2016,5,15,7,45,759.5,86.5,3.1,14.5,468.0,103.81,58.57
2016,5,15,8,0,789.0,89.0,3.1,15.0,519.0,158.36,92.19
2016,5,15,8,15,808.5,92.0,3.1,15.0,567.0,214.92,137.48
2016,5,15,8,30,828.0,95.0,3.1,15.0,615.0,273.47,188.69
2016,5,15,8,45,844.0,96.5,3.1,15.0,659.5,336.81,245.1
2016,5,15,9,0,860.0,98.0,3.1,15.0,704.0,395.15,297.24
2016,5,15,9,15,619.0,211.5,3.1,15.0,660.5,430.76,332.86
2016,5,15,9,30,378.0,325.0,3.1,15.0,617.0,447.78,349.57
2016,5,15,9,45,639.5,214.5,3.15,15.5,734.0,521.33,408.0
2016,5,15,10,0,901.0,104.0,3.2,16.0,851.0,619.36,485.25
2016,5,15,10,15,907.0,105.5,3.3,16.0,879.0,670.96,525.89
2016,5,15,10,30,913.0,107.0,3.4,16.0,907.0,720.96,564.64
2016,5,15,10,45,915.5,109.0,3.5,16.0,927.0,767.04,599.14
2016,5,15,11,0,918.0,111.0,3.6,16.0,947.0,810.8,630.21
2016,5,15,11,15,921.0,111.5,3.65,16.0,961.0,851.13,658.4
2016,5,15,11,30,924.0,112.0,3.7,16.0,975.0,888.83,684.61
2016,5,15,11,45,923.5,113.5,3.8,16.0,981.0,921.61,707.58
2016,5,15,12,0,923.0,115.0,3.9,16.0,987.0,951.27,728.41
2016,5,15,12,15,922.5,115.0,3.95,16.0,985.5,976.29,745.76
2016,5,15,12,30,922.0,115.0,4.0,16.0,984.0,997.94,760.88
2016,5,15,12,45,922.0,114.0,4.05,16.0,975.5,1015.63,773.37
2016,5,15,13,0,922.0,113.0,4.1,16.0,967.0,1029.74,783.55
2016,5,15,13,15,918.5,112.0,4.1,16.0,951.0,1036.71,788.67
2016,5,15,13,30,915.0,111.0,4.1,16.0,935.0,1039.9,791.39
2016,5,15,13,45,911.0,109.5,4.15,16.0,912.0,1038.31,791.35
2016,5,15,14,0,907.0,108.0,4.2,16.0,889.0,1032.95,788.9
2016,5,15,14,15,900.0,106.5,4.25,16.0,859.5,1020.89,781.99
2016,5,15,14,30,893.0,105.0,4.3,16.0,830.0,1005.25,772.74
2016,5,15,14,45,882.5,104.0,4.35,16.0,793.5,983.29,759.28
2016,5,15,15,0,872.0,103.0,4.4,16.0,757.0,958.12,743.69
2016,5,15,15,15,859.5,101.0,4.4,15.5,716.0,926.96,724.79
2016,5,15,15,30,847.0,99.0,4.4,15.0,675.0,893.06,703.79
2016,5,15,15,45,828.0,97.5,4.45,15.0,629.0,859.59,681.92
2016,5,15,16,0,809.0,96.0,4.5,15.0,583.0,815.76,652.18
2016,5,15,16,15,787.5,93.0,4.45,15.0,534.5,766.52,617.43
2016,5,15,16,30,766.0,90.0,4.4,15.0,486.0,716.16,581.38
2016,5,15,16,45,734.5,87.0,4.4,15.0,435.0,657.65,538.68
2016,5,15,17,0,703.0,84.0,4.4,15.0,384.0,602.3,496.67
2016,5,15,17,15,664.0,79.0,4.35,14.5,332.5,537.97,446.2
2016,5,15,17,30,625.0,74.0,4.3,14.0,281.0,475.62,395.63
2016,5,15,17,45,564.0,68.0,4.25,14.0,231.0,402.57,333.89
2016,5,15,18,0,503.0,62.0,4.2,14.0,181.0,334.6,274.67
2016,5,15,18,15,420.5,52.5,4.15,13.5,135.5,259.11,208.54
2016,5,15,18,30,338.0,43.0,4.1,13.0,90.0,192.22,148.73
2016,5,15,18,45,215.5,30.0,4.05,13.0,55.5,116.8,79.93
2016,5,15,19,0,93.0,17.0,4.0,13.0,21.0,49.76,0.0
2016,5,15,19,15,46.5,8.5,3.95,13.0,10.5,17.11,0.0
2016,5,15,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,5,15,56.5,14.0,3.3,12.0,18.5,12.73,0.0
2016,5,16,5,30,113.0,28.0,3.3,12.0,37.0,22.63,10.14
2016,5,16,5,45,216.0,42.5,3.3,12.5,74.5,32.82,22.72
2016,5,16,6,0,319.0,57.0,3.3,13.0,112.0,43.44,32.81
2016,5,16,6,15,392.5,67.5,3.25,13.0,158.0,50.65,39.67
2016,5,16,6,30,466.0,78.0,3.2,13.0,204.0,58.93,47.29
2016,5,16,6,45,525.0,84.5,3.15,13.5,254.0,61.78,49.79
2016,5,16,7,0,584.0,91.0,3.1,14.0,304.0,64.57,52.1
2016,5,16,7,15,622.0,96.5,3.05,14.0,354.5,66.35,53.54
2016,5,16,7,30,660.0,102.0,3.0,14.0,405.0,68.03,54.85
2016,5,16,7,45,693.0,105.5,3.0,14.5,455.5,108.41,64.28
2016,5,16,8,0,726.0,109.0,3.0,15.0,506.0,160.74,96.81
2016,5,16,8,15,748.0,112.5,2.95,15.0,553.5,220.38,144.42
2016,5,16,8,30,770.0,116.0,2.9,15.0,601.0,276.37,192.93
2016,5,16,8,45,789.0,118.0,2.85,15.5,645.5,332.36,242.35
2016,5,16,9,0,808.0,120.0,2.8,16.0,690.0,389.83,292.5
2016,5,16,9,15,821.0,122.5,2.75,16.0,729.5,446.42,341.5
2016,5,16,9,30,834.0,125.0,2.7,16.0,769.0,503.29,389.32
2016,5,16,9,45,852.5,122.0,2.7,16.0,805.5,559.87,435.67
2016,5,16,10,0,871.0,119.0,2.7,16.0,842.0,614.34,479.22
2016,5,16,10,15,878.5,120.5,2.7,16.0,870.0,665.49,519.05
2016,5,16,10,30,886.0,122.0,2.7,16.0,898.0,715.24,556.82
2016,5,16,10,45,889.5,124.0,2.75,16.5,919.0,760.91,589.88
2016,5,16,11,0,893.0,126.0,2.8,17.0,940.0,804.43,619.02
2016,5,16,11,15,896.0,126.5,2.9,17.0,954.0,843.91,646.54
2016,5,16,11,30,899.0,127.0,3.0,17.0,968.0,880.83,672.21
2016,5,16,11,45,899.5,128.0,3.1,17.0,974.5,913.34,694.78
2016,5,16,12,0,900.0,129.0,3.2,17.0,981.0,942.87,715.34
2016,5,16,12,15,900.0,129.0,3.3,17.0,980.0,967.93,732.89
2016,5,16,12,30,900.0,129.0,3.4,17.0,979.0,989.75,748.34
2016,5,16,12,45,897.0,129.5,3.5,17.0,970.0,1005.78,759.97
2016,5,16,13,0,894.0,130.0,3.6,17.0,961.0,1018.29,769.37
2016,5,16,13,15,890.5,129.5,3.7,17.0,945.0,1025.72,775.5
2016,5,16,13,30,887.0,129.0,3.8,17.0,929.0,1029.51,779.31
2016,5,16,13,45,881.0,128.5,3.9,17.0,906.0,1027.14,779.1
2016,5,16,14,0,875.0,128.0,4.0,17.0,883.0,1021.14,776.58
2016,5,16,14,15,867.5,126.5,4.05,16.5,853.0,1009.06,771.13
2016,5,16,14,30,860.0,125.0,4.1,16.0,823.0,993.51,763.39
2016,5,16,14,45,844.5,125.0,4.15,16.0,786.0,978.85,754.91
2016,5,16,15,0,829.0,125.0,4.2,16.0,749.0,950.62,736.96
2016,5,16,15,15,815.0,122.5,4.25,16.0,708.0,918.23,716.07
2016,5,16,15,30,801.0,120.0,4.3,16.0,667.0,883.24,693.25
2016,5,16,15,45,773.5,121.0,4.35,16.0,619.5,837.86,662.79
2016,5,16,16,0,746.0,122.0,4.4,16.0,572.0,795.47,634.17
2016,5,16,16,15,721.5,117.5,4.4,15.5,523.5,744.2,599.31
2016,5,16,16,30,697.0,113.0,4.4,15.0,475.0,692.22,563.22
2016,5,16,16,45,663.5,108.5,4.4,15.0,424.5,633.25,519.35
2016,5,16,17,0,630.0,104.0,4.4,15.0,374.0,575.01,474.17
2016,5,16,17,15,587.0,97.5,4.35,14.5,323.5,509.54,422.66
2016,5,16,17,30,544.0,91.0,4.3,14.0,273.0,446.51,371.5
2016,5,16,17,45,486.0,82.0,4.3,14.0,224.0,375.55,311.67
2016,5,16,18,0,428.0,73.0,4.3,14.0,175.0,306.35,251.8
2016,5,16,18,15,345.0,61.5,4.2,13.5,131.0,233.56,188.23
2016,5,16,18,30,262.0,50.0,4.1,13.0,87.0,169.84,131.72
2016,5,16,18,45,160.0,34.0,4.1,13.0,54.0,104.22,72.25
2016,5,16,19,0,58.0,18.0,4.1,13.0,21.0,38.16,0.0
2016,5,16,19,15,29.0,9.0,4.05,13.0,10.5,14.05,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,110.5,13.0,1.8,14.0,22.0,11.82,0.0
2016,5,17,5,30,221.0,26.0,1.8,14.0,44.0,21.26,9.57
2016,5,17,5,45,328.0,37.0,1.8,14.5,84.0,29.63,19.86
2016,5,17,6,0,435.0,48.0,1.8,15.0,124.0,37.68,27.53
2016,5,17,6,15,505.0,55.5,1.8,15.0,172.0,42.33,32.02
2016,5,17,6,30,575.0,63.0,1.8,15.0,220.0,46.84,36.21
2016,5,17,6,45,622.0,69.0,1.8,15.5,270.5,49.89,38.88
2016,5,17,7,0,669.0,75.0,1.8,16.0,321.0,52.83,41.33
2016,5,17,7,15,703.5,79.5,1.75,16.0,372.5,54.46,42.66
2016,5,17,7,30,738.0,84.0,1.7,16.0,424.0,61.68,48.85
2016,5,17,7,45,763.0,88.0,1.7,16.5,474.0,105.93,59.36
2016,5,17,8,0,788.0,92.0,1.7,17.0,524.0,161.2,93.53
2016,5,17,8,15,807.5,95.0,1.7,17.0,572.0,217.6,138.11
2016,5,17,8,30,827.0,98.0,1.7,17.0,620.0,275.98,188.33
2016,5,17,8,45,841.5,100.5,1.7,17.0,664.0,339.45,243.76
2016,5,17,9,0,856.0,103.0,1.7,17.0,708.0,397.82,294.72
2016,5,17,9,15,867.5,105.0,1.7,17.0,748.0,455.07,343.74
2016,5,17,9,30,879.0,107.0,1.7,17.0,788.0,512.25,391.24
2016,5,17,9,45,888.0,108.5,1.7,17.5,822.0,567.39,434.9
2016,5,17,10,0,897.0,110.0,1.7,18.0,856.0,621.69,476.36
2016,5,17,10,15,903.5,111.0,1.7,18.0,884.0,672.92,515.16
2016,5,17,10,30,910.0,112.0,1.7,18.0,912.0,722.59,551.77
2016,5,17,10,45,913.0,114.0,1.75,18.0,932.5,768.82,585.05
2016,5,17,11,0,916.0,116.0,1.8,18.0,953.0,812.8,614.83
2016,5,17,11,15,919.0,116.5,1.85,18.0,966.5,853.01,641.83
2016,5,17,11,30,922.0,117.0,1.9,18.0,980.0,890.61,666.94
2016,5,17,11,45,921.5,118.0,1.95,18.0,985.5,922.83,688.39
2016,5,17,12,0,921.0,119.0,2.0,18.0,991.0,951.96,707.79
2016,5,17,12,15,920.5,119.0,2.05,18.0,989.5,976.93,724.49
2016,5,17,12,30,920.0,119.0,2.1,18.0,988.0,998.56,739.08
2016,5,17,12,45,916.0,120.0,2.2,18.0,978.5,1014.32,750.55
2016,5,17,13,0,912.0,121.0,2.3,18.0,969.0,1026.47,759.81
2016,5,17,13,15,908.0,120.5,2.35,18.0,952.5,1033.46,765.28
2016,5,17,13,30,904.0,120.0,2.4,18.0,936.0,1036.74,768.5
2016,5,17,13,45,897.0,119.5,2.45,18.0,912.0,1033.3,767.49
2016,5,17,14,0,890.0,119.0,2.5,18.0,888.0,1026.18,764.23
2016,5,17,14,15,882.5,117.5,2.55,18.0,858.0,1013.91,757.7
2016,5,17,14,30,875.0,116.0,2.6,18.0,828.0,998.14,748.96
2016,5,17,14,45,864.0,115.0,2.7,18.0,792.0,976.11,736.54
2016,5,17,15,0,853.0,114.0,2.8,18.0,756.0,950.96,721.98
2016,5,17,15,15,839.5,111.5,2.8,17.5,715.0,928.15,709.47
2016,5,17,15,30,826.0,109.0,2.8,17.0,674.0,893.05,688.32
2016,5,17,15,45,807.0,107.0,2.85,17.0,628.0,851.22,661.36
2016,5,17,16,0,788.0,105.0,2.9,17.0,582.0,807.53,632.73
2016,5,17,16,15,766.0,101.5,2.9,17.0,533.5,758.11,599.19
2016,5,17,16,30,744.0,98.0,2.9,17.0,485.0,707.65,564.35
2016,5,17,16,45,711.5,94.5,2.9,17.0,434.0,651.89,524.83
2016,5,17,17,0,679.0,91.0,2.9,17.0,383.0,593.67,481.31
2016,5,17,17,15,639.5,85.5,2.85,16.5,332.5,529.57,432.27
2016,5,17,17,30,600.0,80.0,2.8,16.0,282.0,467.52,383.14
2016,5,17,17,45,540.0,73.0,2.8,16.0,232.0,395.1,323.38
2016,5,17,18,0,480.0,66.0,2.8,16.0,182.0,327.7,265.94
2016,5,17,18,15,399.0,56.0,2.75,15.5,137.0,253.52,202.12
2016,5,17,18,30,318.0,46.0,2.7,15.0,92.0,185.81,142.78
2016,5,17,18,45,203.0,32.0,2.7,15.0,57.0,114.98,79.66
2016,5,17,19,0,88.0,18.0,2.7,15.0,22.0,50.2,0.0
2016,5,17,19,15,44.0,9.0,2.65,14.5,11.0,17.09,0.0
2016,5,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,15,83.0,14.0,1.65,14.0,21.0,12.73,0.0
2016,5,18,5,30,166.0,28.0,1.6,14.0,42.0,21.91,10.45
2016,5,18,5,45,263.5,41.0,1.55,14.5,80.0,31.69,21.69
2016,5,18,6,0,361.0,54.0,1.5,15.0,118.0,41.21,30.66
2016,5,18,6,15,337.5,74.0,1.4,15.0,149.0,55.2,43.41
2016,5,18,6,30,314.0,94.0,1.3,15.0,180.0,68.49,55.38
2016,5,18,6,45,353.0,106.5,1.25,15.5,221.5,76.04,61.95
2016,5,18,7,0,392.0,119.0,1.2,16.0,263.0,83.24,68.03
2016,5,18,7,15,529.5,109.5,1.15,16.0,335.5,75.35,60.95
2016,5,18,7,30,667.0,100.0,1.1,16.0,408.0,66.46,53.0
2016,5,18,7,45,690.0,106.0,1.1,16.0,456.5,109.18,64.24
2016,5,18,8,0,713.0,112.0,1.1,16.0,505.0,161.83,97.42
2016,5,18,8,15,734.0,115.5,1.15,16.0,551.5,215.0,139.3
2016,5,18,8,30,755.0,119.0,1.2,16.0,598.0,275.36,190.51
2016,5,18,8,45,767.0,124.5,1.25,16.0,640.0,331.06,239.3
2016,5,18,9,0,779.0,130.0,1.3,16.0,682.0,387.5,288.27
2016,5,18,9,15,792.0,132.5,1.35,16.0,720.5,442.39,335.03
2016,5,18,9,30,805.0,135.0,1.4,16.0,759.0,497.61,380.76
2016,5,18,9,45,823.0,132.5,1.5,16.5,795.0,551.3,423.61
2016,5,18,10,0,841.0,130.0,1.6,17.0,831.0,605.46,465.53
2016,5,18,10,15,848.5,131.5,1.6,17.0,858.0,655.1,503.23
2016,5,18,10,30,856.0,133.0,1.6,17.0,885.0,703.43,538.97
2016,5,18,10,45,862.0,133.5,1.65,17.0,906.0,748.28,571.85
2016,5,18,11,0,868.0,134.0,1.7,17.0,927.0,791.25,601.55
2016,5,18,11,15,871.0,134.5,1.7,17.0,941.0,829.74,627.08
2016,5,18,11,30,874.0,135.0,1.7,17.0,955.0,865.78,650.77
2016,5,18,11,45,877.0,134.5,1.75,17.0,961.5,898.32,672.57
2016,5,18,12,0,880.0,134.0,1.8,17.0,968.0,928.1,692.52
2016,5,18,12,15,880.0,134.0,1.9,17.0,967.0,952.67,709.64
2016,5,18,12,30,880.0,134.0,2.0,17.0,966.0,974.08,724.8
2016,5,18,12,45,875.5,135.5,2.1,17.0,957.0,989.3,735.98
2016,5,18,13,0,871.0,137.0,2.2,17.0,948.0,1001.06,745.05
2016,5,18,13,15,867.5,136.0,2.3,16.5,932.5,1007.88,752.41
2016,5,18,13,30,864.0,135.0,2.4,16.0,917.0,1011.13,757.59
2016,5,18,13,45,856.0,135.5,2.5,16.0,893.5,1007.81,757.12
2016,5,18,14,0,848.0,136.0,2.6,16.0,870.0,1000.99,754.45
2016,5,18,14,15,840.5,134.5,2.65,16.0,841.0,989.2,748.05
2016,5,18,14,30,833.0,133.0,2.7,16.0,812.0,985.06,746.96
2016,5,18,14,45,827.5,128.5,2.8,16.0,778.0,965.02,735.53
2016,5,18,15,0,822.0,124.0,2.9,16.0,744.0,941.7,721.94
2016,5,18,15,15,809.5,121.5,3.0,16.0,704.0,910.94,703.1
2016,5,18,15,30,797.0,119.0,3.1,16.0,664.0,877.55,682.25
2016,5,18,15,45,783.0,114.5,3.25,16.0,620.5,838.16,657.15
2016,5,18,16,0,769.0,110.0,3.4,16.0,577.0,796.68,630.11
2016,5,18,16,15,747.5,106.5,3.5,15.5,529.5,748.36,598.37
2016,5,18,16,30,726.0,103.0,3.6,15.0,482.0,702.41,567.68
2016,5,18,16,45,693.5,99.0,3.75,15.0,431.5,643.78,525.62
2016,5,18,17,0,661.0,95.0,3.9,15.0,381.0,585.75,481.47
2016,5,18,17,15,621.0,89.5,3.95,14.5,331.0,522.16,432.05
2016,5,18,17,30,581.0,84.0,4.0,14.0,281.0,460.68,382.59
2016,5,18,17,45,515.5,78.0,4.1,14.0,231.0,387.27,321.05
2016,5,18,18,0,450.0,72.0,4.2,14.0,181.0,319.31,262.38
2016,5,18,18,15,368.5,61.5,4.2,13.5,137.0,243.51,196.49
2016,5,18,18,30,287.0,51.0,4.2,13.0,93.0,180.14,140.2
2016,5,18,18,45,173.5,35.5,4.25,13.0,58.0,109.91,77.67
2016,5,18,19,0,60.0,20.0,4.3,13.0,23.0,41.46,0.0
2016,5,18,19,15,30.0,10.0,4.35,13.0,11.5,15.18,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,47.0,15.0,5.25,11.0,19.0,13.64,0.0
2016,5,19,5,30,94.0,30.0,5.4,11.0,38.0,24.16,12.64
2016,5,19,5,45,163.0,47.0,5.55,11.0,72.0,37.24,26.85
2016,5,19,6,0,232.0,64.0,5.7,11.0,106.0,48.4,37.54
2016,5,19,6,15,277.0,81.0,5.6,11.0,146.5,60.15,48.54
2016,5,19,6,30,322.0,98.0,5.5,11.0,187.0,71.4,58.89
2016,5,19,6,45,381.5,104.5,5.45,11.5,231.0,74.71,61.79
2016,5,19,7,0,441.0,111.0,5.4,12.0,275.0,77.93,64.45
2016,5,19,7,15,603.0,90.0,5.35,12.0,349.5,61.11,49.27
2016,5,19,7,30,765.0,69.0,5.3,12.0,424.0,50.56,39.7
2016,5,19,7,45,780.5,84.5,5.3,12.5,482.0,104.93,58.76
2016,5,19,8,0,796.0,100.0,5.3,13.0,540.0,168.87,101.4
2016,5,19,8,15,815.5,103.5,5.25,13.0,588.5,226.07,147.89
2016,5,19,8,30,835.0,107.0,5.2,13.0,637.0,285.28,200.39
2016,5,19,8,45,852.0,108.5,5.2,13.0,682.0,343.87,253.94
2016,5,19,9,0,869.0,110.0,5.2,13.0,727.0,407.99,311.71
2016,5,19,9,15,880.0,112.0,5.2,13.0,767.0,465.74,363.54
2016,5,19,9,30,891.0,114.0,5.2,13.0,807.0,523.34,413.97
2016,5,19,9,45,893.0,119.5,5.2,13.5,839.0,578.65,460.34
2016,5,19,10,0,895.0,125.0,5.2,14.0,871.0,632.44,504.01
2016,5,19,10,15,742.5,213.5,5.2,14.0,846.0,658.74,524.1
2016,5,19,10,30,590.0,302.0,5.2,14.0,821.0,671.12,532.05
2016,5,19,10,45,624.0,292.5,5.25,14.0,853.5,718.69,569.43
2016,5,19,11,0,658.0,283.0,5.3,14.0,886.0,768.63,607.96
2016,5,19,11,15,792.5,205.5,5.3,14.0,942.0,835.34,661.08
2016,5,19,11,30,927.0,128.0,5.3,14.0,998.0,903.52,710.35
2016,5,19,11,45,931.5,126.0,5.35,14.0,1005.0,937.62,734.63
2016,5,19,12,0,936.0,124.0,5.4,14.0,1012.0,968.82,756.99
2016,5,19,12,15,722.5,253.5,5.5,14.0,938.5,936.22,733.93
2016,5,19,12,30,509.0,383.0,5.6,14.0,865.0,876.78,685.21
2016,5,19,12,45,721.0,251.5,5.7,14.5,928.0,971.42,760.01
2016,5,19,13,0,933.0,120.0,5.8,15.0,991.0,1044.73,811.16
2016,5,19,13,15,929.0,119.5,5.9,14.5,974.0,1051.94,818.59
2016,5,19,13,30,925.0,119.0,6.0,14.0,957.0,1055.36,823.89
2016,5,19,13,45,734.5,217.0,6.1,14.0,871.5,989.21,777.87
2016,5,19,14,0,544.0,315.0,6.2,14.0,786.0,896.39,707.88
2016,5,19,14,15,571.5,288.5,6.2,13.5,768.5,895.89,711.4
2016,5,19,14,30,599.0,262.0,6.2,13.0,751.0,895.73,714.74
2016,5,19,14,45,635.0,230.5,6.2,13.0,729.0,892.68,715.04
2016,5,19,15,0,671.0,199.0,6.2,13.0,707.0,884.57,710.77
2016,5,19,15,15,578.5,218.0,6.2,13.0,639.0,804.31,650.55
2016,5,19,15,30,486.0,237.0,6.2,13.0,571.0,721.43,586.77
2016,5,19,15,45,513.0,210.0,6.25,13.0,541.5,702.73,575.16
2016,5,19,16,0,540.0,183.0,6.3,13.0,512.0,679.98,559.99
2016,5,19,16,15,409.5,197.5,6.25,12.5,435.5,570.91,473.28
2016,5,19,16,30,279.0,212.0,6.2,12.0,359.0,456.34,380.41
2016,5,19,16,45,369.5,173.0,6.2,12.0,346.5,468.1,393.28
2016,5,19,17,0,460.0,134.0,6.2,12.0,334.0,484.38,408.59
2016,5,19,17,15,419.0,125.5,6.1,12.0,290.0,426.72,360.44
2016,5,19,17,30,378.0,117.0,6.0,12.0,246.0,371.88,313.87
2016,5,19,17,45,342.0,101.5,5.95,12.0,203.5,315.15,264.94
2016,5,19,18,0,306.0,86.0,5.9,12.0,161.0,261.5,217.53
2016,5,19,18,15,255.5,69.5,5.9,11.5,122.5,203.84,166.3
2016,5,19,18,30,205.0,53.0,5.9,11.0,84.0,151.51,119.12
2016,5,19,18,45,126.0,36.5,5.9,11.0,53.5,88.91,63.16
2016,5,19,19,0,47.0,20.0,5.9,11.0,23.0,38.11,2.79
2016,5,19,19,15,23.5,10.0,5.9,11.0,11.5,13.87,0.0
2016,5,19,19,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,5,15,83.5,16.5,4.25,11.0,23.5,15.01,0.0
2016,5,20,5,30,167.0,33.0,4.2,11.0,47.0,25.84,14.26
2016,5,20,5,45,280.5,44.5,4.2,11.0,87.5,34.4,24.44
2016,5,20,6,0,394.0,56.0,4.2,11.0,128.0,44.44,34.06
2016,5,20,6,15,465.5,65.0,4.2,11.0,175.5,50.04,39.49
2016,5,20,6,30,537.0,74.0,4.2,11.0,223.0,55.45,44.55
2016,5,20,6,45,591.5,79.0,4.25,11.5,274.0,57.33,46.18
2016,5,20,7,0,646.0,84.0,4.3,12.0,325.0,59.2,47.7
2016,5,20,7,15,681.5,89.0,4.25,12.0,376.5,60.9,49.08
2016,5,20,7,30,717.0,94.0,4.2,12.0,428.0,62.49,50.34
2016,5,20,7,45,743.0,98.0,4.2,12.0,478.0,113.26,66.96
2016,5,20,8,0,769.0,102.0,4.2,12.0,528.0,167.31,101.51
2016,5,20,8,15,789.0,105.5,4.2,12.0,576.0,222.9,146.69
2016,5,20,8,30,809.0,109.0,4.2,12.0,624.0,280.58,197.75
2016,5,20,8,45,821.5,113.0,4.2,12.0,667.5,338.23,250.34
2016,5,20,9,0,834.0,117.0,4.2,12.0,711.0,396.58,303.22
2016,5,20,9,15,846.0,119.5,4.15,12.0,750.0,453.95,354.22
2016,5,20,9,30,858.0,122.0,4.1,12.0,789.0,513.89,405.78
2016,5,20,9,45,869.0,122.5,4.1,12.5,823.5,568.13,450.86
2016,5,20,10,0,880.0,123.0,4.1,13.0,858.0,621.76,494.07
2016,5,20,10,15,886.5,124.5,4.1,13.0,885.5,672.52,534.76
2016,5,20,10,30,893.0,126.0,4.1,13.0,913.0,721.79,573.32
2016,5,20,10,45,896.0,128.0,4.1,13.0,933.5,767.23,608.17
2016,5,20,11,0,899.0,130.0,4.1,13.0,954.0,810.48,639.12
2016,5,20,11,15,902.0,130.5,4.05,13.0,967.5,850.05,666.82
2016,5,20,11,30,905.0,131.0,4.0,13.0,981.0,887.08,692.49
2016,5,20,11,45,903.5,133.0,4.0,13.0,986.5,918.83,714.53
2016,5,20,12,0,902.0,135.0,4.0,13.0,992.0,947.54,734.4
2016,5,20,12,15,901.5,135.0,4.0,13.0,990.5,972.18,751.42
2016,5,20,12,30,901.0,135.0,4.0,13.0,989.0,993.58,766.23
2016,5,20,12,45,898.0,135.0,4.05,13.0,980.0,1009.22,777.45
2016,5,20,13,0,895.0,135.0,4.1,13.0,971.0,1021.32,786.38
2016,5,20,13,15,891.0,134.0,4.1,13.0,954.5,1027.88,791.28
2016,5,20,13,30,887.0,133.0,4.1,13.0,938.0,1030.77,793.82
2016,5,20,13,45,881.0,132.0,4.1,13.0,914.5,1028.01,792.61
2016,5,20,14,0,875.0,131.0,4.1,13.0,891.0,1021.63,789.07
2016,5,20,14,15,866.5,129.5,4.05,13.0,861.0,1008.69,780.79
2016,5,20,14,30,858.0,128.0,4.0,13.0,831.0,992.31,770.27
2016,5,20,14,45,847.5,126.0,4.0,13.0,795.0,980.56,763.43
2016,5,20,15,0,837.0,124.0,4.0,13.0,759.0,954.98,746.88
2016,5,20,15,15,823.5,121.5,3.95,12.5,718.0,923.06,726.95
2016,5,20,15,30,810.0,119.0,3.9,12.0,677.0,888.5,705.0
2016,5,20,15,45,791.5,116.5,3.9,12.0,631.5,847.12,676.86
2016,5,20,16,0,773.0,114.0,3.9,12.0,586.0,803.88,647.07
2016,5,20,16,15,750.0,110.0,3.85,12.0,537.5,753.72,611.52
2016,5,20,16,30,727.0,106.0,3.8,12.0,489.0,706.22,577.49
2016,5,20,16,45,695.5,102.0,3.8,12.0,438.5,648.35,534.97
2016,5,20,17,0,664.0,98.0,3.8,12.0,388.0,590.99,490.46
2016,5,20,17,15,623.0,92.0,3.75,12.0,337.0,526.1,438.6
2016,5,20,17,30,582.0,86.0,3.7,12.0,286.0,463.41,387.05
2016,5,20,17,45,523.5,79.0,3.65,12.0,236.5,392.7,327.38
2016,5,20,18,0,465.0,72.0,3.6,12.0,187.0,326.77,270.08
2016,5,20,18,15,384.5,61.5,3.5,11.5,142.0,250.31,203.37
2016,5,20,18,30,304.0,51.0,3.4,11.0,97.0,186.33,146.3
2016,5,20,18,45,194.0,36.5,3.35,11.0,62.0,117.28,84.66
2016,5,20,19,0,84.0,22.0,3.3,11.0,27.0,50.55,9.76
2016,5,20,19,15,42.0,11.0,3.25,11.0,13.5,18.56,0.0
2016,5,20,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.0,1.25,11.0,12.0,10.91,0.0
2016,5,21,5,30,0.0,24.0,1.3,11.0,24.0,21.07,10.87
2016,5,21,5,45,5.5,43.5,1.4,11.0,44.5,37.15,26.93
2016,5,21,6,0,11.0,63.0,1.5,11.0,65.0,53.03,41.75
2016,5,21,6,15,23.0,83.5,1.55,11.0,89.5,67.67,55.3
2016,5,21,6,30,35.0,104.0,1.6,11.0,114.0,83.13,69.36
2016,5,21,6,45,46.5,124.5,1.7,11.0,140.5,98.32,82.91
2016,5,21,7,0,58.0,145.0,1.8,11.0,167.0,113.23,95.98
2016,5,21,7,15,87.0,170.0,1.8,11.0,208.0,130.69,111.05
2016,5,21,7,30,116.0,195.0,1.8,11.0,249.0,140.53,119.26
2016,5,21,7,45,82.5,209.5,1.8,11.0,250.5,165.95,132.02
2016,5,21,8,0,49.0,224.0,1.8,11.0,252.0,181.36,144.68
2016,5,21,8,15,156.0,250.5,1.75,11.0,348.5,220.18,171.21
2016,5,21,8,30,263.0,277.0,1.7,11.0,445.0,273.03,210.19
2016,5,21,8,45,203.0,304.5,1.7,11.5,439.5,301.41,235.43
2016,5,21,9,0,143.0,332.0,1.7,12.0,434.0,317.05,249.41
2016,5,21,9,15,107.0,341.5,1.7,12.0,420.5,326.99,258.08
2016,5,21,9,30,71.0,351.0,1.7,12.0,407.0,327.67,258.89
2016,5,21,9,45,99.0,378.0,1.7,12.0,459.0,371.97,293.16
2016,5,21,10,0,127.0,405.0,1.7,12.0,511.0,418.09,328.35
2016,5,21,10,15,124.0,418.5,1.7,12.0,525.0,439.32,344.12
2016,5,21,10,30,121.0,432.0,1.7,12.0,539.0,460.21,359.6
2016,5,21,10,45,201.5,436.5,1.7,12.0,619.5,533.45,415.52
2016,5,21,11,0,282.0,441.0,1.7,12.0,700.0,615.71,476.71
2016,5,21,11,15,305.5,441.0,1.7,12.0,725.5,652.5,503.17
2016,5,21,11,30,329.0,441.0,1.7,12.0,751.0,690.01,530.27
2016,5,21,11,45,310.5,450.0,1.7,12.5,744.5,699.58,535.35
2016,5,21,12,0,292.0,459.0,1.7,13.0,738.0,707.06,539.13
2016,5,21,12,15,240.0,469.0,1.7,13.0,698.0,673.3,514.09
2016,5,21,12,30,188.0,479.0,1.7,13.0,658.0,644.06,492.22
2016,5,21,12,45,171.5,474.5,1.75,13.0,636.5,632.08,484.04
2016,5,21,13,0,155.0,470.0,1.8,13.0,615.0,618.5,474.5
2016,5,21,13,15,173.5,461.0,1.8,13.0,620.5,633.68,486.53
2016,5,21,13,30,192.0,452.0,1.8,13.0,626.0,648.04,497.77
2016,5,21,13,45,198.0,439.0,1.85,13.0,614.5,644.74,496.43
2016,5,21,14,0,204.0,426.0,1.9,13.0,603.0,640.23,494.42
2016,5,21,14,15,501.5,289.5,1.9,13.0,705.5,826.16,636.54
2016,5,21,14,30,799.0,153.0,1.9,13.0,808.0,971.36,739.0
2016,5,21,14,45,681.0,198.5,1.95,13.0,740.0,903.07,692.62
2016,5,21,15,0,563.0,244.0,2.0,13.0,672.0,821.9,636.78
2016,5,21,15,15,661.5,190.0,2.0,13.0,666.5,851.91,661.93
2016,5,21,15,30,760.0,136.0,2.0,13.0,661.0,861.3,669.73
2016,5,21,15,45,743.5,132.0,2.05,13.0,617.0,826.17,647.0
2016,5,21,16,0,727.0,128.0,2.1,13.0,573.0,784.44,619.68
2016,5,21,16,15,704.0,123.5,2.1,12.5,525.5,735.29,587.24
2016,5,21,16,30,681.0,119.0,2.1,12.0,478.0,685.36,553.54
2016,5,21,16,45,650.0,113.5,2.15,12.0,429.0,627.96,511.85
2016,5,21,17,0,619.0,108.0,2.2,12.0,380.0,571.11,468.97
2016,5,21,17,15,578.0,101.5,2.15,12.0,330.0,507.63,419.12
2016,5,21,17,30,537.0,95.0,2.1,12.0,280.0,446.4,369.6
2016,5,21,17,45,480.0,86.5,2.05,12.0,232.0,372.66,308.56
2016,5,21,18,0,423.0,78.0,2.0,12.0,184.0,309.39,254.31
2016,5,21,18,15,346.5,66.5,1.9,11.5,140.0,239.67,193.95
2016,5,21,18,30,270.0,55.0,1.8,11.0,96.0,178.17,139.69
2016,5,21,18,45,172.0,39.0,1.75,11.0,61.5,113.19,82.13
2016,5,21,19,0,74.0,23.0,1.7,11.0,27.0,49.36,13.06
2016,5,21,19,15,37.0,11.5,1.6,11.0,13.5,18.02,0.0
2016,5,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,22,5,15,79.5,17.0,1.0,11.0,24.0,13.41,0.0
2016,5,22,5,30,159.0,34.0,1.0,11.0,48.0,26.57,15.43
2016,5,22,5,45,245.0,48.5,1.05,11.5,86.5,37.37,27.12
2016,5,22,6,0,331.0,63.0,1.1,12.0,125.0,47.83,37.02
2016,5,22,6,15,221.5,87.0,1.1,12.0,134.0,66.35,53.94
2016,5,22,6,30,112.0,111.0,1.1,12.0,143.0,85.14,70.87
2016,5,22,6,45,130.0,130.5,1.15,12.5,174.0,98.84,82.84
2016,5,22,7,0,148.0,150.0,1.2,13.0,205.0,112.17,94.23
2016,5,22,7,15,209.5,167.0,1.2,13.0,258.0,123.98,104.24
2016,5,22,7,30,271.0,184.0,1.2,13.0,311.0,127.73,107.14
2016,5,22,7,45,423.5,166.5,1.2,13.0,390.5,137.19,96.3
2016,5,22,8,0,576.0,149.0,1.2,13.0,470.0,173.13,113.67
2016,5,22,8,15,502.5,192.5,1.2,13.0,490.0,230.56,163.17
2016,5,22,8,30,429.0,236.0,1.2,13.0,510.0,279.2,206.98
2016,5,22,8,45,412.5,261.0,1.2,13.0,539.5,323.38,244.89
2016,5,22,9,0,396.0,286.0,1.2,13.0,569.0,369.67,283.65
2016,5,22,9,15,380.5,309.5,1.2,13.0,593.5,408.88,315.91
2016,5,22,9,30,365.0,333.0,1.2,13.0,618.0,446.35,345.89
2016,5,22,9,45,371.5,346.5,1.25,13.5,647.5,485.81,376.1
2016,5,22,10,0,378.0,360.0,1.3,14.0,677.0,525.52,405.78
2016,5,22,10,15,403.5,359.5,1.35,14.0,708.0,565.44,436.11
2016,5,22,10,30,429.0,359.0,1.4,14.0,739.0,608.18,468.08
2016,5,22,10,45,430.0,368.5,1.45,14.0,757.0,642.83,493.36
2016,5,22,11,0,431.0,378.0,1.5,14.0,775.0,676.63,517.75
2016,5,22,11,15,447.0,382.5,1.55,14.0,799.0,717.2,546.92
2016,5,22,11,30,463.0,387.0,1.6,14.0,823.0,757.66,575.62
2016,5,22,11,45,490.5,383.5,1.65,14.0,848.5,800.59,606.11
2016,5,22,12,0,518.0,380.0,1.7,14.0,874.0,843.26,636.13
2016,5,22,12,15,475.5,388.5,1.75,14.0,841.5,831.49,627.48
2016,5,22,12,30,433.0,397.0,1.8,14.0,809.0,815.81,616.63
