Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,12,45,383.5,416.5,1.85,14.0,779.0,791.06,599.25
2016,5,22,13,0,334.0,436.0,1.9,14.0,749.0,772.42,585.8
2016,5,22,13,15,414.5,396.5,1.95,13.5,778.0,831.93,631.55
2016,5,22,13,30,495.0,357.0,2.0,13.0,807.0,880.72,669.15
2016,5,22,13,45,657.5,254.5,2.05,13.0,836.0,948.18,721.2
2016,5,22,14,0,820.0,152.0,2.1,13.0,865.0,998.87,756.4
2016,5,22,14,15,691.0,215.0,2.1,13.0,802.5,941.79,718.21
2016,5,22,14,30,562.0,278.0,2.1,13.0,740.0,870.56,668.23
2016,5,22,14,45,673.0,210.0,2.15,13.0,739.0,906.89,698.42
2016,5,22,15,0,784.0,142.0,2.2,13.0,738.0,923.16,711.08
2016,5,22,15,15,614.0,199.0,2.2,13.0,650.5,816.62,637.64
2016,5,22,15,30,444.0,256.0,2.2,13.0,563.0,702.29,553.23
2016,5,22,15,45,439.0,239.5,2.2,13.0,526.0,668.26,530.63
2016,5,22,16,0,434.0,223.0,2.2,13.0,489.0,632.66,505.83
2016,5,22,16,15,366.0,217.0,2.2,13.0,429.0,541.27,437.3
2016,5,22,16,30,298.0,211.0,2.2,13.0,369.0,469.07,381.83
2016,5,22,16,45,319.0,185.0,2.2,13.0,339.0,443.99,364.1
2016,5,22,17,0,340.0,159.0,2.2,13.0,309.0,415.96,343.2
2016,5,22,17,15,314.0,144.0,2.2,12.5,269.0,367.37,304.85
2016,5,22,17,30,288.0,129.0,2.2,12.0,229.0,320.5,266.89
2016,5,22,17,45,266.0,110.0,2.2,12.0,190.5,273.06,227.0
2016,5,22,18,0,244.0,91.0,2.2,12.0,152.0,227.32,187.44
2016,5,22,18,15,203.5,73.0,2.1,12.0,116.0,176.62,142.84
2016,5,22,18,30,163.0,55.0,2.0,12.0,80.0,130.03,101.34
2016,5,22,18,45,102.5,38.0,1.9,12.0,52.0,82.56,59.19
2016,5,22,19,0,42.0,21.0,1.8,12.0,24.0,34.65,9.69
2016,5,22,19,15,21.0,10.5,1.75,12.0,12.0,13.85,0.0
2016,5,22,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,13.5,1.6,12.0,13.5,11.89,0.0
2016,5,23,5,30,0.0,27.0,1.6,12.0,27.0,23.48,13.09
2016,5,23,5,45,17.0,46.0,1.65,12.0,49.5,38.55,28.1
2016,5,23,6,0,34.0,65.0,1.7,12.0,72.0,53.5,42.04
2016,5,23,6,15,47.0,86.0,1.7,12.0,98.0,69.54,56.78
2016,5,23,6,30,60.0,107.0,1.7,12.0,124.0,85.3,71.03
2016,5,23,6,45,70.5,128.0,1.75,12.5,152.0,100.78,84.6
2016,5,23,7,0,81.0,149.0,1.8,13.0,180.0,115.96,97.63
2016,5,23,7,15,53.0,161.0,1.8,13.0,182.5,125.11,105.33
2016,5,23,7,30,25.0,173.0,1.8,13.0,185.0,141.38,119.09
2016,5,23,7,45,67.5,207.5,1.8,13.5,244.0,163.92,129.56
2016,5,23,8,0,110.0,242.0,1.8,14.0,303.0,200.49,155.88
2016,5,23,8,15,98.0,261.5,1.8,14.0,319.5,223.23,174.15
2016,5,23,8,30,86.0,281.0,1.8,14.0,336.0,244.67,191.73
2016,5,23,8,45,171.5,302.0,1.85,14.0,421.5,289.97,225.4
2016,5,23,9,0,257.0,323.0,1.9,14.0,507.0,346.55,268.83
2016,5,23,9,15,300.0,332.0,1.9,14.0,558.0,391.97,304.62
2016,5,23,9,30,343.0,341.0,1.9,14.0,609.0,441.84,343.72
2016,5,23,9,45,321.5,364.0,1.9,14.5,623.5,472.93,367.43
2016,5,23,10,0,300.0,387.0,1.9,15.0,638.0,501.71,388.68
2016,5,23,10,15,406.5,361.5,1.9,15.0,714.0,568.51,439.77
2016,5,23,10,30,513.0,336.0,1.9,15.0,790.0,645.52,497.44
2016,5,23,10,45,685.5,237.0,1.95,15.0,858.5,713.64,550.4
2016,5,23,11,0,858.0,138.0,2.0,15.0,927.0,784.29,604.02
2016,5,23,11,15,861.5,138.5,2.0,15.0,940.5,822.65,629.67
2016,5,23,11,30,865.0,139.0,2.0,15.0,954.0,858.63,653.79
2016,5,23,11,45,866.0,139.5,2.05,15.0,960.5,889.93,675.08
2016,5,23,12,0,867.0,140.0,2.1,15.0,967.0,918.45,694.49
2016,5,23,12,15,867.0,140.0,2.1,14.5,966.0,942.7,711.84
2016,5,23,12,30,867.0,140.0,2.1,14.0,965.0,963.87,727.22
2016,5,23,12,45,865.5,139.0,2.15,14.0,956.5,979.47,738.21
2016,5,23,13,0,864.0,138.0,2.2,14.0,948.0,991.7,747.11
2016,5,23,13,15,860.5,137.5,2.2,14.0,932.5,999.0,752.28
2016,5,23,13,30,857.0,137.0,2.2,14.0,917.0,1002.8,755.29
2016,5,23,13,45,853.0,134.5,2.2,14.0,895.0,1000.59,754.46
2016,5,23,14,0,849.0,132.0,2.2,14.0,873.0,994.83,751.45
2016,5,23,14,15,841.5,130.5,2.2,14.0,844.0,983.13,744.6
2016,5,23,14,30,834.0,129.0,2.2,14.0,815.0,968.09,735.66
2016,5,23,14,45,575.5,233.0,2.2,14.0,696.5,835.37,644.32
2016,5,23,15,0,317.0,337.0,2.2,14.0,578.0,669.96,521.39
2016,5,23,15,15,218.5,327.5,2.2,14.0,490.0,547.16,431.2
2016,5,23,15,30,120.0,318.0,2.2,14.0,402.0,444.18,352.24
2016,5,23,15,45,258.5,276.0,2.2,14.0,440.5,533.75,426.05
2016,5,23,16,0,397.0,234.0,2.2,14.0,479.0,612.67,489.14
2016,5,23,16,15,277.5,231.5,2.2,13.5,396.5,485.26,391.64
2016,5,23,16,30,158.0,229.0,2.2,13.0,314.0,367.16,298.98
2016,5,23,16,45,81.0,187.0,2.25,13.0,230.5,246.56,201.87
2016,5,23,17,0,4.0,145.0,2.3,13.0,147.0,137.31,110.65
2016,5,23,17,15,2.0,127.0,2.35,13.0,128.0,118.95,95.74
2016,5,23,17,30,0.0,109.0,2.4,13.0,109.0,100.75,80.58
2016,5,23,17,45,241.5,88.5,2.45,13.0,150.0,234.19,195.16
2016,5,23,18,0,483.0,68.0,2.5,13.0,191.0,331.65,272.85
2016,5,23,18,15,409.0,58.5,2.5,12.5,146.5,260.96,210.94
2016,5,23,18,30,335.0,49.0,2.5,12.0,102.0,195.45,153.05
2016,5,23,18,45,231.0,36.0,2.5,12.0,66.5,128.03,93.26
2016,5,23,19,0,127.0,23.0,2.5,12.0,31.0,68.45,27.14
2016,5,23,19,15,63.5,11.5,2.5,12.0,15.5,23.5,0.0
2016,5,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,11.0,2.35,12.0,11.0,9.68,0.0
2016,5,24,5,30,0.0,22.0,2.4,12.0,22.0,19.39,9.95
2016,5,24,5,45,0.0,40.0,2.5,12.5,40.0,34.62,24.63
2016,5,24,6,0,0.0,58.0,2.6,13.0,58.0,49.48,38.33
2016,5,24,6,15,3.0,77.5,2.6,13.0,78.5,65.33,52.83
2016,5,24,6,30,6.0,97.0,2.6,13.0,99.0,81.05,67.01
2016,5,24,6,45,12.5,116.0,2.6,13.0,120.5,96.32,80.56
2016,5,24,7,0,19.0,135.0,2.6,13.0,142.0,111.49,93.78
2016,5,24,7,15,100.0,165.5,2.55,13.0,211.5,122.3,102.97
2016,5,24,7,30,181.0,196.0,2.5,13.0,281.0,141.73,119.52
2016,5,24,7,45,188.0,219.0,2.5,13.5,316.0,171.26,131.9
2016,5,24,8,0,195.0,242.0,2.5,14.0,351.0,204.04,155.32
2016,5,24,8,15,153.5,265.0,2.45,14.0,355.5,229.18,176.91
2016,5,24,8,30,112.0,288.0,2.4,14.0,360.0,255.78,200.04
2016,5,24,8,45,95.5,304.0,2.35,14.0,368.5,273.78,215.08
2016,5,24,9,0,79.0,320.0,2.3,14.0,377.0,289.81,228.22
2016,5,24,9,15,76.0,337.0,2.25,14.0,394.5,310.35,244.35
2016,5,24,9,30,73.0,354.0,2.2,14.0,412.0,330.64,260.03
2016,5,24,9,45,70.0,368.0,2.2,14.0,425.0,348.32,273.56
2016,5,24,10,0,67.0,382.0,2.2,14.0,438.0,365.7,286.71
2016,5,24,10,15,73.0,399.5,2.2,14.0,462.5,391.39,306.19
2016,5,24,10,30,79.0,417.0,2.2,14.0,487.0,417.84,326.06
2016,5,24,10,45,75.0,424.0,2.25,14.0,492.0,428.7,334.03
2016,5,24,11,0,71.0,431.0,2.3,14.0,497.0,439.06,341.65
2016,5,24,11,15,83.5,446.0,2.3,14.0,524.5,469.37,364.47
2016,5,24,11,30,96.0,461.0,2.3,14.0,552.0,500.71,387.81
2016,5,24,11,45,87.0,459.0,2.3,14.0,542.0,498.37,385.64
2016,5,24,12,0,78.0,457.0,2.3,14.0,532.0,494.97,382.89
2016,5,24,12,15,479.5,295.0,2.3,14.0,752.0,745.92,577.87
2016,5,24,12,30,881.0,133.0,2.3,14.0,972.0,969.92,735.58
2016,5,24,12,45,678.5,258.0,2.35,14.0,901.0,933.02,708.5
2016,5,24,13,0,476.0,383.0,2.4,14.0,830.0,868.85,659.2
2016,5,24,13,15,362.0,414.0,2.4,14.0,750.5,785.18,599.26
2016,5,24,13,30,248.0,445.0,2.4,14.0,671.0,709.75,543.64
2016,5,24,13,45,204.0,437.5,2.45,14.0,620.5,647.95,499.76
2016,5,24,14,0,160.0,430.0,2.5,14.0,570.0,599.27,464.29
2016,5,24,14,15,281.5,385.0,2.5,14.0,621.0,690.63,535.67
2016,5,24,14,30,403.0,340.0,2.5,14.0,672.0,776.94,601.04
2016,5,24,14,45,335.0,344.5,2.55,14.0,612.5,698.32,543.75
2016,5,24,15,0,267.0,349.0,2.6,14.0,553.0,634.86,497.34
2016,5,24,15,15,305.5,319.5,2.6,13.5,541.5,635.22,501.41
2016,5,24,15,30,344.0,290.0,2.6,13.0,530.0,632.17,502.53
2016,5,24,15,45,354.5,266.5,2.65,13.0,499.0,607.4,485.93
2016,5,24,16,0,365.0,243.0,2.7,13.0,468.0,580.43,467.59
2016,5,24,16,15,531.5,176.5,2.7,13.0,475.5,645.77,522.32
2016,5,24,16,30,698.0,110.0,2.7,13.0,483.0,687.63,557.12
2016,5,24,16,45,668.5,105.5,2.7,13.0,434.0,632.02,515.95
2016,5,24,17,0,639.0,101.0,2.7,13.0,385.0,576.8,473.84
2016,5,24,17,15,600.0,95.0,2.65,12.5,335.5,514.52,425.58
2016,5,24,17,30,561.0,89.0,2.6,12.0,286.0,454.27,377.38
2016,5,24,17,45,510.5,81.0,2.6,12.0,238.0,387.99,322.12
2016,5,24,18,0,460.0,73.0,2.6,12.0,190.0,325.75,268.54
2016,5,24,18,15,387.0,62.5,2.5,12.0,146.0,252.52,204.66
2016,5,24,18,30,314.0,52.0,2.4,12.0,102.0,191.1,149.88
2016,5,24,18,45,219.5,38.0,2.35,12.0,67.0,126.74,92.79
2016,5,24,19,0,125.0,24.0,2.3,12.0,32.0,69.51,30.57
2016,5,24,19,15,62.5,12.0,2.25,12.0,16.0,23.79,0.0
2016,5,24,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,112.5,15.5,2.25,12.0,26.5,12.2,0.0
2016,5,25,5,30,225.0,31.0,2.3,12.0,53.0,24.24,13.99
2016,5,25,5,45,321.0,42.0,2.35,12.5,92.5,33.53,23.71
2016,5,25,6,0,417.0,53.0,2.4,13.0,132.0,41.4,31.19
2016,5,25,6,15,482.0,60.5,2.4,13.0,178.0,45.86,35.51
2016,5,25,6,30,547.0,68.0,2.4,13.0,224.0,50.19,39.52
2016,5,25,6,45,273.5,75.5,2.45,13.0,153.5,53.3,42.32
2016,5,25,7,0,0.0,83.0,2.5,13.0,83.0,72.57,59.41
2016,5,25,7,15,9.5,126.0,2.5,13.0,130.5,106.46,89.13
2016,5,25,7,30,19.0,169.0,2.5,13.0,178.0,138.67,116.88
2016,5,25,7,45,124.0,203.5,2.55,13.5,272.5,157.92,122.97
2016,5,25,8,0,229.0,238.0,2.6,14.0,367.0,205.72,155.26
2016,5,25,8,15,512.5,170.5,2.6,14.0,490.5,216.45,151.48
2016,5,25,8,30,796.0,103.0,2.6,14.0,614.0,272.27,189.22
2016,5,25,8,45,812.0,105.0,2.6,14.0,657.0,328.23,239.49
2016,5,25,9,0,828.0,107.0,2.6,14.0,700.0,389.88,293.88
2016,5,25,9,15,839.5,109.0,2.6,14.0,739.0,445.08,342.26
2016,5,25,9,30,851.0,111.0,2.6,14.0,778.0,500.26,389.33
2016,5,25,9,45,870.5,106.5,2.6,14.5,814.0,554.06,433.24
2016,5,25,10,0,890.0,102.0,2.6,15.0,850.0,608.0,475.87
2016,5,25,10,15,896.5,103.5,2.65,15.0,877.5,658.78,515.89
2016,5,25,10,30,903.0,105.0,2.7,15.0,905.0,708.06,553.8
2016,5,25,10,45,908.5,105.0,2.75,15.0,926.5,753.59,587.73
2016,5,25,11,0,914.0,105.0,2.8,15.0,948.0,797.08,618.22
2016,5,25,11,15,917.5,105.5,2.85,15.0,962.0,837.18,646.12
2016,5,25,11,30,921.0,106.0,2.9,15.0,976.0,874.75,672.09
2016,5,25,11,45,922.5,106.5,2.95,15.0,983.0,907.87,694.9
2016,5,25,12,0,924.0,107.0,3.0,15.0,990.0,938.05,715.65
2016,5,25,12,15,924.5,107.0,3.1,15.0,989.5,963.75,733.74
2016,5,25,12,30,925.0,107.0,3.2,15.0,989.0,986.18,749.7
2016,5,25,12,45,918.5,110.0,3.3,15.0,979.5,1001.42,760.86
2016,5,25,13,0,912.0,113.0,3.4,15.0,970.0,1013.04,769.74
2016,5,25,13,15,909.5,112.5,3.45,15.0,955.0,1021.5,776.23
2016,5,25,13,30,907.0,112.0,3.5,15.0,940.0,1026.29,780.38
2016,5,25,13,45,900.5,112.5,3.6,15.0,917.0,1024.46,780.56
2016,5,25,14,0,894.0,113.0,3.7,15.0,894.0,1018.99,778.42
2016,5,25,14,15,887.5,111.5,3.75,15.0,865.5,1007.86,772.15
2016,5,25,14,30,881.0,110.0,3.8,15.0,837.0,993.22,763.6
2016,5,25,14,45,868.5,110.5,3.9,15.0,801.5,971.52,750.53
2016,5,25,15,0,856.0,111.0,4.0,15.0,766.0,946.78,735.34
2016,5,25,15,15,844.5,109.0,4.05,14.5,726.0,917.41,717.86
2016,5,25,15,30,833.0,107.0,4.1,14.0,686.0,893.92,704.47
2016,5,25,15,45,811.0,107.0,4.15,14.0,640.5,851.96,676.22
2016,5,25,16,0,789.0,107.0,4.2,14.0,595.0,808.3,646.46
2016,5,25,16,15,768.0,103.5,4.2,14.0,547.5,760.1,612.77
2016,5,25,16,30,747.0,100.0,4.2,14.0,500.0,710.78,577.73
2016,5,25,16,45,709.0,99.0,4.25,14.0,449.0,654.09,536.64
2016,5,25,17,0,671.0,98.0,4.3,14.0,398.0,595.43,491.52
2016,5,25,17,15,632.5,92.5,4.3,13.5,347.5,532.64,442.5
2016,5,25,17,30,594.0,87.0,4.3,13.0,297.0,471.76,393.4
2016,5,25,17,45,531.0,81.5,4.3,13.0,246.5,399.78,332.85
2016,5,25,18,0,468.0,76.0,4.3,13.0,196.0,332.87,274.97
2016,5,25,18,15,391.0,65.5,4.2,13.0,151.0,257.83,209.25
2016,5,25,18,30,314.0,55.0,4.1,13.0,106.0,194.66,152.85
2016,5,25,18,45,206.5,41.0,4.05,13.0,69.5,126.16,92.7
2016,5,25,19,0,99.0,27.0,4.0,13.0,33.0,61.79,28.82
2016,5,25,19,15,49.5,13.5,3.95,12.5,16.5,22.51,0.0
2016,5,25,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,83.0,18.0,2.85,12.0,26.0,14.16,0.0
2016,5,26,5,30,166.0,36.0,2.8,12.0,52.0,28.07,17.23
2016,5,26,5,45,264.0,48.5,2.75,12.5,91.5,37.31,27.02
2016,5,26,6,0,362.0,61.0,2.7,13.0,131.0,46.29,35.53
2016,5,26,6,15,430.0,70.5,2.65,13.0,177.0,52.68,41.59
2016,5,26,6,30,498.0,80.0,2.6,13.0,223.0,59.81,48.12
2016,5,26,6,45,547.5,87.0,2.6,13.5,272.5,63.04,50.9
2016,5,26,7,0,597.0,94.0,2.6,14.0,322.0,66.13,53.45
2016,5,26,7,15,633.0,99.5,2.55,14.0,372.0,67.84,54.81
2016,5,26,7,30,669.0,105.0,2.5,14.0,422.0,69.44,56.03
2016,5,26,7,45,694.5,110.0,2.45,14.5,470.5,113.15,67.34
2016,5,26,8,0,720.0,115.0,2.4,15.0,519.0,165.24,100.44
2016,5,26,8,15,741.0,119.0,2.35,15.0,566.0,218.77,143.11
2016,5,26,8,30,762.0,123.0,2.3,15.0,613.0,279.7,195.35
2016,5,26,8,45,778.0,126.0,2.3,15.0,656.0,334.55,243.99
2016,5,26,9,0,794.0,129.0,2.3,15.0,699.0,390.57,293.29
2016,5,26,9,15,807.0,131.5,2.3,15.0,738.0,445.84,341.07
2016,5,26,9,30,820.0,134.0,2.3,15.0,777.0,501.42,387.8
2016,5,26,9,45,829.5,136.5,2.3,15.5,810.5,555.21,431.03
2016,5,26,10,0,839.0,139.0,2.3,16.0,844.0,608.44,472.39
2016,5,26,10,15,846.5,140.5,2.35,16.0,872.0,657.67,510.74
2016,5,26,10,30,854.0,142.0,2.4,16.0,900.0,705.61,547.24
2016,5,26,10,45,862.0,141.5,2.5,16.0,922.0,750.74,581.29
2016,5,26,11,0,870.0,141.0,2.6,16.0,944.0,794.16,612.61
2016,5,26,11,15,874.0,141.5,2.65,16.0,958.0,833.32,639.66
2016,5,26,11,30,878.0,142.0,2.7,16.0,972.0,870.13,664.96
2016,5,26,11,45,882.0,141.0,2.8,16.0,980.0,903.13,687.93
2016,5,26,12,0,886.0,140.0,2.9,16.0,988.0,933.45,709.06
2016,5,26,12,15,886.5,140.0,3.0,16.0,987.5,958.62,726.73
2016,5,26,12,30,887.0,140.0,3.1,16.0,987.0,980.7,742.39
2016,5,26,12,45,886.0,139.5,3.25,16.0,979.0,997.64,755.08
2016,5,26,13,0,885.0,139.0,3.4,16.0,971.0,1011.19,765.61
2016,5,26,13,15,882.0,138.5,3.5,16.0,956.0,1019.28,772.18
2016,5,26,13,30,879.0,138.0,3.6,16.0,941.0,1023.8,776.51
2016,5,26,13,45,874.5,136.5,3.7,16.0,919.0,1022.25,776.85
2016,5,26,14,0,870.0,135.0,3.8,16.0,897.0,1017.1,774.9
2016,5,26,14,15,863.0,133.5,3.85,15.5,868.0,1005.93,770.04
2016,5,26,14,30,856.0,132.0,3.9,15.0,839.0,991.33,762.92
2016,5,26,14,45,846.5,130.0,3.95,15.0,804.0,980.97,757.4
2016,5,26,15,0,837.0,128.0,4.0,15.0,769.0,956.65,742.15
2016,5,26,15,15,824.5,125.5,4.0,15.0,729.0,925.97,722.19
2016,5,26,15,30,812.0,123.0,4.0,15.0,689.0,892.6,700.25
2016,5,26,15,45,792.5,121.0,4.05,15.0,644.0,851.15,672.59
2016,5,26,16,0,773.0,119.0,4.1,15.0,599.0,807.87,643.29
2016,5,26,16,15,751.0,115.5,4.1,14.5,551.0,763.19,613.49
2016,5,26,16,30,729.0,112.0,4.1,14.0,503.0,713.73,579.51
2016,5,26,16,45,695.5,108.5,4.1,14.0,452.0,655.14,536.49
2016,5,26,17,0,662.0,105.0,4.1,14.0,401.0,597.16,491.81
2016,5,26,17,15,622.5,99.0,4.05,13.5,350.5,533.51,442.2
2016,5,26,17,30,583.0,93.0,4.0,13.0,300.0,471.85,392.6
2016,5,26,17,45,523.0,86.0,4.0,13.0,250.0,400.3,332.71
2016,5,26,18,0,463.0,79.0,4.0,13.0,200.0,330.23,272.54
2016,5,26,18,15,386.5,68.5,3.95,12.5,154.0,259.42,210.9
2016,5,26,18,30,310.0,58.0,3.9,12.0,108.0,196.66,155.19
2016,5,26,18,45,205.5,42.5,3.85,12.0,71.0,127.57,94.46
2016,5,26,19,0,101.0,27.0,3.8,12.0,34.0,62.43,31.11
2016,5,26,19,15,50.5,13.5,3.75,12.0,17.0,22.75,0.0
2016,5,26,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,78.0,18.5,2.95,11.0,26.0,15.16,0.0
2016,5,27,5,30,156.0,37.0,2.9,11.0,52.0,28.83,18.05
2016,5,27,5,45,258.0,50.0,2.85,11.5,92.5,38.43,28.15
2016,5,27,6,0,360.0,63.0,2.8,12.0,133.0,47.78,37.02
2016,5,27,6,15,428.5,73.0,2.65,12.0,179.5,54.5,43.39
2016,5,27,6,30,497.0,83.0,2.5,12.0,226.0,62.29,50.54
2016,5,27,6,45,554.0,88.5,2.45,12.5,276.5,64.23,52.17
2016,5,27,7,0,611.0,94.0,2.4,13.0,327.0,66.17,53.69
2016,5,27,7,15,646.5,99.0,2.25,13.0,377.5,67.52,54.73
2016,5,27,7,30,682.0,104.0,2.1,13.0,428.0,68.78,55.67
2016,5,27,7,45,714.0,106.5,2.0,13.5,478.5,111.81,65.84
2016,5,27,8,0,746.0,109.0,1.9,14.0,529.0,163.98,98.56
2016,5,27,8,15,766.5,112.5,1.8,14.0,576.0,223.89,146.46
2016,5,27,8,30,787.0,116.0,1.7,14.0,623.0,279.97,194.85
2016,5,27,8,45,804.5,118.0,1.65,14.5,667.0,335.85,243.83
2016,5,27,9,0,822.0,120.0,1.6,15.0,711.0,393.02,293.23
2016,5,27,9,15,834.0,122.5,1.55,15.0,750.0,449.32,341.35
2016,5,27,9,30,846.0,125.0,1.5,15.0,789.0,505.78,388.07
2016,5,27,9,45,858.5,125.0,1.45,15.5,823.5,561.91,432.16
2016,5,27,10,0,871.0,125.0,1.4,16.0,858.0,615.13,472.5
2016,5,27,10,15,877.5,126.5,1.45,16.0,885.5,665.14,510.78
2016,5,27,10,30,884.0,128.0,1.5,16.0,913.0,713.68,547.07
2016,5,27,10,45,888.5,129.0,1.55,16.5,933.5,758.69,578.98
2016,5,27,11,0,893.0,130.0,1.6,17.0,954.0,801.66,607.37
2016,5,27,11,15,896.0,130.5,1.65,17.0,968.0,840.77,633.69
2016,5,27,11,30,899.0,131.0,1.7,17.0,982.0,877.39,658.21
2016,5,27,11,45,898.5,132.5,1.8,17.0,987.5,909.23,680.04
2016,5,27,12,0,898.0,134.0,1.9,17.0,993.0,938.12,699.95
2016,5,27,12,15,898.0,134.0,2.0,17.0,992.0,963.06,717.29
2016,5,27,12,30,898.0,134.0,2.1,17.0,991.0,984.84,732.65
2016,5,27,12,45,894.0,134.5,2.25,17.0,982.0,999.96,744.29
2016,5,27,13,0,890.0,135.0,2.4,17.0,973.0,1011.59,753.78
2016,5,27,13,15,887.0,134.5,2.45,17.0,957.5,1019.69,759.98
2016,5,27,13,30,884.0,134.0,2.5,17.0,942.0,1024.22,763.98
2016,5,27,13,45,876.0,134.0,2.65,17.0,919.0,1020.66,763.82
2016,5,27,14,0,868.0,134.0,2.8,17.0,896.0,1013.54,761.4
2016,5,27,14,15,861.0,132.5,2.85,17.0,867.0,1002.41,755.43
2016,5,27,14,30,854.0,131.0,2.9,17.0,838.0,987.86,747.25
2016,5,27,14,45,839.5,131.5,3.0,17.0,802.0,975.4,741.0
2016,5,27,15,0,825.0,132.0,3.1,17.0,766.0,949.23,725.36
2016,5,27,15,15,812.0,129.5,3.2,16.5,726.0,918.39,707.78
2016,5,27,15,30,799.0,127.0,3.3,16.0,686.0,884.92,688.11
2016,5,27,15,45,778.0,125.5,3.45,16.0,640.5,843.09,661.16
2016,5,27,16,0,757.0,124.0,3.6,16.0,595.0,803.71,635.55
2016,5,27,16,15,734.5,120.0,3.65,16.0,547.5,754.84,602.01
2016,5,27,16,30,712.0,116.0,3.7,16.0,500.0,705.05,567.26
2016,5,27,16,45,679.0,112.5,3.75,16.0,449.5,647.52,525.37
2016,5,27,17,0,646.0,109.0,3.8,16.0,399.0,590.58,482.08
2016,5,27,17,15,607.0,102.5,3.8,15.5,349.0,527.42,433.44
2016,5,27,17,30,568.0,96.0,3.8,15.0,299.0,466.23,384.78
2016,5,27,17,45,511.0,88.5,3.8,14.5,249.5,396.49,327.53
2016,5,27,18,0,454.0,81.0,3.8,14.0,200.0,328.19,269.76
2016,5,27,18,15,380.0,69.5,3.8,13.5,154.5,257.79,208.84
2016,5,27,18,30,306.0,58.0,3.8,13.0,109.0,195.15,153.55
2016,5,27,18,45,207.5,43.0,3.8,13.0,72.5,128.75,95.26
2016,5,27,19,0,109.0,28.0,3.8,13.0,36.0,66.05,34.65
2016,5,27,19,15,54.5,14.0,3.8,13.0,18.0,24.07,0.0
2016,5,27,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,28,5,15,84.0,18.5,2.35,12.0,26.5,14.54,0.0
2016,5,28,5,30,168.0,37.0,2.3,12.0,53.0,28.83,18.09
2016,5,28,5,45,260.0,50.5,2.25,12.5,92.5,38.8,28.38
2016,5,28,6,0,352.0,64.0,2.2,13.0,132.0,48.49,37.51
2016,5,28,6,15,418.5,74.5,2.1,13.0,178.5,55.54,44.16
2016,5,28,6,30,485.0,85.0,2.0,13.0,225.0,62.36,50.4
2016,5,28,6,45,536.0,92.0,1.95,13.5,274.5,66.92,54.35
2016,5,28,7,0,587.0,99.0,1.9,14.0,324.0,69.85,56.73
2016,5,28,7,15,623.0,105.0,1.85,14.0,374.0,71.76,58.26
2016,5,28,7,30,659.0,111.0,1.8,14.0,424.0,73.55,59.63
2016,5,28,7,45,688.5,115.0,1.75,14.5,474.0,116.21,70.04
2016,5,28,8,0,718.0,119.0,1.7,15.0,524.0,167.64,102.33
2016,5,28,8,15,739.5,123.0,1.65,15.0,571.0,221.08,144.66
2016,5,28,8,30,761.0,127.0,1.6,15.0,618.0,282.17,196.62
2016,5,28,8,45,779.5,129.0,1.6,15.5,662.0,336.83,244.16
2016,5,28,9,0,798.0,131.0,1.6,16.0,706.0,392.94,292.39
2016,5,28,9,15,811.0,133.5,1.6,16.0,745.0,448.35,339.61
2016,5,28,9,30,824.0,136.0,1.6,16.0,784.0,504.07,385.73
2016,5,28,9,45,834.5,138.0,1.6,16.0,818.0,558.11,429.21
2016,5,28,10,0,845.0,140.0,1.6,16.0,852.0,611.69,471.0
2016,5,28,10,15,852.0,141.5,1.6,16.0,879.5,660.83,508.43
2016,5,28,10,30,859.0,143.0,1.6,16.0,907.0,708.63,543.89
2016,5,28,10,45,864.5,144.0,1.65,16.5,928.0,753.38,575.7
2016,5,28,11,0,870.0,145.0,1.7,17.0,949.0,796.23,604.66
2016,5,28,11,15,873.5,145.5,1.75,17.0,962.5,835.0,630.84
2016,5,28,11,30,877.0,146.0,1.8,17.0,976.0,871.38,655.3
2016,5,28,11,45,878.0,146.5,1.85,17.0,982.5,903.08,676.53
2016,5,28,12,0,879.0,147.0,1.9,17.0,989.0,931.98,695.91
2016,5,28,12,15,879.0,147.0,1.95,17.0,988.0,956.61,712.48
2016,5,28,12,30,879.0,147.0,2.0,17.0,987.0,978.16,727.11
2016,5,28,12,45,874.5,148.0,2.05,17.0,978.0,993.11,737.5
2016,5,28,13,0,870.0,149.0,2.1,17.0,969.0,1004.65,745.81
2016,5,28,13,15,866.5,148.5,2.15,17.0,953.0,1012.28,751.72
2016,5,28,13,30,863.0,148.0,2.2,17.0,937.0,1016.4,755.48
2016,5,28,13,45,858.5,146.0,2.25,17.0,915.0,1014.52,755.47
2016,5,28,14,0,854.0,144.0,2.3,17.0,893.0,1009.1,753.29
2016,5,28,14,15,846.0,142.0,2.35,17.0,863.5,1008.21,754.26
2016,5,28,14,30,838.0,140.0,2.4,17.0,834.0,992.19,745.22
2016,5,28,14,45,829.0,137.0,2.45,17.0,799.5,970.81,732.77
2016,5,28,15,0,820.0,134.0,2.5,17.0,765.0,946.29,718.22
2016,5,28,15,15,806.5,131.5,2.55,16.5,724.5,915.14,700.39
2016,5,28,15,30,793.0,129.0,2.6,16.0,684.0,881.4,680.57
2016,5,28,15,45,777.0,125.5,2.7,16.0,640.0,842.01,655.6
2016,5,28,16,0,761.0,122.0,2.8,16.0,596.0,800.63,628.82
2016,5,28,16,15,738.5,118.0,2.85,16.0,548.5,755.65,598.64
2016,5,28,16,30,716.0,114.0,2.9,16.0,501.0,705.79,564.33
2016,5,28,16,45,688.0,108.5,2.95,16.0,451.0,649.56,524.21
2016,5,28,17,0,660.0,103.0,3.0,16.0,401.0,593.55,482.25
2016,5,28,17,15,621.5,97.5,3.05,15.5,351.0,531.33,434.93
2016,5,28,17,30,583.0,92.0,3.1,15.0,301.0,470.99,387.43
2016,5,28,17,45,531.0,84.0,3.15,15.0,252.0,402.85,331.32
2016,5,28,18,0,479.0,76.0,3.2,15.0,203.0,338.81,276.89
2016,5,28,18,15,405.0,66.0,3.15,14.5,157.5,264.72,213.36
2016,5,28,18,30,331.0,56.0,3.1,14.0,112.0,202.39,158.52
2016,5,28,18,45,229.0,42.0,3.1,13.5,74.5,134.46,99.41
2016,5,28,19,0,127.0,28.0,3.1,13.0,37.0,76.45,42.51
2016,5,28,19,15,63.5,14.0,3.05,13.0,18.5,25.99,0.0
2016,5,28,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,5,15,89.0,18.5,2.85,12.0,27.5,14.54,0.0
2016,5,29,5,30,178.0,37.0,2.8,12.0,55.0,28.83,18.17
2016,5,29,5,45,273.0,50.0,2.75,12.5,95.0,38.43,28.07
2016,5,29,6,0,368.0,63.0,2.7,13.0,135.0,47.76,36.87
2016,5,29,6,15,435.0,72.5,2.6,13.0,181.5,54.11,42.88
2016,5,29,6,30,502.0,82.0,2.5,13.0,228.0,61.34,49.49
2016,5,29,6,45,550.0,89.0,2.45,13.5,277.0,64.5,52.2
2016,5,29,7,0,598.0,96.0,2.4,14.0,326.0,67.52,54.67
2016,5,29,7,15,633.5,102.0,2.3,14.0,376.0,69.54,56.3
2016,5,29,7,30,669.0,108.0,2.2,14.0,426.0,71.43,57.76
2016,5,29,7,45,694.5,113.0,2.15,14.5,475.0,115.01,68.9
2016,5,29,8,0,720.0,118.0,2.1,15.0,524.0,166.97,101.79
2016,5,29,8,15,741.0,121.5,2.1,15.0,570.5,220.0,143.93
2016,5,29,8,30,762.0,125.0,2.1,15.0,617.0,280.52,195.72
2016,5,29,8,45,776.5,129.0,2.1,15.5,660.0,335.58,243.97
2016,5,29,9,0,791.0,133.0,2.1,16.0,703.0,391.65,292.53
2016,5,29,9,15,804.0,135.5,2.1,16.0,741.5,446.63,339.74
2016,5,29,9,30,817.0,138.0,2.1,16.0,780.0,501.94,385.92
2016,5,29,9,45,820.5,143.5,2.15,16.5,812.0,554.84,428.33
2016,5,29,10,0,824.0,149.0,2.2,17.0,844.0,606.64,468.5
2016,5,29,10,15,831.5,150.5,2.25,17.0,871.0,656.22,506.84
2016,5,29,10,30,839.0,152.0,2.3,17.0,898.0,704.59,543.4
2016,5,29,10,45,847.0,151.5,2.35,17.0,919.5,750.15,577.21
2016,5,29,11,0,855.0,151.0,2.4,17.0,941.0,789.18,605.43
2016,5,29,11,15,858.5,152.0,2.45,17.0,955.0,827.83,632.0
2016,5,29,11,30,862.0,153.0,2.5,17.0,969.0,864.16,656.82
2016,5,29,11,45,866.5,151.0,2.6,17.0,976.5,896.31,679.1
2016,5,29,12,0,871.0,149.0,2.7,17.0,984.0,925.86,699.63
2016,5,29,12,15,871.0,149.0,2.75,17.0,983.5,950.32,716.32
2016,5,29,12,30,871.0,149.0,2.8,17.0,983.0,971.74,731.05
2016,5,29,12,45,866.5,150.5,2.9,17.0,974.0,987.05,742.2
2016,5,29,13,0,862.0,152.0,3.0,17.0,965.0,998.99,751.25
2016,5,29,13,15,859.0,151.0,3.05,17.0,950.0,1006.63,757.13
2016,5,29,13,30,856.0,150.0,3.1,17.0,935.0,1010.77,760.82
2016,5,29,13,45,607.0,271.0,3.2,17.0,821.0,909.85,691.85
2016,5,29,14,0,358.0,392.0,3.3,17.0,707.0,770.44,588.99
2016,5,29,14,15,493.0,322.0,3.3,16.5,740.0,847.22,650.25
2016,5,29,14,30,628.0,252.0,3.3,16.0,773.0,909.41,699.4
2016,5,29,14,45,722.5,194.5,3.35,16.0,769.5,935.28,719.4
2016,5,29,15,0,817.0,137.0,3.4,16.0,766.0,946.35,728.54
2016,5,29,15,15,804.0,134.0,3.4,16.0,726.0,915.24,708.19
2016,5,29,15,30,791.0,131.0,3.4,16.0,686.0,881.52,686.24
2016,5,29,15,45,775.0,127.5,3.45,16.0,642.0,842.24,660.45
2016,5,29,16,0,759.0,124.0,3.5,16.0,598.0,800.97,632.94
2016,5,29,16,15,736.5,120.0,3.5,15.5,550.5,756.23,603.4
2016,5,29,16,30,714.0,116.0,3.5,15.0,503.0,706.48,569.54
2016,5,29,16,45,684.5,111.5,3.5,15.0,453.5,650.41,528.68
2016,5,29,17,0,655.0,107.0,3.5,15.0,404.0,594.65,486.24
2016,5,29,17,15,527.0,110.0,3.45,14.5,330.5,484.02,399.24
2016,5,29,17,30,399.0,113.0,3.4,14.0,257.0,379.28,314.59
2016,5,29,17,45,433.0,96.5,3.4,14.0,230.5,358.7,297.11
2016,5,29,18,0,467.0,80.0,3.4,14.0,204.0,333.63,274.12
2016,5,29,18,15,392.5,69.5,3.3,13.5,158.5,263.42,213.32
2016,5,29,18,30,318.0,59.0,3.2,13.0,113.0,200.97,158.28
2016,5,29,18,45,217.0,44.5,3.15,13.0,75.5,133.53,99.32
2016,5,29,19,0,116.0,30.0,3.1,13.0,38.0,70.97,40.39
2016,5,29,19,15,58.0,15.0,3.05,13.0,19.0,25.79,0.0
2016,5,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,5,15,108.5,18.0,0.55,13.0,29.0,14.15,0.0
2016,5,30,5,30,217.0,36.0,0.5,13.0,58.0,28.09,17.64
2016,5,30,5,45,313.5,47.0,0.45,13.5,98.5,36.2,26.11
2016,5,30,6,0,410.0,58.0,0.4,14.0,139.0,45.53,34.84
2016,5,30,6,15,301.5,85.0,0.35,14.0,153.5,62.79,50.46
2016,5,30,6,30,193.0,112.0,0.3,14.0,168.0,83.19,68.57
2016,5,30,6,45,218.0,129.0,0.25,14.5,204.0,94.38,78.12
2016,5,30,7,0,243.0,146.0,0.2,15.0,240.0,105.13,87.07
2016,5,30,7,15,192.0,173.0,0.15,15.0,253.5,127.58,106.0
2016,5,30,7,30,141.0,200.0,0.1,15.0,267.0,143.77,119.2
2016,5,30,7,45,145.5,223.5,0.1,15.5,299.5,171.27,130.66
2016,5,30,8,0,150.0,247.0,0.1,16.0,332.0,201.42,151.72
2016,5,30,8,15,164.5,269.0,0.2,16.0,369.5,233.39,175.69
2016,5,30,8,30,179.0,291.0,0.3,16.0,407.0,267.41,202.0
2016,5,30,8,45,131.0,307.5,0.45,16.0,395.5,280.77,214.72
2016,5,30,9,0,83.0,324.0,0.6,16.0,384.0,293.67,226.4
2016,5,30,9,15,125.5,350.0,0.7,16.0,446.0,335.59,258.15
2016,5,30,9,30,168.0,376.0,0.8,16.0,508.0,387.79,297.5
2016,5,30,9,45,264.0,374.0,0.9,16.5,592.0,448.23,342.43
2016,5,30,10,0,360.0,372.0,1.0,17.0,676.0,521.77,396.64
2016,5,30,10,15,621.0,248.0,1.05,17.0,793.0,605.55,460.86
2016,5,30,10,30,882.0,124.0,1.1,17.0,910.0,707.14,537.28
2016,5,30,10,45,886.5,125.5,1.2,17.0,930.5,752.36,569.97
2016,5,30,11,0,891.0,127.0,1.3,17.0,951.0,795.57,599.98
2016,5,30,11,15,894.0,127.5,1.35,17.0,965.0,834.52,626.03
2016,5,30,11,30,897.0,128.0,1.4,17.0,979.0,870.99,650.32
2016,5,30,11,45,671.0,264.5,1.45,17.0,903.5,843.71,630.24
2016,5,30,12,0,445.0,401.0,1.5,17.0,828.0,791.65,589.75
2016,5,30,12,15,485.0,390.5,1.5,17.0,855.5,837.1,622.08
2016,5,30,12,30,525.0,380.0,1.5,17.0,883.0,882.04,652.68
2016,5,30,12,45,707.0,256.5,1.55,17.0,927.0,954.95,707.06
2016,5,30,13,0,889.0,133.0,1.6,17.0,971.0,1006.74,740.86
2016,5,30,13,15,885.5,132.0,1.65,17.0,956.0,1013.91,746.0
2016,5,30,13,30,882.0,131.0,1.7,17.0,941.0,1017.49,749.5
2016,5,30,13,45,877.5,129.5,1.8,17.0,919.0,1015.98,750.58
2016,5,30,14,0,873.0,128.0,1.9,17.0,897.0,1010.88,749.44
2016,5,30,14,15,741.0,195.0,1.95,17.0,832.5,966.0,721.52
2016,5,30,14,30,609.0,262.0,2.0,17.0,768.0,900.17,677.94
2016,5,30,14,45,397.0,313.5,2.05,17.0,638.5,738.26,563.39
2016,5,30,15,0,185.0,365.0,2.1,17.0,509.0,556.01,429.45
2016,5,30,15,15,173.5,345.0,2.15,17.0,474.5,522.22,406.73
2016,5,30,15,30,162.0,325.0,2.2,17.0,440.0,488.04,382.38
2016,5,30,15,45,475.5,218.0,2.25,17.0,522.5,675.16,530.66
2016,5,30,16,0,789.0,111.0,2.3,17.0,605.0,812.04,632.51
2016,5,30,16,15,769.0,107.5,2.3,16.5,558.0,764.91,600.54
2016,5,30,16,30,749.0,104.0,2.3,16.0,511.0,716.57,568.75
2016,5,30,16,45,618.0,119.5,2.3,16.0,434.0,610.51,490.8
2016,5,30,17,0,487.0,135.0,2.3,16.0,357.0,503.06,408.26
2016,5,30,17,15,557.0,109.5,2.25,15.5,334.5,502.96,410.25
2016,5,30,17,30,627.0,84.0,2.2,15.0,312.0,488.66,399.57
2016,5,30,17,45,578.5,77.5,2.2,15.0,262.5,422.09,345.03
2016,5,30,18,0,530.0,71.0,2.2,15.0,213.0,359.16,291.98
2016,5,30,18,15,457.5,62.0,2.15,14.5,166.5,287.06,230.49
2016,5,30,18,30,385.0,53.0,2.1,14.0,120.0,222.13,173.66
2016,5,30,18,45,278.0,41.0,2.05,14.0,81.0,149.18,110.3
2016,5,30,19,0,171.0,29.0,2.0,14.0,42.0,90.23,53.28
2016,5,30,19,15,85.5,14.5,2.05,13.5,21.0,31.16,0.0
2016,5,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,103.5,18.5,1.55,13.0,29.0,14.53,0.0
2016,5,31,5,30,207.0,37.0,1.5,13.0,58.0,28.85,18.28
2016,5,31,5,45,303.5,49.0,1.45,13.5,99.0,37.7,27.38
2016,5,31,6,0,400.0,61.0,1.4,14.0,140.0,46.32,35.49
2016,5,31,6,15,467.0,70.0,1.35,14.0,187.5,53.62,42.3
2016,5,31,6,30,534.0,79.0,1.3,14.0,235.0,58.88,47.11
2016,5,31,6,45,288.5,112.5,1.3,14.5,199.0,83.93,69.15
2016,5,31,7,0,43.0,146.0,1.3,15.0,163.0,114.21,95.28
2016,5,31,7,15,41.5,165.0,1.25,15.0,183.0,127.77,106.67
2016,5,31,7,30,40.0,184.0,1.2,15.0,203.0,141.04,117.66
2016,5,31,7,45,41.0,204.0,1.2,15.5,225.5,160.26,126.15
2016,5,31,8,0,42.0,224.0,1.2,16.0,248.0,180.58,141.26
2016,5,31,8,15,52.0,249.5,1.2,16.0,281.5,206.63,161.13
2016,5,31,8,30,62.0,275.0,1.2,16.0,315.0,234.36,182.41
2016,5,31,8,45,62.0,294.5,1.2,16.5,337.0,256.43,199.22
2016,5,31,9,0,62.0,314.0,1.2,17.0,359.0,278.7,216.0
2016,5,31,9,15,84.0,342.0,1.2,17.0,406.5,316.72,244.76
2016,5,31,9,30,106.0,370.0,1.2,17.0,454.0,357.67,275.53
2016,5,31,9,45,133.0,390.5,1.3,17.5,500.0,395.18,303.3
2016,5,31,10,0,160.0,411.0,1.4,18.0,546.0,439.52,335.92
2016,5,31,10,15,211.5,419.0,1.45,18.0,604.0,491.93,374.93
2016,5,31,10,30,263.0,427.0,1.5,18.0,662.0,548.53,416.61
2016,5,31,10,45,240.5,443.0,1.55,18.0,661.5,564.38,427.52
2016,5,31,11,0,218.0,459.0,1.6,18.0,661.0,576.2,435.68
2016,5,31,11,15,218.5,466.0,1.65,18.0,671.5,597.14,450.78
2016,5,31,11,30,219.0,473.0,1.7,18.0,682.0,617.54,465.34
2016,5,31,11,45,188.5,479.0,1.75,18.0,659.5,609.58,459.12
2016,5,31,12,0,158.0,485.0,1.8,18.0,637.0,599.11,451.25
2016,5,31,12,15,140.0,482.0,1.85,18.0,616.5,589.37,444.31
2016,5,31,12,30,122.0,479.0,1.9,18.0,596.0,577.89,436.08
2016,5,31,12,45,164.0,475.5,2.0,18.0,631.5,622.04,469.49
2016,5,31,13,0,206.0,472.0,2.1,18.0,667.0,666.54,502.58
2016,5,31,13,15,219.0,462.0,2.2,18.0,666.0,675.8,510.14
2016,5,31,13,30,232.0,452.0,2.3,18.0,665.0,683.95,517.25
2016,5,31,13,45,281.5,427.0,2.4,18.0,679.5,726.43,549.57
2016,5,31,14,0,331.0,402.0,2.5,18.0,694.0,753.14,570.79
2016,5,31,14,15,279.5,400.0,2.55,18.0,641.0,701.57,533.98
2016,5,31,14,30,228.0,398.0,2.6,18.0,588.0,633.58,485.64
2016,5,31,14,45,231.0,379.0,2.65,18.0,565.0,615.93,474.66
2016,5,31,15,0,234.0,360.0,2.7,18.0,542.0,596.97,462.32
2016,5,31,15,15,244.5,338.0,2.7,18.0,519.0,596.21,463.08
2016,5,31,15,30,255.0,316.0,2.7,18.0,496.0,577.78,451.04
2016,5,31,15,45,280.5,289.0,2.75,18.0,475.0,565.23,444.01
2016,5,31,16,0,306.0,262.0,2.8,18.0,454.0,549.82,434.71
2016,5,31,16,15,355.0,229.0,2.8,17.5,435.0,543.82,433.61
2016,5,31,16,30,404.0,196.0,2.8,17.0,416.0,546.9,438.83
2016,5,31,16,45,591.0,130.0,2.8,17.0,417.5,602.15,485.3
2016,5,31,17,0,778.0,64.0,2.8,17.0,419.0,627.43,507.42
2016,5,31,17,15,716.0,72.5,2.75,16.5,369.5,561.7,456.96
2016,5,31,17,30,654.0,81.0,2.7,16.0,320.0,501.55,409.4
2016,5,31,17,45,604.5,75.0,2.7,16.0,269.5,433.72,354.09
2016,5,31,18,0,555.0,69.0,2.7,16.0,219.0,369.59,300.0
2016,5,31,18,15,483.0,61.0,2.6,15.5,171.5,297.48,238.4
2016,5,31,18,30,411.0,53.0,2.5,15.0,124.0,232.37,181.31
2016,5,31,18,45,303.5,41.0,2.45,15.0,84.5,159.26,117.72
2016,5,31,19,0,196.0,29.0,2.4,15.0,45.0,97.34,58.61
2016,5,31,19,15,98.0,14.5,2.4,14.5,22.5,33.87,0.0
2016,5,31,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,10.0,2.1,13.0,10.0,8.79,0.0
2016,6,1,5,30,0.0,20.0,2.0,13.0,20.0,17.61,9.0
2016,6,1,5,45,0.0,34.0,1.9,13.5,34.0,29.99,20.65
2016,6,1,6,0,0.0,48.0,1.8,14.0,48.0,42.01,31.68
2016,6,1,6,15,0.0,64.5,1.7,14.0,64.5,55.81,44.24
2016,6,1,6,30,0.0,81.0,1.6,14.0,81.0,69.48,56.52
2016,6,1,6,45,0.0,98.0,1.55,14.0,98.0,83.41,68.82
2016,6,1,7,0,0.0,115.0,1.5,14.0,115.0,97.24,80.82
2016,6,1,7,15,12.0,145.0,1.5,14.0,151.0,120.4,100.77
2016,6,1,7,30,24.0,175.0,1.5,14.0,187.0,143.05,119.95
2016,6,1,7,45,18.5,183.5,1.55,14.5,193.5,152.93,121.51
2016,6,1,8,0,13.0,192.0,1.6,15.0,200.0,162.19,128.42
2016,6,1,8,15,73.0,242.0,1.6,15.0,289.5,205.33,160.16
