Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,8,30,133.0,292.0,1.6,15.0,379.0,256.69,198.58
2016,6,1,8,45,158.5,314.0,1.6,15.0,424.0,293.25,226.91
2016,6,1,9,0,184.0,336.0,1.6,15.0,469.0,333.04,257.91
2016,6,1,9,15,182.0,356.0,1.6,15.0,493.5,363.07,281.65
2016,6,1,9,30,180.0,376.0,1.6,15.0,518.0,392.98,304.92
2016,6,1,9,45,181.5,393.5,1.6,15.5,542.0,422.67,327.01
2016,6,1,10,0,183.0,411.0,1.6,16.0,566.0,452.49,348.76
2016,6,1,10,15,197.0,424.0,1.55,16.0,596.0,486.61,373.94
2016,6,1,10,30,211.0,437.0,1.5,16.0,626.0,521.85,399.56
2016,6,1,10,45,213.5,448.0,1.5,16.0,642.5,548.17,418.48
2016,6,1,11,0,216.0,459.0,1.5,16.0,659.0,574.33,437.14
2016,6,1,11,15,154.0,460.5,1.5,16.0,604.5,540.52,411.38
2016,6,1,11,30,92.0,462.0,1.5,16.0,550.0,496.35,378.14
2016,6,1,11,45,114.5,472.5,1.5,16.0,582.0,539.23,409.96
2016,6,1,12,0,137.0,483.0,1.5,16.0,614.0,578.11,438.02
2016,6,1,12,15,139.5,483.0,1.5,16.0,616.5,589.52,445.96
2016,6,1,12,30,142.0,483.0,1.5,16.0,619.0,600.27,453.69
2016,6,1,12,45,192.0,475.0,1.55,16.0,657.5,648.12,489.43
2016,6,1,13,0,242.0,467.0,1.6,16.0,696.0,696.35,524.84
2016,6,1,13,15,176.0,458.5,1.6,16.0,624.0,629.54,476.17
2016,6,1,13,30,110.0,450.0,1.6,16.0,552.0,546.05,415.71
2016,6,1,13,45,111.5,439.0,1.65,16.0,540.0,554.53,423.12
2016,6,1,14,0,113.0,428.0,1.7,16.0,528.0,547.78,419.03
2016,6,1,14,15,79.0,391.5,1.7,16.0,460.5,462.58,356.62
2016,6,1,14,30,45.0,355.0,1.7,16.0,393.0,392.58,304.45
2016,6,1,14,45,37.0,328.0,1.7,16.0,358.5,357.92,278.97
2016,6,1,15,0,29.0,301.0,1.7,16.0,324.0,323.11,252.85
2016,6,1,15,15,26.0,280.0,1.7,16.0,299.5,299.24,235.08
2016,6,1,15,30,23.0,259.0,1.7,16.0,275.0,261.71,206.45
2016,6,1,15,45,16.0,230.0,1.75,16.0,241.5,227.18,179.72
2016,6,1,16,0,9.0,201.0,1.8,16.0,208.0,193.0,152.86
2016,6,1,16,15,4.5,179.0,1.8,16.0,182.5,168.2,133.28
2016,6,1,16,30,0.0,157.0,1.8,16.0,157.0,143.71,113.69
2016,6,1,16,45,0.0,135.5,1.8,16.0,135.5,123.39,97.45
2016,6,1,17,0,0.0,114.0,1.8,16.0,114.0,103.09,81.03
2016,6,1,17,15,0.0,95.5,1.75,15.5,95.5,85.76,66.99
2016,6,1,17,30,0.0,77.0,1.7,15.0,77.0,68.49,52.75
2016,6,1,17,45,0.0,65.0,1.7,15.0,65.0,57.48,43.51
2016,6,1,18,0,0.0,53.0,1.7,15.0,53.0,46.79,34.4
2016,6,1,18,15,199.0,54.0,1.65,14.5,89.0,159.99,128.85
2016,6,1,18,30,398.0,55.0,1.6,14.0,125.0,229.59,179.9
2016,6,1,18,45,293.5,42.5,1.55,14.0,85.5,156.18,115.84
2016,6,1,19,0,189.0,30.0,1.5,14.0,46.0,97.14,59.9
2016,6,1,19,15,94.5,15.0,1.55,13.5,23.0,33.66,0.0
2016,6,1,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,9.5,1.9,12.0,9.5,8.34,0.0
2016,6,2,5,30,0.0,19.0,1.8,12.0,19.0,16.72,8.35
2016,6,2,5,45,0.0,31.5,1.75,12.5,31.5,27.77,18.81
2016,6,2,6,0,0.0,44.0,1.7,13.0,44.0,38.84,29.01
2016,6,2,6,15,0.0,59.0,1.55,13.0,59.0,51.53,40.62
2016,6,2,6,30,0.0,74.0,1.4,13.0,74.0,64.12,51.98
2016,6,2,6,45,0.0,89.5,1.3,13.5,89.5,77.0,63.28
2016,6,2,7,0,0.0,105.0,1.2,14.0,105.0,89.77,74.25
2016,6,2,7,15,2.0,129.0,1.15,14.5,130.5,108.78,90.44
2016,6,2,7,30,4.0,153.0,1.1,15.0,156.0,127.47,106.03
2016,6,2,7,45,11.5,178.0,1.05,15.5,185.0,148.54,117.55
2016,6,2,8,0,19.0,203.0,1.0,16.0,214.0,171.03,134.52
2016,6,2,8,15,41.0,239.5,1.0,16.0,265.5,197.76,154.4
2016,6,2,8,30,63.0,276.0,1.0,16.0,317.0,235.15,182.78
2016,6,2,8,45,60.0,293.0,1.05,16.5,334.0,254.6,197.6
2016,6,2,9,0,57.0,310.0,1.1,17.0,351.0,273.78,212.12
2016,6,2,9,15,100.0,343.0,1.1,17.0,420.0,323.85,249.82
2016,6,2,9,30,143.0,376.0,1.1,17.0,489.0,375.37,288.34
2016,6,2,9,45,124.5,389.5,1.15,17.5,491.0,389.51,298.42
2016,6,2,10,0,106.0,403.0,1.2,18.0,493.0,403.76,308.42
2016,6,2,10,15,98.0,414.0,1.2,18.0,499.0,417.49,318.32
2016,6,2,10,30,90.0,425.0,1.2,18.0,505.0,430.31,327.41
2016,6,2,10,45,86.5,434.0,1.25,18.0,512.5,443.82,337.2
2016,6,2,11,0,83.0,443.0,1.3,18.0,520.0,456.89,346.61
2016,6,2,11,15,88.5,453.0,1.35,18.0,536.5,477.64,361.77
2016,6,2,11,30,94.0,463.0,1.4,18.0,553.0,498.7,377.06
2016,6,2,11,45,96.5,464.0,1.45,18.5,556.5,509.09,383.95
2016,6,2,12,0,99.0,465.0,1.5,19.0,560.0,519.19,390.7
2016,6,2,12,15,206.0,460.5,1.55,18.5,658.5,629.08,472.52
2016,6,2,12,30,313.0,456.0,1.6,18.0,757.0,744.66,555.53
2016,6,2,12,45,403.5,419.5,1.7,18.0,804.0,807.53,600.95
2016,6,2,13,0,494.0,383.0,1.8,18.0,851.0,881.28,653.47
2016,6,2,13,15,712.5,249.5,1.9,18.0,911.5,977.95,724.65
2016,6,2,13,30,931.0,116.0,2.0,18.0,972.0,1049.54,771.89
2016,6,2,13,45,926.5,115.0,2.1,18.0,949.5,1048.57,772.42
2016,6,2,14,0,922.0,114.0,2.2,18.0,927.0,1043.86,771.46
2016,6,2,14,15,915.0,112.5,2.25,18.0,897.5,1032.46,765.62
2016,6,2,14,30,908.0,111.0,2.3,18.0,868.0,1017.46,757.56
2016,6,2,14,45,899.0,109.0,2.4,18.0,832.5,996.51,746.16
2016,6,2,15,0,890.0,107.0,2.5,18.0,797.0,972.26,732.53
2016,6,2,15,15,878.0,105.0,2.55,18.0,756.5,942.1,714.32
2016,6,2,15,30,866.0,103.0,2.6,18.0,716.0,909.14,694.09
2016,6,2,15,45,851.5,100.5,2.7,18.0,671.0,870.84,670.34
2016,6,2,16,0,837.0,98.0,2.8,18.0,626.0,837.8,649.96
2016,6,2,16,15,817.5,95.0,2.85,17.5,577.5,790.22,619.65
2016,6,2,16,30,798.0,92.0,2.9,17.0,529.0,741.27,587.76
2016,6,2,16,45,772.5,88.5,2.95,17.0,478.5,686.27,549.53
2016,6,2,17,0,747.0,85.0,3.0,17.0,428.0,631.03,509.73
2016,6,2,17,15,712.5,80.5,3.0,16.5,376.5,571.2,464.66
2016,6,2,17,30,678.0,76.0,3.0,16.0,325.0,510.53,417.37
2016,6,2,17,45,631.0,70.5,3.0,16.0,274.5,443.58,362.64
2016,6,2,18,0,584.0,65.0,3.0,16.0,224.0,380.05,308.88
2016,6,2,18,15,514.0,57.5,3.0,15.5,176.5,307.93,247.21
2016,6,2,18,30,444.0,50.0,3.0,15.0,129.0,242.6,189.72
2016,6,2,18,45,337.5,39.5,3.0,15.0,88.5,169.44,125.73
2016,6,2,19,0,231.0,29.0,3.0,15.0,48.0,108.52,67.85
2016,6,2,19,15,115.5,14.5,3.0,14.5,24.0,44.84,0.0
2016,6,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,5,15,144.0,17.0,1.75,14.5,32.0,13.59,0.0
2016,6,3,5,30,288.0,34.0,1.7,15.0,64.0,27.83,17.42
2016,6,3,5,45,383.5,43.5,1.7,15.5,106.5,34.63,24.5
2016,6,3,6,0,479.0,53.0,1.7,16.0,149.0,41.21,30.72
2016,6,3,6,15,542.0,60.0,1.65,16.0,197.0,45.34,34.65
2016,6,3,6,30,605.0,67.0,1.6,16.0,245.0,49.35,38.31
2016,6,3,6,45,649.5,72.0,1.55,16.5,296.0,51.57,40.18
2016,6,3,7,0,694.0,77.0,1.5,17.0,347.0,53.71,41.9
2016,6,3,7,15,725.5,81.5,1.45,17.0,398.0,60.86,48.03
2016,6,3,7,30,757.0,86.0,1.4,17.0,449.0,62.59,49.37
2016,6,3,7,45,782.0,88.5,1.35,17.5,498.5,107.43,59.39
2016,6,3,8,0,807.0,91.0,1.3,18.0,548.0,161.73,92.54
2016,6,3,8,15,824.5,94.0,1.25,18.0,595.5,217.9,136.57
2016,6,3,8,30,842.0,97.0,1.2,18.0,643.0,275.8,185.87
2016,6,3,8,45,775.5,131.0,1.2,18.5,660.0,334.77,238.85
2016,6,3,9,0,709.0,165.0,1.2,19.0,677.0,380.94,280.15
2016,6,3,9,15,582.5,230.5,1.2,19.0,666.5,424.56,318.36
2016,6,3,9,30,456.0,296.0,1.2,19.0,656.0,453.58,342.94
2016,6,3,9,45,485.5,302.0,1.2,19.0,699.5,503.81,381.35
2016,6,3,10,0,515.0,308.0,1.2,19.0,743.0,556.35,420.5
2016,6,3,10,15,512.0,324.0,1.2,19.0,768.5,598.82,451.37
2016,6,3,10,30,509.0,340.0,1.2,19.0,794.0,640.21,480.79
2016,6,3,10,45,495.0,356.0,1.3,19.0,806.0,672.6,504.1
2016,6,3,11,0,481.0,372.0,1.4,19.0,818.0,702.83,525.62
2016,6,3,11,15,492.0,377.5,1.45,19.0,839.5,741.84,552.94
2016,6,3,11,30,503.0,383.0,1.5,19.0,861.0,780.28,579.48
2016,6,3,11,45,475.0,392.5,1.6,19.0,847.0,787.76,584.76
2016,6,3,12,0,447.0,402.0,1.7,19.0,833.0,792.03,588.07
2016,6,3,12,15,459.0,401.0,1.75,19.0,842.5,820.44,608.1
2016,6,3,12,30,471.0,400.0,1.8,19.0,852.0,847.41,626.85
2016,6,3,12,45,486.0,390.5,1.85,19.0,854.0,867.57,641.3
2016,6,3,13,0,501.0,381.0,1.9,19.0,856.0,885.67,654.48
2016,6,3,13,15,490.0,374.5,1.95,19.0,832.5,878.8,650.59
2016,6,3,13,30,479.0,368.0,2.0,19.0,809.0,869.19,645.17
2016,6,3,13,45,472.5,356.5,2.05,19.0,782.5,856.54,637.94
2016,6,3,14,0,466.0,345.0,2.1,19.0,756.0,841.35,629.03
2016,6,3,14,15,458.0,333.5,2.15,19.0,727.0,822.27,617.44
2016,6,3,14,30,450.0,322.0,2.2,19.0,698.0,800.94,604.29
2016,6,3,14,45,412.5,325.0,2.25,19.0,659.0,763.75,579.09
2016,6,3,15,0,375.0,328.0,2.3,19.0,620.0,711.83,543.63
2016,6,3,15,15,407.5,296.0,2.3,19.0,597.5,716.58,549.42
2016,6,3,15,30,440.0,264.0,2.3,19.0,575.0,703.77,542.64
2016,6,3,15,45,396.5,258.5,2.3,19.0,525.5,648.02,502.97
2016,6,3,16,0,353.0,253.0,2.3,19.0,476.0,579.28,453.68
2016,6,3,16,15,574.5,172.5,2.3,19.0,502.5,675.07,530.49
2016,6,3,16,30,796.0,92.0,2.3,19.0,529.0,739.82,579.7
2016,6,3,16,45,506.5,139.5,2.3,19.0,408.0,543.69,433.46
2016,6,3,17,0,217.0,187.0,2.3,19.0,287.0,349.44,280.8
2016,6,3,17,15,129.0,163.0,2.25,18.5,220.5,257.31,207.85
2016,6,3,17,30,41.0,139.0,2.2,18.0,154.0,163.57,131.17
2016,6,3,17,45,34.0,119.0,2.15,17.5,130.0,137.72,110.24
2016,6,3,18,0,27.0,99.0,2.1,17.0,106.0,112.44,89.22
2016,6,3,18,15,237.5,75.0,2.05,16.5,118.5,193.1,154.85
2016,6,3,18,30,448.0,51.0,2.0,16.0,131.0,245.48,191.15
2016,6,3,18,45,346.0,40.0,1.95,16.0,90.5,172.99,127.81
2016,6,3,19,0,244.0,29.0,1.9,16.0,50.0,112.23,70.75
2016,6,3,19,15,122.0,14.5,1.85,15.5,25.0,46.43,0.0
2016,6,3,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,5,15,68.0,18.0,1.1,15.0,25.0,14.83,0.0
2016,6,4,5,30,136.0,36.0,1.0,15.0,50.0,28.88,18.35
2016,6,4,5,45,180.0,53.0,0.95,15.5,82.5,41.8,30.75
2016,6,4,6,0,224.0,70.0,0.9,16.0,115.0,54.38,42.28
2016,6,4,6,15,254.0,88.0,0.8,16.0,152.5,67.24,53.93
2016,6,4,6,30,284.0,106.0,0.7,16.0,190.0,79.68,64.98
2016,6,4,6,45,312.5,120.0,0.65,16.5,228.5,89.05,72.97
2016,6,4,7,0,341.0,134.0,0.6,17.0,267.0,98.07,80.45
2016,6,4,7,15,190.0,159.0,0.55,17.0,235.0,119.22,98.33
2016,6,4,7,30,39.0,184.0,0.5,17.0,203.0,141.1,116.47
2016,6,4,7,45,37.0,202.0,0.5,17.5,221.5,158.67,123.57
2016,6,4,8,0,35.0,220.0,0.5,18.0,240.0,176.97,137.0
2016,6,4,8,15,54.0,250.5,0.55,17.5,284.0,207.45,160.01
2016,6,4,8,30,73.0,281.0,0.6,17.0,328.0,240.84,185.43
2016,6,4,8,45,100.5,308.0,0.7,17.0,378.0,277.17,212.79
2016,6,4,9,0,128.0,335.0,0.8,17.0,428.0,311.74,239.0
2016,6,4,9,15,127.0,354.5,0.8,17.0,451.0,338.58,259.53
2016,6,4,9,30,126.0,374.0,0.8,17.0,474.0,365.47,279.8
2016,6,4,9,45,89.5,372.5,0.85,17.0,445.0,360.58,276.33
2016,6,4,10,0,53.0,371.0,0.9,17.0,416.0,347.16,266.25
2016,6,4,10,15,63.0,393.0,0.85,17.0,448.0,378.0,289.01
2016,6,4,10,30,73.0,415.0,0.8,17.0,480.0,410.13,312.14
2016,6,4,10,45,160.0,434.5,0.8,17.0,581.5,497.55,376.62
2016,6,4,11,0,247.0,454.0,0.8,17.0,683.0,594.09,445.48
2016,6,4,11,15,188.0,464.5,0.8,17.0,640.5,570.13,426.55
2016,6,4,11,30,129.0,475.0,0.8,17.0,598.0,543.07,406.34
2016,6,4,11,45,92.5,456.5,0.8,17.0,545.0,498.27,374.18
2016,6,4,12,0,56.0,438.0,0.8,17.0,492.0,455.03,342.74
2016,6,4,12,15,56.0,438.0,0.75,17.0,492.0,460.04,346.45
2016,6,4,12,30,56.0,438.0,0.7,17.0,492.0,464.68,349.48
2016,6,4,12,45,47.0,418.5,0.7,17.0,464.0,441.27,332.59
2016,6,4,13,0,38.0,399.0,0.7,17.0,436.0,416.79,315.07
2016,6,4,13,15,37.5,391.5,0.7,17.0,427.5,411.72,311.82
2016,6,4,13,30,37.0,384.0,0.7,17.0,419.0,406.25,308.14
2016,6,4,13,45,102.0,410.0,0.75,17.5,501.5,499.66,377.64
2016,6,4,14,0,167.0,436.0,0.8,18.0,584.0,608.97,455.12
2016,6,4,14,15,164.0,420.5,0.8,18.0,562.5,592.1,442.86
2016,6,4,14,30,161.0,405.0,0.8,18.0,541.0,574.24,431.26
2016,6,4,14,45,181.0,386.0,0.8,18.0,532.5,574.02,432.78
2016,6,4,15,0,201.0,367.0,0.8,18.0,524.0,572.18,433.03
2016,6,4,15,15,235.5,341.0,0.8,17.5,515.5,574.48,437.59
2016,6,4,15,30,270.0,315.0,0.8,17.0,507.0,589.44,450.87
2016,6,4,15,45,147.0,274.5,0.85,17.0,378.0,416.25,323.76
2016,6,4,16,0,24.0,234.0,0.9,17.0,249.0,238.48,186.87
2016,6,4,16,15,29.5,223.0,0.9,17.0,240.0,244.57,193.26
2016,6,4,16,30,35.0,212.0,0.9,17.0,231.0,237.74,188.6
2016,6,4,16,45,24.5,186.5,0.9,17.0,199.5,192.44,152.94
2016,6,4,17,0,14.0,161.0,0.9,17.0,168.0,159.61,126.85
2016,6,4,17,15,306.5,126.0,0.9,16.5,240.5,353.81,288.04
2016,6,4,17,30,599.0,91.0,0.9,16.0,313.0,480.79,387.27
2016,6,4,17,45,557.5,82.5,0.9,16.0,264.5,417.27,335.45
2016,6,4,18,0,516.0,74.0,0.9,16.0,216.0,356.74,285.95
2016,6,4,18,15,448.0,65.0,0.85,15.5,170.5,287.31,228.13
2016,6,4,18,30,380.0,56.0,0.8,15.0,125.0,224.48,174.29
2016,6,4,18,45,291.0,43.0,0.8,14.5,86.5,156.22,115.87
2016,6,4,19,0,202.0,30.0,0.8,14.0,48.0,100.65,64.51
2016,6,4,19,15,101.0,15.0,0.8,14.0,24.0,42.75,0.0
2016,6,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,5,5,15,140.5,17.0,0.35,13.0,32.0,13.55,0.0
2016,6,5,5,30,281.0,34.0,0.3,13.0,64.0,27.76,17.68
2016,6,5,5,45,373.0,44.0,0.3,13.0,105.5,35.0,25.21
2016,6,5,6,0,465.0,54.0,0.3,13.0,147.0,41.98,31.9
2016,6,5,6,15,232.5,70.5,0.35,13.0,117.0,51.63,40.77
2016,6,5,6,30,0.0,87.0,0.4,13.0,87.0,74.04,60.8
2016,6,5,6,45,0.0,105.0,0.45,13.5,105.0,88.65,73.48
2016,6,5,7,0,0.0,123.0,0.5,14.0,123.0,103.14,85.81
2016,6,5,7,15,8.5,146.5,0.55,14.0,150.5,121.49,101.43
2016,6,5,7,30,17.0,170.0,0.6,14.0,178.0,139.6,116.6
2016,6,5,7,45,37.0,201.5,0.7,14.5,222.0,158.32,124.9
2016,6,5,8,0,57.0,233.0,0.8,15.0,266.0,188.02,146.82
2016,6,5,8,15,48.0,245.5,0.9,15.0,275.0,202.93,158.63
2016,6,5,8,30,39.0,258.0,1.0,15.0,284.0,216.62,169.68
2016,6,5,8,45,51.0,286.5,1.1,15.5,322.5,246.99,192.8
2016,6,5,9,0,63.0,315.0,1.2,16.0,361.0,279.3,217.25
2016,6,5,9,15,81.0,341.5,1.2,16.0,404.0,314.47,243.93
2016,6,5,9,30,99.0,368.0,1.2,16.0,447.0,352.08,272.31
2016,6,5,9,45,145.0,389.5,1.3,16.0,510.0,399.53,308.28
2016,6,5,10,0,191.0,411.0,1.4,16.0,573.0,455.97,350.77
2016,6,5,10,15,161.5,425.0,1.4,16.0,565.0,464.14,356.28
2016,6,5,10,30,132.0,439.0,1.4,16.0,557.0,469.35,359.63
2016,6,5,10,45,114.0,444.5,1.4,16.5,548.5,472.86,361.14
2016,6,5,11,0,96.0,450.0,1.4,17.0,540.0,472.25,359.54
2016,6,5,11,15,86.5,451.5,1.4,17.0,533.5,474.09,360.59
2016,6,5,11,30,77.0,453.0,1.4,17.0,527.0,474.86,360.83
2016,6,5,11,45,89.5,463.5,1.45,17.0,550.0,501.93,380.91
2016,6,5,12,0,102.0,474.0,1.5,17.0,573.0,529.66,401.2
2016,6,5,12,15,119.5,478.5,1.5,17.0,594.5,565.68,427.2
2016,6,5,12,30,137.0,483.0,1.5,17.0,616.0,594.34,447.81
2016,6,5,12,45,162.0,479.5,1.55,17.0,635.0,622.44,468.65
2016,6,5,13,0,187.0,476.0,1.6,17.0,654.0,650.35,489.33
2016,6,5,13,15,153.0,465.5,1.6,17.0,609.5,612.73,462.07
2016,6,5,13,30,119.0,455.0,1.6,17.0,565.0,573.4,433.87
2016,6,5,13,45,125.0,444.5,1.6,17.5,557.5,572.58,433.49
2016,6,5,14,0,131.0,434.0,1.6,18.0,550.0,570.89,432.24
2016,6,5,14,15,138.0,419.5,1.6,18.0,538.5,565.12,429.04
2016,6,5,14,30,145.0,405.0,1.6,18.0,527.0,558.35,425.2
2016,6,5,14,45,93.5,364.5,1.65,18.0,442.0,450.45,346.49
2016,6,5,15,0,42.0,324.0,1.7,18.0,357.0,359.19,278.15
2016,6,5,15,15,57.0,318.5,1.75,17.5,361.0,368.45,287.42
2016,6,5,15,30,72.0,313.0,1.8,17.0,365.0,376.98,295.67
2016,6,5,15,45,59.0,285.5,1.85,17.0,326.5,336.02,264.73
2016,6,5,16,0,46.0,258.0,1.9,17.0,288.0,295.45,233.86
2016,6,5,16,15,24.0,211.5,1.95,17.0,227.5,216.27,171.64
2016,6,5,16,30,2.0,165.0,2.0,17.0,167.0,152.98,120.74
2016,6,5,16,45,1.0,144.0,2.05,17.0,145.0,132.32,104.41
2016,6,5,17,0,0.0,123.0,2.1,17.0,123.0,111.76,87.85
2016,6,5,17,15,0.0,95.5,2.1,16.5,95.5,85.67,66.63
2016,6,5,17,30,0.0,68.0,2.1,16.0,68.0,60.11,45.46
2016,6,5,17,45,0.0,57.5,2.1,16.0,57.5,50.78,37.66
2016,6,5,18,0,0.0,47.0,2.1,16.0,47.0,41.46,29.74
2016,6,5,18,15,211.5,49.0,2.05,15.5,88.0,159.49,128.24
2016,6,5,18,30,423.0,51.0,2.0,15.0,129.0,236.42,185.27
2016,6,5,18,45,324.5,40.5,2.0,14.5,89.5,166.9,124.51
2016,6,5,19,0,226.0,30.0,2.0,14.0,50.0,107.21,69.59
2016,6,5,19,15,113.0,15.0,2.0,14.0,25.0,45.53,0.0
2016,6,5,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,5,15,129.5,16.5,1.05,14.0,30.5,12.94,0.0
2016,6,6,5,30,259.0,33.0,1.0,14.0,61.0,26.76,16.73
2016,6,6,5,45,345.5,43.0,1.0,14.0,100.5,34.01,24.17
2016,6,6,6,0,432.0,53.0,1.0,14.0,140.0,40.98,30.82
2016,6,6,6,15,491.5,60.5,1.0,14.0,185.0,45.48,35.09
2016,6,6,6,30,551.0,68.0,1.0,14.0,230.0,49.81,39.06
2016,6,6,6,45,275.5,91.5,1.0,14.5,172.5,64.28,51.81
2016,6,6,7,0,0.0,115.0,1.0,15.0,115.0,97.29,80.54
2016,6,6,7,15,10.0,143.5,1.0,15.0,148.5,119.38,99.38
2016,6,6,7,30,20.0,172.0,1.0,15.0,182.0,141.02,117.57
2016,6,6,7,45,20.5,188.5,1.05,15.5,200.0,156.57,123.75
2016,6,6,8,0,21.0,205.0,1.1,16.0,218.0,172.66,135.78
2016,6,6,8,15,18.5,214.0,1.1,16.0,226.0,182.72,143.46
2016,6,6,8,30,16.0,223.0,1.1,16.0,234.0,192.28,150.82
2016,6,6,8,45,28.5,259.0,1.1,16.0,279.5,220.23,172.22
2016,6,6,9,0,41.0,295.0,1.1,16.0,325.0,256.62,200.07
2016,6,6,9,15,38.0,307.0,1.1,16.0,336.0,270.53,210.58
2016,6,6,9,30,35.0,319.0,1.1,16.0,347.0,284.1,220.81
2016,6,6,9,45,46.0,347.5,1.15,16.0,386.0,317.83,246.42
2016,6,6,10,0,57.0,376.0,1.2,16.0,425.0,353.24,273.02
2016,6,6,10,15,52.0,382.0,1.2,16.0,428.0,361.77,279.0
2016,6,6,10,30,47.0,388.0,1.2,16.0,431.0,369.65,284.6
2016,6,6,10,45,70.0,418.5,1.2,16.0,483.5,417.99,320.68
2016,6,6,11,0,93.0,449.0,1.2,16.0,536.0,468.91,357.92
2016,6,6,11,15,103.0,460.5,1.2,16.0,557.5,495.01,376.57
2016,6,6,11,30,113.0,472.0,1.2,16.0,579.0,526.54,399.15
2016,6,6,11,45,72.0,430.5,1.2,16.0,499.5,456.22,347.34
2016,6,6,12,0,31.0,389.0,1.2,16.0,420.0,386.6,295.65
2016,6,6,12,15,30.0,385.5,1.2,16.0,415.5,386.09,295.73
2016,6,6,12,30,29.0,382.0,1.2,16.0,411.0,385.19,295.11
2016,6,6,12,45,36.0,396.0,1.2,16.0,431.5,408.55,312.67
2016,6,6,13,0,43.0,410.0,1.2,16.0,452.0,432.21,330.24
2016,6,6,13,15,37.0,390.5,1.2,16.0,426.0,409.97,313.8
2016,6,6,13,30,31.0,371.0,1.2,16.0,400.0,387.02,297.07
2016,6,6,13,45,30.0,359.0,1.25,16.0,386.5,376.02,289.48
2016,6,6,14,0,29.0,347.0,1.3,16.0,373.0,364.67,281.52
2016,6,6,14,15,55.0,368.0,1.3,16.0,415.0,413.62,319.41
2016,6,6,14,30,81.0,389.0,1.3,16.0,457.0,462.76,356.61
2016,6,6,14,45,52.0,338.5,1.3,16.0,381.5,382.78,296.71
2016,6,6,15,0,23.0,288.0,1.3,16.0,306.0,288.95,225.55
2016,6,6,15,15,38.5,295.0,1.3,15.5,323.0,326.14,256.07
2016,6,6,15,30,54.0,302.0,1.3,15.0,340.0,348.65,274.69
2016,6,6,15,45,33.0,256.5,1.35,15.0,279.5,281.84,223.06
2016,6,6,16,0,12.0,211.0,1.4,15.0,219.0,205.2,162.79
2016,6,6,16,15,10.5,196.0,1.4,15.0,202.5,189.7,151.05
2016,6,6,16,30,9.0,181.0,1.4,15.0,186.0,174.28,139.05
2016,6,6,16,45,7.5,166.5,1.4,15.0,170.5,159.46,127.43
2016,6,6,17,0,6.0,152.0,1.4,15.0,155.0,144.77,115.78
2016,6,6,17,15,70.0,150.0,1.4,14.5,176.5,193.9,158.3
2016,6,6,17,30,134.0,148.0,1.4,14.0,198.0,238.87,196.29
2016,6,6,17,45,120.5,127.5,1.45,14.0,167.5,203.37,166.65
2016,6,6,18,0,107.0,107.0,1.5,14.0,137.0,168.93,137.58
2016,6,6,18,15,89.0,86.5,1.5,14.0,108.0,133.63,107.19
2016,6,6,18,30,71.0,66.0,1.5,14.0,79.0,99.98,77.83
2016,6,6,18,45,43.0,47.5,1.5,14.0,55.0,62.16,45.16
2016,6,6,19,0,15.0,29.0,1.5,14.0,31.0,32.81,19.23
2016,6,6,19,15,7.5,14.5,1.5,13.5,15.5,14.94,0.0
2016,6,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,5,15,113.0,18.5,1.2,13.0,30.5,14.51,0.0
2016,6,7,5,30,226.0,37.0,1.2,13.0,61.0,28.82,18.55
2016,6,7,5,45,316.5,48.0,1.2,13.5,101.0,36.9,26.75
2016,6,7,6,0,407.0,59.0,1.2,14.0,141.0,46.16,35.39
2016,6,7,6,15,203.5,76.0,1.15,14.0,117.0,58.69,46.82
2016,6,7,6,30,0.0,93.0,1.1,14.0,93.0,78.48,64.48
2016,6,7,6,45,3.0,111.5,1.1,14.0,112.5,93.41,77.58
2016,6,7,7,0,6.0,130.0,1.1,14.0,132.0,108.22,90.36
2016,6,7,7,15,3.5,139.5,1.1,14.0,141.0,116.47,97.24
2016,6,7,7,30,1.0,149.0,1.1,14.0,150.0,124.6,103.93
2016,6,7,7,45,8.5,173.5,1.15,14.5,179.0,145.06,115.3
2016,6,7,8,0,16.0,198.0,1.2,15.0,208.0,166.91,131.96
2016,6,7,8,15,19.5,218.5,1.2,15.0,231.0,186.25,146.88
2016,6,7,8,30,23.0,239.0,1.2,15.0,254.0,206.2,162.28
2016,6,7,8,45,32.0,267.0,1.3,15.0,289.5,227.07,178.3
2016,6,7,9,0,41.0,295.0,1.4,15.0,325.0,256.53,201.12
2016,6,7,9,15,37.5,305.0,1.45,15.0,333.5,268.71,210.48
2016,6,7,9,30,34.0,315.0,1.5,15.0,342.0,280.41,219.45
2016,6,7,9,45,33.5,327.0,1.55,15.5,354.5,294.85,230.02
2016,6,7,10,0,33.0,339.0,1.6,16.0,367.0,309.31,240.47
2016,6,7,10,15,28.0,335.5,1.6,16.0,360.0,308.07,239.23
2016,6,7,10,30,23.0,332.0,1.6,16.0,353.0,306.46,237.75
2016,6,7,10,45,108.0,397.0,1.6,16.0,497.5,427.92,330.75
2016,6,7,11,0,193.0,462.0,1.6,16.0,642.0,557.51,426.0
2016,6,7,11,15,112.5,424.5,1.5,15.5,530.0,474.16,363.35
2016,6,7,11,30,32.0,387.0,1.4,15.0,418.0,377.37,290.51
2016,6,7,11,45,45.5,415.0,1.35,15.0,459.0,418.94,322.14
2016,6,7,12,0,59.0,443.0,1.3,15.0,500.0,461.88,353.52
2016,6,7,12,15,83.5,459.5,1.25,15.0,540.0,505.19,385.18
2016,6,7,12,30,108.0,476.0,1.2,15.0,580.0,549.69,417.26
2016,6,7,12,45,133.5,476.5,1.15,15.0,604.0,591.67,447.19
2016,6,7,13,0,159.0,477.0,1.1,15.0,628.0,623.54,469.79
2016,6,7,13,15,149.0,468.0,1.1,15.0,608.0,610.78,460.61
2016,6,7,13,30,139.0,459.0,1.1,15.0,588.0,596.79,451.02
2016,6,7,13,45,98.5,428.5,1.1,15.0,519.0,514.6,392.1
2016,6,7,14,0,58.0,398.0,1.1,15.0,450.0,445.5,341.72
2016,6,7,14,15,57.5,384.5,1.15,15.0,434.5,433.06,333.81
2016,6,7,14,30,57.0,371.0,1.2,15.0,419.0,420.21,325.12
2016,6,7,14,45,44.5,339.5,1.25,15.0,376.0,376.46,292.86
2016,6,7,15,0,32.0,308.0,1.3,15.0,333.0,332.62,260.17
2016,6,7,15,15,35.5,297.5,1.35,15.0,324.0,325.89,256.07
2016,6,7,15,30,39.0,287.0,1.4,15.0,315.0,318.86,251.52
2016,6,7,15,45,24.5,245.0,1.45,15.0,262.0,249.24,197.53
2016,6,7,16,0,10.0,203.0,1.5,15.0,209.0,195.55,155.19
2016,6,7,16,15,7.0,186.5,1.55,15.0,191.0,177.38,141.11
2016,6,7,16,30,4.0,170.0,1.6,15.0,173.0,159.4,126.92
2016,6,7,16,45,2.0,148.5,1.65,15.0,150.0,137.42,109.33
2016,6,7,17,0,0.0,127.0,1.7,15.0,127.0,115.62,91.66
2016,6,7,17,15,0.0,101.5,1.75,14.5,101.5,91.43,71.96
2016,6,7,17,30,0.0,76.0,1.8,14.0,76.0,67.44,52.05
2016,6,7,17,45,0.0,64.5,1.85,14.0,64.5,57.0,43.28
2016,6,7,18,0,0.0,53.0,1.9,14.0,53.0,46.79,34.56
2016,6,7,18,15,199.0,54.5,1.85,14.0,91.5,160.84,130.13
2016,6,7,18,30,398.0,56.0,1.8,14.0,130.0,232.4,183.09
2016,6,7,18,45,306.0,44.0,1.8,14.0,91.0,162.79,122.05
2016,6,7,19,0,214.0,32.0,1.8,14.0,52.0,106.52,70.51
2016,6,7,19,15,107.0,16.0,1.8,13.5,26.0,45.88,0.0
2016,6,7,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,9.0,1.75,13.0,9.0,7.9,0.0
2016,6,8,5,30,0.0,18.0,1.8,13.0,18.0,15.83,7.66
2016,6,8,5,45,0.0,30.0,1.9,13.0,30.0,26.44,17.63
2016,6,8,6,0,0.0,42.0,2.0,13.0,42.0,37.06,27.45
2016,6,8,6,15,0.0,55.0,2.05,13.0,55.0,48.39,37.82
2016,6,8,6,30,0.0,68.0,2.1,13.0,68.0,59.45,47.82
2016,6,8,6,45,0.0,82.0,2.15,13.5,82.0,71.22,58.17
2016,6,8,7,0,0.0,96.0,2.2,14.0,96.0,82.91,68.25
2016,6,8,7,15,14.5,137.5,2.2,14.0,144.5,115.12,96.26
2016,6,8,7,30,29.0,179.0,2.2,14.0,193.0,138.01,115.75
2016,6,8,7,45,98.5,213.0,2.25,14.0,268.0,168.94,132.61
2016,6,8,8,0,168.0,247.0,2.3,14.0,343.0,202.52,155.14
2016,6,8,8,15,129.5,267.0,2.3,14.0,344.5,224.6,174.02
2016,6,8,8,30,91.0,287.0,2.3,14.0,346.0,248.82,195.03
2016,6,8,8,45,131.0,312.0,2.3,14.0,403.5,282.45,220.71
2016,6,8,9,0,171.0,337.0,2.3,14.0,461.0,327.64,255.85
2016,6,8,9,15,206.0,353.0,2.3,14.0,510.0,369.13,288.3
2016,6,8,9,30,241.0,369.0,2.3,14.0,559.0,410.22,320.43
2016,6,8,9,45,149.0,372.0,2.3,14.5,491.0,387.42,302.96
2016,6,8,10,0,57.0,375.0,2.3,15.0,423.0,352.17,275.03
2016,6,8,10,15,86.5,405.0,2.3,15.0,481.0,401.87,313.25
2016,6,8,10,30,116.0,435.0,2.3,15.0,539.0,454.62,353.01
2016,6,8,10,45,216.0,435.0,2.3,15.0,634.0,536.72,415.6
2016,6,8,11,0,316.0,435.0,2.3,15.0,729.0,628.21,483.79
2016,6,8,11,15,375.5,415.5,2.3,15.0,769.5,677.2,519.97
2016,6,8,11,30,435.0,396.0,2.3,15.0,810.0,732.38,560.41
2016,6,8,11,45,657.0,268.0,2.3,15.0,898.5,828.92,634.1
2016,6,8,12,0,879.0,140.0,2.3,15.0,987.0,918.39,696.75
2016,6,8,12,15,879.0,140.0,2.3,15.0,986.5,943.09,712.53
2016,6,8,12,30,879.0,140.0,2.3,15.0,986.0,964.77,726.93
2016,6,8,12,45,877.5,139.5,2.35,15.0,978.0,981.41,738.56
2016,6,8,13,0,876.0,139.0,2.4,15.0,970.0,994.72,748.11
2016,6,8,13,15,872.5,138.5,2.4,15.0,955.0,1002.66,753.67
2016,6,8,13,30,869.0,138.0,2.4,15.0,940.0,1007.1,757.07
2016,6,8,13,45,684.0,238.5,2.45,15.0,861.0,949.89,719.71
2016,6,8,14,0,499.0,339.0,2.5,15.0,782.0,866.46,659.0
2016,6,8,14,15,494.5,325.0,2.55,14.5,752.0,848.28,649.77
2016,6,8,14,30,490.0,311.0,2.6,14.0,722.0,827.63,638.11
2016,6,8,14,45,455.0,309.0,2.65,14.0,679.0,787.45,610.44
2016,6,8,15,0,420.0,307.0,2.7,14.0,636.0,746.13,581.74
2016,6,8,15,15,352.0,310.5,2.75,14.0,576.5,664.99,523.01
2016,6,8,15,30,284.0,314.0,2.8,14.0,517.0,600.46,475.2
2016,6,8,15,45,348.0,276.5,2.85,14.0,509.5,609.75,485.89
2016,6,8,16,0,412.0,239.0,2.9,14.0,502.0,628.29,502.65
2016,6,8,16,15,582.0,169.5,2.9,14.0,510.0,684.59,549.98
2016,6,8,16,30,752.0,100.0,2.9,14.0,518.0,715.52,575.73
2016,6,8,16,45,594.0,126.0,2.95,14.0,437.0,600.95,489.12
2016,6,8,17,0,436.0,152.0,3.0,14.0,356.0,487.2,399.66
2016,6,8,17,15,439.5,131.5,3.0,14.0,317.0,446.66,368.61
2016,6,8,17,30,443.0,111.0,3.0,14.0,278.0,404.49,334.84
2016,6,8,17,45,398.0,102.0,3.0,14.0,235.5,347.04,287.06
2016,6,8,18,0,353.0,93.0,3.0,14.0,193.0,293.36,241.28
2016,6,8,18,15,310.0,78.5,2.9,13.5,153.5,238.56,193.94
2016,6,8,18,30,267.0,64.0,2.8,13.0,114.0,188.03,149.26
2016,6,8,18,45,202.0,48.5,2.75,13.0,80.0,133.59,101.2
2016,6,8,19,0,137.0,33.0,2.7,13.0,46.0,86.54,58.03
2016,6,8,19,15,68.5,16.5,2.65,13.0,23.0,34.9,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,5,15,129.0,18.0,3.1,13.0,31.5,14.12,0.0
2016,6,9,5,30,258.0,36.0,3.2,13.0,63.0,28.09,17.92
2016,6,9,5,45,349.0,46.0,3.3,13.5,104.0,36.7,26.54
2016,6,9,6,0,440.0,56.0,3.4,14.0,145.0,43.6,33.09
2016,6,9,6,15,220.0,66.5,3.45,14.0,111.0,48.61,37.84
2016,6,9,6,30,0.0,77.0,3.5,14.0,77.0,66.48,53.87
2016,6,9,6,45,0.0,92.5,3.55,14.5,92.5,79.32,65.11
2016,6,9,7,0,0.0,108.0,3.6,15.0,108.0,92.07,76.06
2016,6,9,7,15,0.0,127.0,3.55,15.0,127.0,107.32,89.17
2016,6,9,7,30,0.0,146.0,3.5,15.0,146.0,122.41,101.97
2016,6,9,7,45,6.5,170.0,3.5,15.0,174.0,142.36,113.37
2016,6,9,8,0,13.0,194.0,3.5,15.0,202.0,163.56,129.98
2016,6,9,8,15,18.5,217.0,3.45,15.0,229.0,184.89,146.64
2016,6,9,8,30,24.0,240.0,3.4,15.0,256.0,207.13,164.02
2016,6,9,8,45,78.5,288.0,3.4,15.0,344.0,255.84,201.12
2016,6,9,9,0,133.0,336.0,3.4,15.0,432.0,313.29,245.46
2016,6,9,9,15,163.0,355.5,3.35,15.0,480.0,353.08,276.54
2016,6,9,9,30,193.0,375.0,3.3,15.0,528.0,396.32,310.29
2016,6,9,9,45,180.0,393.5,3.25,15.5,540.5,419.82,328.04
2016,6,9,10,0,167.0,412.0,3.2,16.0,553.0,441.97,344.32
2016,6,9,10,15,168.0,426.5,3.2,16.0,572.5,468.31,364.3
2016,6,9,10,30,169.0,441.0,3.2,16.0,592.0,494.64,384.02
2016,6,9,10,45,123.5,440.5,3.25,16.0,552.5,475.28,368.77
2016,6,9,11,0,78.0,440.0,3.3,16.0,513.0,449.2,348.33
2016,6,9,11,15,184.0,449.0,3.35,16.0,623.5,551.84,427.58
2016,6,9,11,30,290.0,458.0,3.4,16.0,734.0,663.71,511.33
2016,6,9,11,45,302.0,449.5,3.45,16.0,739.0,682.69,525.1
2016,6,9,12,0,314.0,441.0,3.5,16.0,744.0,700.98,538.93
2016,6,9,12,15,595.0,291.5,3.55,16.0,865.0,839.92,646.67
2016,6,9,12,30,876.0,142.0,3.6,16.0,986.0,963.24,734.83
2016,6,9,12,45,887.5,133.0,3.65,16.0,982.0,984.41,748.85
2016,6,9,13,0,899.0,124.0,3.7,16.0,978.0,1002.31,761.54
2016,6,9,13,15,895.5,123.5,3.7,15.5,963.0,1010.32,768.71
2016,6,9,13,30,892.0,123.0,3.7,15.0,948.0,1014.75,773.65
2016,6,9,13,45,888.0,121.5,3.75,15.0,926.5,1014.09,774.18
2016,6,9,14,0,884.0,120.0,3.8,15.0,905.0,1009.83,772.4
2016,6,9,14,15,877.5,118.5,3.85,15.0,877.0,999.55,766.62
2016,6,9,14,30,871.0,117.0,3.9,15.0,849.0,985.81,758.58
2016,6,9,14,45,862.5,115.0,3.95,15.0,815.0,966.26,746.57
2016,6,9,15,0,854.0,113.0,4.0,15.0,781.0,943.54,732.39
2016,6,9,15,15,842.5,111.0,4.0,15.0,742.0,915.01,713.82
2016,6,9,15,30,831.0,109.0,4.0,15.0,703.0,892.29,699.38
2016,6,9,15,45,815.5,106.5,4.0,15.0,659.5,854.06,673.69
2016,6,9,16,0,800.0,104.0,4.0,15.0,616.0,813.75,646.35
2016,6,9,16,15,781.0,101.0,4.0,14.5,569.0,768.17,615.96
2016,6,9,16,30,762.0,98.0,4.0,14.0,522.0,721.28,584.04
2016,6,9,16,45,736.0,94.5,4.0,14.0,473.0,667.63,545.27
2016,6,9,17,0,710.0,91.0,4.0,14.0,424.0,616.35,506.75
2016,6,9,17,15,676.5,86.5,4.0,14.0,374.0,556.82,459.97
2016,6,9,17,30,643.0,82.0,4.0,14.0,324.0,498.58,412.92
2016,6,9,17,45,600.0,75.5,4.0,14.0,275.5,434.47,359.72
2016,6,9,18,0,557.0,69.0,4.0,14.0,227.0,373.4,307.4
2016,6,9,18,15,493.0,61.0,3.9,13.5,180.5,304.71,247.89
2016,6,9,18,30,429.0,53.0,3.8,13.0,134.0,242.13,192.22
2016,6,9,18,45,341.5,42.0,3.7,13.0,95.0,175.16,132.64
2016,6,9,19,0,254.0,31.0,3.6,13.0,56.0,118.13,79.7
2016,6,9,19,15,127.0,15.5,3.55,13.0,28.0,50.03,0.0
2016,6,9,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,5,15,68.0,18.5,3.35,13.0,26.0,15.23,0.0
2016,6,10,5,30,136.0,37.0,3.4,13.0,52.0,29.64,19.22
2016,6,10,5,45,183.5,53.5,3.45,13.5,84.5,42.19,31.33
2016,6,10,6,0,231.0,70.0,3.5,14.0,117.0,54.42,42.65
2016,6,10,6,15,263.5,87.0,3.55,14.0,154.5,66.6,53.81
2016,6,10,6,30,296.0,104.0,3.6,14.0,192.0,78.4,64.43
2016,6,10,6,45,328.5,117.5,3.7,14.0,232.0,82.97,68.46
2016,6,10,7,0,361.0,131.0,3.8,14.0,272.0,90.57,75.03
2016,6,10,7,15,511.0,114.0,3.85,14.0,343.5,77.41,63.22
2016,6,10,7,30,661.0,97.0,3.9,14.0,415.0,63.4,50.68
2016,6,10,7,45,499.5,159.5,3.95,14.0,414.5,133.79,91.87
2016,6,10,8,0,338.0,222.0,4.0,14.0,414.0,198.6,145.15
2016,6,10,8,15,368.5,235.0,4.05,14.0,461.0,238.12,175.34
2016,6,10,8,30,399.0,248.0,4.1,14.0,508.0,275.48,205.94
2016,6,10,8,45,622.0,177.0,4.15,14.5,613.0,316.15,234.67
2016,6,10,9,0,845.0,106.0,4.2,15.0,718.0,387.51,291.24
2016,6,10,9,15,857.5,108.0,4.2,15.0,757.5,443.48,340.79
2016,6,10,9,30,870.0,110.0,4.2,15.0,797.0,499.56,389.24
2016,6,10,9,45,884.5,109.0,4.25,15.0,833.5,554.1,435.4
2016,6,10,10,0,899.0,108.0,4.3,15.0,870.0,608.39,480.18
2016,6,10,10,15,907.0,109.5,4.3,15.0,899.0,660.26,521.76
2016,6,10,10,30,915.0,111.0,4.3,15.0,928.0,710.79,561.31
2016,6,10,10,45,919.5,112.5,4.35,15.5,950.0,757.28,596.1
2016,6,10,11,0,924.0,114.0,4.4,16.0,972.0,801.71,626.93
2016,6,10,11,15,928.0,114.5,4.4,16.0,987.5,842.61,655.64
2016,6,10,11,30,932.0,115.0,4.4,16.0,1003.0,881.03,682.41
2016,6,10,11,45,934.5,115.5,4.45,16.0,1011.0,915.55,706.67
2016,6,10,12,0,937.0,116.0,4.5,16.0,1019.0,947.21,728.9
2016,6,10,12,15,937.5,116.0,4.5,16.0,1019.5,973.6,747.03
2016,6,10,12,30,938.0,116.0,4.5,16.0,1020.0,996.78,762.98
2016,6,10,12,45,922.5,125.5,4.55,16.0,1008.0,1010.34,772.81
2016,6,10,13,0,907.0,135.0,4.6,16.0,996.0,1020.13,780.23
2016,6,10,13,15,904.0,134.0,4.6,16.0,981.5,1028.45,786.31
2016,6,10,13,30,901.0,133.0,4.6,16.0,967.0,1033.16,790.03
2016,6,10,13,45,899.0,130.5,4.65,16.0,946.0,1033.72,791.53
2016,6,10,14,0,897.0,128.0,4.7,16.0,925.0,1030.61,790.64
2016,6,10,14,15,890.5,126.5,4.7,15.5,896.5,1020.43,786.07
2016,6,10,14,30,884.0,125.0,4.7,15.0,868.0,1006.73,779.17
2016,6,10,14,45,877.0,122.0,4.7,15.0,834.0,987.57,767.02
2016,6,10,15,0,870.0,119.0,4.7,15.0,800.0,965.11,752.62
2016,6,10,15,15,858.0,117.0,4.7,15.0,760.0,935.91,733.45
2016,6,10,15,30,846.0,115.0,4.7,15.0,720.0,912.74,718.6
2016,6,10,15,45,830.5,112.0,4.75,15.0,675.5,873.6,692.44
2016,6,10,16,0,815.0,109.0,4.8,15.0,631.0,832.3,664.48
2016,6,10,16,15,795.5,106.0,4.8,15.0,583.5,785.84,632.04
2016,6,10,16,30,776.0,103.0,4.8,15.0,536.0,738.03,598.15
2016,6,10,16,45,748.5,99.5,4.8,15.0,485.5,682.69,557.95
2016,6,10,17,0,721.0,96.0,4.8,15.0,435.0,630.18,518.22
2016,6,10,17,15,686.5,91.0,4.75,14.5,384.0,568.88,470.67
2016,6,10,17,30,652.0,86.0,4.7,14.0,333.0,508.94,422.74
2016,6,10,17,45,604.0,80.0,4.7,14.0,282.5,442.11,367.05
2016,6,10,18,0,556.0,74.0,4.7,14.0,232.0,378.75,312.62
2016,6,10,18,15,488.5,66.0,4.65,13.5,185.0,308.37,251.56
2016,6,10,18,30,421.0,58.0,4.6,13.0,138.0,244.38,194.62
2016,6,10,18,45,325.0,46.5,4.55,13.0,97.5,172.66,131.23
2016,6,10,19,0,229.0,35.0,4.5,13.0,57.0,114.6,78.09
2016,6,10,19,15,114.5,17.5,4.5,13.0,28.5,50.01,0.0
2016,6,10,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,11,5,15,116.5,19.0,2.75,12.0,31.5,14.9,0.0
2016,6,11,5,30,233.0,38.0,2.7,12.0,63.0,29.62,19.3
2016,6,11,5,45,327.5,49.0,2.7,12.5,104.0,37.69,27.53
2016,6,11,6,0,422.0,60.0,2.7,13.0,145.0,47.1,36.34
2016,6,11,6,15,485.0,68.5,2.6,13.0,192.0,52.19,41.2
2016,6,11,6,30,548.0,77.0,2.5,13.0,239.0,57.09,45.71
2016,6,11,6,45,600.5,81.5,2.45,13.5,290.0,58.56,46.9
2016,6,11,7,0,653.0,86.0,2.4,14.0,341.0,60.03,48.02
2016,6,11,7,15,686.5,91.0,2.3,14.5,392.0,61.69,49.24
2016,6,11,7,30,720.0,96.0,2.2,15.0,443.0,63.23,50.33
2016,6,11,7,45,751.0,98.0,2.15,15.5,493.5,109.36,63.66
2016,6,11,8,0,782.0,100.0,2.1,16.0,544.0,161.79,94.85
2016,6,11,8,15,801.5,103.5,2.05,16.0,592.0,216.96,138.01
2016,6,11,8,30,821.0,107.0,2.0,16.0,640.0,274.15,187.01
2016,6,11,8,45,839.0,108.0,2.0,16.5,685.0,330.68,236.54
