Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,9,0,857.0,109.0,2.0,17.0,730.0,393.4,290.42
2016,6,11,9,15,869.0,111.5,2.0,17.0,769.5,450.26,339.31
2016,6,11,9,30,881.0,114.0,2.0,17.0,809.0,507.16,386.9
2016,6,11,9,45,881.5,120.0,2.05,17.5,841.5,560.74,429.97
2016,6,11,10,0,882.0,126.0,2.1,18.0,874.0,612.75,470.38
2016,6,11,10,15,889.5,127.5,2.1,18.0,902.5,663.66,509.44
2016,6,11,10,30,897.0,129.0,2.1,18.0,931.0,713.21,546.46
2016,6,11,10,45,901.5,130.5,2.15,18.0,952.5,759.08,580.3
2016,6,11,11,0,906.0,132.0,2.2,18.0,974.0,802.93,611.07
2016,6,11,11,15,909.5,132.5,2.25,18.0,988.5,842.94,638.22
2016,6,11,11,30,913.0,133.0,2.3,18.0,1003.0,880.51,663.56
2016,6,11,11,45,913.5,134.0,2.35,18.5,1010.0,913.35,684.32
2016,6,11,12,0,914.0,135.0,2.4,19.0,1017.0,943.31,703.06
2016,6,11,12,15,914.0,135.0,2.45,19.0,1016.5,968.94,720.23
2016,6,11,12,30,914.0,135.0,2.5,19.0,1016.0,991.43,735.4
2016,6,11,12,45,916.5,132.0,2.6,19.0,1009.5,1010.24,748.74
2016,6,11,13,0,919.0,129.0,2.7,19.0,1003.0,1025.65,759.97
2016,6,11,13,15,915.5,128.5,2.8,19.0,987.5,1034.05,766.73
2016,6,11,13,30,912.0,128.0,2.9,19.0,972.0,1038.79,771.26
2016,6,11,13,45,906.5,127.5,3.0,19.0,949.5,1037.89,772.2
2016,6,11,14,0,901.0,127.0,3.1,19.0,927.0,1033.33,770.87
2016,6,11,14,15,894.0,125.5,3.2,18.5,898.5,1022.68,767.05
2016,6,11,14,30,887.0,124.0,3.3,18.0,870.0,1008.5,760.94
2016,6,11,14,45,877.5,122.5,3.45,18.0,835.5,988.51,749.84
2016,6,11,15,0,868.0,121.0,3.6,18.0,801.0,965.31,736.49
2016,6,11,15,15,856.5,118.5,3.7,18.0,761.0,936.15,718.59
2016,6,11,15,30,845.0,116.0,3.8,18.0,721.0,913.04,704.82
2016,6,11,15,45,829.0,113.5,3.95,18.0,676.5,874.1,679.95
2016,6,11,16,0,813.0,111.0,4.1,18.0,632.0,833.03,653.27
2016,6,11,16,15,793.0,107.5,4.1,17.5,584.5,785.7,622.13
2016,6,11,16,30,773.0,104.0,4.1,17.0,537.0,737.07,589.47
2016,6,11,16,45,745.0,101.0,4.2,17.0,486.5,684.98,552.78
2016,6,11,17,0,717.0,98.0,4.3,17.0,436.0,630.04,512.15
2016,6,11,17,15,682.5,92.5,4.3,16.5,385.0,568.35,465.21
2016,6,11,17,30,648.0,87.0,4.3,16.0,334.0,508.03,417.81
2016,6,11,17,45,598.0,81.5,4.3,16.0,283.0,440.83,362.5
2016,6,11,18,0,548.0,76.0,4.3,16.0,232.0,377.26,308.57
2016,6,11,18,15,481.0,67.0,4.2,15.5,185.0,306.42,247.81
2016,6,11,18,30,414.0,58.0,4.1,15.0,138.0,241.98,191.15
2016,6,11,18,45,317.0,46.5,4.1,15.0,97.5,170.17,128.4
2016,6,11,19,0,220.0,35.0,4.1,15.0,57.0,112.18,76.18
2016,6,11,19,15,110.0,17.5,4.05,14.5,28.5,49.21,0.0
2016,6,11,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,5,15,113.5,19.5,1.85,13.0,32.0,15.3,0.0
2016,6,12,5,30,227.0,39.0,1.6,13.0,64.0,30.39,19.88
2016,6,12,5,45,320.0,51.0,1.35,13.5,105.0,39.22,28.77
2016,6,12,6,0,413.0,63.0,1.1,14.0,146.0,47.8,36.84
2016,6,12,6,15,476.5,72.0,0.95,14.0,193.0,55.2,43.72
2016,6,12,6,30,540.0,81.0,0.8,14.0,240.0,60.4,48.47
2016,6,12,6,45,587.5,87.0,0.7,14.0,290.5,62.85,50.63
2016,6,12,7,0,635.0,93.0,0.6,14.0,341.0,65.22,52.62
2016,6,12,7,15,668.5,98.5,0.6,14.0,391.0,67.01,54.03
2016,6,12,7,30,702.0,104.0,0.6,14.0,441.0,68.66,55.3
2016,6,12,7,45,727.5,108.0,0.6,14.5,490.5,108.35,63.8
2016,6,12,8,0,753.0,112.0,0.6,15.0,540.0,160.87,95.27
2016,6,12,8,15,772.5,115.5,0.6,15.0,586.5,220.62,141.59
2016,6,12,8,30,792.0,119.0,0.6,15.0,633.0,276.13,188.33
2016,6,12,8,45,806.5,122.0,0.65,15.5,676.0,331.6,236.12
2016,6,12,9,0,821.0,125.0,0.7,16.0,719.0,388.05,284.23
2016,6,12,9,15,832.5,127.5,0.7,16.0,757.5,443.61,330.9
2016,6,12,9,30,844.0,130.0,0.7,16.0,796.0,499.32,376.23
2016,6,12,9,45,654.0,226.0,0.75,16.0,755.5,525.07,398.16
2016,6,12,10,0,464.0,322.0,0.8,16.0,715.0,533.85,405.38
2016,6,12,10,15,401.0,363.5,0.85,16.0,711.5,557.26,422.77
2016,6,12,10,30,338.0,405.0,0.9,16.0,708.0,575.63,435.58
2016,6,12,10,45,418.5,386.5,1.0,16.5,770.0,638.72,481.6
2016,6,12,11,0,499.0,368.0,1.1,17.0,832.0,708.17,530.89
2016,6,12,11,15,370.5,419.0,1.15,17.0,766.0,674.64,505.22
2016,6,12,11,30,242.0,470.0,1.2,17.0,700.0,629.85,471.95
2016,6,12,11,45,194.5,477.5,1.3,17.0,663.5,609.58,457.9
2016,6,12,12,0,147.0,485.0,1.4,17.0,627.0,585.78,440.75
2016,6,12,12,15,112.5,473.0,1.4,17.0,581.5,552.41,416.52
2016,6,12,12,30,78.0,461.0,1.4,17.0,536.0,506.24,382.96
2016,6,12,12,45,71.5,451.5,1.45,17.0,520.0,495.75,375.99
2016,6,12,13,0,65.0,442.0,1.5,17.0,504.0,484.36,368.06
2016,6,12,13,15,75.5,442.5,1.55,16.5,513.0,498.87,380.18
2016,6,12,13,30,86.0,443.0,1.6,16.0,522.0,513.2,392.06
2016,6,12,13,45,83.0,430.5,1.65,16.0,506.0,500.57,383.33
2016,6,12,14,0,80.0,418.0,1.7,16.0,490.0,487.33,374.33
2016,6,12,14,15,84.0,406.0,1.7,16.0,479.0,481.0,370.46
2016,6,12,14,30,88.0,394.0,1.7,16.0,468.0,474.12,366.18
2016,6,12,14,45,71.5,366.5,1.75,16.0,425.5,430.46,334.14
2016,6,12,15,0,55.0,339.0,1.8,16.0,383.0,386.71,301.75
2016,6,12,15,15,48.5,316.0,1.8,16.0,353.0,357.17,279.99
2016,6,12,15,30,42.0,293.0,1.8,16.0,323.0,327.57,257.86
2016,6,12,15,45,41.0,274.5,1.85,16.0,302.5,307.65,243.28
2016,6,12,16,0,40.0,256.0,1.9,16.0,282.0,287.57,228.37
2016,6,12,16,15,39.0,237.0,1.9,16.0,261.0,266.81,212.74
2016,6,12,16,30,38.0,218.0,1.9,16.0,240.0,245.94,196.85
2016,6,12,16,45,21.0,185.0,1.9,16.0,197.0,187.89,150.36
2016,6,12,17,0,4.0,152.0,1.9,16.0,154.0,143.11,113.94
2016,6,12,17,15,2.0,124.5,1.9,15.5,125.5,115.23,91.49
2016,6,12,17,30,0.0,97.0,1.9,15.0,97.0,87.64,68.82
2016,6,12,17,45,0.0,82.5,1.9,15.0,82.5,74.22,57.66
2016,6,12,18,0,0.0,68.0,1.9,15.0,68.0,60.8,46.32
2016,6,12,18,15,202.5,63.5,1.85,14.5,102.5,164.5,133.07
2016,6,12,18,30,405.0,59.0,1.8,14.0,137.0,239.78,189.51
2016,6,12,18,45,311.0,47.0,1.8,14.0,97.0,168.95,127.58
2016,6,12,19,0,217.0,35.0,1.8,14.0,57.0,111.44,76.12
2016,6,12,19,15,108.5,17.5,1.8,13.5,28.5,49.08,2.31
2016,6,12,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,5,15,129.5,18.0,3.2,12.0,32.0,14.12,0.0
2016,6,13,5,30,259.0,36.0,3.2,12.0,64.0,28.09,18.0
2016,6,13,5,45,354.5,45.5,3.25,12.5,105.0,36.27,26.27
2016,6,13,6,0,450.0,55.0,3.3,13.0,146.0,42.77,32.49
2016,6,13,6,15,512.0,62.5,3.35,13.0,193.0,47.23,36.76
2016,6,13,6,30,574.0,70.0,3.4,13.0,240.0,51.54,40.73
2016,6,13,6,45,493.5,96.0,3.5,13.5,261.5,68.79,56.02
2016,6,13,7,0,413.0,122.0,3.6,14.0,283.0,84.72,69.88
2016,6,13,7,15,403.0,144.0,3.65,14.0,319.0,97.51,80.93
2016,6,13,7,30,393.0,166.0,3.7,14.0,355.0,109.56,91.19
2016,6,13,7,45,585.0,131.5,3.75,14.0,446.5,116.83,75.57
2016,6,13,8,0,777.0,97.0,3.8,14.0,538.0,157.74,92.76
2016,6,13,8,15,796.0,100.0,3.8,14.0,585.0,212.05,135.76
2016,6,13,8,30,815.0,103.0,3.8,14.0,632.0,268.32,184.84
2016,6,13,8,45,830.0,105.5,3.85,14.5,675.5,324.73,235.35
2016,6,13,9,0,845.0,108.0,3.9,15.0,719.0,387.07,290.26
2016,6,13,9,15,856.5,110.0,3.95,15.0,758.0,442.61,339.5
2016,6,13,9,30,868.0,112.0,4.0,15.0,797.0,498.17,387.57
2016,6,13,9,45,877.5,113.0,4.05,15.5,831.0,551.65,432.0
2016,6,13,10,0,887.0,114.0,4.1,16.0,865.0,604.44,474.52
2016,6,13,10,15,893.0,115.0,4.2,16.0,892.5,654.13,514.53
2016,6,13,10,30,899.0,116.0,4.3,16.0,920.0,702.33,552.68
2016,6,13,10,45,900.0,119.0,4.45,16.0,940.0,746.99,587.66
2016,6,13,11,0,901.0,122.0,4.6,16.0,960.0,789.36,619.19
2016,6,13,11,15,904.0,123.0,4.6,16.0,974.0,829.14,647.33
2016,6,13,11,30,907.0,124.0,4.6,16.0,988.0,866.48,673.53
2016,6,13,11,45,904.0,127.0,4.7,16.0,993.5,897.85,696.08
2016,6,13,12,0,901.0,130.0,4.8,16.0,999.0,926.2,716.53
2016,6,13,12,15,900.5,130.0,4.85,15.5,998.5,951.04,735.6
2016,6,13,12,30,900.0,130.0,4.9,15.0,998.0,972.76,752.63
2016,6,13,12,45,900.5,128.5,4.95,15.0,991.0,990.8,765.74
2016,6,13,13,0,901.0,127.0,5.0,15.0,984.0,1005.48,776.61
2016,6,13,13,15,897.5,126.5,5.0,15.0,969.0,1013.75,782.71
2016,6,13,13,30,894.0,126.0,5.0,15.0,954.0,1018.43,786.47
2016,6,13,13,45,888.0,125.5,5.05,15.0,932.0,1017.05,786.54
2016,6,13,14,0,882.0,125.0,5.1,15.0,910.0,1012.08,784.27
2016,6,13,14,15,875.0,123.5,5.05,15.0,882.0,1001.59,777.43
2016,6,13,14,30,868.0,122.0,5.0,15.0,854.0,987.66,768.31
2016,6,13,14,45,866.5,116.0,4.95,15.0,821.5,970.96,757.36
2016,6,13,15,0,865.0,110.0,4.9,15.0,789.0,950.76,744.01
2016,6,13,15,15,703.0,168.5,4.9,14.5,702.5,862.48,683.14
2016,6,13,15,30,541.0,227.0,4.9,14.0,616.0,755.63,605.03
2016,6,13,15,45,681.0,162.5,4.9,14.0,621.0,802.62,644.41
2016,6,13,16,0,821.0,98.0,4.9,14.0,626.0,825.5,662.87
2016,6,13,16,15,802.5,95.0,4.9,14.0,579.0,779.82,630.37
2016,6,13,16,30,784.0,92.0,4.9,14.0,532.0,732.73,596.77
2016,6,13,16,45,754.0,90.5,4.9,14.0,482.0,677.7,556.53
2016,6,13,17,0,724.0,89.0,4.9,14.0,432.0,622.75,515.05
2016,6,13,17,15,692.0,84.5,4.85,13.5,382.5,565.99,470.71
2016,6,13,17,30,660.0,80.0,4.8,13.0,333.0,508.04,424.1
2016,6,13,17,45,604.5,76.5,4.75,13.0,282.5,439.63,366.69
2016,6,13,18,0,549.0,73.0,4.7,13.0,232.0,375.32,311.2
2016,6,13,18,15,485.5,65.0,4.65,13.0,185.5,307.1,251.28
2016,6,13,18,30,422.0,57.0,4.6,13.0,139.0,244.86,195.35
2016,6,13,18,45,323.5,46.5,4.55,13.0,99.0,172.78,131.75
2016,6,13,19,0,225.0,36.0,4.5,13.0,59.0,115.01,79.49
2016,6,13,19,15,112.5,18.0,4.45,12.5,29.5,50.79,4.91
2016,6,13,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,5,15,147.0,17.0,3.4,12.0,33.0,13.53,0.0
2016,6,14,5,30,294.0,34.0,3.4,12.0,66.0,27.74,17.69
2016,6,14,5,45,394.5,42.0,3.45,12.5,108.0,33.23,23.61
2016,6,14,6,0,495.0,50.0,3.5,13.0,150.0,38.62,28.8
2016,6,14,6,15,553.5,56.0,3.5,13.0,196.5,42.06,32.14
2016,6,14,6,30,612.0,62.0,3.5,13.0,243.0,45.41,35.24
2016,6,14,6,45,668.5,60.5,3.55,13.0,292.5,47.11,36.76
2016,6,14,7,0,725.0,59.0,3.6,13.0,342.0,44.95,34.75
2016,6,14,7,15,691.0,78.0,3.6,13.0,377.5,57.84,46.13
2016,6,14,7,30,657.0,97.0,3.6,13.0,413.0,63.41,50.91
2016,6,14,7,45,581.5,136.0,3.6,13.0,437.5,119.51,78.42
2016,6,14,8,0,506.0,175.0,3.6,13.0,462.0,177.72,121.35
2016,6,14,8,15,486.0,199.5,3.6,13.0,494.5,226.01,160.93
2016,6,14,8,30,466.0,224.0,3.6,13.0,527.0,272.34,201.39
2016,6,14,8,45,465.5,241.5,3.6,13.0,561.0,317.16,240.48
2016,6,14,9,0,465.0,259.0,3.6,13.0,595.0,361.89,279.26
2016,6,14,9,15,531.5,251.0,3.6,13.0,655.0,414.25,322.65
2016,6,14,9,30,598.0,243.0,3.6,13.0,715.0,472.31,370.41
2016,6,14,9,45,510.5,291.0,3.6,13.5,706.0,502.65,395.37
2016,6,14,10,0,423.0,339.0,3.6,14.0,697.0,523.13,411.2
2016,6,14,10,15,461.5,340.5,3.6,14.0,742.5,575.23,451.93
2016,6,14,10,30,500.0,342.0,3.6,14.0,788.0,630.03,493.95
2016,6,14,10,45,474.5,359.5,3.65,14.0,791.0,655.18,512.68
2016,6,14,11,0,449.0,377.0,3.7,14.0,794.0,677.28,528.93
2016,6,14,11,15,473.5,381.0,3.7,14.0,827.0,724.42,563.95
2016,6,14,11,30,498.0,385.0,3.7,14.0,860.0,772.05,598.74
2016,6,14,11,45,466.0,394.5,3.75,14.0,841.5,776.24,601.22
2016,6,14,12,0,434.0,404.0,3.8,14.0,823.0,777.01,601.43
2016,6,14,12,15,465.5,399.0,3.9,14.0,848.5,819.41,633.13
2016,6,14,12,30,497.0,394.0,4.0,14.0,874.0,861.23,663.98
2016,6,14,12,45,710.5,251.5,4.1,14.0,931.5,945.47,730.93
2016,6,14,13,0,924.0,109.0,4.2,14.0,989.0,1010.03,776.14
2016,6,14,13,15,921.5,108.5,4.25,14.0,974.5,1019.3,782.76
2016,6,14,13,30,919.0,108.0,4.3,14.0,960.0,1024.93,787.5
2016,6,14,13,45,915.0,107.5,4.35,14.5,939.0,1025.4,787.44
2016,6,14,14,0,911.0,107.0,4.4,15.0,918.0,1022.22,785.0
2016,6,14,14,15,905.0,105.5,4.45,15.0,890.5,1012.39,779.63
2016,6,14,14,30,899.0,104.0,4.5,15.0,863.0,999.0,771.91
2016,6,14,14,45,890.5,103.0,4.6,15.0,829.0,980.29,760.97
2016,6,14,15,0,882.0,102.0,4.7,15.0,795.0,958.33,747.74
2016,6,14,15,15,871.5,100.0,4.75,14.5,756.0,930.32,731.14
2016,6,14,15,30,861.0,98.0,4.8,14.0,717.0,899.46,712.35
2016,6,14,15,45,845.5,97.0,4.85,14.0,673.5,862.66,687.66
2016,6,14,16,0,830.0,96.0,4.9,14.0,630.0,831.1,666.63
2016,6,14,16,15,812.0,93.0,4.9,14.0,583.0,785.56,634.62
2016,6,14,16,30,794.0,90.0,4.9,14.0,536.0,738.56,601.15
2016,6,14,16,45,673.5,107.5,4.95,14.0,461.5,640.53,527.58
2016,6,14,17,0,553.0,125.0,5.0,14.0,387.0,546.53,452.79
2016,6,14,17,15,628.0,93.5,4.95,13.5,359.0,535.02,445.94
2016,6,14,17,30,703.0,62.0,4.9,13.0,331.0,511.68,428.18
2016,6,14,17,45,641.0,65.5,4.85,13.0,283.5,447.48,373.63
2016,6,14,18,0,579.0,69.0,4.8,13.0,236.0,386.43,320.5
2016,6,14,18,15,515.5,61.5,4.7,12.5,189.5,317.24,260.08
2016,6,14,18,30,452.0,54.0,4.6,12.0,143.0,254.02,203.41
2016,6,14,18,45,345.5,45.0,4.55,12.0,101.5,181.02,138.7
2016,6,14,19,0,239.0,36.0,4.5,12.0,60.0,119.08,82.9
2016,6,14,19,15,119.5,18.0,4.45,12.0,30.0,52.56,7.3
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,15,5,15,27.5,18.0,3.5,12.0,21.0,15.42,0.0
2016,6,15,5,30,55.0,36.0,3.5,12.0,42.0,29.7,19.32
2016,6,15,5,45,83.0,54.5,3.5,12.5,68.5,43.99,33.02
2016,6,15,6,0,111.0,73.0,3.5,13.0,95.0,58.0,45.98
2016,6,15,6,15,126.5,93.0,3.55,13.0,125.0,72.65,59.4
2016,6,15,6,30,142.0,113.0,3.6,13.0,155.0,86.95,72.28
2016,6,15,6,45,154.5,133.5,3.65,13.0,187.0,101.18,84.87
2016,6,15,7,0,167.0,154.0,3.7,13.0,219.0,115.0,96.89
2016,6,15,7,15,275.0,161.0,3.7,13.0,285.5,114.22,95.91
2016,6,15,7,30,383.0,168.0,3.7,13.0,352.0,110.84,92.65
2016,6,15,7,45,203.5,188.0,3.75,13.5,287.0,142.43,108.4
2016,6,15,8,0,24.0,208.0,3.8,14.0,222.0,174.85,139.32
2016,6,15,8,15,63.5,248.0,3.75,14.0,288.5,206.47,162.81
2016,6,15,8,30,103.0,288.0,3.7,14.0,355.0,251.37,197.31
2016,6,15,8,45,94.0,306.5,3.7,14.0,371.0,272.71,214.84
2016,6,15,9,0,85.0,325.0,3.7,14.0,387.0,293.1,231.45
2016,6,15,9,15,217.0,332.5,3.7,14.0,501.5,356.81,280.27
2016,6,15,9,30,349.0,340.0,3.7,14.0,616.0,435.81,341.86
2016,6,15,9,45,422.5,326.0,3.7,14.0,674.0,484.27,380.57
2016,6,15,10,0,496.0,312.0,3.7,14.0,732.0,542.59,426.82
2016,6,15,10,15,705.5,206.5,3.65,14.0,825.5,613.78,484.5
2016,6,15,10,30,915.0,101.0,3.6,14.0,919.0,698.83,552.41
2016,6,15,10,45,734.5,222.5,3.6,14.0,889.0,721.53,566.15
2016,6,15,11,0,554.0,344.0,3.6,14.0,859.0,727.62,566.89
2016,6,15,11,15,565.0,345.5,3.55,14.0,877.5,765.58,594.8
2016,6,15,11,30,576.0,347.0,3.5,14.0,896.0,802.68,621.48
2016,6,15,11,45,426.0,408.0,3.5,14.0,816.0,753.38,582.53
2016,6,15,12,0,276.0,469.0,3.5,14.0,736.0,691.07,533.9
2016,6,15,12,15,213.0,477.0,3.4,14.0,683.0,647.35,500.7
2016,6,15,12,30,150.0,485.0,3.3,14.0,630.0,606.11,468.72
2016,6,15,12,45,101.0,455.5,3.25,14.0,553.0,527.45,409.76
2016,6,15,13,0,52.0,426.0,3.2,14.0,476.0,455.69,354.97
2016,6,15,13,15,222.0,411.0,3.15,14.0,618.5,636.51,495.54
2016,6,15,13,30,392.0,396.0,3.1,14.0,761.0,795.17,613.53
2016,6,15,13,45,657.5,246.5,3.05,14.0,840.5,929.77,715.38
2016,6,15,14,0,923.0,97.0,3.0,14.0,920.0,1023.54,778.97
2016,6,15,14,15,917.0,96.0,2.95,14.0,892.0,1014.1,772.1
2016,6,15,14,30,911.0,95.0,2.9,14.0,864.0,1001.08,763.92
2016,6,15,14,45,907.5,91.5,2.85,14.0,831.5,984.27,753.29
2016,6,15,15,0,904.0,88.0,2.8,14.0,799.0,963.94,740.36
2016,6,15,15,15,894.0,86.5,2.75,14.0,759.5,936.41,722.52
2016,6,15,15,30,884.0,85.0,2.7,14.0,720.0,905.95,702.68
2016,6,15,15,45,870.5,83.0,2.65,14.0,676.5,869.11,678.29
2016,6,15,16,0,857.0,81.0,2.6,14.0,633.0,829.95,652.12
2016,6,15,16,15,839.5,78.5,2.55,13.5,586.0,784.87,622.57
2016,6,15,16,30,822.0,76.0,2.5,13.0,539.0,738.26,591.44
2016,6,15,16,45,798.5,74.0,2.45,13.0,489.5,692.17,559.08
2016,6,15,17,0,775.0,72.0,2.4,13.0,440.0,639.62,521.23
2016,6,15,17,15,590.0,96.5,2.25,13.0,358.5,513.96,422.17
2016,6,15,17,30,405.0,121.0,2.1,13.0,277.0,394.29,325.38
2016,6,15,17,45,380.0,106.5,2.0,13.0,236.5,343.66,283.98
2016,6,15,18,0,355.0,92.0,1.9,13.0,196.0,294.74,242.47
2016,6,15,18,15,322.0,77.0,1.75,12.5,157.5,243.62,198.4
2016,6,15,18,30,289.0,62.0,1.6,12.0,119.0,195.59,155.85
2016,6,15,18,45,238.5,47.5,1.5,12.0,85.5,145.54,111.12
2016,6,15,19,0,188.0,33.0,1.4,12.0,52.0,101.1,70.09
2016,6,15,19,15,94.0,16.5,1.3,12.0,26.0,45.08,7.08
2016,6,15,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,13.0,1.0,13.0,13.0,11.44,0.0
2016,6,16,5,30,0.0,26.0,1.0,13.0,26.0,22.93,13.6
2016,6,16,5,45,0.0,43.0,1.05,13.0,43.0,37.2,27.07
2016,6,16,6,0,0.0,60.0,1.1,13.0,60.0,51.28,40.07
2016,6,16,6,15,1.0,79.0,1.05,13.0,79.5,66.74,54.15
2016,6,16,6,30,2.0,98.0,1.0,13.0,99.0,82.07,67.9
2016,6,16,6,45,7.0,116.0,1.0,13.0,119.0,96.6,80.68
2016,6,16,7,0,12.0,134.0,1.0,13.0,139.0,111.04,93.16
2016,6,16,7,15,23.5,158.0,0.95,13.0,168.5,129.58,108.97
2016,6,16,7,30,35.0,182.0,0.9,13.0,198.0,139.82,117.38
2016,6,16,7,45,26.5,191.5,0.9,13.5,204.5,150.72,119.72
2016,6,16,8,0,18.0,201.0,0.9,14.0,211.0,169.03,133.92
2016,6,16,8,15,26.0,227.0,0.9,14.0,243.0,193.35,152.61
2016,6,16,8,30,34.0,253.0,0.9,14.0,275.0,211.08,166.02
2016,6,16,8,45,21.5,235.0,0.9,14.0,249.0,205.78,161.97
2016,6,16,9,0,9.0,217.0,0.9,14.0,223.0,189.81,149.38
2016,6,16,9,15,67.0,295.0,0.9,14.0,347.5,272.22,213.2
2016,6,16,9,30,125.0,373.0,0.9,14.0,472.0,361.8,280.93
2016,6,16,9,45,84.5,366.0,0.95,14.5,434.5,351.12,272.12
2016,6,16,10,0,44.0,359.0,1.0,15.0,397.0,330.94,256.31
2016,6,16,10,15,170.0,388.5,1.0,15.0,540.0,437.24,337.31
2016,6,16,10,30,296.0,418.0,1.0,15.0,683.0,557.07,425.22
2016,6,16,10,45,171.0,411.0,1.05,15.0,565.0,482.52,369.13
2016,6,16,11,0,46.0,404.0,1.1,15.0,447.0,392.85,301.43
2016,6,16,11,15,31.5,357.5,1.1,15.0,387.0,345.46,266.41
2016,6,16,11,30,17.0,311.0,1.1,15.0,327.0,291.5,225.52
2016,6,16,11,45,18.5,311.5,1.15,15.0,329.5,294.83,228.45
2016,6,16,12,0,20.0,312.0,1.2,15.0,332.0,298.14,231.1
2016,6,16,12,15,188.0,374.5,1.15,15.0,556.5,527.88,406.54
2016,6,16,12,30,356.0,437.0,1.1,15.0,781.0,761.73,570.9
2016,6,16,12,45,187.5,381.5,1.1,15.0,562.5,549.31,417.62
2016,6,16,13,0,19.0,326.0,1.1,15.0,344.0,315.25,242.53
2016,6,16,13,15,18.0,316.5,1.1,15.0,333.5,306.36,237.29
2016,6,16,13,30,17.0,307.0,1.1,15.0,323.0,297.27,230.59
2016,6,16,13,45,11.5,243.5,1.15,15.0,254.5,232.73,181.19
2016,6,16,14,0,6.0,180.0,1.2,15.0,186.0,168.43,131.07
2016,6,16,14,15,18.5,256.5,1.15,15.0,272.5,252.61,197.93
2016,6,16,14,30,31.0,333.0,1.1,15.0,359.0,354.59,275.99
2016,6,16,14,45,33.5,325.5,1.1,15.0,353.0,350.55,272.82
2016,6,16,15,0,36.0,318.0,1.1,15.0,347.0,346.29,270.21
2016,6,16,15,15,70.5,323.5,1.05,15.0,375.5,385.43,301.48
2016,6,16,15,30,105.0,329.0,1.0,15.0,404.0,423.31,331.15
2016,6,16,15,45,74.0,294.5,1.0,15.0,346.0,358.11,281.59
2016,6,16,16,0,43.0,260.0,1.0,15.0,288.0,294.25,232.7
2016,6,16,16,15,26.5,223.0,0.95,14.5,239.5,241.32,192.04
2016,6,16,16,30,10.0,186.0,0.9,14.0,191.0,179.71,143.35
2016,6,16,16,45,87.0,192.0,0.9,14.0,233.5,254.29,206.3
2016,6,16,17,0,164.0,198.0,0.9,14.0,276.0,324.78,263.74
2016,6,16,17,15,89.5,166.0,0.8,14.0,208.0,224.04,181.89
2016,6,16,17,30,15.0,134.0,0.7,14.0,140.0,133.97,107.5
2016,6,16,17,45,9.5,116.0,0.65,14.0,119.5,113.34,90.7
2016,6,16,18,0,4.0,98.0,0.6,14.0,99.0,93.23,73.83
2016,6,16,18,15,2.0,79.0,0.5,14.0,79.5,74.15,57.6
2016,6,16,18,30,0.0,60.0,0.4,14.0,60.0,55.18,41.26
2016,6,16,18,45,0.0,43.0,0.35,14.0,43.0,39.1,27.2
2016,6,16,19,0,0.0,26.0,0.3,14.0,26.0,22.93,12.79
2016,6,16,19,15,0.0,13.0,0.3,13.5,13.0,11.44,0.0
2016,6,16,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,9.5,0.8,13.0,9.5,8.34,0.0
2016,6,17,5,30,0.0,19.0,0.8,13.0,19.0,16.72,8.39
2016,6,17,5,45,0.0,30.5,0.8,13.5,30.5,26.88,18.0
2016,6,17,6,0,0.0,42.0,0.8,14.0,42.0,37.06,27.36
2016,6,17,6,15,0.0,55.0,0.8,14.0,55.0,48.36,37.67
2016,6,17,6,30,0.0,68.0,0.8,14.0,68.0,59.42,47.61
2016,6,17,6,45,0.0,82.0,0.8,14.0,82.0,71.19,58.02
2016,6,17,7,0,0.0,96.0,0.8,14.0,96.0,82.87,68.18
2016,6,17,7,15,9.5,133.0,0.8,14.0,138.0,111.75,93.15
2016,6,17,7,30,19.0,170.0,0.8,14.0,180.0,139.55,116.72
2016,6,17,7,45,44.5,203.0,0.8,14.5,228.0,158.83,125.31
2016,6,17,8,0,70.0,236.0,0.8,15.0,276.0,190.29,148.14
2016,6,17,8,15,120.5,263.5,0.85,15.0,339.0,219.22,168.34
2016,6,17,8,30,171.0,291.0,0.9,15.0,402.0,262.08,200.23
2016,6,17,8,45,104.0,290.0,0.95,15.0,359.0,263.67,204.16
2016,6,17,9,0,37.0,289.0,1.0,15.0,316.0,249.79,195.19
2016,6,17,9,15,29.5,288.5,1.05,15.0,311.5,251.99,197.02
2016,6,17,9,30,22.0,288.0,1.1,15.0,307.0,257.51,201.24
2016,6,17,9,45,69.5,347.0,1.15,15.0,406.0,328.32,255.58
2016,6,17,10,0,117.0,406.0,1.2,15.0,505.0,407.15,314.85
2016,6,17,10,15,97.5,411.5,1.2,15.0,496.0,412.6,318.17
2016,6,17,10,30,78.0,417.0,1.2,15.0,487.0,413.19,318.21
2016,6,17,10,45,75.0,425.5,1.2,15.5,494.0,425.95,326.87
2016,6,17,11,0,72.0,434.0,1.2,16.0,501.0,438.33,335.07
2016,6,17,11,15,63.0,431.5,1.2,16.0,491.0,435.91,332.91
2016,6,17,11,30,54.0,429.0,1.2,16.0,481.0,432.41,330.06
2016,6,17,11,45,118.0,457.0,1.25,16.0,571.0,524.35,398.65
2016,6,17,12,0,182.0,485.0,1.3,16.0,661.0,615.78,464.62
2016,6,17,12,15,199.0,483.5,1.3,16.0,675.5,640.29,481.51
2016,6,17,12,30,216.0,482.0,1.3,16.0,690.0,664.61,498.83
2016,6,17,12,45,174.5,478.5,1.35,16.0,646.0,630.77,474.5
2016,6,17,13,0,133.0,475.0,1.4,16.0,602.0,594.44,448.61
2016,6,17,13,15,102.5,454.5,1.45,15.5,552.0,536.84,408.55
2016,6,17,13,30,72.0,434.0,1.5,15.0,502.0,489.8,375.28
2016,6,17,13,45,99.0,435.0,1.55,15.0,525.5,520.59,399.59
2016,6,17,14,0,126.0,436.0,1.6,15.0,549.0,566.17,433.79
2016,6,17,14,15,131.0,422.0,1.65,15.0,536.0,559.11,429.4
2016,6,17,14,30,136.0,408.0,1.7,15.0,523.0,551.11,424.78
2016,6,17,14,45,105.5,381.5,1.75,15.0,469.0,478.89,372.01
2016,6,17,15,0,75.0,355.0,1.8,15.0,415.0,422.43,330.18
2016,6,17,15,15,59.0,325.5,1.85,14.5,371.5,376.81,296.8
2016,6,17,15,30,43.0,296.0,1.9,14.0,328.0,331.44,262.83
2016,6,17,15,45,46.0,280.5,1.95,14.0,312.5,318.28,253.64
2016,6,17,16,0,49.0,265.0,2.0,14.0,297.0,304.75,243.92
2016,6,17,16,15,24.5,206.0,2.05,14.0,222.0,221.55,177.77
2016,6,17,16,30,0.0,147.0,2.1,14.0,147.0,133.56,106.03
2016,6,17,16,45,36.0,170.0,2.15,14.0,187.5,192.73,156.36
2016,6,17,17,0,72.0,193.0,2.2,14.0,228.0,243.44,198.81
2016,6,17,17,15,73.5,172.0,2.15,13.5,204.5,220.29,180.54
2016,6,17,17,30,75.0,151.0,2.1,13.0,181.0,196.77,161.8
2016,6,17,17,45,68.0,130.5,2.05,13.0,154.5,168.7,138.41
2016,6,17,18,0,61.0,110.0,2.0,13.0,128.0,141.15,115.02
2016,6,17,18,15,50.5,89.5,1.9,12.5,102.5,112.54,90.49
2016,6,17,18,30,40.0,69.0,1.8,12.0,77.0,84.84,66.36
2016,6,17,18,45,23.0,51.0,1.7,12.0,55.5,58.77,43.49
2016,6,17,19,0,6.0,33.0,1.6,12.0,34.0,32.16,20.19
2016,6,17,19,15,3.0,16.5,1.5,12.0,17.0,15.22,0.0
2016,6,17,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,5,15,182.0,15.5,1.45,12.0,34.5,12.27,0.0
2016,6,18,5,30,364.0,31.0,1.5,12.0,69.0,25.15,15.47
2016,6,18,5,45,454.5,38.5,1.55,12.5,112.0,30.37,21.11
2016,6,18,6,0,545.0,46.0,1.6,13.0,155.0,35.48,26.03
2016,6,18,6,15,603.5,52.0,1.6,13.0,203.5,39.11,29.53
2016,6,18,6,30,662.0,58.0,1.6,13.0,252.0,46.61,36.34
2016,6,18,6,45,703.5,62.0,1.65,13.5,303.5,48.61,38.05
2016,6,18,7,0,745.0,66.0,1.7,14.0,355.0,50.59,39.65
2016,6,18,7,15,774.0,69.5,1.7,14.0,406.0,52.03,40.81
2016,6,18,7,30,803.0,73.0,1.7,14.0,457.0,53.4,41.88
2016,6,18,7,45,825.0,76.0,1.75,14.5,507.5,92.57,49.47
2016,6,18,8,0,847.0,79.0,1.8,15.0,558.0,156.45,88.5
2016,6,18,8,15,864.0,81.0,1.8,15.0,605.5,213.09,132.42
2016,6,18,8,30,881.0,83.0,1.8,15.0,653.0,271.27,182.55
2016,6,18,8,45,893.5,85.5,1.8,15.5,697.5,329.88,234.36
2016,6,18,9,0,906.0,88.0,1.8,16.0,742.0,389.06,286.23
2016,6,18,9,15,916.5,89.5,1.8,16.0,781.5,446.97,336.52
2016,6,18,9,30,927.0,91.0,1.8,16.0,821.0,504.71,385.23
2016,6,18,9,45,938.5,90.0,1.85,16.0,856.5,560.48,431.18
2016,6,18,10,0,950.0,89.0,1.9,16.0,892.0,615.63,475.31
2016,6,18,10,15,955.5,90.0,1.95,16.0,920.5,667.94,516.09
2016,6,18,10,30,961.0,91.0,2.0,16.0,949.0,718.6,554.59
2016,6,18,10,45,966.0,91.0,2.1,16.5,971.0,766.14,588.92
2016,6,18,11,0,971.0,91.0,2.2,17.0,993.0,811.53,619.3
2016,6,18,11,15,973.5,91.5,2.25,17.0,1008.0,853.05,647.5
2016,6,18,11,30,976.0,92.0,2.3,17.0,1023.0,891.87,673.7
2016,6,18,11,45,978.0,91.5,2.4,17.0,1030.5,926.48,697.41
2016,6,18,12,0,980.0,91.0,2.5,17.0,1038.0,958.03,719.08
2016,6,18,12,15,980.5,91.0,2.55,17.0,1038.0,985.52,737.57
2016,6,18,12,30,981.0,91.0,2.6,17.0,1038.0,1009.63,753.87
2016,6,18,12,45,975.5,93.5,2.7,17.0,1029.5,1026.99,766.3
2016,6,18,13,0,970.0,96.0,2.8,17.0,1021.0,1040.63,776.42
2016,6,18,13,15,967.5,95.5,2.85,17.0,1006.0,1050.42,783.66
2016,6,18,13,30,965.0,95.0,2.9,17.0,991.0,1056.4,788.53
2016,6,18,13,45,959.5,95.5,2.95,17.0,969.0,1056.62,789.76
2016,6,18,14,0,954.0,96.0,3.0,17.0,947.0,1053.03,788.65
2016,6,18,14,15,948.0,95.0,3.05,17.0,918.5,1043.61,783.79
2016,6,18,14,30,942.0,94.0,3.1,17.0,890.0,1030.49,776.6
2016,6,18,14,45,931.5,94.0,3.15,17.0,855.0,1010.51,764.88
2016,6,18,15,0,921.0,94.0,3.2,17.0,820.0,987.2,750.97
2016,6,18,15,15,911.0,92.5,3.25,17.0,780.5,959.56,734.06
2016,6,18,15,30,901.0,91.0,3.3,17.0,741.0,928.91,715.01
2016,6,18,15,45,886.0,89.5,3.35,17.0,696.0,891.05,690.75
2016,6,18,16,0,871.0,88.0,3.4,17.0,651.0,850.9,664.64
2016,6,18,16,15,853.5,85.5,3.4,17.0,603.5,805.52,634.15
2016,6,18,16,30,836.0,83.0,3.4,17.0,556.0,764.78,606.66
2016,6,18,16,45,813.0,80.5,3.45,17.0,505.5,711.97,569.97
2016,6,18,17,0,790.0,78.0,3.5,17.0,455.0,658.57,532.14
2016,6,18,17,15,760.0,74.0,3.55,16.5,404.0,598.57,487.59
2016,6,18,17,30,730.0,70.0,3.6,16.0,353.0,539.3,441.72
2016,6,18,17,45,689.5,65.5,3.65,16.0,302.0,474.67,389.07
2016,6,18,18,0,649.0,61.0,3.7,16.0,251.0,414.45,338.14
2016,6,18,18,15,589.0,55.0,3.75,15.5,202.5,344.89,278.63
2016,6,18,18,30,529.0,49.0,3.8,15.0,154.0,280.8,221.96
2016,6,18,18,45,439.0,40.5,3.9,14.5,111.5,209.6,159.08
2016,6,18,19,0,349.0,32.0,4.0,14.0,69.0,148.28,103.12
2016,6,18,19,15,174.5,16.0,3.95,14.0,34.5,65.45,16.85
2016,6,18,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,5,15,166.5,16.5,1.45,13.5,34.0,13.15,0.0
2016,6,19,5,30,333.0,33.0,1.4,14.0,68.0,26.98,16.8
2016,6,19,5,45,426.0,41.5,1.4,14.5,110.5,32.97,23.17
2016,6,19,6,0,519.0,50.0,1.4,15.0,153.0,38.8,28.73
2016,6,19,6,15,579.0,56.0,1.4,15.0,201.5,42.26,32.07
2016,6,19,6,30,639.0,62.0,1.4,15.0,250.0,45.64,35.18
2016,6,19,6,45,681.0,66.5,1.4,15.5,300.5,52.23,40.95
2016,6,19,7,0,723.0,71.0,1.4,16.0,351.0,54.44,42.72
2016,6,19,7,15,752.5,75.0,1.4,16.0,401.5,56.09,44.04
2016,6,19,7,30,782.0,79.0,1.4,16.0,452.0,57.65,45.27
2016,6,19,7,45,805.0,81.5,1.4,16.5,502.0,94.84,51.78
2016,6,19,8,0,828.0,84.0,1.4,17.0,552.0,149.64,83.04
2016,6,19,8,15,768.5,109.5,1.4,17.0,572.5,210.68,133.33
2016,6,19,8,30,709.0,135.0,1.4,17.0,593.0,259.12,177.46
2016,6,19,8,45,655.5,171.0,1.4,17.5,617.0,316.16,227.98
2016,6,19,9,0,602.0,207.0,1.4,18.0,641.0,367.34,272.35
2016,6,19,9,15,756.5,151.0,1.45,18.0,727.0,427.23,319.92
2016,6,19,9,30,911.0,95.0,1.5,18.0,813.0,499.93,377.78
2016,6,19,9,45,920.0,96.0,1.6,18.0,847.5,555.29,422.95
2016,6,19,10,0,929.0,97.0,1.7,18.0,882.0,609.86,466.36
2016,6,19,10,15,935.0,98.0,1.8,18.0,910.5,661.55,506.55
2016,6,19,10,30,941.0,99.0,1.9,18.0,939.0,711.67,544.64
2016,6,19,10,45,942.5,101.5,2.0,18.5,960.0,758.15,578.19
2016,6,19,11,0,944.0,104.0,2.1,19.0,981.0,802.28,607.57
2016,6,19,11,15,947.0,104.5,2.15,19.0,996.0,843.31,635.24
2016,6,19,11,30,950.0,105.0,2.2,19.0,1011.0,881.76,661.01
2016,6,19,11,45,948.0,107.5,2.3,19.0,1017.5,915.02,683.66
2016,6,19,12,0,946.0,110.0,2.4,19.0,1024.0,945.16,704.25
2016,6,19,12,15,946.0,110.5,2.45,18.5,1024.0,972.06,723.62
2016,6,19,12,30,946.0,111.0,2.5,18.0,1024.0,995.73,740.97
2016,6,19,12,45,944.5,111.0,2.65,18.0,1016.5,1014.14,754.56
2016,6,19,13,0,943.0,111.0,2.8,18.0,1009.0,1029.01,765.95
2016,6,19,13,15,940.5,110.5,2.85,18.0,995.0,1038.79,773.13
2016,6,19,13,30,938.0,110.0,2.9,18.0,981.0,1044.85,778.04
2016,6,19,13,45,933.0,109.0,2.95,18.0,959.0,1044.19,778.67
2016,6,19,14,0,928.0,108.0,3.0,18.0,937.0,1039.78,776.99
2016,6,19,14,15,790.5,176.0,3.05,18.0,867.0,983.32,740.57
2016,6,19,14,30,653.0,244.0,3.1,18.0,797.0,921.93,700.24
2016,6,19,14,45,777.5,173.5,3.15,18.0,805.5,956.07,726.04
2016,6,19,15,0,902.0,103.0,3.2,18.0,814.0,979.16,743.14
2016,6,19,15,15,892.0,101.0,3.2,17.5,775.0,951.48,726.8
2016,6,19,15,30,882.0,99.0,3.2,17.0,736.0,920.85,708.74
2016,6,19,15,45,803.0,114.0,3.25,17.0,667.0,853.61,663.7
2016,6,19,16,0,724.0,129.0,3.3,17.0,598.0,783.18,615.67
2016,6,19,16,15,773.0,109.0,3.3,17.0,576.0,773.54,610.9
2016,6,19,16,30,822.0,89.0,3.3,17.0,554.0,761.29,603.83
2016,6,19,16,45,798.0,78.5,3.35,17.0,496.0,698.92,559.83
2016,6,19,17,0,774.0,68.0,3.4,17.0,438.0,635.95,514.69
2016,6,19,17,15,739.0,65.0,3.35,16.5,386.5,574.67,468.98
2016,6,19,17,30,704.0,62.0,3.3,16.0,335.0,514.66,422.07
2016,6,19,17,45,640.0,66.0,3.3,16.0,287.5,449.78,368.77
2016,6,19,18,0,576.0,70.0,3.3,16.0,240.0,388.22,316.71
2016,6,19,18,15,517.0,63.0,3.25,15.5,193.5,321.62,259.86
2016,6,19,18,30,458.0,56.0,3.2,15.0,147.0,260.42,206.0
2016,6,19,18,45,378.0,45.0,3.15,15.0,106.5,193.75,147.02
2016,6,19,19,0,298.0,34.0,3.1,15.0,66.0,135.98,94.53
2016,6,19,19,15,149.0,17.0,3.1,14.5,33.0,61.07,16.61
2016,6,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,20,5,15,170.5,16.0,3.25,13.0,34.0,12.73,0.0
2016,6,20,5,30,341.0,32.0,3.2,13.0,68.0,26.09,16.07
2016,6,20,5,45,434.5,40.0,3.2,13.5,110.5,31.69,22.11
2016,6,20,6,0,528.0,48.0,3.2,14.0,153.0,37.15,27.36
2016,6,20,6,15,587.0,54.0,3.2,14.0,201.0,40.69,30.78
2016,6,20,6,30,646.0,60.0,3.2,14.0,249.0,44.14,33.96
2016,6,20,6,45,687.5,64.0,3.2,14.5,299.5,50.21,39.3
2016,6,20,7,0,729.0,68.0,3.2,15.0,350.0,52.1,40.82
2016,6,20,7,15,758.5,71.5,3.25,15.0,400.5,53.47,41.9
2016,6,20,7,30,788.0,75.0,3.3,15.0,451.0,54.78,42.91
2016,6,20,7,45,808.5,78.5,3.35,15.5,500.5,92.09,49.96
2016,6,20,8,0,829.0,82.0,3.4,16.0,550.0,147.51,81.92
2016,6,20,8,15,845.5,84.5,3.4,16.0,597.0,211.04,131.5
2016,6,20,8,30,862.0,87.0,3.4,16.0,644.0,268.45,181.1
2016,6,20,8,45,874.0,89.5,3.4,16.5,687.5,325.86,232.26
2016,6,20,9,0,886.0,92.0,3.4,17.0,731.0,383.8,283.64
2016,6,20,9,15,896.0,93.5,3.4,17.0,770.0,440.45,333.59
2016,6,20,9,30,906.0,95.0,3.4,17.0,809.0,496.92,382.1
2016,6,20,9,45,908.0,100.0,3.45,17.5,841.5,551.76,427.26
2016,6,20,10,0,910.0,105.0,3.5,18.0,874.0,605.17,469.81
2016,6,20,10,15,916.0,106.0,3.5,18.0,902.0,656.03,510.0
2016,6,20,10,30,922.0,107.0,3.5,18.0,930.0,705.37,548.02
2016,6,20,10,45,928.0,107.0,3.55,18.0,952.0,752.11,583.48
2016,6,20,11,0,934.0,107.0,3.6,18.0,974.0,796.89,615.19
2016,6,20,11,15,936.5,107.5,3.65,18.0,988.5,837.2,643.22
2016,6,20,11,30,939.0,108.0,3.7,18.0,1003.0,874.93,669.3
2016,6,20,11,45,941.5,107.5,3.75,18.0,1011.0,909.02,692.75
2016,6,20,12,0,944.0,107.0,3.8,18.0,1019.0,940.24,714.17
2016,6,20,12,15,944.0,107.0,3.8,18.0,1019.0,966.63,731.97
2016,6,20,12,30,944.0,107.0,3.8,18.0,1019.0,989.78,747.59
2016,6,20,12,45,941.0,108.0,3.85,18.0,1011.0,1007.67,760.04
2016,6,20,13,0,938.0,109.0,3.9,18.0,1003.0,1022.02,770.22
2016,6,20,13,15,935.0,108.5,3.95,18.0,988.5,1031.27,777.1
2016,6,20,13,30,932.0,108.0,4.0,18.0,974.0,1036.82,781.63
2016,6,20,13,45,928.5,106.5,4.05,18.0,952.5,1037.14,782.78
2016,6,20,14,0,925.0,105.0,4.1,18.0,931.0,1033.71,781.57
2016,6,20,14,15,918.5,104.0,4.1,17.5,903.0,1024.15,777.47
2016,6,20,14,30,912.0,103.0,4.1,17.0,875.0,1010.99,771.05
2016,6,20,14,45,902.0,102.5,4.15,17.0,840.5,991.51,759.21
2016,6,20,15,0,892.0,102.0,4.2,17.0,806.0,968.77,745.19
2016,6,20,15,15,881.5,100.0,4.2,17.0,766.5,940.85,727.25
2016,6,20,15,30,871.0,98.0,4.2,17.0,727.0,910.04,707.25
2016,6,20,15,45,856.0,96.0,4.25,17.0,683.0,872.55,682.64
2016,6,20,16,0,841.0,94.0,4.3,17.0,639.0,832.85,656.22
2016,6,20,16,15,823.0,91.5,4.3,16.5,592.0,795.03,631.91
2016,6,20,16,30,805.0,89.0,4.3,16.0,545.0,748.41,600.64
2016,6,20,16,45,765.0,84.0,4.3,16.0,486.0,681.28,552.14
2016,6,20,17,0,725.0,79.0,4.3,16.0,427.0,615.08,503.36
2016,6,20,17,15,677.0,82.5,4.2,15.5,378.5,556.8,458.04
2016,6,20,17,30,629.0,86.0,4.1,15.0,330.0,499.16,412.01
2016,6,20,17,45,590.0,79.0,4.1,15.0,282.5,437.37,361.08
2016,6,20,18,0,551.0,72.0,4.1,15.0,235.0,378.19,310.77
2016,6,20,18,15,493.0,64.5,4.0,14.5,189.5,312.75,254.38
2016,6,20,18,30,435.0,57.0,3.9,14.0,144.0,252.64,201.11
2016,6,20,18,45,357.5,46.0,3.85,14.0,104.5,188.04,143.58
2016,6,20,19,0,280.0,35.0,3.8,14.0,65.0,132.05,92.49
2016,6,20,19,15,140.0,17.5,3.75,14.0,32.5,57.68,16.31
2016,6,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
