Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,5,15,165.0,16.0,3.25,13.0,33.5,12.74,0.0
2016,6,21,5,30,330.0,32.0,3.2,13.0,67.0,26.1,16.03
2016,6,21,5,45,424.0,40.5,3.2,13.5,109.0,32.13,22.49
2016,6,21,6,0,518.0,49.0,3.2,14.0,151.0,38.0,28.1
2016,6,21,6,15,577.5,55.0,3.15,14.0,199.0,41.49,31.48
2016,6,21,6,30,637.0,61.0,3.1,14.0,247.0,44.9,34.64
2016,6,21,6,45,678.0,65.0,3.05,14.5,297.0,51.01,40.02
2016,6,21,7,0,719.0,69.0,3.0,15.0,347.0,52.86,41.49
2016,6,21,7,15,748.5,73.0,2.95,15.5,397.5,54.57,42.79
2016,6,21,7,30,778.0,77.0,2.9,16.0,448.0,56.19,43.98
2016,6,21,7,45,800.5,79.5,2.9,16.5,497.0,91.68,49.95
2016,6,21,8,0,823.0,82.0,2.9,17.0,546.0,146.09,80.74
2016,6,21,8,15,840.0,84.5,2.85,17.0,593.0,209.35,129.72
2016,6,21,8,30,857.0,87.0,2.8,17.0,640.0,266.54,178.74
2016,6,21,8,45,871.0,88.5,2.8,17.5,684.0,323.46,229.05
2016,6,21,9,0,885.0,90.0,2.8,18.0,728.0,381.13,279.78
2016,6,21,9,15,895.0,91.5,2.8,18.0,767.0,437.7,329.27
2016,6,21,9,30,905.0,93.0,2.8,18.0,806.0,494.1,377.3
2016,6,21,9,45,905.5,98.5,2.85,18.5,837.5,548.55,421.76
2016,6,21,10,0,906.0,104.0,2.9,19.0,869.0,601.43,463.5
2016,6,21,10,15,912.0,105.0,2.9,19.0,897.0,652.11,503.12
2016,6,21,10,30,918.0,106.0,2.9,19.0,925.0,701.27,540.57
2016,6,21,10,45,921.5,107.5,2.95,19.0,946.5,747.39,575.14
2016,6,21,11,0,925.0,109.0,3.0,19.0,968.0,791.38,606.02
2016,6,21,11,15,928.0,109.5,3.05,19.0,982.5,831.8,633.81
2016,6,21,11,30,931.0,110.0,3.1,19.0,997.0,869.69,659.7
2016,6,21,11,45,932.5,110.0,3.2,19.0,1004.5,903.19,682.8
2016,6,21,12,0,934.0,110.0,3.3,19.0,1012.0,933.78,703.93
2016,6,21,12,15,934.5,110.0,3.4,19.0,1012.5,960.46,722.42
2016,6,21,12,30,935.0,110.0,3.5,19.0,1013.0,983.95,738.82
2016,6,21,12,45,933.0,110.0,3.6,19.0,1005.5,1001.76,751.49
2016,6,21,13,0,931.0,110.0,3.7,19.0,998.0,1016.05,761.94
2016,6,21,13,15,928.5,109.5,3.75,18.5,984.0,1025.78,770.57
2016,6,21,13,30,926.0,109.0,3.8,18.0,970.0,1031.84,776.91
2016,6,21,13,45,921.0,108.5,3.9,18.0,948.5,1031.74,778.14
2016,6,21,14,0,916.0,108.0,4.0,18.0,927.0,1027.95,777.02
2016,6,21,14,15,910.0,107.0,4.0,18.0,899.5,1019.0,771.88
2016,6,21,14,30,904.0,106.0,4.0,18.0,872.0,1006.5,764.44
2016,6,21,14,45,895.5,105.0,4.05,18.0,838.0,988.1,753.41
2016,6,21,15,0,887.0,104.0,4.1,18.0,804.0,966.43,740.17
2016,6,21,15,15,876.5,102.0,4.1,17.5,765.0,938.67,723.79
2016,6,21,15,30,866.0,100.0,4.1,17.0,726.0,908.03,705.3
2016,6,21,15,45,852.0,98.0,4.15,17.0,683.0,871.61,681.48
2016,6,21,16,0,838.0,96.0,4.2,17.0,640.0,832.94,655.82
2016,6,21,16,15,820.5,93.5,4.15,17.0,593.0,795.74,630.55
2016,6,21,16,30,803.0,91.0,4.1,17.0,546.0,749.62,598.41
2016,6,21,16,45,780.0,88.0,4.1,17.0,497.0,697.55,561.56
2016,6,21,17,0,757.0,85.0,4.1,17.0,448.0,644.93,523.58
2016,6,21,17,15,726.0,81.0,4.05,16.5,397.5,585.7,478.67
2016,6,21,17,30,695.0,77.0,4.0,16.0,347.0,529.47,434.61
2016,6,21,17,45,653.0,72.0,4.0,16.0,297.0,465.14,381.97
2016,6,21,18,0,611.0,67.0,4.0,16.0,247.0,403.57,329.92
2016,6,21,18,15,550.5,60.5,3.95,15.5,199.5,335.0,271.19
2016,6,21,18,30,490.0,54.0,3.9,15.0,152.0,271.95,215.51
2016,6,21,18,45,395.5,45.0,3.9,14.5,110.0,200.47,152.78
2016,6,21,19,0,301.0,36.0,3.9,14.0,68.0,139.28,97.78
2016,6,21,19,15,150.5,18.0,3.85,14.0,34.0,63.02,19.17
2016,6,21,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,5,15,142.0,17.5,4.2,12.0,32.5,13.77,0.0
2016,6,22,5,30,284.0,35.0,4.2,12.0,65.0,28.89,18.37
2016,6,22,5,45,380.5,44.5,4.25,12.5,106.5,35.66,25.65
2016,6,22,6,0,477.0,54.0,4.3,13.0,148.0,42.22,31.95
2016,6,22,6,15,539.5,61.0,4.35,13.0,195.5,46.32,35.92
2016,6,22,6,30,602.0,68.0,4.4,13.0,243.0,50.3,39.61
2016,6,22,6,45,311.0,102.5,4.45,13.5,194.0,72.43,59.27
2016,6,22,7,0,20.0,137.0,4.5,14.0,145.0,113.05,94.9
2016,6,22,7,15,21.0,154.5,4.5,14.0,164.0,127.0,106.81
2016,6,22,7,30,22.0,172.0,4.5,14.0,183.0,140.83,118.5
2016,6,22,7,45,39.5,201.0,4.55,14.5,222.5,156.79,124.79
2016,6,22,8,0,57.0,230.0,4.6,15.0,262.0,184.39,145.37
2016,6,22,8,15,74.5,257.0,4.55,15.0,302.5,213.41,167.58
2016,6,22,8,30,92.0,284.0,4.5,15.0,343.0,245.03,192.23
2016,6,22,8,45,206.5,296.0,4.5,15.0,441.0,290.33,225.19
2016,6,22,9,0,321.0,308.0,4.5,15.0,539.0,349.47,270.75
2016,6,22,9,15,362.5,312.5,4.45,15.0,587.0,393.12,306.31
2016,6,22,9,30,404.0,317.0,4.4,15.0,635.0,437.35,342.33
2016,6,22,9,45,381.0,344.0,4.35,15.5,654.0,477.06,373.68
2016,6,22,10,0,358.0,371.0,4.3,16.0,673.0,510.89,399.52
2016,6,22,10,15,328.5,393.5,4.3,16.0,678.0,534.78,417.97
2016,6,22,10,30,299.0,416.0,4.3,16.0,683.0,555.65,433.62
2016,6,22,10,45,329.0,415.5,4.3,16.0,715.5,596.22,464.7
2016,6,22,11,0,359.0,415.0,4.3,16.0,748.0,638.42,496.63
2016,6,22,11,15,397.0,405.0,4.3,16.0,779.0,679.91,528.04
2016,6,22,11,30,435.0,395.0,4.3,16.0,810.0,726.03,562.5
2016,6,22,11,45,691.5,252.0,4.3,16.0,917.0,837.62,649.88
2016,6,22,12,0,948.0,109.0,4.3,16.0,1024.0,944.9,726.17
2016,6,22,12,15,748.5,239.5,4.3,16.0,962.0,927.04,712.84
2016,6,22,12,30,549.0,370.0,4.3,16.0,900.0,885.44,678.2
2016,6,22,12,45,742.0,243.0,4.3,16.5,954.0,965.15,738.6
2016,6,22,13,0,935.0,116.0,4.3,17.0,1008.0,1025.61,778.52
2016,6,22,13,15,932.0,115.5,4.3,17.0,993.5,1035.05,784.87
2016,6,22,13,30,929.0,115.0,4.3,17.0,979.0,1040.79,789.23
2016,6,22,13,45,925.5,114.0,4.35,17.0,957.5,1041.82,790.82
2016,6,22,14,0,922.0,113.0,4.4,17.0,936.0,1039.12,790.26
2016,6,22,14,15,915.5,111.5,4.4,17.0,908.0,1029.26,784.45
2016,6,22,14,30,909.0,110.0,4.4,17.0,880.0,1015.8,776.33
2016,6,22,14,45,900.5,108.5,4.4,17.0,845.5,996.91,764.57
2016,6,22,15,0,892.0,107.0,4.4,17.0,811.0,974.7,750.59
2016,6,22,15,15,881.0,105.0,4.4,16.5,771.5,946.46,733.84
2016,6,22,15,30,870.0,103.0,4.4,16.0,732.0,915.33,714.95
2016,6,22,15,45,855.0,101.0,4.45,16.0,688.0,877.99,690.45
2016,6,22,16,0,840.0,99.0,4.5,16.0,644.0,845.91,669.56
2016,6,22,16,15,822.0,96.5,4.5,15.5,597.0,800.89,639.8
2016,6,22,16,30,804.0,94.0,4.5,15.0,550.0,754.33,608.42
2016,6,22,16,45,778.5,91.0,4.5,15.0,500.0,700.34,569.67
2016,6,22,17,0,753.0,88.0,4.5,15.0,450.0,646.01,529.77
2016,6,22,17,15,722.0,84.0,4.5,14.5,399.5,589.17,486.26
2016,6,22,17,30,691.0,80.0,4.5,14.0,349.0,531.07,440.35
2016,6,22,17,45,645.5,75.0,4.5,14.0,298.5,464.91,385.61
2016,6,22,18,0,600.0,70.0,4.5,14.0,248.0,401.85,331.77
2016,6,22,18,15,538.0,63.0,4.45,13.5,200.0,332.51,271.8
2016,6,22,18,30,476.0,56.0,4.4,13.0,152.0,268.85,215.13
2016,6,22,18,45,381.0,46.5,4.35,13.0,110.0,197.31,151.55
2016,6,22,19,0,286.0,37.0,4.3,13.0,68.0,136.13,96.22
2016,6,22,19,15,143.0,18.5,4.3,13.0,34.0,60.03,18.73
2016,6,22,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,5,15,191.0,14.5,3.65,12.0,34.5,11.48,0.0
2016,6,23,5,30,382.0,29.0,3.6,12.0,69.0,23.49,13.84
2016,6,23,5,45,476.0,36.0,3.6,12.5,112.0,28.38,19.28
2016,6,23,6,0,570.0,43.0,3.6,13.0,155.0,36.2,26.61
2016,6,23,6,15,625.0,48.5,3.6,13.0,203.0,39.84,30.13
2016,6,23,6,30,680.0,54.0,3.6,13.0,251.0,43.41,33.44
2016,6,23,6,45,718.5,57.5,3.65,13.5,301.5,45.15,34.93
2016,6,23,7,0,757.0,61.0,3.7,14.0,352.0,46.87,36.32
2016,6,23,7,15,783.0,64.0,3.65,14.0,402.0,48.08,37.29
2016,6,23,7,30,809.0,67.0,3.6,14.0,452.0,57.21,45.25
2016,6,23,7,45,828.0,69.5,3.6,14.5,500.0,92.33,50.91
2016,6,23,8,0,847.0,72.0,3.6,15.0,548.0,147.48,81.78
2016,6,23,8,15,861.5,74.0,3.55,15.0,594.0,203.53,125.15
2016,6,23,8,30,876.0,76.0,3.5,15.0,640.0,260.86,175.0
2016,6,23,8,45,886.0,78.0,3.5,15.5,682.5,317.98,226.38
2016,6,23,9,0,896.0,80.0,3.5,16.0,725.0,375.4,277.86
2016,6,23,9,15,904.5,81.5,3.5,16.0,763.0,431.9,328.17
2016,6,23,9,30,913.0,83.0,3.5,16.0,801.0,488.06,376.89
2016,6,23,9,45,917.5,85.5,3.5,16.5,833.5,542.45,422.05
2016,6,23,10,0,922.0,88.0,3.5,17.0,866.0,595.62,464.74
2016,6,23,10,15,927.0,89.0,3.55,17.0,893.5,646.38,505.34
2016,6,23,10,30,932.0,90.0,3.6,17.0,921.0,695.51,543.71
2016,6,23,10,45,937.0,89.5,3.65,17.0,942.0,741.47,578.8
2016,6,23,11,0,942.0,89.0,3.7,17.0,963.0,785.36,609.82
2016,6,23,11,15,944.5,89.5,3.75,17.0,977.5,825.93,638.26
2016,6,23,11,30,947.0,90.0,3.8,17.0,992.0,863.89,664.7
2016,6,23,11,45,948.5,89.5,3.9,17.0,999.0,897.31,688.13
2016,6,23,12,0,950.0,89.0,4.0,17.0,1006.0,927.76,709.47
2016,6,23,12,15,949.5,89.0,4.05,17.0,1006.0,953.76,727.48
2016,6,23,12,30,949.0,89.0,4.1,17.0,1006.0,976.45,743.27
2016,6,23,12,45,946.5,89.5,4.15,17.0,998.0,994.33,755.83
2016,6,23,13,0,944.0,90.0,4.2,17.0,990.0,1008.64,766.07
2016,6,23,13,15,940.5,89.5,4.2,17.0,975.0,1017.32,772.28
2016,6,23,13,30,937.0,89.0,4.2,17.0,960.0,1022.28,776.11
2016,6,23,13,45,933.5,87.5,4.25,17.0,939.0,1022.46,777.15
2016,6,23,14,0,930.0,86.0,4.3,17.0,918.0,1018.89,775.77
2016,6,23,14,15,924.0,85.0,4.3,17.0,890.0,1009.68,770.37
2016,6,23,14,30,918.0,84.0,4.3,17.0,862.0,996.86,762.63
2016,6,23,14,45,910.0,83.0,4.35,17.0,828.5,978.61,751.55
2016,6,23,15,0,902.0,82.0,4.4,17.0,795.0,957.02,738.37
2016,6,23,15,15,892.0,81.0,4.35,16.5,756.5,930.39,722.21
2016,6,23,15,30,882.0,80.0,4.3,16.0,718.0,900.84,703.92
2016,6,23,15,45,868.0,79.0,4.3,16.0,675.0,865.03,680.09
2016,6,23,16,0,854.0,78.0,4.3,16.0,632.0,826.93,654.44
2016,6,23,16,15,838.0,75.5,4.25,15.5,586.0,783.41,625.42
2016,6,23,16,30,822.0,73.0,4.2,15.0,540.0,738.24,594.76
2016,6,23,16,45,799.0,71.5,4.2,15.0,491.5,687.67,558.62
2016,6,23,17,0,776.0,70.0,4.2,15.0,443.0,641.8,525.49
2016,6,23,17,15,748.0,66.5,4.15,15.0,393.5,584.44,481.25
2016,6,23,17,30,720.0,63.0,4.1,15.0,344.0,527.67,435.66
2016,6,23,17,45,680.0,59.5,4.05,15.0,295.0,465.08,383.93
2016,6,23,18,0,640.0,56.0,4.0,15.0,246.0,404.94,332.6
2016,6,23,18,15,584.0,50.5,3.9,14.5,199.0,339.63,276.05
2016,6,23,18,30,528.0,45.0,3.8,14.0,152.0,278.0,221.03
2016,6,23,18,45,441.0,37.5,3.7,14.0,110.5,208.8,159.16
2016,6,23,19,0,354.0,30.0,3.6,14.0,69.0,149.17,104.43
2016,6,23,19,15,215.5,19.5,3.5,14.0,40.0,80.14,26.87
2016,6,23,19,30,77.0,9.0,3.4,14.0,11.0,21.59,0.0
2016,6,23,19,45,38.5,4.5,3.35,14.0,5.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,5,15,175.0,15.5,3.5,12.0,33.5,12.37,0.0
2016,6,24,5,30,350.0,31.0,3.5,12.0,67.0,25.32,15.28
2016,6,24,5,45,441.5,39.5,3.55,12.5,109.5,31.39,21.9
2016,6,24,6,0,533.0,48.0,3.6,13.0,152.0,37.3,27.57
2016,6,24,6,15,593.0,54.0,3.6,13.0,200.5,40.84,31.02
2016,6,24,6,30,653.0,60.0,3.6,13.0,249.0,44.29,34.23
2016,6,24,6,45,693.0,65.0,3.6,13.5,299.5,51.2,40.35
2016,6,24,7,0,733.0,70.0,3.6,14.0,350.0,53.85,42.54
2016,6,24,7,15,763.0,73.5,3.55,14.0,401.5,55.15,43.58
2016,6,24,7,30,793.0,77.0,3.5,14.0,453.0,56.41,44.54
2016,6,24,7,45,814.0,80.5,3.45,14.5,503.0,90.74,50.27
2016,6,24,8,0,835.0,84.0,3.4,15.0,553.0,146.53,81.57
2016,6,24,8,15,852.0,86.5,3.3,15.0,600.5,210.5,131.15
2016,6,24,8,30,869.0,89.0,3.2,15.0,648.0,268.44,181.09
2016,6,24,8,45,881.0,91.5,3.15,15.5,692.0,326.33,232.69
2016,6,24,9,0,893.0,94.0,3.1,16.0,736.0,384.76,284.55
2016,6,24,9,15,903.5,95.5,3.05,16.0,776.0,442.1,335.08
2016,6,24,9,30,914.0,97.0,3.0,16.0,816.0,499.31,384.14
2016,6,24,9,45,924.5,97.5,3.0,16.5,851.0,555.32,430.13
2016,6,24,10,0,935.0,98.0,3.0,17.0,886.0,610.69,474.07
2016,6,24,10,15,941.0,99.0,3.05,17.0,914.5,662.84,515.34
2016,6,24,10,30,947.0,100.0,3.1,17.0,943.0,713.43,554.41
2016,6,24,10,45,952.0,100.0,3.15,17.5,965.5,760.67,589.06
2016,6,24,11,0,957.0,100.0,3.2,18.0,988.0,805.8,619.51
2016,6,24,11,15,960.0,100.5,3.25,18.0,1003.0,847.52,648.28
2016,6,24,11,30,963.0,101.0,3.3,18.0,1018.0,886.62,675.07
2016,6,24,11,45,964.5,101.0,3.4,18.0,1026.0,921.22,698.98
2016,6,24,12,0,966.0,101.0,3.5,18.0,1034.0,952.81,720.81
2016,6,24,12,15,966.5,101.5,3.6,18.0,1034.5,980.83,740.24
2016,6,24,12,30,967.0,102.0,3.7,18.0,1035.0,1005.56,757.51
2016,6,24,12,45,958.0,106.5,3.85,18.0,1025.5,1021.7,769.41
2016,6,24,13,0,949.0,111.0,4.0,18.0,1016.0,1034.12,778.96
2016,6,24,13,15,946.5,110.5,4.05,18.0,1001.5,1044.23,786.42
2016,6,24,13,30,944.0,110.0,4.1,18.0,987.0,1050.61,791.5
2016,6,24,13,45,939.0,109.5,4.2,18.0,965.5,1050.75,792.86
2016,6,24,14,0,934.0,109.0,4.3,18.0,944.0,1047.13,791.84
2016,6,24,14,15,928.0,108.0,4.35,18.0,916.0,1038.28,787.08
2016,6,24,14,30,922.0,107.0,4.4,18.0,888.0,1025.79,780.06
2016,6,24,14,45,912.5,106.0,4.45,18.0,853.5,1006.37,768.49
2016,6,24,15,0,903.0,105.0,4.5,18.0,819.0,983.63,754.67
2016,6,24,15,15,892.5,103.5,4.5,18.0,779.5,956.25,737.19
2016,6,24,15,30,882.0,102.0,4.5,18.0,740.0,925.93,717.61
2016,6,24,15,45,867.0,100.0,4.5,18.0,696.0,888.32,692.78
2016,6,24,16,0,852.0,98.0,4.5,18.0,652.0,848.45,666.14
2016,6,24,16,15,834.0,95.5,4.45,17.5,604.0,810.56,641.61
2016,6,24,16,30,816.0,93.0,4.4,17.0,556.0,763.61,610.02
2016,6,24,16,45,792.0,89.5,4.35,17.0,506.0,709.74,571.6
2016,6,24,17,0,768.0,86.0,4.3,17.0,456.0,655.37,532.17
2016,6,24,17,15,736.5,82.0,4.2,16.5,405.0,595.31,486.47
2016,6,24,17,30,705.0,78.0,4.1,16.0,354.0,538.33,441.81
2016,6,24,17,45,661.5,73.0,4.05,16.0,303.0,472.61,388.04
2016,6,24,18,0,618.0,68.0,4.0,16.0,252.0,409.76,334.98
2016,6,24,18,15,556.5,61.5,3.9,15.5,203.5,340.22,275.51
2016,6,24,18,30,495.0,55.0,3.8,15.0,155.0,276.28,219.13
2016,6,24,18,45,402.5,45.5,3.75,15.0,112.5,204.45,155.77
2016,6,24,19,0,310.0,36.0,3.7,15.0,70.0,142.74,100.2
2016,6,24,19,15,176.0,23.0,3.65,14.5,40.5,73.7,25.09
2016,6,24,19,30,42.0,10.0,3.6,14.0,11.0,16.44,0.0
2016,6,24,19,45,21.0,5.0,3.55,14.0,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,144.5,17.0,2.55,13.5,31.5,13.72,0.0
2016,6,25,5,30,289.0,34.0,2.5,14.0,63.0,28.09,17.34
2016,6,25,5,45,386.0,43.0,2.45,14.5,104.5,34.44,24.35
2016,6,25,6,0,483.0,52.0,2.4,15.0,146.0,40.62,30.27
2016,6,25,6,15,545.5,59.0,2.35,15.0,193.5,44.79,34.27
2016,6,25,6,30,608.0,66.0,2.3,15.0,241.0,48.84,38.0
2016,6,25,6,45,654.0,70.5,2.3,15.5,291.5,50.72,39.6
2016,6,25,7,0,700.0,75.0,2.3,16.0,342.0,52.57,41.07
2016,6,25,7,15,731.0,79.0,2.25,16.0,392.5,59.23,46.82
2016,6,25,7,30,762.0,83.0,2.2,16.0,443.0,60.67,47.92
2016,6,25,7,45,787.5,85.0,2.15,16.5,493.0,92.06,51.97
2016,6,25,8,0,813.0,87.0,2.1,17.0,543.0,145.65,81.11
2016,6,25,8,15,830.5,90.0,2.1,17.0,590.5,201.61,123.56
2016,6,25,8,30,848.0,93.0,2.1,17.0,638.0,265.95,177.87
2016,6,25,8,45,863.0,94.5,2.1,17.5,682.0,322.77,227.64
2016,6,25,9,0,878.0,96.0,2.1,18.0,726.0,380.46,277.97
2016,6,25,9,15,888.5,97.5,2.15,18.0,765.5,437.0,327.14
2016,6,25,9,30,899.0,99.0,2.2,18.0,805.0,493.43,374.95
2016,6,25,9,45,898.5,105.0,2.25,18.0,836.5,547.63,419.7
2016,6,25,10,0,898.0,111.0,2.3,18.0,868.0,600.18,461.82
2016,6,25,10,15,904.5,112.5,2.35,18.0,896.5,651.39,501.83
2016,6,25,10,30,911.0,114.0,2.4,18.0,925.0,701.18,539.76
2016,6,25,10,45,916.5,114.5,2.5,18.0,947.0,747.77,574.86
2016,6,25,11,0,922.0,115.0,2.6,18.0,969.0,792.4,606.71
2016,6,25,11,15,925.0,115.5,2.65,18.0,984.0,832.94,634.48
2016,6,25,11,30,928.0,116.0,2.7,18.0,999.0,870.97,660.38
2016,6,25,11,45,930.0,116.0,2.8,18.5,1007.0,905.06,682.57
2016,6,25,12,0,932.0,116.0,2.9,19.0,1015.0,936.29,702.73
2016,6,25,12,15,932.5,116.0,2.95,19.0,1015.5,963.2,720.89
2016,6,25,12,30,933.0,116.0,3.0,19.0,1016.0,986.93,736.99
2016,6,25,12,45,934.5,113.5,3.1,19.0,1010.5,1005.94,750.43
2016,6,25,13,0,936.0,111.0,3.2,19.0,1005.0,1021.48,761.7
2016,6,25,13,15,933.5,110.5,3.25,19.0,990.5,1031.49,769.02
2016,6,25,13,30,931.0,110.0,3.3,19.0,976.0,1037.82,774.05
2016,6,25,13,45,927.0,109.0,3.35,19.0,955.0,1038.44,775.46
2016,6,25,14,0,923.0,108.0,3.4,19.0,934.0,1035.34,774.55
2016,6,25,14,15,917.0,107.0,3.45,19.0,906.0,1026.57,770.0
2016,6,25,14,30,911.0,106.0,3.5,19.0,878.0,1014.2,763.17
2016,6,25,14,45,903.0,104.5,3.55,19.0,844.5,995.85,752.39
2016,6,25,15,0,895.0,103.0,3.6,19.0,811.0,974.17,739.41
2016,6,25,15,15,884.0,101.5,3.6,18.5,771.5,946.49,723.36
2016,6,25,15,30,873.0,100.0,3.6,18.0,732.0,915.92,705.22
2016,6,25,15,45,859.0,98.0,3.65,18.0,688.5,879.46,681.75
2016,6,25,16,0,845.0,96.0,3.7,18.0,645.0,840.69,656.43
2016,6,25,16,15,827.5,93.0,3.7,18.0,598.0,802.81,631.23
2016,6,25,16,30,810.0,90.0,3.7,18.0,551.0,755.95,599.13
2016,6,25,16,45,786.5,87.0,3.7,18.0,501.5,703.29,562.27
2016,6,25,17,0,763.0,84.0,3.7,18.0,452.0,650.11,524.33
2016,6,25,17,15,732.5,80.0,3.65,17.5,401.0,590.96,480.03
2016,6,25,17,30,702.0,76.0,3.6,17.0,350.0,534.65,436.35
2016,6,25,17,45,659.0,71.0,3.6,16.5,300.0,469.37,384.14
2016,6,25,18,0,616.0,66.0,3.6,16.0,250.0,406.94,332.35
2016,6,25,18,15,555.5,59.5,3.55,15.5,202.0,337.99,273.52
2016,6,25,18,30,495.0,53.0,3.5,15.0,154.0,274.56,217.67
2016,6,25,18,45,404.0,44.0,3.5,15.0,111.5,203.79,155.22
2016,6,25,19,0,313.0,35.0,3.5,15.0,69.0,142.97,100.36
2016,6,25,19,15,181.0,22.5,3.5,14.5,40.0,74.44,25.65
2016,6,25,19,30,49.0,10.0,3.5,14.0,11.0,17.7,0.0
2016,6,25,19,45,24.5,5.0,3.5,14.0,5.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,5,15,145.0,16.0,3.55,13.5,30.5,12.84,0.0
2016,6,26,5,30,290.0,32.0,3.5,14.0,61.0,26.24,15.73
2016,6,26,5,45,384.5,41.0,3.5,14.5,102.0,32.67,22.78
2016,6,26,6,0,479.0,50.0,3.5,15.0,143.0,38.91,28.74
2016,6,26,6,15,539.5,56.5,3.4,15.0,189.5,42.73,32.43
2016,6,26,6,30,600.0,63.0,3.3,15.0,236.0,46.45,35.87
2016,6,26,6,45,335.5,106.0,3.25,15.5,206.0,75.2,61.25
2016,6,26,7,0,71.0,149.0,3.2,16.0,176.0,115.96,96.66
2016,6,26,7,15,75.5,171.0,3.2,16.0,203.5,131.37,109.69
2016,6,26,7,30,80.0,193.0,3.2,16.0,231.0,146.42,122.28
2016,6,26,7,45,111.5,218.0,3.2,16.5,277.0,162.05,126.27
2016,6,26,8,0,143.0,243.0,3.2,17.0,323.0,193.47,147.78
2016,6,26,8,15,149.5,265.5,3.2,17.0,356.0,223.49,170.71
2016,6,26,8,30,156.0,288.0,3.2,17.0,389.0,254.63,195.38
2016,6,26,8,45,175.5,309.0,3.25,17.5,429.5,289.49,222.49
2016,6,26,9,0,195.0,330.0,3.3,18.0,470.0,326.83,251.59
2016,6,26,9,15,186.0,351.0,3.35,18.0,490.5,355.25,274.59
2016,6,26,9,30,177.0,372.0,3.4,18.0,511.0,382.81,296.49
2016,6,26,9,45,282.0,363.0,3.45,18.5,595.5,440.41,340.42
2016,6,26,10,0,387.0,354.0,3.5,19.0,680.0,512.37,395.08
2016,6,26,10,15,368.5,377.0,3.55,19.0,695.5,544.69,419.56
2016,6,26,10,30,350.0,400.0,3.6,19.0,711.0,574.98,442.15
2016,6,26,10,45,315.5,421.0,3.65,19.5,707.0,590.46,452.41
2016,6,26,11,0,281.0,442.0,3.7,20.0,703.0,602.67,459.97
2016,6,26,11,15,314.5,438.0,3.75,20.0,734.0,643.32,490.33
2016,6,26,11,30,348.0,434.0,3.8,20.0,765.0,685.37,521.34
2016,6,26,11,45,330.5,445.5,3.85,20.0,762.0,699.01,530.65
2016,6,26,12,0,313.0,457.0,3.9,20.0,759.0,710.69,538.64
2016,6,26,12,15,295.5,462.5,3.95,19.5,748.0,714.86,542.41
2016,6,26,12,30,278.0,468.0,4.0,19.0,737.0,716.99,544.77
2016,6,26,12,45,290.0,460.5,4.05,19.0,739.5,732.72,556.76
2016,6,26,13,0,302.0,453.0,4.1,19.0,742.0,747.17,567.81
2016,6,26,13,15,358.5,420.0,4.1,19.0,757.5,778.43,592.22
2016,6,26,13,30,415.0,387.0,4.1,19.0,773.0,819.78,623.33
2016,6,26,13,45,344.0,405.5,4.15,19.0,721.0,762.01,581.18
2016,6,26,14,0,273.0,424.0,4.2,19.0,669.0,714.23,545.95
2016,6,26,14,15,323.5,394.0,4.2,19.0,675.0,735.44,563.91
2016,6,26,14,30,374.0,364.0,4.2,19.0,681.0,753.99,579.59
2016,6,26,14,45,347.5,356.5,4.2,19.0,642.0,718.56,554.32
2016,6,26,15,0,321.0,349.0,4.2,19.0,603.0,682.22,528.49
2016,6,26,15,15,339.0,324.5,4.2,18.5,581.5,668.7,521.58
2016,6,26,15,30,357.0,300.0,4.2,18.0,560.0,652.72,512.68
2016,6,26,15,45,582.0,201.0,4.2,18.0,593.5,759.03,598.12
2016,6,26,16,0,807.0,102.0,4.2,18.0,627.0,822.95,646.81
2016,6,26,16,15,789.0,99.5,4.15,18.0,581.0,779.1,616.0
2016,6,26,16,30,771.0,97.0,4.1,18.0,535.0,733.8,584.47
2016,6,26,16,45,750.5,92.5,4.05,18.0,487.5,683.17,548.52
2016,6,26,17,0,730.0,88.0,4.0,18.0,440.0,631.87,511.27
2016,6,26,17,15,699.5,83.5,3.95,17.5,390.5,575.81,468.88
2016,6,26,17,30,669.0,79.0,3.9,17.0,341.0,518.47,424.21
2016,6,26,17,45,630.0,73.0,3.85,17.0,292.0,455.85,373.13
2016,6,26,18,0,591.0,67.0,3.8,17.0,243.0,395.75,322.53
2016,6,26,18,15,532.0,60.5,3.75,16.5,196.5,328.76,265.42
2016,6,26,18,30,473.0,54.0,3.7,16.0,150.0,267.14,211.26
2016,6,26,18,45,388.5,44.0,3.65,16.0,109.0,198.74,150.94
2016,6,26,19,0,304.0,34.0,3.6,16.0,68.0,139.66,97.69
2016,6,26,19,15,179.0,21.5,3.55,15.5,39.0,74.35,25.7
2016,6,26,19,30,54.0,9.0,3.5,15.0,10.0,17.7,0.0
2016,6,26,19,45,27.0,4.5,3.5,15.0,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,5,15,144.0,15.5,3.85,14.0,30.0,12.42,0.0
2016,6,27,5,30,288.0,31.0,3.8,14.0,60.0,25.35,14.91
2016,6,27,5,45,381.5,40.0,3.8,14.5,100.5,31.81,22.01
2016,6,27,6,0,475.0,49.0,3.8,15.0,141.0,38.08,28.0
2016,6,27,6,15,536.0,55.5,3.75,15.0,187.0,41.94,31.71
2016,6,27,6,30,597.0,62.0,3.7,15.0,233.0,45.69,35.18
2016,6,27,6,45,334.0,105.0,3.65,15.5,204.0,74.52,60.66
2016,6,27,7,0,71.0,148.0,3.6,16.0,175.0,115.31,96.11
2016,6,27,7,15,94.5,172.0,3.6,16.0,213.5,132.06,110.33
2016,6,27,7,30,118.0,196.0,3.6,16.0,252.0,141.16,117.81
2016,6,27,7,45,135.0,219.0,3.6,16.5,289.5,163.44,126.98
2016,6,27,8,0,152.0,242.0,3.6,17.0,327.0,193.56,147.6
2016,6,27,8,15,150.5,265.0,3.6,17.5,355.0,223.1,170.17
2016,6,27,8,30,149.0,288.0,3.6,18.0,383.0,252.85,193.66
2016,6,27,8,45,166.0,309.0,3.6,18.5,422.5,286.59,219.86
2016,6,27,9,0,183.0,330.0,3.6,19.0,462.0,322.53,247.79
2016,6,27,9,15,203.0,348.0,3.65,19.0,502.0,359.6,276.96
2016,6,27,9,30,223.0,366.0,3.7,19.0,542.0,398.92,307.72
2016,6,27,9,45,227.0,383.5,3.75,19.0,568.5,431.91,333.47
2016,6,27,10,0,231.0,401.0,3.8,19.0,595.0,465.23,359.12
2016,6,27,10,15,289.5,400.5,3.8,19.0,652.5,515.45,397.65
2016,6,27,10,30,348.0,400.0,3.8,19.0,710.0,573.45,441.61
2016,6,27,10,45,624.5,258.0,3.85,19.5,830.0,668.82,516.37
2016,6,27,11,0,901.0,116.0,3.9,20.0,950.0,776.83,598.22
2016,6,27,11,15,692.5,251.5,3.9,20.0,899.0,777.92,594.94
2016,6,27,11,30,484.0,387.0,3.9,20.0,848.0,758.21,575.76
2016,6,27,11,45,474.5,394.0,3.95,20.0,849.0,779.41,591.04
2016,6,27,12,0,465.0,401.0,4.0,20.0,850.0,798.54,604.48
2016,6,27,12,15,690.0,258.0,4.0,20.0,924.0,890.16,675.37
2016,6,27,12,30,915.0,115.0,4.0,20.0,998.0,968.98,729.68
2016,6,27,12,45,919.5,111.0,4.05,20.0,993.0,989.15,743.21
2016,6,27,13,0,924.0,107.0,4.1,20.0,988.0,1005.94,754.99
2016,6,27,13,15,921.5,106.5,4.05,20.0,974.5,1015.85,761.61
2016,6,27,13,30,919.0,106.0,4.0,20.0,961.0,1022.13,765.93
2016,6,27,13,45,917.0,104.0,4.0,20.0,940.5,1023.69,767.55
2016,6,27,14,0,915.0,102.0,4.0,20.0,920.0,1021.55,766.85
2016,6,27,14,15,909.0,101.0,4.0,19.5,893.0,1012.82,763.31
2016,6,27,14,30,903.0,100.0,4.0,19.0,866.0,1000.53,757.48
2016,6,27,14,45,897.0,98.0,4.0,19.0,833.5,983.68,747.2
2016,6,27,15,0,891.0,96.0,4.0,19.0,801.0,963.44,734.69
2016,6,27,15,15,881.5,94.0,4.0,19.0,762.5,936.69,717.7
2016,6,27,15,30,872.0,92.0,4.0,19.0,724.0,906.98,698.65
2016,6,27,15,45,860.5,89.5,4.0,19.0,681.5,872.17,675.93
2016,6,27,16,0,849.0,87.0,4.0,19.0,639.0,834.91,651.31
2016,6,27,16,15,832.5,85.0,3.95,18.5,593.0,791.88,623.25
2016,6,27,16,30,816.0,83.0,3.9,18.0,547.0,753.54,598.23
2016,6,27,16,45,794.5,80.0,3.9,18.0,498.5,702.2,562.17
2016,6,27,17,0,773.0,77.0,3.9,18.0,450.0,650.17,524.99
2016,6,27,17,15,744.5,73.5,3.85,17.5,400.0,592.55,482.12
2016,6,27,17,30,716.0,70.0,3.8,17.0,350.0,535.52,437.81
2016,6,27,17,45,675.0,65.5,3.8,17.0,300.0,471.2,385.5
2016,6,27,18,0,634.0,61.0,3.8,17.0,250.0,411.32,335.04
2016,6,27,18,15,577.0,55.0,3.75,16.5,202.5,343.63,277.28
2016,6,27,18,30,520.0,49.0,3.7,16.0,155.0,281.1,222.13
2016,6,27,18,45,432.5,41.0,3.65,16.0,113.0,211.24,160.29
2016,6,27,19,0,345.0,33.0,3.6,16.0,71.0,150.91,105.51
2016,6,27,19,15,209.0,21.5,3.6,15.5,41.0,81.55,28.52
2016,6,27,19,30,73.0,10.0,3.6,15.0,11.0,22.01,0.0
2016,6,27,19,45,36.5,5.0,3.6,15.0,5.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,5,15,146.5,16.0,3.7,13.0,30.5,12.91,0.0
2016,6,28,5,30,293.0,32.0,3.6,13.0,61.0,26.36,15.7
2016,6,28,5,45,391.0,41.5,3.55,13.5,102.5,33.25,23.34
2016,6,28,6,0,489.0,51.0,3.5,14.0,144.0,39.92,29.73
2016,6,28,6,15,551.5,57.5,3.45,14.0,191.5,43.71,33.42
2016,6,28,6,30,614.0,64.0,3.4,14.0,239.0,47.41,36.87
2016,6,28,6,45,321.5,101.0,3.35,14.5,194.5,71.65,58.35
2016,6,28,7,0,29.0,138.0,3.3,15.0,150.0,108.77,90.76
2016,6,28,7,15,44.5,163.0,3.25,15.5,183.0,126.23,105.47
2016,6,28,7,30,60.0,188.0,3.2,16.0,216.0,143.24,119.57
2016,6,28,7,45,65.5,210.5,3.2,16.5,244.0,162.91,128.19
2016,6,28,8,0,71.0,233.0,3.2,17.0,272.0,186.87,145.48
2016,6,28,8,15,75.0,255.0,3.25,17.0,300.0,211.27,164.23
2016,6,28,8,30,79.0,277.0,3.3,17.0,328.0,236.47,184.0
2016,6,28,8,45,92.0,301.5,3.35,17.5,364.5,266.69,207.19
2016,6,28,9,0,105.0,326.0,3.4,18.0,401.0,298.79,231.83
2016,6,28,9,15,119.5,348.0,3.4,18.0,438.0,326.4,253.3
2016,6,28,9,30,134.0,370.0,3.4,18.0,475.0,361.58,280.56
2016,6,28,9,45,165.0,387.5,3.45,18.5,523.0,403.49,312.25
2016,6,28,10,0,196.0,405.0,3.5,19.0,571.0,448.7,346.15
2016,6,28,10,15,211.5,418.0,3.55,19.0,602.0,484.02,372.95
2016,6,28,10,30,227.0,431.0,3.6,19.0,633.0,520.6,400.48
2016,6,28,10,45,273.0,430.5,3.65,19.0,679.5,568.34,436.61
2016,6,28,11,0,319.0,430.0,3.7,19.0,726.0,620.34,475.51
2016,6,28,11,15,320.5,437.5,3.75,19.0,739.0,647.31,495.11
2016,6,28,11,30,322.0,445.0,3.8,19.0,752.0,673.62,514.19
2016,6,28,11,45,378.0,424.0,3.85,19.0,787.0,719.8,548.93
2016,6,28,12,0,434.0,403.0,3.9,19.0,822.0,772.88,588.1
2016,6,28,12,15,380.0,429.0,3.9,19.0,796.0,760.18,577.54
2016,6,28,12,30,326.0,455.0,3.9,19.0,770.0,749.34,568.49
2016,6,28,12,45,365.0,430.0,3.95,19.0,780.0,774.61,588.22
2016,6,28,13,0,404.0,405.0,4.0,19.0,790.0,808.26,613.44
2016,6,28,13,15,416.5,393.5,4.0,19.0,785.5,819.68,622.11
2016,6,28,13,30,429.0,382.0,4.0,19.0,781.0,828.96,629.48
2016,6,28,13,45,445.0,366.5,4.05,19.0,772.5,835.55,635.45
2016,6,28,14,0,461.0,351.0,4.1,19.0,764.0,839.67,639.8
2016,6,28,14,15,469.0,334.5,4.1,18.5,743.5,832.3,637.03
2016,6,28,14,30,477.0,318.0,4.1,18.0,723.0,822.33,632.55
2016,6,28,14,45,685.0,211.5,4.1,18.0,767.0,915.76,704.81
2016,6,28,15,0,893.0,105.0,4.1,18.0,811.0,975.57,747.0
2016,6,28,15,15,882.5,103.5,4.1,18.0,772.5,948.52,729.16
2016,6,28,15,30,872.0,102.0,4.1,18.0,734.0,918.56,709.91
2016,6,28,15,45,859.5,99.5,4.15,18.0,691.0,882.99,686.86
2016,6,28,16,0,847.0,97.0,4.2,18.0,648.0,845.02,661.89
2016,6,28,16,15,830.0,94.0,4.2,17.5,601.0,807.62,638.07
2016,6,28,16,30,813.0,91.0,4.2,17.0,554.0,761.1,607.12
2016,6,28,16,45,791.0,88.0,4.2,17.0,504.5,709.46,570.7
2016,6,28,17,0,769.0,85.0,4.2,17.0,455.0,657.15,533.11
2016,6,28,17,15,739.0,81.0,4.2,16.5,404.5,598.03,488.72
2016,6,28,17,30,709.0,77.0,4.2,16.0,354.0,541.77,444.9
2016,6,28,17,45,667.0,72.0,4.2,16.0,303.5,476.63,391.7
2016,6,28,18,0,625.0,67.0,4.2,16.0,253.0,414.2,339.02
2016,6,28,18,15,565.0,60.5,4.15,15.5,204.5,344.85,279.66
2016,6,28,18,30,505.0,54.0,4.1,15.0,156.0,280.93,223.2
2016,6,28,18,45,412.5,45.0,4.05,15.0,113.5,208.83,159.43
2016,6,28,19,0,320.0,36.0,4.0,15.0,71.0,146.77,103.35
2016,6,28,19,15,184.5,23.0,3.95,14.5,41.0,76.39,26.64
2016,6,28,19,30,49.0,10.0,3.9,14.0,11.0,17.8,0.0
2016,6,28,19,45,24.5,5.0,3.9,14.0,5.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,29,5,15,123.0,17.5,3.55,13.0,29.5,13.81,0.0
2016,6,29,5,30,246.0,35.0,3.5,13.0,59.0,27.44,16.45
2016,6,29,5,45,344.5,45.5,3.5,13.0,99.5,36.89,26.54
2016,6,29,6,0,443.0,56.0,3.5,13.0,140.0,44.27,33.7
2016,6,29,6,15,509.0,63.5,3.5,13.0,187.5,48.67,37.98
2016,6,29,6,30,575.0,71.0,3.5,13.0,235.0,52.94,41.97
2016,6,29,6,45,287.5,92.0,3.5,13.5,174.0,65.1,52.75
2016,6,29,7,0,0.0,113.0,3.5,14.0,113.0,95.49,79.44
2016,6,29,7,15,2.0,131.5,3.5,14.5,132.5,110.31,92.03
2016,6,29,7,30,4.0,150.0,3.5,15.0,152.0,125.0,104.31
2016,6,29,7,45,11.5,174.5,3.55,15.5,181.0,145.01,115.37
2016,6,29,8,0,19.0,199.0,3.6,16.0,210.0,166.89,132.1
2016,6,29,8,15,32.5,229.5,3.6,16.0,250.0,187.3,147.53
2016,6,29,8,30,46.0,260.0,3.6,16.0,290.0,217.42,170.91
2016,6,29,8,45,45.0,277.0,3.65,16.5,308.0,236.13,185.38
2016,6,29,9,0,44.0,294.0,3.7,17.0,326.0,254.85,199.77
2016,6,29,9,15,60.0,323.5,3.7,17.0,369.0,289.68,226.76
2016,6,29,9,30,76.0,353.0,3.7,17.0,412.0,326.85,255.47
2016,6,29,9,45,78.5,371.0,3.75,17.5,434.5,350.54,273.2
2016,6,29,10,0,81.0,389.0,3.8,18.0,457.0,374.63,291.06
2016,6,29,10,15,97.0,409.5,3.85,18.0,494.0,409.34,317.53
2016,6,29,10,30,113.0,430.0,3.9,18.0,531.0,445.15,344.67
2016,6,29,10,45,117.0,442.5,3.95,18.0,549.0,469.24,362.69
2016,6,29,11,0,121.0,455.0,4.0,18.0,567.0,493.63,380.87
2016,6,29,11,15,148.5,465.5,4.05,18.0,605.0,534.91,412.05
2016,6,29,11,30,176.0,476.0,4.1,18.0,643.0,578.07,444.36
2016,6,29,11,45,162.5,480.0,4.15,18.0,635.5,582.03,446.84
2016,6,29,12,0,149.0,484.0,4.2,18.0,628.0,584.55,448.42
2016,6,29,12,15,176.0,483.5,4.25,18.0,653.5,618.31,474.05
2016,6,29,12,30,203.0,483.0,4.3,18.0,679.0,652.51,499.82
2016,6,29,12,45,225.0,475.5,4.35,18.0,691.5,675.28,517.26
2016,6,29,13,0,247.0,468.0,4.4,18.0,704.0,708.75,542.29
2016,6,29,13,15,280.5,451.5,4.4,18.0,715.5,733.52,561.38
2016,6,29,13,30,314.0,435.0,4.4,18.0,727.0,757.07,579.65
2016,6,29,13,45,610.5,278.0,4.45,18.0,829.5,914.17,700.94
2016,6,29,14,0,907.0,121.0,4.5,18.0,932.0,1033.68,785.43
2016,6,29,14,15,700.5,217.0,4.5,18.0,832.5,946.05,724.95
2016,6,29,14,30,494.0,313.0,4.5,18.0,733.0,834.17,642.8
2016,6,29,14,45,500.5,294.5,4.5,18.0,705.0,817.84,633.31
2016,6,29,15,0,507.0,276.0,4.5,18.0,677.0,798.82,621.28
2016,6,29,15,15,682.5,193.0,4.45,17.5,705.0,873.54,680.95
2016,6,29,15,30,858.0,110.0,4.4,17.0,733.0,915.01,712.43
2016,6,29,15,45,845.0,107.5,4.4,17.0,689.5,887.7,694.31
2016,6,29,16,0,832.0,105.0,4.4,17.0,646.0,849.35,668.65
2016,6,29,16,15,814.0,102.0,4.35,16.5,599.0,804.14,638.7
2016,6,29,16,30,796.0,99.0,4.3,16.0,552.0,757.38,607.15
2016,6,29,16,45,773.0,95.5,4.25,16.0,502.5,705.03,569.72
2016,6,29,17,0,750.0,92.0,4.2,16.0,453.0,652.11,531.09
2016,6,29,17,15,718.0,87.5,4.15,15.5,402.0,594.41,487.28
2016,6,29,17,30,686.0,83.0,4.1,15.0,351.0,535.19,440.92
2016,6,29,17,45,642.0,77.5,4.05,15.0,300.5,469.35,386.95
2016,6,29,18,0,598.0,72.0,4.0,15.0,250.0,406.44,333.75
2016,6,29,18,15,535.0,65.0,3.9,14.5,202.0,336.39,273.77
2016,6,29,18,30,472.0,58.0,3.8,14.0,154.0,272.09,217.04
2016,6,29,18,45,375.0,48.0,3.75,14.0,111.5,198.99,152.66
2016,6,29,19,0,278.0,38.0,3.7,14.0,69.0,135.83,96.14
2016,6,29,19,15,153.5,24.0,3.7,13.5,40.0,70.46,24.39
2016,6,29,19,30,29.0,10.0,3.7,13.0,11.0,14.26,0.0
2016,6,29,19,45,14.5,5.0,3.7,13.0,5.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,92.5,18.0,3.05,13.0,27.0,14.19,0.0
2016,6,30,5,30,185.0,36.0,3.0,13.0,54.0,28.16,16.87
2016,6,30,5,45,280.5,49.0,3.0,13.5,93.5,37.81,27.26
2016,6,30,6,0,376.0,62.0,3.0,14.0,133.0,47.2,36.13
2016,6,30,6,15,443.0,71.0,2.95,14.0,179.0,53.22,41.87
2016,6,30,6,30,510.0,80.0,2.9,14.0,225.0,60.23,48.29
2016,6,30,6,45,560.5,86.5,2.85,14.5,274.0,63.08,50.74
2016,6,30,7,0,611.0,93.0,2.8,15.0,323.0,65.84,52.99
2016,6,30,7,15,646.0,98.5,2.75,15.0,373.0,67.6,54.4
2016,6,30,7,30,681.0,104.0,2.7,15.0,423.0,69.24,55.66
2016,6,30,7,45,709.5,108.0,2.7,15.5,472.5,95.38,58.64
2016,6,30,8,0,738.0,112.0,2.7,16.0,522.0,146.79,86.09
2016,6,30,8,15,758.5,115.5,2.7,16.5,569.0,205.84,130.42
2016,6,30,8,30,779.0,119.0,2.7,17.0,616.0,260.61,176.2
2016,6,30,8,45,795.0,122.0,2.7,17.5,660.0,315.74,224.28
2016,6,30,9,0,811.0,125.0,2.7,18.0,704.0,372.11,273.33
2016,6,30,9,15,823.5,127.5,2.75,18.0,743.5,427.67,321.62
2016,6,30,9,30,836.0,130.0,2.8,18.0,783.0,483.56,369.01
2016,6,30,9,45,847.5,130.5,2.85,18.0,818.0,537.37,413.61
2016,6,30,10,0,859.0,131.0,2.9,18.0,853.0,591.84,457.46
2016,6,30,10,15,866.0,132.5,2.95,18.0,881.5,641.83,496.89
2016,6,30,10,30,873.0,134.0,3.0,18.0,910.0,690.53,534.4
2016,6,30,10,45,878.0,135.5,3.1,18.0,932.0,736.34,569.21
2016,6,30,11,0,883.0,137.0,3.2,18.0,954.0,780.28,601.71
2016,6,30,11,15,886.5,137.5,3.25,18.0,969.0,820.15,629.37
2016,6,30,11,30,890.0,138.0,3.3,18.0,984.0,857.67,655.26
2016,6,30,11,45,892.5,138.0,3.4,18.0,992.5,891.43,678.74
2016,6,30,12,0,895.0,138.0,3.5,18.0,1001.0,922.51,700.36
2016,6,30,12,15,895.0,138.0,3.55,18.0,1001.5,948.53,718.19
2016,6,30,12,30,895.0,138.0,3.6,18.0,1002.0,971.49,734.02
2016,6,30,12,45,899.5,134.0,3.65,18.0,997.0,991.87,748.15
2016,6,30,13,0,904.0,130.0,3.7,18.0,992.0,1008.96,760.16
2016,6,30,13,15,901.0,129.5,3.75,18.0,978.0,1018.65,767.3
2016,6,30,13,30,898.0,129.0,3.8,18.0,964.0,1024.76,772.2
2016,6,30,13,45,895.5,126.5,3.85,18.0,943.5,1025.77,773.8
2016,6,30,14,0,893.0,124.0,3.9,18.0,923.0,1023.11,773.09
2016,6,30,14,15,887.0,123.0,3.9,18.0,896.0,1014.89,768.41
2016,6,30,14,30,881.0,122.0,3.9,18.0,869.0,1003.16,761.5
2016,6,30,14,45,873.0,120.0,3.95,18.0,835.5,985.03,750.64
2016,6,30,15,0,865.0,118.0,4.0,18.0,802.0,963.62,737.59
2016,6,30,15,15,854.0,116.0,4.0,18.0,763.5,936.29,720.15
2016,6,30,15,30,843.0,114.0,4.0,18.0,725.0,914.97,706.93
2016,6,30,15,45,827.5,112.0,4.05,18.0,681.5,877.77,682.67
2016,6,30,16,0,812.0,110.0,4.1,18.0,638.0,838.36,656.68
2016,6,30,16,15,793.5,107.0,4.1,17.5,591.5,793.4,627.31
2016,6,30,16,30,775.0,104.0,4.1,17.0,545.0,746.95,596.35
2016,6,30,16,45,748.5,100.5,4.15,17.0,495.5,692.75,558.04
2016,6,30,17,0,722.0,97.0,4.2,17.0,446.0,641.21,520.46
2016,6,30,17,15,689.0,92.5,4.15,16.5,395.5,581.53,475.23
2016,6,30,17,30,656.0,88.0,4.1,16.0,345.0,522.95,429.48
2016,6,30,17,45,610.5,82.0,4.1,16.0,295.0,457.06,375.71
2016,6,30,18,0,565.0,76.0,4.1,16.0,245.0,394.28,322.88
2016,6,30,18,15,501.0,68.5,4.05,15.5,197.5,324.81,263.65
2016,6,30,18,30,437.0,61.0,4.0,15.0,150.0,261.21,207.86
2016,6,30,18,45,343.0,50.0,4.0,14.5,108.0,188.25,144.28
2016,6,30,19,0,249.0,39.0,4.0,14.0,66.0,128.77,91.3
2016,6,30,19,15,135.0,24.0,4.0,14.0,38.0,66.2,22.38
2016,6,30,19,30,21.0,9.0,4.0,14.0,10.0,11.94,0.0
2016,6,30,19,45,10.5,4.5,4.0,14.0,5.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
