Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,5,15,91.0,17.5,3.3,13.0,26.0,13.8,0.0
2016,7,1,5,30,182.0,35.0,3.2,13.0,52.0,27.38,16.08
2016,7,1,5,45,277.0,47.5,3.15,13.5,91.0,36.66,26.23
2016,7,1,6,0,372.0,60.0,3.1,14.0,130.0,45.69,34.78
2016,7,1,6,15,271.5,84.5,3.0,14.0,144.0,64.85,52.16
2016,7,1,6,30,171.0,109.0,2.9,14.0,158.0,84.13,69.46
2016,7,1,6,45,197.0,126.0,2.85,14.5,192.5,92.35,76.6
2016,7,1,7,0,223.0,143.0,2.8,15.0,227.0,103.19,85.83
2016,7,1,7,15,447.5,122.5,2.65,15.0,321.5,83.97,68.76
2016,7,1,7,30,672.0,102.0,2.5,15.0,416.0,67.8,54.39
2016,7,1,7,45,700.0,106.0,2.4,15.5,465.0,92.85,57.12
2016,7,1,8,0,728.0,110.0,2.3,16.0,514.0,143.62,83.98
2016,7,1,8,15,748.5,113.5,2.15,16.0,560.5,201.96,127.8
2016,7,1,8,30,769.0,117.0,2.0,16.0,607.0,256.14,173.24
2016,7,1,8,45,785.0,120.0,1.95,16.5,650.5,310.69,220.7
2016,7,1,9,0,801.0,123.0,1.9,17.0,694.0,366.48,269.06
2016,7,1,9,15,813.5,125.5,1.9,17.0,733.0,421.49,316.58
2016,7,1,9,30,826.0,128.0,1.9,17.0,772.0,476.85,363.14
2016,7,1,9,45,835.0,130.0,1.9,17.0,806.0,530.12,406.81
2016,7,1,10,0,844.0,132.0,1.9,17.0,840.0,583.81,449.43
2016,7,1,10,15,851.0,133.5,1.95,17.0,868.5,633.11,487.94
2016,7,1,10,30,858.0,135.0,2.0,17.0,897.0,681.16,524.58
2016,7,1,10,45,863.0,136.5,2.05,17.0,919.0,726.35,558.33
2016,7,1,11,0,868.0,138.0,2.1,17.0,941.0,769.7,589.9
2016,7,1,11,15,871.5,139.0,2.15,17.0,956.0,809.46,617.15
2016,7,1,11,30,875.0,140.0,2.2,17.0,971.0,846.94,642.68
2016,7,1,11,45,876.5,140.5,2.3,17.0,979.0,879.85,665.43
2016,7,1,12,0,878.0,141.0,2.4,17.0,987.0,910.09,686.38
2016,7,1,12,15,878.0,141.0,2.45,17.0,987.5,935.74,703.8
2016,7,1,12,30,878.0,141.0,2.5,17.0,988.0,958.4,719.28
2016,7,1,12,45,874.0,142.5,2.6,17.0,980.5,975.54,731.62
2016,7,1,13,0,870.0,144.0,2.7,17.0,973.0,989.36,741.89
2016,7,1,13,15,867.0,143.0,2.75,17.0,959.0,998.42,748.65
2016,7,1,13,30,864.0,142.0,2.8,17.0,945.0,1004.01,753.25
2016,7,1,13,45,860.5,140.0,2.85,17.0,925.0,1004.63,754.68
2016,7,1,14,0,857.0,138.0,2.9,17.0,905.0,1001.72,753.91
2016,7,1,14,15,850.5,136.5,2.95,17.0,877.5,992.84,749.26
2016,7,1,14,30,844.0,135.0,3.0,17.0,850.0,980.58,742.47
2016,7,1,14,45,835.5,132.5,3.05,17.0,817.5,972.6,738.69
2016,7,1,15,0,827.0,130.0,3.1,17.0,785.0,950.57,725.34
2016,7,1,15,15,815.0,127.5,3.1,16.5,746.5,922.22,708.69
2016,7,1,15,30,803.0,125.0,3.1,16.0,708.0,891.14,690.04
2016,7,1,15,45,789.0,122.0,3.1,16.0,665.5,855.22,666.52
2016,7,1,16,0,775.0,119.0,3.1,16.0,623.0,817.1,641.26
2016,7,1,16,15,755.5,115.5,3.1,16.0,577.0,771.94,610.61
2016,7,1,16,30,736.0,112.0,3.1,16.0,531.0,728.88,581.12
2016,7,1,16,45,711.5,107.0,3.1,16.0,482.5,675.93,543.75
2016,7,1,17,0,687.0,102.0,3.1,16.0,434.0,622.73,504.59
2016,7,1,17,15,653.5,97.0,3.1,15.5,384.5,563.62,460.18
2016,7,1,17,30,620.0,92.0,3.1,15.0,335.0,505.74,415.27
2016,7,1,17,45,577.0,85.0,3.1,15.0,286.0,441.83,363.32
2016,7,1,18,0,534.0,78.0,3.1,15.0,237.0,380.87,312.18
2016,7,1,18,15,470.5,70.0,3.05,14.5,190.5,312.65,254.15
2016,7,1,18,30,407.0,62.0,3.0,14.0,144.0,250.28,199.59
2016,7,1,18,45,318.5,50.5,3.0,14.0,104.0,180.51,138.48
2016,7,1,19,0,230.0,39.0,3.0,14.0,64.0,123.41,87.44
2016,7,1,19,15,124.5,24.0,2.95,14.0,36.5,63.81,21.02
2016,7,1,19,30,19.0,9.0,2.9,14.0,9.0,11.59,0.0
2016,7,1,19,45,9.5,4.5,2.9,14.0,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,104.0,16.5,1.5,13.0,26.0,13.02,0.0
2016,7,2,5,30,208.0,33.0,1.4,13.0,52.0,25.85,14.73
2016,7,2,5,45,305.0,44.0,1.3,13.0,91.0,34.03,24.01
2016,7,2,6,0,402.0,55.0,1.2,13.0,130.0,43.46,32.98
2016,7,2,6,15,201.0,61.5,1.1,13.0,99.0,48.34,37.71
2016,7,2,6,30,0.0,68.0,1.0,13.0,68.0,59.17,47.56
2016,7,2,6,45,0.0,83.0,0.9,13.5,83.0,71.71,58.61
2016,7,2,7,0,0.0,98.0,0.8,14.0,98.0,84.14,69.34
2016,7,2,7,15,8.5,131.0,0.8,14.0,135.0,109.89,91.62
2016,7,2,7,30,17.0,164.0,0.8,14.0,172.0,134.87,112.83
2016,7,2,7,45,14.0,174.5,0.85,14.0,182.0,144.9,115.32
2016,7,2,8,0,11.0,185.0,0.9,14.0,192.0,155.65,123.54
2016,7,2,8,15,17.5,210.0,0.95,14.0,221.0,178.31,141.13
2016,7,2,8,30,24.0,235.0,1.0,14.0,250.0,202.05,159.5
2016,7,2,8,45,30.0,259.0,1.05,14.5,279.0,218.77,171.96
2016,7,2,9,0,36.0,283.0,1.1,15.0,308.0,243.83,190.99
2016,7,2,9,15,39.0,302.5,1.1,15.0,331.5,265.4,207.5
2016,7,2,9,30,42.0,322.0,1.1,15.0,355.0,287.58,224.37
2016,7,2,9,45,39.5,332.5,1.1,15.0,365.0,300.46,234.0
2016,7,2,10,0,37.0,343.0,1.1,15.0,375.0,313.06,243.36
2016,7,2,10,15,40.5,360.5,1.05,15.0,396.5,334.82,259.51
2016,7,2,10,30,44.0,378.0,1.0,15.0,418.0,357.17,275.9
2016,7,2,10,45,75.5,414.0,1.0,15.0,483.5,415.42,319.45
2016,7,2,11,0,107.0,450.0,1.0,15.0,549.0,477.18,364.62
2016,7,2,11,15,81.5,439.5,1.0,15.0,516.0,456.64,348.59
2016,7,2,11,30,56.0,429.0,1.0,15.0,483.0,433.41,331.1
2016,7,2,11,45,76.0,449.5,1.0,15.5,522.5,474.87,361.24
2016,7,2,12,0,96.0,470.0,1.0,16.0,562.0,517.86,391.52
2016,7,2,12,15,69.5,444.0,1.0,16.0,511.0,475.87,360.46
2016,7,2,12,30,43.0,418.0,1.0,16.0,460.0,431.44,327.94
2016,7,2,12,45,49.5,425.0,1.05,16.0,473.0,448.3,341.09
2016,7,2,13,0,56.0,432.0,1.1,16.0,486.0,465.23,353.83
2016,7,2,13,15,53.0,421.0,1.1,16.0,471.5,454.93,346.38
2016,7,2,13,30,50.0,410.0,1.1,16.0,457.0,444.02,338.71
2016,7,2,13,45,48.0,398.5,1.15,16.0,442.5,433.06,331.28
2016,7,2,14,0,46.0,387.0,1.2,16.0,428.0,421.65,323.5
2016,7,2,14,15,38.5,361.5,1.2,15.5,395.5,389.99,300.91
2016,7,2,14,30,31.0,336.0,1.2,15.0,363.0,357.91,277.83
2016,7,2,14,45,27.5,314.5,1.3,15.0,337.5,333.6,260.23
2016,7,2,15,0,24.0,293.0,1.4,15.0,312.0,294.61,231.06
2016,7,2,15,15,30.0,291.0,1.45,15.0,314.0,313.65,246.71
2016,7,2,15,30,36.0,289.0,1.5,15.0,316.0,318.05,250.84
2016,7,2,15,45,52.5,284.0,1.55,15.0,320.0,328.35,260.09
2016,7,2,16,0,69.0,279.0,1.6,15.0,324.0,337.75,268.62
2016,7,2,16,15,52.5,249.5,1.65,15.0,282.5,291.86,233.07
2016,7,2,16,30,36.0,220.0,1.7,15.0,241.0,246.81,197.83
2016,7,2,16,45,31.5,199.0,1.75,15.0,216.0,221.12,177.91
2016,7,2,17,0,27.0,178.0,1.8,15.0,191.0,195.64,157.79
2016,7,2,17,15,13.5,144.5,1.8,14.5,151.0,142.9,114.92
2016,7,2,17,30,0.0,111.0,1.8,14.0,111.0,101.37,80.55
2016,7,2,17,45,0.0,94.5,1.85,14.0,94.5,85.97,67.81
2016,7,2,18,0,0.0,78.0,1.9,14.0,78.0,70.56,54.8
2016,7,2,18,15,199.5,69.5,1.85,14.0,110.0,173.23,141.08
2016,7,2,18,30,399.0,61.0,1.8,14.0,142.0,243.57,193.92
2016,7,2,18,45,314.0,49.5,1.8,14.0,102.5,178.03,136.16
2016,7,2,19,0,229.0,38.0,1.8,14.0,63.0,122.14,86.28
2016,7,2,19,15,114.5,19.0,1.75,13.5,31.5,55.23,16.85
2016,7,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,3,5,15,104.5,16.0,0.75,12.0,25.5,12.63,0.0
2016,7,3,5,30,209.0,32.0,0.7,12.0,51.0,25.08,14.02
2016,7,3,5,45,305.5,43.0,0.7,12.5,89.5,33.27,23.41
2016,7,3,6,0,402.0,54.0,0.7,13.0,128.0,42.63,32.26
2016,7,3,6,15,330.5,77.0,0.7,13.0,150.5,57.33,45.71
2016,7,3,6,30,259.0,100.0,0.7,13.0,173.0,75.5,62.05
2016,7,3,6,45,288.5,115.0,0.7,13.0,211.0,85.66,71.04
2016,7,3,7,0,318.0,130.0,0.7,13.0,249.0,95.45,79.53
2016,7,3,7,15,260.5,159.5,0.7,13.0,266.5,113.41,94.99
2016,7,3,7,30,203.0,189.0,0.7,13.0,284.0,137.71,115.66
2016,7,3,7,45,154.0,213.0,0.7,13.5,289.5,159.16,124.17
2016,7,3,8,0,105.0,237.0,0.7,14.0,295.0,191.81,148.71
2016,7,3,8,15,108.5,259.5,0.75,14.0,324.5,218.67,169.03
2016,7,3,8,30,112.0,282.0,0.8,14.0,354.0,239.59,185.33
2016,7,3,8,45,124.5,305.0,0.85,14.0,389.5,271.15,209.99
2016,7,3,9,0,137.0,328.0,0.9,14.0,425.0,304.52,236.04
2016,7,3,9,15,113.5,342.5,0.95,14.0,426.5,319.39,248.32
2016,7,3,9,30,90.0,357.0,1.0,14.0,428.0,335.81,261.36
2016,7,3,9,45,79.0,368.0,1.05,14.0,432.0,348.14,270.87
2016,7,3,10,0,68.0,379.0,1.1,14.0,436.0,359.18,279.2
2016,7,3,10,15,85.0,402.0,1.1,14.0,476.0,395.73,306.67
2016,7,3,10,30,102.0,425.0,1.1,14.0,516.0,434.26,335.19
2016,7,3,10,45,84.5,425.5,1.15,14.5,502.5,431.48,332.09
2016,7,3,11,0,67.0,426.0,1.2,15.0,489.0,426.73,327.72
2016,7,3,11,15,50.0,406.0,1.15,14.5,453.5,402.4,309.75
2016,7,3,11,30,33.0,386.0,1.1,14.0,418.0,375.87,290.05
2016,7,3,11,45,39.5,403.5,1.05,14.0,441.5,401.69,309.35
2016,7,3,12,0,46.0,421.0,1.0,14.0,465.0,428.19,328.61
2016,7,3,12,15,50.5,428.5,1.0,14.0,477.0,444.0,340.13
2016,7,3,12,30,55.0,436.0,1.0,14.0,489.0,459.91,351.79
2016,7,3,12,45,54.0,431.5,1.0,14.0,483.5,458.95,351.06
2016,7,3,13,0,53.0,427.0,1.0,14.0,478.0,457.47,350.13
2016,7,3,13,15,59.5,427.5,1.0,14.0,484.0,467.84,358.14
2016,7,3,13,30,66.0,428.0,1.0,14.0,490.0,478.03,365.96
2016,7,3,13,45,61.0,413.5,1.0,14.0,470.0,461.29,353.9
2016,7,3,14,0,56.0,399.0,1.0,14.0,450.0,443.97,341.6
2016,7,3,14,15,71.0,397.5,1.05,14.0,459.5,459.46,354.36
2016,7,3,14,30,86.0,396.0,1.1,14.0,469.0,474.56,366.61
2016,7,3,14,45,55.0,345.0,1.15,14.0,391.0,392.16,305.3
2016,7,3,15,0,24.0,294.0,1.2,14.0,313.0,295.64,232.02
2016,7,3,15,15,33.5,295.5,1.2,14.0,320.5,321.75,253.49
2016,7,3,15,30,43.0,297.0,1.2,14.0,328.0,333.08,262.93
2016,7,3,15,45,25.0,247.5,1.3,14.0,265.5,265.03,210.26
2016,7,3,16,0,7.0,198.0,1.4,14.0,203.0,187.94,149.3
2016,7,3,16,15,5.0,183.5,1.45,14.0,187.0,172.62,137.55
2016,7,3,16,30,3.0,169.0,1.5,14.0,171.0,157.42,125.59
2016,7,3,16,45,1.5,151.0,1.55,14.0,152.0,139.29,111.13
2016,7,3,17,0,0.0,133.0,1.6,14.0,133.0,121.28,96.6
2016,7,3,17,15,0.0,109.0,1.6,14.0,109.0,98.53,77.96
2016,7,3,17,30,0.0,85.0,1.6,14.0,85.0,75.9,59.15
2016,7,3,17,45,0.0,72.5,1.65,14.0,72.5,64.41,49.56
2016,7,3,18,0,0.0,60.0,1.7,14.0,60.0,53.01,39.88
2016,7,3,18,15,214.0,59.0,1.65,13.5,102.0,177.13,144.63
2016,7,3,18,30,428.0,58.0,1.6,13.0,144.0,255.55,203.95
2016,7,3,18,45,341.5,47.0,1.6,13.0,104.0,187.38,143.67
2016,7,3,19,0,255.0,36.0,1.6,13.0,64.0,127.61,90.18
2016,7,3,19,15,127.5,18.0,1.55,13.0,32.0,57.08,16.81
2016,7,3,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,103.0,16.0,0.75,12.0,25.0,14.55,0.0
2016,7,4,5,30,206.0,32.0,0.8,12.0,50.0,25.09,13.8
2016,7,4,5,45,305.5,43.0,0.85,12.5,89.0,33.3,23.39
2016,7,4,6,0,405.0,54.0,0.9,13.0,128.0,42.73,32.31
2016,7,4,6,15,202.5,69.0,0.9,13.0,106.0,53.72,42.48
2016,7,4,6,30,0.0,84.0,0.9,13.0,84.0,71.29,58.32
2016,7,4,6,45,1.0,102.5,0.95,13.0,103.0,86.27,71.61
2016,7,4,7,0,2.0,121.0,1.0,13.0,122.0,101.13,84.57
2016,7,4,7,15,33.5,153.0,1.0,13.0,169.0,119.68,100.53
2016,7,4,7,30,65.0,185.0,1.0,13.0,216.0,141.19,118.78
2016,7,4,7,45,83.0,210.5,1.0,13.5,253.5,162.46,128.58
2016,7,4,8,0,101.0,236.0,1.0,14.0,291.0,190.6,148.19
2016,7,4,8,15,87.0,254.0,1.0,14.0,304.5,211.55,164.63
2016,7,4,8,30,73.0,272.0,1.0,14.0,318.0,230.91,180.35
2016,7,4,8,45,76.5,293.5,1.05,14.0,345.0,255.98,200.03
2016,7,4,9,0,80.0,315.0,1.1,14.0,372.0,281.72,220.16
2016,7,4,9,15,70.5,328.0,1.1,14.0,380.5,296.72,231.95
2016,7,4,9,30,61.0,341.0,1.1,14.0,389.0,310.58,242.64
2016,7,4,9,45,49.5,342.0,1.1,14.5,382.0,312.91,243.86
2016,7,4,10,0,38.0,343.0,1.1,15.0,375.0,313.57,243.69
2016,7,4,10,15,50.0,371.5,1.1,15.0,415.5,349.58,270.9
2016,7,4,10,30,62.0,400.0,1.1,15.0,456.0,387.31,298.93
2016,7,4,10,45,60.5,408.5,1.15,15.0,464.0,400.25,308.3
2016,7,4,11,0,59.0,417.0,1.2,15.0,472.0,412.99,317.66
2016,7,4,11,15,46.0,401.0,1.2,15.0,444.0,394.87,303.78
2016,7,4,11,30,33.0,385.0,1.2,15.0,416.0,374.99,288.71
2016,7,4,11,45,44.5,411.0,1.25,15.0,453.5,412.85,317.33
2016,7,4,12,0,56.0,437.0,1.3,15.0,491.0,451.94,346.24
2016,7,4,12,15,75.0,453.0,1.3,15.0,525.5,489.48,373.89
2016,7,4,12,30,94.0,469.0,1.3,15.0,560.0,528.02,402.03
2016,7,4,12,45,62.0,424.0,1.35,15.0,484.5,459.35,351.54
2016,7,4,13,0,30.0,379.0,1.4,15.0,409.0,388.23,298.87
2016,7,4,13,15,99.5,420.5,1.4,15.0,514.0,500.18,384.42
2016,7,4,13,30,169.0,462.0,1.4,15.0,619.0,628.34,477.4
2016,7,4,13,45,121.5,438.5,1.45,15.0,550.5,561.71,428.26
2016,7,4,14,0,74.0,415.0,1.5,15.0,482.0,478.42,367.69
2016,7,4,14,15,68.5,398.0,1.5,15.0,458.5,457.61,353.31
2016,7,4,14,30,63.0,381.0,1.5,15.0,435.0,436.32,338.05
2016,7,4,14,45,40.5,328.0,1.55,15.0,362.5,360.41,281.24
2016,7,4,15,0,18.0,275.0,1.6,15.0,290.0,271.31,213.01
2016,7,4,15,15,18.5,266.0,1.6,15.0,280.5,263.52,207.76
2016,7,4,15,30,19.0,257.0,1.6,15.0,271.0,255.66,202.12
2016,7,4,15,45,15.0,233.5,1.65,15.0,244.0,229.37,181.8
2016,7,4,16,0,11.0,210.0,1.7,15.0,217.0,203.21,161.42
2016,7,4,16,15,6.0,187.0,1.7,14.5,190.5,176.91,140.88
2016,7,4,16,30,1.0,164.0,1.7,14.0,164.0,150.94,120.29
2016,7,4,16,45,0.5,153.5,1.75,14.0,153.5,141.02,112.59
2016,7,4,17,0,0.0,143.0,1.8,14.0,143.0,131.19,104.85
2016,7,4,17,15,0.0,111.0,1.85,14.0,111.0,100.49,79.61
2016,7,4,17,30,0.0,79.0,1.9,14.0,79.0,70.17,54.31
2016,7,4,17,45,0.0,67.5,1.95,14.0,67.5,59.67,45.53
2016,7,4,18,0,0.0,56.0,2.0,14.0,56.0,49.45,36.84
2016,7,4,18,15,231.0,54.5,2.0,13.5,101.5,179.76,146.97
2016,7,4,18,30,462.0,53.0,2.0,13.0,147.0,264.57,211.36
2016,7,4,18,45,372.0,44.0,2.0,13.0,106.0,195.41,149.86
2016,7,4,19,0,282.0,35.0,2.0,13.0,65.0,136.1,96.2
2016,7,4,19,15,141.0,17.5,2.0,13.0,32.5,59.7,16.83
2016,7,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,5,15,100.0,16.0,2.4,13.0,25.0,14.55,0.0
2016,7,5,5,30,200.0,32.0,2.4,13.0,50.0,25.11,13.44
2016,7,5,5,45,299.0,43.5,2.4,13.5,89.0,33.69,23.54
2016,7,5,6,0,398.0,55.0,2.4,14.0,128.0,43.7,32.97
2016,7,5,6,15,199.0,54.5,2.35,14.0,91.0,40.14,30.21
2016,7,5,6,30,0.0,54.0,2.3,14.0,54.0,47.68,37.11
2016,7,5,6,45,0.0,66.5,2.3,14.0,66.5,58.61,46.88
2016,7,5,7,0,0.0,79.0,2.3,14.0,79.0,69.23,56.23
2016,7,5,7,15,0.0,93.5,2.25,14.0,93.5,81.35,66.78
2016,7,5,7,30,0.0,108.0,2.2,14.0,108.0,93.36,77.09
2016,7,5,7,45,7.5,149.0,2.2,14.5,153.5,125.91,100.1
2016,7,5,8,0,15.0,190.0,2.2,15.0,199.0,159.51,126.6
2016,7,5,8,15,11.5,194.0,2.2,15.0,201.5,165.16,130.82
2016,7,5,8,30,8.0,198.0,2.2,15.0,204.0,170.01,134.54
2016,7,5,8,45,82.0,262.5,2.2,15.5,321.0,235.36,183.88
2016,7,5,9,0,156.0,327.0,2.2,16.0,438.0,309.83,240.24
2016,7,5,9,15,112.0,336.0,2.2,16.0,418.0,313.87,244.46
2016,7,5,9,30,68.0,345.0,2.2,16.0,398.0,316.69,247.21
2016,7,5,9,45,140.5,372.5,2.2,16.0,488.0,378.91,294.94
2016,7,5,10,0,213.0,400.0,2.2,16.0,578.0,453.3,351.4
2016,7,5,10,15,183.0,417.0,2.2,16.0,573.5,465.26,359.99
2016,7,5,10,30,153.0,434.0,2.2,16.0,569.0,474.21,366.28
2016,7,5,10,45,136.5,443.5,2.25,16.0,566.5,483.5,372.99
2016,7,5,11,0,120.0,453.0,2.3,16.0,564.0,491.11,378.31
2016,7,5,11,15,91.5,445.0,2.35,16.0,530.5,469.35,361.68
2016,7,5,11,30,63.0,437.0,2.4,16.0,497.0,446.42,344.12
2016,7,5,11,45,86.5,455.5,2.45,16.0,538.5,489.41,376.77
2016,7,5,12,0,110.0,474.0,2.5,16.0,580.0,534.07,410.06
2016,7,5,12,15,72.5,437.0,2.55,16.0,507.0,472.13,363.53
2016,7,5,12,30,35.0,400.0,2.6,16.0,434.0,406.92,314.29
2016,7,5,12,45,28.5,372.0,2.65,16.0,399.5,377.2,292.24
2016,7,5,13,0,22.0,344.0,2.7,16.0,365.0,335.0,260.33
2016,7,5,13,15,24.0,349.0,2.75,16.0,371.5,355.52,276.4
2016,7,5,13,30,26.0,354.0,2.8,16.0,378.0,364.55,283.5
2016,7,5,13,45,27.5,352.0,2.9,16.0,377.0,366.01,285.02
2016,7,5,14,0,29.0,350.0,3.0,16.0,376.0,367.31,286.48
2016,7,5,14,15,89.5,380.0,3.0,16.0,457.0,459.89,359.22
2016,7,5,14,30,150.0,410.0,3.0,16.0,538.0,568.42,441.68
2016,7,5,14,45,131.5,390.5,3.05,16.0,499.0,530.82,413.58
2016,7,5,15,0,113.0,371.0,3.1,16.0,460.0,492.83,385.71
2016,7,5,15,15,200.0,345.0,3.1,15.5,493.5,546.84,431.03
2016,7,5,15,30,287.0,319.0,3.1,15.0,527.0,611.73,483.36
2016,7,5,15,45,343.5,283.5,3.15,15.0,517.5,617.6,490.46
2016,7,5,16,0,400.0,248.0,3.2,15.0,508.0,633.29,504.91
2016,7,5,16,15,592.5,172.5,3.25,15.0,525.5,705.23,564.61
2016,7,5,16,30,785.0,97.0,3.3,15.0,543.0,749.83,600.29
2016,7,5,16,45,759.0,94.0,3.35,15.0,493.5,696.19,561.97
2016,7,5,17,0,733.0,91.0,3.4,15.0,444.0,642.23,523.22
2016,7,5,17,15,700.0,86.5,3.45,14.5,393.0,584.53,479.8
2016,7,5,17,30,667.0,82.0,3.5,14.0,342.0,525.42,433.82
2016,7,5,17,45,619.5,77.0,3.6,14.0,292.0,458.92,379.59
2016,7,5,18,0,572.0,72.0,3.7,14.0,242.0,395.71,326.28
2016,7,5,18,15,508.5,64.5,3.7,13.5,194.5,325.99,266.51
2016,7,5,18,30,445.0,57.0,3.7,13.0,147.0,262.14,210.12
2016,7,5,18,45,349.0,47.0,3.7,13.0,105.5,190.53,146.83
2016,7,5,19,0,253.0,37.0,3.7,13.0,64.0,128.76,91.22
2016,7,5,19,15,126.5,18.5,3.65,13.0,32.0,57.61,15.2
2016,7,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,5,15,127.5,14.0,3.45,12.0,25.0,12.73,0.0
2016,7,6,5,30,255.0,28.0,3.4,12.0,50.0,23.04,11.65
2016,7,6,5,45,354.0,37.0,3.4,12.5,89.0,29.58,20.03
2016,7,6,6,0,453.0,46.0,3.4,13.0,128.0,35.93,26.22
2016,7,6,6,15,517.5,53.0,3.25,13.0,174.0,40.27,30.44
2016,7,6,6,30,582.0,60.0,3.1,13.0,220.0,44.48,34.38
2016,7,6,6,45,293.5,91.5,3.0,13.5,172.5,65.09,52.75
2016,7,6,7,0,5.0,123.0,2.9,14.0,125.0,102.48,85.61
2016,7,6,7,15,10.5,142.0,2.8,14.0,147.0,117.6,98.58
2016,7,6,7,30,16.0,161.0,2.7,14.0,169.0,132.58,111.29
2016,7,6,7,45,23.5,184.5,2.6,14.5,197.0,151.93,121.26
2016,7,6,8,0,31.0,208.0,2.5,15.0,225.0,165.84,131.13
2016,7,6,8,15,38.0,231.5,2.45,15.0,254.5,188.8,148.86
2016,7,6,8,30,45.0,255.0,2.4,15.0,284.0,213.03,167.71
2016,7,6,8,45,65.5,285.5,2.35,15.5,330.5,247.12,193.64
2016,7,6,9,0,86.0,316.0,2.3,16.0,377.0,284.22,221.87
2016,7,6,9,15,124.5,341.5,2.3,16.0,435.5,322.63,251.28
2016,7,6,9,30,163.0,367.0,2.3,16.0,494.0,371.3,288.71
2016,7,6,9,45,113.0,370.0,2.35,16.5,460.0,363.2,282.38
2016,7,6,10,0,63.0,373.0,2.4,17.0,426.0,351.5,272.86
2016,7,6,10,15,76.5,395.5,2.45,17.0,462.0,385.2,298.56
2016,7,6,10,30,90.0,418.0,2.5,17.0,498.0,420.55,325.16
2016,7,6,10,45,92.5,431.0,2.55,17.0,514.5,441.72,340.86
2016,7,6,11,0,95.0,444.0,2.6,17.0,531.0,463.1,356.7
2016,7,6,11,15,106.0,455.5,2.7,16.5,554.5,489.97,377.58
2016,7,6,11,30,117.0,467.0,2.8,16.0,578.0,521.98,402.2
2016,7,6,11,45,122.0,473.0,2.9,16.0,589.5,541.46,416.7
2016,7,6,12,0,127.0,479.0,3.0,16.0,601.0,560.89,431.23
2016,7,6,12,15,115.0,475.5,3.1,16.0,586.5,555.81,427.41
2016,7,6,12,30,103.0,472.0,3.2,16.0,572.0,539.47,415.52
2016,7,6,12,45,176.5,469.0,3.35,16.0,638.0,623.48,479.91
2016,7,6,13,0,250.0,466.0,3.5,16.0,704.0,710.67,545.1
2016,7,6,13,15,273.5,452.5,3.55,16.0,709.5,728.79,558.88
2016,7,6,13,30,297.0,439.0,3.6,16.0,715.0,745.6,572.24
2016,7,6,13,45,389.0,392.5,3.65,16.0,745.5,795.29,611.43
2016,7,6,14,0,481.0,346.0,3.7,16.0,776.0,856.71,658.1
2016,7,6,14,15,444.5,345.5,3.7,16.0,733.5,821.36,632.63
2016,7,6,14,30,408.0,345.0,3.7,16.0,691.0,784.18,606.36
2016,7,6,14,45,640.5,222.0,3.75,16.0,739.5,886.57,687.99
2016,7,6,15,0,873.0,99.0,3.8,16.0,788.0,953.7,735.87
2016,7,6,15,15,862.5,97.0,3.8,15.5,750.0,926.61,719.09
2016,7,6,15,30,852.0,95.0,3.8,15.0,712.0,896.64,700.91
2016,7,6,15,45,842.0,92.0,3.8,15.0,670.5,863.32,678.9
2016,7,6,16,0,832.0,89.0,3.8,15.0,629.0,827.48,654.93
2016,7,6,16,15,815.0,86.5,3.8,15.0,583.0,784.1,625.21
2016,7,6,16,30,798.0,84.0,3.8,15.0,537.0,745.62,598.8
2016,7,6,16,45,777.5,80.5,3.8,15.0,489.0,695.11,562.91
2016,7,6,17,0,757.0,77.0,3.8,15.0,441.0,643.86,525.86
2016,7,6,17,15,727.5,73.0,3.8,14.5,391.0,585.56,482.27
2016,7,6,17,30,698.0,69.0,3.8,14.0,341.0,527.98,437.14
2016,7,6,17,45,657.0,64.5,3.8,14.0,292.0,464.31,384.74
2016,7,6,18,0,616.0,60.0,3.8,14.0,243.0,405.12,334.27
2016,7,6,18,15,558.0,54.0,3.7,13.5,196.0,337.56,275.9
2016,7,6,18,30,500.0,48.0,3.6,13.0,149.0,275.3,220.37
2016,7,6,18,45,411.0,40.0,3.55,13.0,107.5,205.5,157.96
2016,7,6,19,0,322.0,32.0,3.5,13.0,66.0,145.48,102.58
2016,7,6,19,15,161.0,16.0,3.4,13.0,33.0,64.94,16.18
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,135.0,13.0,3.05,13.0,24.5,11.82,0.0
2016,7,7,5,30,270.0,26.0,3.0,13.0,49.0,21.25,9.96
2016,7,7,5,45,368.5,35.0,2.95,13.0,88.0,27.88,18.49
2016,7,7,6,0,467.0,44.0,2.9,13.0,127.0,34.31,24.77
2016,7,7,6,15,530.0,50.0,2.85,13.0,173.0,37.9,28.32
2016,7,7,6,30,593.0,56.0,2.8,13.0,219.0,41.42,31.65
2016,7,7,6,45,322.5,98.0,2.75,13.5,189.0,69.95,57.08
2016,7,7,7,0,52.0,140.0,2.7,14.0,159.0,109.67,91.92
2016,7,7,7,15,65.5,163.0,2.65,14.0,191.0,125.87,105.79
2016,7,7,7,30,79.0,186.0,2.6,14.0,223.0,141.71,119.18
2016,7,7,7,45,57.0,198.0,2.6,14.5,226.5,153.49,121.91
2016,7,7,8,0,35.0,210.0,2.6,15.0,230.0,167.4,132.28
2016,7,7,8,15,41.5,233.5,2.6,15.0,259.0,190.57,150.19
2016,7,7,8,30,48.0,257.0,2.6,15.0,288.0,214.95,169.22
2016,7,7,8,45,59.0,283.0,2.65,15.0,323.0,243.48,191.5
2016,7,7,9,0,70.0,309.0,2.7,15.0,358.0,273.77,215.18
2016,7,7,9,15,69.5,327.0,2.75,15.0,378.0,295.36,232.19
2016,7,7,9,30,69.0,345.0,2.8,15.0,398.0,317.02,249.11
2016,7,7,9,45,73.0,364.0,2.85,15.5,422.5,341.81,267.79
2016,7,7,10,0,77.0,383.0,2.9,16.0,447.0,367.21,286.72
2016,7,7,10,15,125.0,408.0,2.95,16.0,516.5,423.07,329.68
2016,7,7,10,30,173.0,433.0,3.0,16.0,586.0,486.37,377.8
2016,7,7,10,45,309.0,402.0,3.05,16.0,683.5,568.88,441.65
2016,7,7,11,0,445.0,371.0,3.1,16.0,781.0,663.88,513.77
2016,7,7,11,15,679.0,237.0,3.1,16.0,874.0,753.3,583.91
2016,7,7,11,30,913.0,103.0,3.1,16.0,967.0,844.78,650.64
2016,7,7,11,45,916.5,102.0,3.15,16.0,975.5,879.24,674.03
2016,7,7,12,0,920.0,101.0,3.2,16.0,984.0,910.94,695.9
2016,7,7,12,15,920.0,101.0,3.2,16.0,985.0,937.52,713.86
2016,7,7,12,30,920.0,101.0,3.2,16.0,986.0,960.91,729.68
2016,7,7,12,45,617.5,274.0,3.25,16.0,866.5,876.85,670.23
2016,7,7,13,0,315.0,447.0,3.3,16.0,747.0,755.22,576.34
2016,7,7,13,15,238.5,454.0,3.3,16.0,679.5,696.18,533.3
2016,7,7,13,30,162.0,461.0,3.3,16.0,612.0,620.96,477.5
2016,7,7,13,45,234.0,437.5,3.3,16.0,649.5,673.13,518.73
2016,7,7,14,0,306.0,414.0,3.3,16.0,687.0,738.95,568.34
2016,7,7,14,15,320.5,388.5,3.25,15.5,667.0,729.23,563.25
2016,7,7,14,30,335.0,363.0,3.2,15.0,647.0,717.36,557.17
2016,7,7,14,45,190.5,347.5,3.2,15.0,507.5,543.16,426.51
2016,7,7,15,0,46.0,332.0,3.2,15.0,368.0,371.47,292.74
2016,7,7,15,15,108.0,334.0,3.15,15.0,413.5,448.93,355.62
2016,7,7,15,30,170.0,336.0,3.1,15.0,459.0,507.81,402.61
2016,7,7,15,45,507.0,208.0,3.1,15.0,543.5,698.24,555.71
2016,7,7,16,0,844.0,80.0,3.1,15.0,628.0,828.05,652.9
2016,7,7,16,15,827.5,78.0,3.1,14.5,582.5,785.19,623.72
2016,7,7,16,30,811.0,76.0,3.1,14.0,537.0,740.72,594.24
2016,7,7,16,45,791.5,72.5,3.15,14.0,489.0,690.86,559.29
2016,7,7,17,0,772.0,69.0,3.2,14.0,441.0,645.54,527.12
2016,7,7,17,15,744.0,66.0,3.2,13.5,391.5,588.81,485.26
2016,7,7,17,30,716.0,63.0,3.2,13.0,342.0,532.62,441.34
2016,7,7,17,45,678.0,59.0,3.25,13.0,293.0,470.42,390.3
2016,7,7,18,0,640.0,55.0,3.3,13.0,244.0,410.47,339.32
2016,7,7,18,15,584.0,49.5,3.25,13.0,197.0,344.67,281.76
2016,7,7,18,30,528.0,44.0,3.2,13.0,150.0,282.49,225.74
2016,7,7,18,45,443.5,36.5,3.2,13.0,108.5,213.34,163.65
2016,7,7,19,0,359.0,29.0,3.2,13.0,67.0,153.53,107.8
2016,7,7,19,15,179.5,14.5,3.15,12.5,33.5,67.49,15.24
2016,7,7,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,5,15,150.0,11.5,2.75,13.0,24.0,10.46,0.0
2016,7,8,5,30,300.0,23.0,2.7,13.0,48.0,18.59,7.72
2016,7,8,5,45,392.5,31.0,2.65,13.5,86.5,24.47,15.47
2016,7,8,6,0,485.0,39.0,2.6,14.0,125.0,30.17,21.01
2016,7,8,6,15,545.5,45.0,2.6,14.0,170.0,33.96,24.69
2016,7,8,6,30,606.0,51.0,2.6,14.0,215.0,41.08,31.2
2016,7,8,6,45,362.0,97.5,2.65,14.5,201.0,69.87,56.79
2016,7,8,7,0,118.0,144.0,2.7,15.0,187.0,107.99,90.11
2016,7,8,7,15,218.0,157.0,2.65,15.0,251.0,111.62,92.99
2016,7,8,7,30,318.0,170.0,2.6,15.0,315.0,119.79,99.8
2016,7,8,7,45,291.5,197.0,2.6,15.0,342.0,144.75,110.36
2016,7,8,8,0,265.0,224.0,2.6,15.0,369.0,182.64,135.57
2016,7,8,8,15,306.5,237.5,2.6,15.0,419.5,219.49,161.83
2016,7,8,8,30,348.0,251.0,2.6,15.0,470.0,261.29,194.31
2016,7,8,8,45,597.0,167.5,2.65,15.5,575.0,286.79,208.62
2016,7,8,9,0,846.0,84.0,2.7,16.0,680.0,351.34,258.19
2016,7,8,9,15,856.5,85.5,2.7,16.0,719.0,406.39,307.06
2016,7,8,9,30,867.0,87.0,2.7,16.0,758.0,461.43,354.73
2016,7,8,9,45,875.0,88.5,2.75,16.0,792.0,514.97,400.02
2016,7,8,10,0,883.0,90.0,2.8,16.0,826.0,567.76,443.43
2016,7,8,10,15,889.5,91.0,2.8,16.0,854.0,618.22,483.73
2016,7,8,10,30,896.0,92.0,2.8,16.0,882.0,667.31,521.91
2016,7,8,10,45,901.5,92.5,2.8,16.5,904.5,713.68,556.12
2016,7,8,11,0,907.0,93.0,2.8,17.0,927.0,758.16,586.46
2016,7,8,11,15,910.5,93.5,2.8,17.0,942.5,798.99,614.58
2016,7,8,11,30,914.0,94.0,2.8,17.0,958.0,837.39,640.79
2016,7,8,11,45,917.5,93.0,2.85,17.0,967.0,871.82,664.44
2016,7,8,12,0,921.0,92.0,2.9,17.0,976.0,903.49,686.13
2016,7,8,12,15,921.5,92.0,2.9,17.0,977.0,930.48,704.23
2016,7,8,12,30,922.0,92.0,2.9,17.0,978.0,954.3,720.19
2016,7,8,12,45,914.5,96.0,2.9,17.0,970.0,971.15,731.49
2016,7,8,13,0,907.0,100.0,2.9,17.0,962.0,984.44,740.53
2016,7,8,13,15,904.5,99.5,2.9,17.0,948.5,994.55,747.56
2016,7,8,13,30,902.0,99.0,2.9,17.0,935.0,1001.07,752.32
2016,7,8,13,45,898.5,98.0,2.95,17.0,915.0,1002.46,754.24
2016,7,8,14,0,895.0,97.0,3.0,17.0,895.0,1000.23,753.89
2016,7,8,14,15,889.0,95.5,3.0,17.0,868.5,991.37,748.8
2016,7,8,14,30,883.0,94.0,3.0,17.0,842.0,978.99,741.49
2016,7,8,14,45,527.0,234.5,3.0,17.0,676.0,789.63,609.21
2016,7,8,15,0,171.0,375.0,3.0,17.0,510.0,553.46,429.57
2016,7,8,15,15,196.5,352.5,2.95,16.5,500.5,552.44,432.65
2016,7,8,15,30,222.0,330.0,2.9,16.0,491.0,549.34,432.86
2016,7,8,15,45,191.5,311.0,2.9,16.0,444.0,497.73,394.28
2016,7,8,16,0,161.0,292.0,2.9,16.0,397.0,446.96,356.0
2016,7,8,16,15,155.0,269.5,2.85,16.0,364.0,413.86,331.49
2016,7,8,16,30,149.0,247.0,2.8,16.0,331.0,380.48,306.37
2016,7,8,16,45,132.5,223.5,2.75,16.0,293.5,337.88,273.36
2016,7,8,17,0,116.0,200.0,2.7,16.0,256.0,296.09,240.52
2016,7,8,17,15,182.0,173.0,2.65,15.5,249.5,306.49,251.38
2016,7,8,17,30,248.0,146.0,2.6,15.0,243.0,320.69,264.35
2016,7,8,17,45,435.5,100.5,2.6,15.0,240.5,375.88,310.07
2016,7,8,18,0,623.0,55.0,2.6,15.0,238.0,402.03,329.43
2016,7,8,18,15,567.0,49.5,2.5,14.5,192.0,337.12,273.36
2016,7,8,18,30,511.0,44.0,2.4,14.0,146.0,275.82,219.09
2016,7,8,18,45,427.5,36.0,2.35,14.0,105.5,207.35,158.11
2016,7,8,19,0,344.0,28.0,2.3,14.0,65.0,148.18,103.24
2016,7,8,19,15,172.0,14.0,2.25,14.0,32.5,65.05,12.45
2016,7,8,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,145.5,11.5,1.15,14.0,23.5,10.46,0.0
2016,7,9,5,30,291.0,23.0,1.2,14.0,47.0,18.64,7.38
2016,7,9,5,45,385.0,31.0,1.25,14.0,85.0,24.5,15.45
2016,7,9,6,0,479.0,39.0,1.3,14.0,123.0,30.2,21.05
2016,7,9,6,15,278.5,69.5,1.4,14.0,122.0,51.76,40.51
2016,7,9,6,30,78.0,100.0,1.5,14.0,121.0,77.56,63.61
2016,7,9,6,45,84.0,121.5,1.6,14.5,148.5,96.06,79.82
2016,7,9,7,0,90.0,143.0,1.7,15.0,176.0,111.61,93.15
2016,7,9,7,15,83.0,163.5,1.75,15.0,197.5,126.16,105.53
2016,7,9,7,30,76.0,184.0,1.8,15.0,219.0,140.38,117.46
2016,7,9,7,45,46.5,187.5,1.9,15.5,210.0,146.38,115.76
2016,7,9,8,0,17.0,191.0,2.0,16.0,201.0,160.13,126.51
2016,7,9,8,15,120.0,233.0,2.05,16.0,308.5,195.24,149.78
2016,7,9,8,30,223.0,275.0,2.1,16.0,416.0,257.53,195.23
2016,7,9,8,45,228.0,296.0,2.15,16.0,449.0,292.19,223.31
2016,7,9,9,0,233.0,317.0,2.2,16.0,482.0,327.61,252.11
2016,7,9,9,15,247.5,334.5,2.25,16.0,518.5,359.87,278.12
2016,7,9,9,30,262.0,352.0,2.3,16.0,555.0,399.39,309.47
2016,7,9,9,45,305.0,358.0,2.35,16.0,604.5,445.78,345.65
2016,7,9,10,0,348.0,364.0,2.4,16.0,654.0,496.21,384.63
2016,7,9,10,15,339.0,381.5,2.45,16.0,672.0,528.48,409.27
2016,7,9,10,30,330.0,399.0,2.5,16.0,690.0,559.56,432.62
2016,7,9,10,45,332.5,411.5,2.55,16.5,711.0,593.25,456.84
2016,7,9,11,0,335.0,424.0,2.6,17.0,732.0,626.61,480.38
2016,7,9,11,15,634.0,256.0,2.65,17.0,850.5,734.94,565.78
2016,7,9,11,30,933.0,88.0,2.7,17.0,969.0,847.39,647.66
2016,7,9,11,45,691.5,242.5,2.8,17.0,899.0,827.54,632.01
2016,7,9,12,0,450.0,397.0,2.9,17.0,829.0,782.35,594.32
2016,7,9,12,15,415.5,408.0,2.95,16.5,807.0,780.16,593.88
2016,7,9,12,30,381.0,419.0,3.0,16.0,785.0,767.52,585.83
2016,7,9,12,45,663.5,254.5,3.15,16.0,886.5,902.8,690.43
2016,7,9,13,0,946.0,90.0,3.3,16.0,988.0,1012.58,766.32
2016,7,9,13,15,689.0,234.0,3.35,16.0,883.5,935.71,713.58
2016,7,9,13,30,432.0,378.0,3.4,16.0,779.0,830.68,634.35
2016,7,9,13,45,687.0,233.0,3.5,16.0,853.5,949.06,726.39
2016,7,9,14,0,942.0,88.0,3.6,16.0,928.0,1037.98,787.68
2016,7,9,14,15,937.5,87.0,3.65,16.0,901.5,1030.9,783.36
2016,7,9,14,30,933.0,86.0,3.7,16.0,875.0,1020.1,777.47
2016,7,9,14,45,926.0,85.5,3.75,16.0,842.5,1003.78,767.9
2016,7,9,15,0,919.0,85.0,3.8,16.0,810.0,984.01,756.04
2016,7,9,15,15,910.5,83.5,3.85,15.5,772.0,958.37,741.52
2016,7,9,15,30,902.0,82.0,3.9,15.0,734.0,929.61,724.72
2016,7,9,15,45,888.5,81.0,3.95,15.0,691.0,894.02,701.56
2016,7,9,16,0,875.0,80.0,4.0,15.0,648.0,855.99,676.46
2016,7,9,16,15,860.0,78.0,4.0,15.0,601.5,813.36,647.48
2016,7,9,16,30,845.0,76.0,4.0,15.0,555.0,768.88,616.8
2016,7,9,16,45,823.5,73.5,4.0,15.0,505.5,717.34,580.34
2016,7,9,17,0,802.0,71.0,4.0,15.0,456.0,670.47,546.82
2016,7,9,17,15,774.5,68.0,3.95,14.5,405.5,612.66,504.16
2016,7,9,17,30,747.0,65.0,3.9,14.0,355.0,555.25,459.2
2016,7,9,17,45,707.5,61.0,3.85,14.0,304.0,490.54,405.97
2016,7,9,18,0,668.0,57.0,3.8,14.0,253.0,428.14,352.88
2016,7,9,18,15,610.5,51.5,3.7,14.0,204.5,360.25,293.58
2016,7,9,18,30,553.0,46.0,3.6,14.0,156.0,295.82,235.64
2016,7,9,18,45,461.0,38.0,3.5,14.0,112.5,221.86,169.6
2016,7,9,19,0,369.0,30.0,3.4,14.0,69.0,158.07,110.24
2016,7,9,19,15,184.5,15.0,3.4,13.5,34.5,69.33,11.28
2016,7,9,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,142.5,12.5,3.2,13.0,23.5,11.37,0.0
2016,7,10,5,30,285.0,25.0,3.2,13.0,47.0,20.55,8.31
2016,7,10,5,45,389.5,33.5,3.2,13.5,87.5,26.79,17.37
2016,7,10,6,0,494.0,42.0,3.2,14.0,128.0,32.86,23.33
2016,7,10,6,15,558.5,48.0,3.2,14.0,174.5,36.55,26.96
2016,7,10,6,30,623.0,54.0,3.2,14.0,221.0,40.16,30.37
2016,7,10,6,45,668.5,58.0,3.25,14.5,271.5,45.95,35.52
2016,7,10,7,0,714.0,62.0,3.3,15.0,322.0,48.01,37.23
2016,7,10,7,15,512.5,115.5,3.3,15.0,316.5,80.21,65.59
2016,7,10,7,30,311.0,169.0,3.3,15.0,311.0,119.17,99.38
2016,7,10,7,45,321.0,189.5,3.3,15.5,350.5,140.3,106.45
2016,7,10,8,0,331.0,210.0,3.3,16.0,390.0,179.06,129.84
2016,7,10,8,15,270.0,243.0,3.3,16.0,398.5,217.0,161.09
2016,7,10,8,30,209.0,276.0,3.3,16.0,407.0,255.0,194.39
2016,7,10,8,45,289.0,280.5,3.3,16.0,476.0,291.5,221.76
2016,7,10,9,0,369.0,285.0,3.3,16.0,545.0,343.49,262.61
2016,7,10,9,15,640.0,185.0,3.35,16.0,666.5,393.13,300.25
2016,7,10,9,30,911.0,85.0,3.4,16.0,788.0,478.32,368.45
2016,7,10,9,45,611.0,230.0,3.5,16.5,711.0,494.02,384.08
2016,7,10,10,0,311.0,375.0,3.6,17.0,634.0,484.5,376.51
2016,7,10,10,15,376.0,361.5,3.65,17.0,685.0,534.44,415.72
2016,7,10,10,30,441.0,348.0,3.7,17.0,736.0,589.3,458.17
2016,7,10,10,45,690.5,222.0,3.8,17.0,847.5,681.87,531.95
2016,7,10,11,0,940.0,96.0,3.9,17.0,959.0,785.0,611.12
2016,7,10,11,15,943.5,96.5,3.95,17.0,975.5,827.32,640.47
2016,7,10,11,30,947.0,97.0,4.0,17.0,992.0,867.12,668.24
2016,7,10,11,45,949.5,97.0,4.1,17.0,1001.0,902.91,693.33
2016,7,10,12,0,952.0,97.0,4.2,17.0,1010.0,935.8,716.36
2016,7,10,12,15,953.0,97.0,4.25,17.0,1011.5,964.27,736.06
2016,7,10,12,30,954.0,97.0,4.3,17.0,1013.0,989.48,753.55
2016,7,10,12,45,950.0,99.0,4.35,17.0,1006.0,1008.51,766.86
2016,7,10,13,0,946.0,101.0,4.4,17.0,999.0,1023.92,777.99
2016,7,10,13,15,944.0,100.5,4.35,17.0,985.5,1035.11,785.39
2016,7,10,13,30,942.0,100.0,4.3,17.0,972.0,1042.56,790.6
2016,7,10,13,45,939.0,99.0,4.3,17.0,952.0,1044.73,792.65
2016,7,10,14,0,936.0,98.0,4.3,17.0,932.0,1043.11,792.29
2016,7,10,14,15,931.0,97.0,4.3,17.0,905.0,1035.72,788.17
2016,7,10,14,30,926.0,96.0,4.3,17.0,878.0,1024.64,781.67
2016,7,10,14,45,919.0,94.5,4.3,17.0,845.0,1007.45,771.09
2016,7,10,15,0,912.0,93.0,4.3,17.0,812.0,986.78,758.23
2016,7,10,15,15,902.0,91.5,4.25,17.0,773.0,959.97,740.84
2016,7,10,15,30,892.0,90.0,4.2,17.0,734.0,930.11,721.35
2016,7,10,15,45,879.0,88.0,4.2,17.0,690.5,894.16,697.74
2016,7,10,16,0,866.0,86.0,4.2,17.0,647.0,855.74,672.21
2016,7,10,16,15,849.0,84.0,4.2,17.0,600.0,811.77,642.39
2016,7,10,16,30,832.0,82.0,4.2,17.0,553.0,766.13,610.98
2016,7,10,16,45,808.5,79.5,4.2,17.0,502.5,719.61,578.46
2016,7,10,17,0,785.0,77.0,4.2,17.0,452.0,666.01,539.97
2016,7,10,17,15,755.0,73.0,4.1,16.5,401.0,606.01,495.47
2016,7,10,17,30,725.0,69.0,4.0,16.0,350.0,546.69,449.18
2016,7,10,17,45,681.0,65.0,3.95,16.0,299.0,480.35,394.98
2016,7,10,18,0,637.0,61.0,3.9,16.0,248.0,418.93,342.99
2016,7,10,18,15,576.5,55.0,3.85,15.5,199.5,348.85,283.02
2016,7,10,18,30,516.0,49.0,3.8,15.0,151.0,284.3,225.9
2016,7,10,18,45,421.5,40.5,3.8,15.0,108.0,210.82,160.77
2016,7,10,19,0,327.0,32.0,3.8,15.0,65.0,147.77,102.62
2016,7,10,19,15,163.5,16.0,3.8,14.5,32.5,65.45,7.68
2016,7,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
