Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,143.5,12.0,2.2,13.0,23.0,10.91,0.0
2016,7,11,5,30,287.0,24.0,2.2,13.0,46.0,19.69,7.25
2016,7,11,5,45,390.0,32.5,2.25,13.5,86.0,25.96,16.63
2016,7,11,6,0,493.0,41.0,2.3,14.0,126.0,32.06,22.62
2016,7,11,6,15,558.0,47.0,2.25,14.0,172.5,35.78,26.29
2016,7,11,6,30,623.0,53.0,2.2,14.0,219.0,43.06,32.97
2016,7,11,6,45,423.5,94.5,2.2,14.5,218.0,68.23,55.33
2016,7,11,7,0,224.0,136.0,2.2,15.0,217.0,98.82,82.06
2016,7,11,7,15,237.5,157.0,2.2,15.0,254.5,111.82,93.18
2016,7,11,7,30,251.0,178.0,2.2,15.0,292.0,124.25,103.66
2016,7,11,7,45,257.5,200.0,2.2,15.5,328.5,144.5,110.97
2016,7,11,8,0,264.0,222.0,2.2,16.0,365.0,180.37,133.33
2016,7,11,8,15,288.0,240.0,2.2,16.0,409.0,217.46,160.27
2016,7,11,8,30,312.0,258.0,2.2,16.0,453.0,257.62,191.8
2016,7,11,8,45,338.5,272.0,2.25,16.5,497.5,298.64,224.59
2016,7,11,9,0,365.0,286.0,2.3,17.0,542.0,342.68,260.0
2016,7,11,9,15,408.0,286.5,2.35,17.0,588.5,381.98,292.01
2016,7,11,9,30,451.0,287.0,2.4,17.0,635.0,429.97,330.66
2016,7,11,9,45,675.5,194.5,2.45,17.5,742.0,497.05,383.11
2016,7,11,10,0,900.0,102.0,2.5,18.0,849.0,586.22,452.53
2016,7,11,10,15,907.0,103.0,2.5,18.0,878.5,638.17,493.06
2016,7,11,10,30,914.0,104.0,2.5,18.0,908.0,688.75,531.69
2016,7,11,10,45,681.0,236.5,2.55,18.0,844.0,687.67,528.16
2016,7,11,11,0,448.0,369.0,2.6,18.0,780.0,664.65,507.74
2016,7,11,11,15,691.0,237.0,2.7,18.0,883.0,762.86,584.41
2016,7,11,11,30,934.0,105.0,2.8,18.0,986.0,863.84,657.09
2016,7,11,11,45,937.0,105.0,2.9,18.0,995.5,899.78,681.33
2016,7,11,12,0,940.0,105.0,3.0,18.0,1005.0,932.88,704.15
2016,7,11,12,15,940.5,105.0,3.1,18.0,1006.0,960.73,723.42
2016,7,11,12,30,941.0,105.0,3.2,18.0,1007.0,985.34,740.59
2016,7,11,12,45,941.0,104.0,3.3,18.0,1001.0,1005.15,754.61
2016,7,11,13,0,941.0,103.0,3.4,18.0,995.0,1021.43,766.4
2016,7,11,13,15,938.5,102.5,3.5,18.0,981.5,1032.14,774.59
2016,7,11,13,30,936.0,102.0,3.6,18.0,968.0,1039.12,780.45
2016,7,11,13,45,933.0,100.5,3.7,18.0,947.5,1040.81,782.91
2016,7,11,14,0,930.0,99.0,3.8,18.0,927.0,1038.7,782.97
2016,7,11,14,15,924.0,98.0,3.85,18.0,899.5,1030.38,778.61
2016,7,11,14,30,918.0,97.0,3.9,18.0,872.0,1018.39,771.92
2016,7,11,14,45,911.5,95.0,3.95,18.0,839.0,1001.25,761.81
2016,7,11,15,0,905.0,93.0,4.0,18.0,806.0,980.65,749.4
2016,7,11,15,15,895.0,91.5,4.0,17.5,767.0,953.96,733.89
2016,7,11,15,30,885.0,90.0,4.0,17.0,728.0,924.27,716.2
2016,7,11,15,45,872.5,87.5,4.05,17.0,685.0,888.37,692.92
2016,7,11,16,0,860.0,85.0,4.1,17.0,642.0,849.99,667.66
2016,7,11,16,15,843.5,82.5,4.05,16.5,595.0,806.03,638.83
2016,7,11,16,30,827.0,80.0,4.0,16.0,548.0,760.37,608.3
2016,7,11,16,45,806.0,77.0,4.0,16.0,498.5,715.29,576.75
2016,7,11,17,0,785.0,74.0,4.0,16.0,449.0,662.98,539.14
2016,7,11,17,15,755.5,70.5,4.0,15.5,398.5,603.9,495.59
2016,7,11,17,30,726.0,67.0,4.0,15.0,348.0,545.45,450.0
2016,7,11,17,45,687.0,62.5,4.0,15.0,297.5,481.36,397.47
2016,7,11,18,0,648.0,58.0,4.0,15.0,247.0,419.58,345.04
2016,7,11,18,15,589.0,52.0,3.95,14.5,199.0,351.5,286.31
2016,7,11,18,30,530.0,46.0,3.9,14.0,151.0,286.95,228.82
2016,7,11,18,45,438.0,38.0,3.85,14.0,108.5,214.18,163.77
2016,7,11,19,0,346.0,30.0,3.8,14.0,66.0,151.61,105.22
2016,7,11,19,15,173.0,15.0,3.75,14.0,33.0,66.47,4.65
2016,7,11,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,142.5,11.5,3.9,13.0,22.5,10.46,0.0
2016,7,12,5,30,285.0,23.0,3.9,13.0,45.0,18.82,6.12
2016,7,12,5,45,388.5,32.0,3.9,13.5,85.0,25.58,16.23
2016,7,12,6,0,492.0,41.0,3.9,14.0,125.0,32.12,22.64
2016,7,12,6,15,558.5,47.5,3.95,14.0,172.0,36.25,26.67
2016,7,12,6,30,625.0,54.0,4.0,14.0,219.0,40.28,30.46
2016,7,12,6,45,668.5,59.0,4.05,14.0,269.5,46.9,36.43
2016,7,12,7,0,712.0,64.0,4.1,14.0,320.0,49.72,38.91
2016,7,12,7,15,744.5,67.5,4.05,14.0,371.0,51.19,40.12
2016,7,12,7,30,777.0,71.0,4.0,14.0,422.0,52.61,41.25
2016,7,12,7,45,801.0,74.0,4.0,14.5,472.5,70.7,41.75
2016,7,12,8,0,825.0,77.0,4.0,15.0,523.0,133.45,73.77
2016,7,12,8,15,842.5,79.5,3.95,15.0,571.0,189.64,114.55
2016,7,12,8,30,860.0,82.0,3.9,15.0,619.0,247.54,163.66
2016,7,12,8,45,874.0,84.0,3.85,15.5,664.0,305.59,215.41
2016,7,12,9,0,888.0,86.0,3.8,16.0,709.0,364.48,268.11
2016,7,12,9,15,898.5,88.0,3.75,16.0,749.0,422.61,319.98
2016,7,12,9,30,909.0,90.0,3.7,16.0,789.0,480.68,370.5
2016,7,12,9,45,920.5,89.0,3.7,16.5,825.0,536.43,417.13
2016,7,12,10,0,932.0,88.0,3.7,17.0,861.0,591.66,461.81
2016,7,12,10,15,937.5,89.0,3.7,17.0,890.0,644.24,503.96
2016,7,12,10,30,943.0,90.0,3.7,17.0,919.0,695.25,543.8
2016,7,12,10,45,947.5,91.0,3.7,17.5,941.5,743.77,579.71
2016,7,12,11,0,952.0,92.0,3.7,18.0,964.0,790.18,611.32
2016,7,12,11,15,954.5,92.5,3.7,18.0,979.5,832.3,640.44
2016,7,12,11,30,957.0,93.0,3.7,18.0,995.0,871.77,667.49
2016,7,12,11,45,958.5,93.0,3.75,18.0,1003.5,907.14,691.8
2016,7,12,12,0,960.0,93.0,3.8,18.0,1012.0,939.49,713.98
2016,7,12,12,15,959.5,93.5,3.85,18.0,1012.5,967.35,733.07
2016,7,12,12,30,959.0,94.0,3.9,18.0,1013.0,991.86,749.92
2016,7,12,12,45,949.5,99.0,3.95,18.0,1004.0,1008.74,761.66
2016,7,12,13,0,940.0,104.0,4.0,18.0,995.0,1021.86,771.01
2016,7,12,13,15,937.5,103.5,4.05,18.0,981.0,1032.61,778.89
2016,7,12,13,30,935.0,103.0,4.1,18.0,967.0,1039.63,784.39
2016,7,12,13,45,931.0,102.0,4.15,18.0,946.5,1040.88,786.14
2016,7,12,14,0,927.0,101.0,4.2,18.0,926.0,1038.35,785.5
2016,7,12,14,15,921.0,99.5,4.2,17.5,898.5,1029.56,781.92
2016,7,12,14,30,915.0,98.0,4.2,17.0,871.0,1017.09,775.96
2016,7,12,14,45,907.5,96.5,4.25,17.0,837.5,999.58,765.47
2016,7,12,15,0,900.0,95.0,4.3,17.0,804.0,978.65,752.69
2016,7,12,15,15,890.0,93.5,4.3,17.0,765.5,952.09,735.72
2016,7,12,15,30,880.0,92.0,4.3,17.0,727.0,922.52,716.63
2016,7,12,15,45,868.0,89.5,4.3,17.0,684.0,887.22,693.36
2016,7,12,16,0,856.0,87.0,4.3,17.0,641.0,849.41,668.21
2016,7,12,16,15,839.0,85.0,4.25,16.5,594.0,805.75,639.51
2016,7,12,16,30,822.0,83.0,4.2,16.0,547.0,766.98,614.02
2016,7,12,16,45,801.5,79.5,4.2,16.0,498.0,715.41,577.52
2016,7,12,17,0,781.0,76.0,4.2,16.0,449.0,663.01,539.76
2016,7,12,17,15,752.0,72.5,4.15,16.0,398.0,604.38,495.38
2016,7,12,17,30,723.0,69.0,4.1,16.0,347.0,546.33,449.2
2016,7,12,17,45,683.5,64.0,4.05,16.0,297.0,481.45,396.13
2016,7,12,18,0,644.0,59.0,4.0,16.0,247.0,420.95,344.82
2016,7,12,18,15,584.0,53.0,3.9,15.5,198.5,350.68,284.53
2016,7,12,18,30,524.0,47.0,3.8,15.0,150.0,285.91,227.07
2016,7,12,18,45,429.5,39.0,3.75,14.5,107.0,212.49,162.12
2016,7,12,19,0,335.0,31.0,3.7,14.0,64.0,149.52,103.47
2016,7,12,19,15,167.5,15.5,3.65,14.0,32.0,65.67,0.77
2016,7,12,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,5,15,118.0,12.5,3.0,13.5,21.0,11.37,0.0
2016,7,13,5,30,236.0,25.0,2.9,14.0,42.0,20.74,6.56
2016,7,13,5,45,344.0,35.0,2.85,14.5,81.5,28.28,18.4
2016,7,13,6,0,452.0,45.0,2.8,15.0,121.0,35.57,25.54
2016,7,13,6,15,521.5,52.5,2.7,15.0,168.0,40.35,30.18
2016,7,13,6,30,591.0,60.0,2.6,15.0,215.0,44.99,34.52
2016,7,13,6,45,638.0,65.0,2.55,15.5,265.5,47.39,36.65
2016,7,13,7,0,685.0,70.0,2.5,16.0,316.0,49.73,38.61
2016,7,13,7,15,718.5,74.5,2.45,16.0,367.0,56.57,44.55
2016,7,13,7,30,752.0,79.0,2.4,16.0,418.0,58.52,46.12
2016,7,13,7,45,778.0,82.0,2.35,16.5,468.0,75.2,45.99
2016,7,13,8,0,804.0,85.0,2.3,17.0,518.0,129.22,70.56
2016,7,13,8,15,823.0,87.5,2.3,17.0,566.5,184.91,110.39
2016,7,13,8,30,842.0,90.0,2.3,17.0,615.0,249.21,163.79
2016,7,13,8,45,856.5,92.5,2.35,17.5,659.5,306.91,214.28
2016,7,13,9,0,871.0,95.0,2.4,18.0,704.0,365.51,265.75
2016,7,13,9,15,882.0,96.5,2.45,18.0,744.5,422.64,315.88
2016,7,13,9,30,893.0,98.0,2.5,18.0,785.0,479.77,364.77
2016,7,13,9,45,889.0,107.0,2.55,18.5,816.5,535.39,410.33
2016,7,13,10,0,885.0,116.0,2.6,19.0,848.0,589.04,452.74
2016,7,13,10,15,892.0,117.5,2.65,19.0,877.5,640.94,493.5
2016,7,13,10,30,899.0,119.0,2.7,19.0,907.0,691.5,532.23
2016,7,13,10,45,905.5,119.0,2.75,19.0,930.5,738.9,567.8
2016,7,13,11,0,912.0,119.0,2.8,19.0,954.0,784.46,600.51
2016,7,13,11,15,915.5,119.5,2.85,19.0,970.0,826.09,629.07
2016,7,13,11,30,919.0,120.0,2.9,19.0,986.0,865.28,655.78
2016,7,13,11,45,922.0,119.5,3.0,19.0,995.0,900.55,680.03
2016,7,13,12,0,925.0,119.0,3.1,19.0,1004.0,933.02,702.37
2016,7,13,12,15,925.5,119.5,3.2,19.0,1005.0,961.22,721.82
2016,7,13,12,30,926.0,120.0,3.3,19.0,1006.0,986.25,739.2
2016,7,13,12,45,929.0,117.0,3.4,19.0,1001.5,1007.03,753.82
2016,7,13,13,0,932.0,114.0,3.5,19.0,997.0,1024.37,766.26
2016,7,13,13,15,929.5,113.5,3.55,19.0,983.5,1035.21,774.11
2016,7,13,13,30,927.0,113.0,3.6,19.0,970.0,1042.34,779.66
2016,7,13,13,45,923.0,112.0,3.65,19.0,949.0,1043.73,781.54
2016,7,13,14,0,919.0,111.0,3.7,19.0,928.0,1041.37,781.08
2016,7,13,14,15,913.0,110.0,3.75,19.0,901.0,1033.29,776.94
2016,7,13,14,30,907.0,109.0,3.8,19.0,874.0,1021.57,770.48
2016,7,13,14,45,899.5,107.5,3.85,19.0,840.5,1004.31,760.37
2016,7,13,15,0,892.0,106.0,3.9,19.0,807.0,983.63,748.01
2016,7,13,15,15,881.5,104.0,3.9,19.0,768.5,956.32,730.79
2016,7,13,15,30,871.0,102.0,3.9,19.0,730.0,926.02,711.51
2016,7,13,15,45,858.0,99.5,3.9,19.0,686.5,890.15,688.23
2016,7,13,16,0,845.0,97.0,3.9,19.0,643.0,859.58,668.57
2016,7,13,16,15,828.0,94.5,3.85,18.5,596.0,815.31,639.87
2016,7,13,16,30,811.0,92.0,3.8,18.0,549.0,769.34,609.54
2016,7,13,16,45,789.0,88.0,3.8,18.0,499.5,716.42,572.58
2016,7,13,17,0,767.0,84.0,3.8,18.0,450.0,662.8,534.41
2016,7,13,17,15,736.0,80.0,3.7,17.5,398.5,602.73,489.87
2016,7,13,17,30,705.0,76.0,3.6,17.0,347.0,545.78,445.7
2016,7,13,17,45,664.0,70.5,3.55,17.0,296.5,480.3,392.64
2016,7,13,18,0,623.0,65.0,3.5,17.0,246.0,417.44,339.97
2016,7,13,18,15,560.5,58.5,3.4,16.5,197.5,346.34,279.52
2016,7,13,18,30,498.0,52.0,3.3,16.0,149.0,280.95,222.09
2016,7,13,18,45,405.0,42.0,3.25,16.0,106.0,207.14,157.06
2016,7,13,19,0,312.0,32.0,3.2,16.0,63.0,143.74,98.3
2016,7,13,19,15,156.0,16.0,3.2,15.5,31.5,63.37,0.0
2016,7,13,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,120.0,12.5,2.5,14.0,21.0,11.37,0.0
2016,7,14,5,30,240.0,25.0,2.4,14.0,42.0,20.83,5.79
2016,7,14,5,45,353.5,34.5,2.35,14.5,82.0,27.93,18.04
2016,7,14,6,0,467.0,44.0,2.3,15.0,122.0,34.81,24.86
2016,7,14,6,15,536.5,51.0,2.2,15.5,169.0,39.21,29.11
2016,7,14,6,30,606.0,58.0,2.1,16.0,216.0,43.51,33.06
2016,7,14,6,45,331.0,97.0,2.05,16.5,186.0,69.69,56.17
2016,7,14,7,0,56.0,136.0,2.0,17.0,156.0,106.7,88.27
2016,7,14,7,15,53.0,155.5,1.95,17.0,177.0,120.74,100.14
2016,7,14,7,30,50.0,175.0,1.9,17.0,198.0,134.48,111.61
2016,7,14,7,45,68.5,201.0,1.9,17.5,236.0,154.36,121.26
2016,7,14,8,0,87.0,227.0,1.9,18.0,274.0,181.78,140.29
2016,7,14,8,15,120.5,252.0,1.85,18.0,323.5,206.73,157.67
2016,7,14,8,30,154.0,277.0,1.8,18.0,373.0,243.37,185.1
2016,7,14,8,45,206.5,293.5,1.75,18.5,432.0,283.76,214.98
2016,7,14,9,0,259.0,310.0,1.7,19.0,491.0,324.85,245.93
2016,7,14,9,15,302.0,319.0,1.7,19.0,542.0,368.87,280.14
2016,7,14,9,30,345.0,328.0,1.7,19.0,593.0,417.42,317.71
2016,7,14,9,45,351.0,343.5,1.7,19.0,623.5,457.02,348.36
2016,7,14,10,0,357.0,359.0,1.7,19.0,654.0,496.98,378.7
2016,7,14,10,15,260.0,394.0,1.75,19.0,613.0,491.28,374.43
2016,7,14,10,30,163.0,429.0,1.8,19.0,572.0,476.89,363.06
2016,7,14,10,45,156.0,441.0,1.85,19.5,580.5,495.48,376.06
2016,7,14,11,0,149.0,453.0,1.9,20.0,589.0,513.26,388.07
2016,7,14,11,15,219.0,451.0,1.95,20.0,655.0,578.0,436.07
2016,7,14,11,30,289.0,449.0,2.0,20.0,721.0,651.39,489.19
2016,7,14,11,45,298.5,444.5,2.15,20.0,727.5,672.23,504.44
2016,7,14,12,0,308.0,440.0,2.3,20.0,734.0,692.41,519.63
2016,7,14,12,15,238.5,460.0,2.3,20.0,688.0,662.95,497.09
2016,7,14,12,30,169.0,480.0,2.3,20.0,642.0,620.07,465.27
2016,7,14,12,45,143.0,473.5,2.35,20.0,610.0,597.55,449.33
2016,7,14,13,0,117.0,467.0,2.4,20.0,578.0,573.05,431.68
2016,7,14,13,15,151.0,462.5,2.45,19.5,604.0,607.91,459.12
2016,7,14,13,30,185.0,458.0,2.5,19.0,630.0,642.55,486.03
2016,7,14,13,45,149.5,444.5,2.55,19.0,581.5,598.03,453.74
2016,7,14,14,0,114.0,431.0,2.6,19.0,533.0,552.22,420.6
2016,7,14,14,15,120.5,418.0,2.6,19.0,523.0,547.95,418.63
2016,7,14,14,30,127.0,405.0,2.6,19.0,513.0,542.8,415.8
2016,7,14,14,45,108.0,383.0,2.65,19.0,472.5,485.94,374.57
2016,7,14,15,0,89.0,361.0,2.7,19.0,432.0,445.02,344.7
2016,7,14,15,15,84.5,340.5,2.7,19.0,405.0,419.5,326.38
2016,7,14,15,30,80.0,320.0,2.7,19.0,378.0,393.68,307.61
2016,7,14,15,45,73.0,297.5,2.75,19.0,347.5,363.22,285.12
2016,7,14,16,0,66.0,275.0,2.8,19.0,317.0,332.75,262.38
2016,7,14,16,15,61.5,252.5,2.8,18.5,289.5,304.46,241.57
2016,7,14,16,30,57.0,230.0,2.8,18.0,262.0,276.18,220.44
2016,7,14,16,45,401.5,158.5,2.8,18.0,351.5,498.19,402.98
2016,7,14,17,0,746.0,87.0,2.8,18.0,441.0,651.64,523.87
2016,7,14,17,15,714.0,82.5,2.75,17.5,390.5,593.63,479.74
2016,7,14,17,30,682.0,78.0,2.7,17.0,340.0,534.23,434.28
2016,7,14,17,45,637.0,73.0,2.7,17.0,289.5,468.1,381.25
2016,7,14,18,0,592.0,68.0,2.7,17.0,239.0,405.01,328.86
2016,7,14,18,15,527.5,61.0,2.65,16.5,191.0,333.92,268.88
2016,7,14,18,30,463.0,54.0,2.6,16.0,143.0,268.8,212.12
2016,7,14,18,45,363.5,44.0,2.55,16.0,101.5,194.5,147.28
2016,7,14,19,0,264.0,34.0,2.5,16.0,60.0,131.25,89.35
2016,7,14,19,15,132.0,17.0,2.45,15.5,30.0,56.91,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,5.0,0.95,13.0,5.0,4.55,0.0
2016,7,15,5,30,0.0,10.0,0.9,13.0,10.0,8.78,0.0
2016,7,15,5,45,0.0,20.0,0.9,13.5,20.0,17.6,9.33
2016,7,15,6,0,0.0,30.0,0.9,14.0,30.0,26.43,17.65
2016,7,15,6,15,0.0,42.5,0.85,14.0,42.5,37.5,27.81
2016,7,15,6,30,0.0,55.0,0.8,14.0,55.0,48.51,37.84
2016,7,15,6,45,0.0,68.5,0.8,14.5,68.5,59.99,48.03
2016,7,15,7,0,0.0,82.0,0.8,15.0,82.0,71.38,57.93
2016,7,15,7,15,0.0,110.5,0.8,15.0,110.5,94.17,77.74
2016,7,15,7,30,0.0,139.0,0.8,15.0,139.0,116.37,96.68
2016,7,15,7,45,3.5,155.5,0.8,15.0,157.5,129.98,103.12
2016,7,15,8,0,7.0,172.0,0.8,15.0,176.0,144.89,114.67
2016,7,15,8,15,10.0,190.0,0.8,15.0,196.0,161.4,127.43
2016,7,15,8,30,13.0,208.0,0.8,15.0,216.0,178.42,140.54
2016,7,15,8,45,17.5,231.0,0.8,15.5,243.0,200.24,157.07
2016,7,15,9,0,22.0,254.0,0.8,16.0,270.0,222.83,174.04
2016,7,15,9,15,75.0,306.5,0.8,16.0,364.0,281.72,218.51
2016,7,15,9,30,128.0,359.0,0.8,16.0,458.0,349.36,269.19
2016,7,15,9,45,127.5,377.0,0.8,16.0,479.0,375.6,288.64
2016,7,15,10,0,127.0,395.0,0.8,16.0,500.0,401.9,308.12
2016,7,15,10,15,134.5,411.0,0.8,16.0,526.0,431.43,329.78
2016,7,15,10,30,142.0,427.0,0.8,16.0,552.0,461.74,351.73
2016,7,15,10,45,153.0,440.0,0.8,16.5,577.5,492.69,373.27
2016,7,15,11,0,164.0,453.0,0.8,17.0,603.0,524.48,395.1
2016,7,15,11,15,182.5,460.5,0.8,17.0,630.0,558.07,418.87
2016,7,15,11,30,201.0,468.0,0.8,17.0,657.0,592.66,443.11
2016,7,15,11,45,188.5,473.5,0.85,17.0,652.0,599.86,447.92
2016,7,15,12,0,176.0,479.0,0.9,17.0,647.0,605.63,451.99
2016,7,15,12,15,187.5,478.5,0.95,17.0,658.0,626.2,467.06
2016,7,15,12,30,199.0,478.0,1.0,17.0,669.0,646.44,481.73
2016,7,15,12,45,202.5,470.0,1.05,17.0,662.5,651.22,485.69
2016,7,15,13,0,206.0,462.0,1.1,17.0,656.0,654.84,489.05
2016,7,15,13,15,205.5,455.5,1.15,17.0,647.0,654.84,489.84
2016,7,15,13,30,205.0,449.0,1.2,17.0,638.0,653.61,489.86
2016,7,15,13,45,205.0,439.0,1.25,17.0,624.5,648.1,487.03
2016,7,15,14,0,205.0,429.0,1.3,17.0,611.0,641.38,483.42
2016,7,15,14,15,118.5,380.5,1.35,17.0,485.5,507.0,386.75
2016,7,15,14,30,32.0,332.0,1.4,17.0,360.0,356.26,274.55
2016,7,15,14,45,31.5,319.5,1.5,17.0,346.0,344.16,266.98
2016,7,15,15,0,31.0,307.0,1.6,17.0,332.0,331.85,258.38
2016,7,15,15,15,30.5,292.5,1.65,17.0,315.5,317.22,247.88
2016,7,15,15,30,30.0,278.0,1.7,17.0,299.0,302.42,237.19
2016,7,15,15,45,29.5,261.5,1.75,17.0,281.5,285.32,224.66
2016,7,15,16,0,29.0,245.0,1.8,17.0,264.0,268.08,211.93
2016,7,15,16,15,28.0,227.5,1.85,17.0,244.5,249.23,197.78
2016,7,15,16,30,27.0,210.0,1.9,17.0,225.0,230.31,183.44
2016,7,15,16,45,15.0,180.0,1.95,17.0,188.5,179.16,142.65
2016,7,15,17,0,3.0,150.0,2.0,17.0,152.0,140.83,111.66
2016,7,15,17,15,1.5,123.0,2.05,16.5,124.0,113.7,89.89
2016,7,15,17,30,0.0,96.0,2.1,16.0,96.0,86.81,67.87
2016,7,15,17,45,0.0,81.5,2.15,16.0,81.5,73.36,56.71
2016,7,15,18,0,0.0,67.0,2.2,16.0,67.0,59.91,45.37
2016,7,15,18,15,210.0,62.5,2.2,15.5,103.0,182.11,147.75
2016,7,15,18,30,420.0,58.0,2.2,15.0,139.0,255.21,202.46
2016,7,15,18,45,324.5,46.5,2.2,15.0,98.0,181.59,137.88
2016,7,15,19,0,229.0,35.0,2.2,15.0,57.0,121.71,82.72
2016,7,15,19,15,114.5,17.5,2.2,14.5,28.5,53.26,0.0
2016,7,15,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,5,15,80.0,13.0,2.65,13.0,18.5,11.82,0.0
2016,7,16,5,30,160.0,26.0,2.5,13.0,37.0,20.52,3.52
2016,7,16,5,45,272.5,38.0,2.45,13.5,75.0,29.63,19.39
2016,7,16,6,0,385.0,50.0,2.4,14.0,113.0,40.21,29.64
2016,7,16,6,15,192.5,62.5,2.35,14.0,94.0,48.99,37.92
2016,7,16,6,30,0.0,75.0,2.3,14.0,75.0,64.01,51.56
2016,7,16,6,45,0.0,93.0,2.25,14.5,93.0,78.7,64.57
2016,7,16,7,0,0.0,111.0,2.2,15.0,111.0,93.28,77.21
2016,7,16,7,15,0.0,124.5,2.15,15.0,124.5,104.48,86.82
2016,7,16,7,30,0.0,138.0,2.1,15.0,138.0,115.6,96.21
2016,7,16,7,45,29.0,177.5,2.1,15.5,193.0,138.7,110.06
2016,7,16,8,0,58.0,217.0,2.1,16.0,248.0,172.72,135.31
2016,7,16,8,15,38.5,218.5,2.05,16.0,240.0,179.14,140.48
2016,7,16,8,30,19.0,220.0,2.0,16.0,232.0,188.79,148.72
2016,7,16,8,45,17.5,229.0,2.0,16.5,241.0,198.64,156.05
2016,7,16,9,0,16.0,238.0,2.0,17.0,250.0,208.18,163.07
2016,7,16,9,15,47.5,291.5,2.0,17.0,328.0,259.81,202.85
2016,7,16,9,30,79.0,345.0,2.0,17.0,406.0,321.16,249.77
2016,7,16,9,45,73.5,358.5,2.0,17.0,417.0,337.64,262.16
2016,7,16,10,0,68.0,372.0,2.0,17.0,428.0,353.51,274.08
2016,7,16,10,15,78.5,392.5,2.05,17.0,459.5,384.15,297.25
2016,7,16,10,30,89.0,413.0,2.1,17.0,491.0,416.09,321.19
2016,7,16,10,45,118.5,432.5,2.15,17.0,539.0,462.58,356.12
2016,7,16,11,0,148.0,452.0,2.2,17.0,587.0,511.98,392.83
2016,7,16,11,15,161.0,460.5,2.2,17.0,610.0,541.51,414.31
2016,7,16,11,30,174.0,469.0,2.2,17.0,633.0,571.72,436.27
2016,7,16,11,45,198.5,471.0,2.25,17.0,660.0,606.33,461.81
2016,7,16,12,0,223.0,473.0,2.3,17.0,687.0,641.8,487.81
2016,7,16,12,15,228.0,473.0,2.3,17.0,691.5,658.15,499.43
2016,7,16,12,30,233.0,473.0,2.3,17.0,696.0,673.71,510.61
2016,7,16,12,45,177.0,470.5,2.35,17.0,639.0,627.65,476.72
2016,7,16,13,0,121.0,468.0,2.4,17.0,582.0,578.48,440.48
2016,7,16,13,15,105.5,455.0,2.4,17.0,554.0,542.58,414.81
2016,7,16,13,30,90.0,442.0,2.4,17.0,526.0,518.1,397.05
2016,7,16,13,45,82.0,427.0,2.45,17.0,502.0,498.12,382.86
2016,7,16,14,0,74.0,412.0,2.5,17.0,478.0,477.43,368.05
2016,7,16,14,15,71.0,396.5,2.55,17.0,458.5,460.64,356.25
2016,7,16,14,30,68.0,381.0,2.6,17.0,439.0,443.36,344.01
2016,7,16,14,45,103.0,376.5,2.65,17.0,460.0,474.62,369.44
2016,7,16,15,0,138.0,372.0,2.7,17.0,481.0,520.92,405.56
2016,7,16,15,15,196.5,347.0,2.75,17.0,493.0,549.08,429.23
2016,7,16,15,30,255.0,322.0,2.8,17.0,505.0,589.67,461.85
2016,7,16,15,45,545.5,211.0,2.85,17.0,571.5,740.38,581.34
2016,7,16,16,0,836.0,100.0,2.9,17.0,638.0,857.04,667.38
2016,7,16,16,15,818.0,97.5,2.9,16.5,590.5,812.15,637.44
2016,7,16,16,30,800.0,95.0,2.9,16.0,543.0,765.63,607.16
2016,7,16,16,45,777.0,91.0,2.9,16.0,493.5,712.27,570.08
2016,7,16,17,0,754.0,87.0,2.9,16.0,444.0,658.28,531.82
2016,7,16,17,15,721.5,82.5,2.9,16.0,392.5,597.05,485.78
2016,7,16,17,30,689.0,78.0,2.9,16.0,341.0,539.4,440.62
2016,7,16,17,45,646.0,72.5,2.95,16.0,290.0,473.39,387.48
2016,7,16,18,0,603.0,67.0,3.0,16.0,239.0,410.22,334.75
2016,7,16,18,15,537.5,60.0,3.0,15.5,191.0,338.0,273.47
2016,7,16,18,30,472.0,53.0,3.0,15.0,143.0,271.85,215.44
2016,7,16,18,45,370.0,43.0,3.05,14.5,100.5,196.08,149.21
2016,7,16,19,0,268.0,33.0,3.1,14.0,58.0,131.71,89.23
2016,7,16,19,15,134.0,16.5,3.1,14.0,29.0,56.61,0.0
2016,7,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,5,15,95.5,12.0,3.5,13.0,18.0,10.91,0.0
2016,7,17,5,30,191.0,24.0,3.5,13.0,36.0,18.97,1.54
2016,7,17,5,45,305.0,34.5,3.5,13.5,74.0,28.11,18.0
2016,7,17,6,0,419.0,45.0,3.5,14.0,112.0,35.83,25.77
2016,7,17,6,15,492.0,52.5,3.5,14.0,158.5,40.56,30.43
2016,7,17,6,30,565.0,60.0,3.5,14.0,205.0,45.17,34.8
2016,7,17,6,45,282.5,73.5,3.55,14.5,146.0,52.74,41.56
2016,7,17,7,0,0.0,87.0,3.6,15.0,87.0,75.22,61.36
2016,7,17,7,15,0.0,101.5,3.6,15.0,101.5,87.26,71.81
2016,7,17,7,30,0.0,116.0,3.6,15.0,116.0,99.21,82.05
2016,7,17,7,45,2.0,141.0,3.6,15.0,142.0,119.17,94.68
2016,7,17,8,0,4.0,166.0,3.6,15.0,168.0,140.05,111.47
2016,7,17,8,15,2.5,167.0,3.6,15.0,168.5,142.59,113.21
2016,7,17,8,30,1.0,168.0,3.6,15.0,169.0,144.53,114.52
2016,7,17,8,45,6.0,194.5,3.6,15.5,199.0,168.31,133.14
2016,7,17,9,0,11.0,221.0,3.6,16.0,229.0,192.94,152.26
2016,7,17,9,15,14.0,242.0,3.6,16.0,252.5,213.19,168.09
2016,7,17,9,30,17.0,263.0,3.6,16.0,276.0,233.98,184.29
2016,7,17,9,45,23.5,292.5,3.6,16.0,311.5,264.06,207.73
2016,7,17,10,0,30.0,322.0,3.6,16.0,347.0,292.24,229.52
2016,7,17,10,15,36.0,346.0,3.6,16.0,377.0,320.39,251.18
2016,7,17,10,30,42.0,370.0,3.6,16.0,407.0,349.58,273.52
2016,7,17,10,45,115.5,410.5,3.6,16.0,515.0,442.1,345.27
2016,7,17,11,0,189.0,451.0,3.6,16.0,623.0,541.56,420.72
2016,7,17,11,15,168.0,459.5,3.65,16.0,614.5,546.29,423.39
2016,7,17,11,30,147.0,468.0,3.7,16.0,606.0,549.0,424.92
2016,7,17,11,45,196.0,468.0,3.75,16.0,654.0,601.72,465.23
2016,7,17,12,0,245.0,468.0,3.8,16.0,702.0,663.7,511.6
2016,7,17,12,15,296.5,452.0,3.85,16.0,735.5,709.23,546.02
2016,7,17,12,30,348.0,436.0,3.9,16.0,769.0,755.57,580.91
2016,7,17,12,45,293.0,450.0,3.95,16.0,729.0,729.61,560.85
2016,7,17,13,0,238.0,464.0,4.0,16.0,689.0,688.58,530.32
2016,7,17,13,15,252.0,454.0,4.0,16.0,689.0,712.81,548.74
2016,7,17,13,30,266.0,444.0,4.0,16.0,689.0,723.78,557.46
2016,7,17,13,45,329.0,409.0,4.05,16.0,705.5,756.6,583.99
2016,7,17,14,0,392.0,374.0,4.1,16.0,722.0,787.33,608.88
2016,7,17,14,15,396.0,360.0,4.1,16.0,702.0,792.48,613.14
2016,7,17,14,30,400.0,346.0,4.1,16.0,682.0,782.18,606.85
2016,7,17,14,45,357.5,346.0,4.15,16.0,638.0,724.29,565.28
2016,7,17,15,0,315.0,346.0,4.2,16.0,594.0,680.34,533.3
2016,7,17,15,15,312.0,327.5,4.2,15.5,562.5,653.77,516.07
2016,7,17,15,30,309.0,309.0,4.2,15.0,531.0,625.79,497.47
2016,7,17,15,45,356.0,276.0,4.25,15.0,516.5,625.41,500.28
2016,7,17,16,0,403.0,243.0,4.3,15.0,502.0,635.81,510.72
2016,7,17,16,15,294.0,242.0,4.25,15.0,423.5,516.51,418.05
2016,7,17,16,30,185.0,241.0,4.2,15.0,345.0,405.06,329.54
2016,7,17,16,45,315.5,196.0,4.2,15.0,353.0,461.47,378.6
2016,7,17,17,0,446.0,151.0,4.2,15.0,361.0,505.89,416.62
2016,7,17,17,15,270.5,150.5,4.15,14.5,274.0,354.13,293.51
2016,7,17,17,30,95.0,150.0,4.1,14.0,187.0,221.61,182.74
2016,7,17,17,45,83.5,129.5,4.05,14.0,158.5,179.71,147.9
2016,7,17,18,0,72.0,109.0,4.0,14.0,130.0,148.82,121.52
2016,7,17,18,15,244.5,82.5,3.9,13.5,132.5,213.18,174.77
2016,7,17,18,30,417.0,56.0,3.8,13.0,135.0,252.27,202.2
2016,7,17,18,45,321.0,44.5,3.7,13.0,95.0,178.36,136.53
2016,7,17,19,0,225.0,33.0,3.6,13.0,55.0,118.53,79.94
2016,7,17,19,15,112.5,16.5,3.5,13.0,27.5,51.33,0.0
2016,7,17,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,5,15,107.0,10.5,2.5,13.0,17.5,9.55,0.0
2016,7,18,5,30,214.0,21.0,2.5,13.0,35.0,17.32,0.0
2016,7,18,5,45,326.5,30.5,2.55,13.5,72.5,24.55,14.92
2016,7,18,6,0,439.0,40.0,2.6,14.0,110.0,31.53,21.99
2016,7,18,6,15,509.0,47.0,2.6,14.0,155.5,36.04,26.43
2016,7,18,6,30,579.0,54.0,2.6,14.0,201.0,40.44,30.58
2016,7,18,6,45,347.5,95.0,2.65,14.0,189.0,68.59,55.76
2016,7,18,7,0,116.0,136.0,2.7,14.0,177.0,102.62,85.79
2016,7,18,7,15,153.0,157.5,2.65,14.0,220.0,117.15,98.3
2016,7,18,7,30,190.0,179.0,2.6,14.0,263.0,131.27,110.29
2016,7,18,7,45,151.5,202.5,2.6,14.5,275.0,149.03,117.67
2016,7,18,8,0,113.0,226.0,2.6,15.0,287.0,175.56,136.2
2016,7,18,8,15,154.5,248.5,2.55,15.0,339.5,208.81,160.08
2016,7,18,8,30,196.0,271.0,2.5,15.0,392.0,247.46,189.3
2016,7,18,8,45,218.0,290.5,2.5,15.5,434.0,284.2,218.13
2016,7,18,9,0,240.0,310.0,2.5,16.0,476.0,323.66,249.28
2016,7,18,9,15,283.5,320.0,2.5,16.0,528.0,362.27,279.91
2016,7,18,9,30,327.0,330.0,2.5,16.0,580.0,410.86,318.28
2016,7,18,9,45,391.0,320.5,2.5,16.0,633.0,458.76,356.02
2016,7,18,10,0,455.0,311.0,2.5,16.0,686.0,510.98,396.92
2016,7,18,10,15,682.0,204.0,2.5,16.0,788.0,587.06,457.4
2016,7,18,10,30,909.0,97.0,2.5,16.0,890.0,678.93,529.31
2016,7,18,10,45,916.0,96.5,2.55,16.0,913.0,726.76,565.36
2016,7,18,11,0,923.0,96.0,2.6,16.0,936.0,772.76,598.09
2016,7,18,11,15,926.0,96.5,2.65,16.0,952.0,814.52,627.04
2016,7,18,11,30,929.0,97.0,2.7,16.0,968.0,853.74,654.07
2016,7,18,11,45,933.0,96.0,2.75,16.0,977.5,889.74,678.74
2016,7,18,12,0,937.0,95.0,2.8,16.0,987.0,922.92,701.41
2016,7,18,12,15,937.5,95.0,2.8,16.0,988.5,950.91,720.09
2016,7,18,12,30,938.0,95.0,2.8,16.0,990.0,975.63,736.59
2016,7,18,12,45,941.0,92.0,2.8,16.0,985.0,996.38,750.46
2016,7,18,13,0,944.0,89.0,2.8,16.0,980.0,1013.61,762.06
2016,7,18,13,15,942.0,88.5,2.8,16.0,966.5,1024.86,769.77
2016,7,18,13,30,940.0,88.0,2.8,16.0,953.0,1032.34,775.15
2016,7,18,13,45,938.0,86.5,2.85,16.0,933.0,1034.98,777.95
2016,7,18,14,0,936.0,85.0,2.9,16.0,913.0,1033.79,778.37
2016,7,18,14,15,930.5,84.0,2.9,16.0,886.0,1025.85,773.96
2016,7,18,14,30,925.0,83.0,2.9,16.0,859.0,1014.19,767.23
2016,7,18,14,45,919.0,81.5,2.9,16.0,826.5,997.86,757.48
2016,7,18,15,0,913.0,80.0,2.9,16.0,794.0,978.02,745.44
2016,7,18,15,15,610.5,194.5,2.9,16.0,661.5,817.03,634.87
2016,7,18,15,30,308.0,309.0,2.9,16.0,529.0,625.31,490.23
2016,7,18,15,45,294.5,291.0,2.95,16.0,491.0,587.14,464.27
2016,7,18,16,0,281.0,273.0,3.0,16.0,453.0,548.39,436.47
2016,7,18,16,15,314.0,243.5,3.0,15.5,430.5,535.31,429.78
2016,7,18,16,30,347.0,214.0,3.0,15.0,408.0,518.55,419.89
2016,7,18,16,45,242.0,205.0,3.0,15.0,334.5,416.12,338.93
2016,7,18,17,0,137.0,196.0,3.0,15.0,261.0,309.16,252.68
2016,7,18,17,15,439.0,127.0,3.0,15.0,299.5,454.37,375.08
2016,7,18,17,30,741.0,58.0,3.0,15.0,338.0,546.78,450.19
2016,7,18,17,45,699.5,54.5,3.0,15.0,288.0,481.51,396.17
2016,7,18,18,0,658.0,51.0,3.0,15.0,238.0,418.83,343.24
2016,7,18,18,15,599.5,46.0,2.9,14.5,190.0,349.35,283.43
2016,7,18,18,30,541.0,41.0,2.8,14.0,142.0,285.06,226.08
2016,7,18,18,45,444.0,33.5,2.75,14.0,100.0,212.48,161.05
2016,7,18,19,0,347.0,26.0,2.7,14.0,58.0,148.75,98.49
2016,7,18,19,15,173.5,13.0,2.65,13.5,29.0,63.28,0.0
2016,7,18,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,5,15,122.5,10.0,2.15,13.0,17.5,9.1,0.0
2016,7,19,5,30,245.0,20.0,2.2,13.0,35.0,16.49,0.0
2016,7,19,5,45,360.5,29.0,2.25,13.0,73.5,23.33,13.84
2016,7,19,6,0,476.0,38.0,2.3,13.0,112.0,29.96,20.7
2016,7,19,6,15,545.0,44.0,2.3,13.0,158.0,33.75,24.49
2016,7,19,6,30,614.0,50.0,2.3,13.0,204.0,40.9,31.12
2016,7,19,6,45,660.5,54.0,2.3,13.5,254.0,43.07,33.09
2016,7,19,7,0,707.0,58.0,2.3,14.0,304.0,45.24,34.95
2016,7,19,7,15,739.0,61.5,2.3,14.0,354.5,46.88,36.33
2016,7,19,7,30,771.0,65.0,2.3,14.0,405.0,48.47,37.63
2016,7,19,7,45,535.5,137.0,2.3,14.5,386.5,100.17,73.06
2016,7,19,8,0,300.0,209.0,2.3,15.0,368.0,172.94,127.08
2016,7,19,8,15,575.0,143.0,2.3,15.0,483.5,181.94,119.75
2016,7,19,8,30,850.0,77.0,2.3,15.0,599.0,237.51,155.12
2016,7,19,8,45,861.5,80.0,2.3,15.5,643.0,295.43,206.43
2016,7,19,9,0,873.0,83.0,2.3,16.0,687.0,353.96,258.48
2016,7,19,9,15,883.5,84.5,2.35,16.0,727.0,411.23,309.3
2016,7,19,9,30,894.0,86.0,2.4,16.0,767.0,468.46,358.85
2016,7,19,9,45,899.0,89.0,2.45,16.0,801.0,523.97,405.67
2016,7,19,10,0,904.0,92.0,2.5,16.0,835.0,578.38,450.23
2016,7,19,10,15,910.5,93.5,2.5,16.0,864.0,631.1,492.02
2016,7,19,10,30,917.0,95.0,2.5,16.0,893.0,682.4,531.58
2016,7,19,10,45,921.0,96.0,2.55,16.0,915.5,729.89,567.64
2016,7,19,11,0,925.0,97.0,2.6,16.0,938.0,775.3,599.89
2016,7,19,11,15,928.0,97.5,2.6,16.0,954.0,817.21,628.61
2016,7,19,11,30,931.0,98.0,2.6,16.0,970.0,856.58,655.33
2016,7,19,11,45,730.0,233.5,2.6,16.0,921.5,855.03,652.97
2016,7,19,12,0,529.0,369.0,2.6,16.0,873.0,830.15,629.97
2016,7,19,12,15,733.5,233.0,2.6,16.0,932.0,910.97,692.11
2016,7,19,12,30,938.0,97.0,2.6,16.0,991.0,978.06,736.83
2016,7,19,12,45,935.5,97.5,2.65,16.0,984.5,997.09,749.53
2016,7,19,13,0,933.0,98.0,2.7,16.0,978.0,1012.53,760.4
2016,7,19,13,15,930.5,97.5,2.75,16.0,964.5,1023.31,768.3
2016,7,19,13,30,928.0,97.0,2.8,16.0,951.0,1030.36,773.88
2016,7,19,13,45,928.5,93.5,2.85,16.0,931.5,1033.49,777.02
2016,7,19,14,0,929.0,90.0,2.9,16.0,912.0,1032.78,777.75
2016,7,19,14,15,923.5,89.0,2.95,16.0,885.0,1024.94,773.87
2016,7,19,14,30,918.0,88.0,3.0,16.0,858.0,1013.4,767.66
2016,7,19,14,45,913.5,85.5,3.1,16.0,825.5,997.57,759.08
2016,7,19,15,0,909.0,83.0,3.2,16.0,793.0,978.17,748.09
2016,7,19,15,15,899.0,81.5,3.2,16.0,754.0,951.25,731.15
2016,7,19,15,30,889.0,80.0,3.2,16.0,715.0,921.27,712.1
2016,7,19,15,45,879.0,77.0,3.25,16.0,672.5,886.69,690.06
2016,7,19,16,0,869.0,74.0,3.3,16.0,630.0,849.43,665.92
2016,7,19,16,15,853.0,72.0,3.3,16.0,583.5,805.89,636.68
2016,7,19,16,30,837.0,70.0,3.3,16.0,537.0,760.58,605.77
2016,7,19,16,45,817.0,67.0,3.3,16.0,487.5,709.53,570.09
2016,7,19,17,0,797.0,64.0,3.3,16.0,438.0,657.63,533.1
2016,7,19,17,15,769.0,61.0,3.25,15.5,387.5,604.85,495.1
2016,7,19,17,30,741.0,58.0,3.2,15.0,337.0,547.09,450.14
2016,7,19,17,45,702.0,54.0,3.2,15.0,287.0,482.61,397.52
2016,7,19,18,0,663.0,50.0,3.2,15.0,237.0,420.48,344.89
2016,7,19,18,15,604.5,45.0,3.1,14.5,189.0,350.71,284.69
2016,7,19,18,30,546.0,40.0,3.0,14.0,141.0,286.16,226.96
2016,7,19,18,45,450.0,32.5,2.95,14.0,99.0,213.57,161.71
2016,7,19,19,0,354.0,25.0,2.9,14.0,57.0,149.87,98.06
2016,7,19,19,15,177.0,12.5,2.85,14.0,28.5,63.33,0.0
2016,7,19,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,5,15,124.0,9.5,2.65,13.0,17.0,8.64,0.0
2016,7,20,5,30,248.0,19.0,2.7,13.0,34.0,15.63,0.0
2016,7,20,5,45,365.0,28.0,2.75,13.5,72.5,22.51,13.0
2016,7,20,6,0,482.0,37.0,2.8,14.0,111.0,29.18,19.88
2016,7,20,6,15,552.5,43.5,2.8,14.0,158.0,33.43,24.08
2016,7,20,6,30,623.0,50.0,2.8,14.0,205.0,41.0,31.07
2016,7,20,6,45,670.5,54.5,2.8,14.5,255.5,43.61,33.42
2016,7,20,7,0,718.0,59.0,2.8,15.0,306.0,46.17,35.62
2016,7,20,7,15,750.5,62.5,2.75,15.0,357.5,47.79,36.98
2016,7,20,7,30,783.0,66.0,2.7,15.0,409.0,49.35,38.25
2016,7,20,7,45,555.5,134.5,2.65,15.0,392.5,98.12,71.36
2016,7,20,8,0,328.0,203.0,2.6,15.0,376.0,171.13,124.69
2016,7,20,8,15,598.5,139.5,2.6,15.0,492.0,182.32,119.12
2016,7,20,8,30,869.0,76.0,2.6,15.0,608.0,240.1,156.53
2016,7,20,8,45,597.0,183.0,2.6,15.5,561.0,295.02,214.66
2016,7,20,9,0,325.0,290.0,2.6,16.0,514.0,331.28,253.37
2016,7,20,9,15,213.0,320.0,2.6,16.0,470.5,340.0,263.85
2016,7,20,9,30,101.0,350.0,2.6,16.0,427.0,334.63,261.44
2016,7,20,9,45,109.5,370.0,2.65,16.5,456.5,364.53,284.16
2016,7,20,10,0,118.0,390.0,2.7,17.0,486.0,393.44,305.74
2016,7,20,10,15,141.5,407.5,2.7,17.0,527.0,433.35,336.06
2016,7,20,10,30,165.0,425.0,2.7,17.0,568.0,475.67,367.92
2016,7,20,10,45,249.5,422.0,2.75,17.0,645.5,546.1,421.55
2016,7,20,11,0,334.0,419.0,2.8,17.0,723.0,623.58,479.57
2016,7,20,11,15,294.5,437.0,2.8,17.0,708.0,628.94,482.27
2016,7,20,11,30,255.0,455.0,2.8,17.0,693.0,630.79,482.68
2016,7,20,11,45,265.5,457.0,2.85,17.0,707.0,657.47,502.36
2016,7,20,12,0,276.0,459.0,2.9,17.0,721.0,683.88,521.61
2016,7,20,12,15,279.0,458.5,2.95,17.0,724.0,700.62,533.79
2016,7,20,12,30,282.0,458.0,3.0,17.0,727.0,716.22,545.23
2016,7,20,12,45,306.0,447.0,3.05,17.0,737.5,740.42,563.49
2016,7,20,13,0,330.0,436.0,3.1,17.0,748.0,763.67,581.03
2016,7,20,13,15,646.0,262.5,3.1,17.0,860.5,926.97,704.79
2016,7,20,13,30,962.0,89.0,3.1,17.0,973.0,1056.49,792.15
2016,7,20,13,45,959.0,88.0,3.15,17.0,952.5,1058.82,793.54
2016,7,20,14,0,956.0,87.0,3.2,17.0,932.0,1057.24,793.7
2016,7,20,14,15,951.0,86.0,3.25,17.0,904.5,1049.77,790.09
2016,7,20,14,30,946.0,85.0,3.3,17.0,877.0,1038.5,784.08
2016,7,20,14,45,939.5,83.5,3.35,17.0,843.5,1021.47,774.3
2016,7,20,15,0,933.0,82.0,3.4,17.0,810.0,1000.85,762.17
2016,7,20,15,15,923.5,80.5,3.4,17.0,770.5,973.92,745.37
2016,7,20,15,30,914.0,79.0,3.4,17.0,731.0,943.83,726.39
2016,7,20,15,45,902.5,77.0,3.45,17.0,687.5,908.38,703.91
2016,7,20,16,0,891.0,75.0,3.5,17.0,644.0,870.28,679.35
2016,7,20,16,15,875.0,73.0,3.5,16.5,596.0,825.99,651.0
2016,7,20,16,30,859.0,71.0,3.5,16.0,548.0,779.85,620.82
2016,7,20,16,45,838.0,68.0,3.5,16.0,498.0,727.15,584.03
2016,7,20,17,0,817.0,65.0,3.5,16.0,448.0,673.6,545.89
2016,7,20,17,15,788.5,62.0,3.5,15.5,396.0,619.58,507.25
2016,7,20,17,30,760.0,59.0,3.5,15.0,344.0,560.51,461.42
2016,7,20,17,45,718.5,55.0,3.5,15.0,292.5,493.57,406.76
2016,7,20,18,0,677.0,51.0,3.5,15.0,241.0,429.18,352.21
2016,7,20,18,15,617.0,46.0,3.4,14.5,192.0,357.86,290.61
2016,7,20,18,30,557.0,41.0,3.3,14.0,143.0,291.85,231.5
