Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,18,45,457.5,33.5,3.25,14.0,100.0,217.57,164.65
2016,7,20,19,0,358.0,26.0,3.2,14.0,57.0,152.29,98.43
2016,7,20,19,15,179.0,13.0,3.15,14.0,28.5,54.81,0.0
2016,7,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,5,15,128.0,9.5,2.45,13.0,16.5,8.64,0.0
2016,7,21,5,30,256.0,19.0,2.5,13.0,33.0,15.72,0.0
2016,7,21,5,45,374.0,27.5,2.6,13.5,71.5,22.15,12.58
2016,7,21,6,0,492.0,36.0,2.7,14.0,110.0,28.41,19.19
2016,7,21,6,15,561.5,42.0,2.7,14.0,157.0,35.2,25.63
2016,7,21,6,30,631.0,48.0,2.7,14.0,204.0,39.34,29.58
2016,7,21,6,45,351.5,90.0,2.75,14.5,180.5,65.19,52.62
2016,7,21,7,0,72.0,132.0,2.8,15.0,157.0,103.71,86.43
2016,7,21,7,15,103.5,155.5,2.7,15.0,197.5,115.46,96.48
2016,7,21,7,30,135.0,179.0,2.6,15.0,238.0,130.71,109.42
2016,7,21,7,45,486.5,123.5,2.55,15.0,373.5,89.35,64.96
2016,7,21,8,0,838.0,68.0,2.5,15.0,509.0,121.75,64.95
2016,7,21,8,15,856.0,70.0,2.45,15.0,557.5,178.74,104.95
2016,7,21,8,30,874.0,72.0,2.4,15.0,606.0,237.51,154.14
2016,7,21,8,45,604.0,179.5,2.4,15.5,561.5,293.91,213.4
2016,7,21,9,0,334.0,287.0,2.4,16.0,517.0,331.94,253.47
2016,7,21,9,15,629.0,182.5,2.4,16.0,647.5,384.61,292.45
2016,7,21,9,30,924.0,78.0,2.4,16.0,778.0,474.46,363.33
2016,7,21,9,45,929.5,81.0,2.4,16.5,813.5,531.93,410.65
2016,7,21,10,0,935.0,84.0,2.4,17.0,849.0,588.32,455.58
2016,7,21,10,15,941.5,85.0,2.45,17.0,879.0,642.24,498.28
2016,7,21,10,30,948.0,86.0,2.5,17.0,909.0,694.67,538.72
2016,7,21,10,45,763.5,201.0,2.55,17.0,875.5,715.62,551.74
2016,7,21,11,0,579.0,316.0,2.6,17.0,842.0,718.3,550.62
2016,7,21,11,15,542.0,342.0,2.65,17.0,841.0,742.13,567.38
2016,7,21,11,30,505.0,368.0,2.7,17.0,840.0,761.94,580.8
2016,7,21,11,45,524.0,354.0,2.8,17.0,848.0,790.01,601.84
2016,7,21,12,0,543.0,340.0,2.9,17.0,856.0,816.95,621.94
2016,7,21,12,15,756.5,214.0,2.95,17.0,933.0,914.8,695.04
2016,7,21,12,30,970.0,88.0,3.0,17.0,1010.0,1000.21,752.54
2016,7,21,12,45,968.0,88.5,3.05,17.0,1003.5,1020.32,765.78
2016,7,21,13,0,966.0,89.0,3.1,17.0,997.0,1036.72,777.24
2016,7,21,13,15,963.5,88.5,3.1,17.0,983.5,1047.83,784.86
2016,7,21,13,30,961.0,88.0,3.1,17.0,970.0,1055.07,790.08
2016,7,21,13,45,960.0,86.0,3.15,17.0,950.0,1058.32,793.27
2016,7,21,14,0,959.0,84.0,3.2,17.0,930.0,1057.64,794.02
2016,7,21,14,15,953.5,83.0,3.2,17.0,902.5,1049.63,789.6
2016,7,21,14,30,948.0,82.0,3.2,17.0,875.0,1037.79,782.8
2016,7,21,14,45,942.0,80.5,3.25,17.0,841.5,1021.18,773.34
2016,7,21,15,0,936.0,79.0,3.3,17.0,808.0,1000.95,761.51
2016,7,21,15,15,926.5,77.5,3.3,16.5,768.5,973.91,746.07
2016,7,21,15,30,917.0,76.0,3.3,16.0,729.0,943.7,728.38
2016,7,21,15,45,905.0,74.0,3.35,16.0,685.0,907.65,705.46
2016,7,21,16,0,893.0,72.0,3.4,16.0,641.0,868.97,680.45
2016,7,21,16,15,877.0,70.0,3.4,16.0,593.5,824.55,650.72
2016,7,21,16,30,861.0,68.0,3.4,16.0,546.0,778.27,619.26
2016,7,21,16,45,839.5,66.0,3.4,16.0,495.5,726.25,583.01
2016,7,21,17,0,818.0,64.0,3.4,16.0,445.0,673.45,545.47
2016,7,21,17,15,789.5,61.0,3.4,15.5,393.5,619.33,506.86
2016,7,21,17,30,761.0,58.0,3.4,15.0,342.0,560.18,460.99
2016,7,21,17,45,719.0,54.5,3.4,15.0,290.5,493.47,406.52
2016,7,21,18,0,677.0,51.0,3.4,15.0,239.0,429.34,352.16
2016,7,21,18,15,616.5,45.5,3.3,14.5,190.0,357.16,289.88
2016,7,21,18,30,556.0,40.0,3.2,14.0,141.0,290.42,230.16
2016,7,21,18,45,455.0,32.5,3.1,14.0,98.0,215.61,162.82
2016,7,21,19,0,354.0,25.0,3.0,14.0,55.0,150.09,95.31
2016,7,21,19,15,177.0,12.5,2.95,14.0,27.5,53.84,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,22,5,15,119.5,9.5,2.8,13.0,15.5,8.64,0.0
2016,7,22,5,30,239.0,19.0,2.8,13.0,31.0,15.78,0.0
2016,7,22,5,45,360.0,28.5,2.8,13.5,70.0,23.12,13.21
2016,7,22,6,0,481.0,38.0,2.8,14.0,109.0,30.2,20.71
2016,7,22,6,15,553.5,44.0,2.75,14.0,156.5,33.98,24.53
2016,7,22,6,30,626.0,50.0,2.7,14.0,204.0,41.16,31.19
2016,7,22,6,45,674.0,55.0,2.7,14.5,255.0,44.17,33.93
2016,7,22,7,0,722.0,60.0,2.7,15.0,306.0,47.13,36.48
2016,7,22,7,15,438.0,118.5,2.65,15.0,275.5,82.58,67.74
2016,7,22,7,30,154.0,177.0,2.6,15.0,245.0,129.65,108.57
2016,7,22,7,45,158.5,200.0,2.6,15.5,277.0,146.77,115.73
2016,7,22,8,0,163.0,223.0,2.6,16.0,309.0,177.11,135.25
2016,7,22,8,15,158.5,246.5,2.6,16.5,336.5,207.48,158.03
2016,7,22,8,30,154.0,270.0,2.6,17.0,364.0,237.72,181.93
2016,7,22,8,45,176.0,291.0,2.6,17.5,406.0,273.05,209.25
2016,7,22,9,0,198.0,312.0,2.6,18.0,448.0,311.22,238.93
2016,7,22,9,15,175.0,333.5,2.65,18.0,459.5,335.37,258.96
2016,7,22,9,30,152.0,355.0,2.7,18.0,471.0,357.06,276.5
2016,7,22,9,45,220.0,364.0,2.75,18.0,540.0,411.63,318.49
2016,7,22,10,0,288.0,373.0,2.8,18.0,609.0,471.04,364.03
2016,7,22,10,15,616.0,233.5,2.85,18.0,761.0,572.8,444.25
2016,7,22,10,30,944.0,94.0,2.9,18.0,913.0,699.25,542.23
2016,7,22,10,45,949.5,94.0,3.0,18.5,936.5,748.35,577.97
2016,7,22,11,0,955.0,94.0,3.1,19.0,960.0,795.39,610.1
2016,7,22,11,15,958.0,94.5,3.15,19.0,976.0,838.69,639.86
2016,7,22,11,30,961.0,95.0,3.2,19.0,992.0,879.35,667.62
2016,7,22,11,45,963.0,95.5,3.3,19.0,1001.0,916.35,693.06
2016,7,22,12,0,965.0,96.0,3.4,19.0,1010.0,950.34,716.4
2016,7,22,12,15,965.5,96.0,3.45,19.0,1011.5,979.3,736.0
2016,7,22,12,30,966.0,96.0,3.5,19.0,1013.0,1004.88,753.37
2016,7,22,12,45,958.5,100.0,3.6,19.0,1005.0,1023.25,766.35
2016,7,22,13,0,951.0,104.0,3.7,19.0,997.0,1037.84,776.96
2016,7,22,13,15,948.5,103.5,3.75,19.0,983.5,1049.0,785.05
2016,7,22,13,30,946.0,103.0,3.8,19.0,970.0,1056.36,790.76
2016,7,22,13,45,941.5,102.5,3.9,19.0,949.0,1057.86,793.08
2016,7,22,14,0,937.0,102.0,4.0,19.0,928.0,1055.52,792.99
2016,7,22,14,15,931.5,101.0,4.05,19.0,900.0,1047.83,789.11
2016,7,22,14,30,926.0,100.0,4.1,19.0,872.0,1036.39,782.84
2016,7,22,14,45,917.0,99.0,4.15,19.0,838.0,1017.86,771.86
2016,7,22,15,0,908.0,98.0,4.2,19.0,804.0,995.87,758.6
2016,7,22,15,15,897.5,96.5,4.25,18.5,764.5,968.62,743.13
2016,7,22,15,30,887.0,95.0,4.3,18.0,725.0,938.31,725.42
2016,7,22,15,45,871.5,93.5,4.35,18.0,680.5,900.64,701.01
2016,7,22,16,0,856.0,92.0,4.4,18.0,636.0,860.64,674.86
2016,7,22,16,15,838.0,89.5,4.4,18.0,588.0,822.63,649.51
2016,7,22,16,30,820.0,87.0,4.4,18.0,540.0,775.21,616.91
2016,7,22,16,45,794.0,84.0,4.45,18.0,489.0,719.71,578.05
2016,7,22,17,0,768.0,81.0,4.5,18.0,438.0,663.8,538.06
2016,7,22,17,15,735.5,77.0,4.45,17.5,386.5,602.28,492.32
2016,7,22,17,30,703.0,73.0,4.4,17.0,335.0,544.11,446.8
2016,7,22,17,45,654.5,68.5,4.4,17.0,283.0,475.21,390.44
2016,7,22,18,0,606.0,64.0,4.4,17.0,231.0,409.68,335.0
2016,7,22,18,15,538.0,56.5,4.35,16.5,182.5,335.34,271.26
2016,7,22,18,30,470.0,49.0,4.3,16.0,134.0,267.46,211.23
2016,7,22,18,45,362.0,39.0,4.25,16.0,92.0,189.63,142.49
2016,7,22,19,0,254.0,29.0,4.2,16.0,50.0,123.53,76.39
2016,7,22,19,15,127.0,14.5,4.15,15.5,25.0,43.63,0.0
2016,7,22,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,79.0,10.0,3.05,14.5,14.0,9.1,0.0
2016,7,23,5,30,158.0,20.0,3.0,15.0,28.0,15.85,0.0
2016,7,23,5,45,286.0,31.0,3.0,15.5,65.5,25.41,14.73
2016,7,23,6,0,414.0,42.0,3.0,16.0,103.0,33.71,23.5
2016,7,23,6,15,491.5,50.0,2.95,16.0,149.5,38.94,28.65
2016,7,23,6,30,569.0,58.0,2.9,16.0,196.0,44.04,33.46
2016,7,23,6,45,366.0,94.0,2.85,16.5,191.0,68.3,54.92
2016,7,23,7,0,163.0,130.0,2.8,17.0,186.0,98.94,81.61
2016,7,23,7,15,144.0,153.5,2.8,17.0,208.5,114.44,94.88
2016,7,23,7,30,125.0,177.0,2.8,17.0,231.0,129.38,107.48
2016,7,23,7,45,128.0,200.0,2.8,17.5,261.5,145.96,114.58
2016,7,23,8,0,131.0,223.0,2.8,18.0,292.0,174.36,133.26
2016,7,23,8,15,148.5,246.0,2.8,18.0,331.0,205.61,156.15
2016,7,23,8,30,166.0,269.0,2.8,18.0,370.0,239.39,182.19
2016,7,23,8,45,521.0,180.5,2.8,18.5,531.5,272.92,197.51
2016,7,23,9,0,876.0,92.0,2.8,19.0,693.0,360.78,261.24
2016,7,23,9,15,692.5,174.5,2.85,19.0,667.5,402.23,302.14
2016,7,23,9,30,509.0,257.0,2.9,19.0,642.0,431.51,329.96
2016,7,23,9,45,388.0,317.5,2.95,19.5,619.0,455.2,349.62
2016,7,23,10,0,267.0,378.0,3.0,20.0,596.0,463.71,355.9
2016,7,23,10,15,308.5,381.5,3.05,20.0,642.0,511.5,392.45
2016,7,23,10,30,350.0,385.0,3.1,20.0,688.0,562.75,431.04
2016,7,23,10,45,321.5,405.5,3.2,20.0,689.5,582.96,445.7
2016,7,23,11,0,293.0,426.0,3.3,20.0,691.0,600.31,458.1
2016,7,23,11,15,305.5,430.5,3.4,20.0,711.5,632.86,482.19
2016,7,23,11,30,318.0,435.0,3.5,20.0,732.0,665.53,506.14
2016,7,23,11,45,628.0,274.5,3.6,20.0,866.5,807.14,615.24
2016,7,23,12,0,938.0,114.0,3.7,20.0,1001.0,943.87,712.12
2016,7,23,12,15,938.5,114.0,3.8,20.0,1002.5,972.37,730.95
2016,7,23,12,30,939.0,114.0,3.9,20.0,1004.0,997.58,748.43
2016,7,23,12,45,941.5,111.5,4.0,20.0,999.0,1018.87,763.36
2016,7,23,13,0,944.0,109.0,4.1,20.0,994.0,1036.62,776.04
2016,7,23,13,15,941.5,108.5,4.15,20.0,980.5,1047.79,784.1
2016,7,23,13,30,939.0,108.0,4.2,20.0,967.0,1055.17,789.8
2016,7,23,13,45,935.5,107.0,4.3,20.0,946.5,1057.2,792.41
2016,7,23,14,0,932.0,106.0,4.4,20.0,926.0,1055.39,792.61
2016,7,23,14,15,926.0,105.0,4.45,19.5,898.0,1047.27,790.0
2016,7,23,14,30,920.0,104.0,4.5,19.0,870.0,1035.42,785.12
2016,7,23,14,45,911.0,103.0,4.55,19.0,836.0,1016.98,774.29
2016,7,23,15,0,902.0,102.0,4.6,19.0,802.0,995.11,761.16
2016,7,23,15,15,891.5,100.0,4.6,19.0,762.5,967.43,743.58
2016,7,23,15,30,881.0,98.0,4.6,19.0,723.0,936.7,723.85
2016,7,23,15,45,865.0,96.5,4.6,19.0,678.5,898.73,698.91
2016,7,23,16,0,849.0,95.0,4.6,19.0,634.0,866.34,677.82
2016,7,23,16,15,830.5,92.5,4.6,18.5,585.5,820.36,647.91
2016,7,23,16,30,812.0,90.0,4.6,18.0,537.0,772.75,616.32
2016,7,23,16,45,785.5,87.0,4.6,18.0,486.0,717.11,576.92
2016,7,23,17,0,759.0,84.0,4.6,18.0,435.0,661.1,536.49
2016,7,23,17,15,725.5,79.5,4.55,17.5,383.5,598.64,489.78
2016,7,23,17,30,692.0,75.0,4.5,17.0,332.0,539.89,443.71
2016,7,23,17,45,643.5,70.0,4.45,17.0,280.0,470.85,387.05
2016,7,23,18,0,595.0,65.0,4.4,17.0,228.0,405.21,331.38
2016,7,23,18,15,525.0,57.5,4.35,16.5,179.5,330.44,267.27
2016,7,23,18,30,455.0,50.0,4.3,16.0,131.0,262.34,207.08
2016,7,23,18,45,344.0,39.5,4.25,16.0,89.5,183.71,137.78
2016,7,23,19,0,233.0,29.0,4.2,16.0,48.0,116.59,70.17
2016,7,23,19,15,116.5,14.5,4.15,15.5,24.0,41.09,0.0
2016,7,23,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,5,15,57.0,9.5,3.5,14.5,12.5,8.64,0.0
2016,7,24,5,30,114.0,19.0,3.5,15.0,25.0,15.03,0.0
2016,7,24,5,45,239.5,32.0,3.5,15.5,61.0,25.07,14.23
2016,7,24,6,0,365.0,45.0,3.5,16.0,97.0,36.46,25.83
2016,7,24,6,15,445.5,53.5,3.4,16.0,143.0,41.96,31.27
2016,7,24,6,30,526.0,62.0,3.3,16.0,189.0,47.32,36.34
2016,7,24,6,45,263.0,81.0,3.25,16.5,144.5,58.4,46.19
2016,7,24,7,0,0.0,100.0,3.2,17.0,100.0,84.76,69.25
2016,7,24,7,15,0.0,115.0,3.1,17.0,115.0,97.11,79.87
2016,7,24,7,30,0.0,130.0,3.0,17.0,130.0,109.37,90.26
2016,7,24,7,45,20.5,166.5,2.95,17.5,177.5,137.44,108.66
2016,7,24,8,0,41.0,203.0,2.9,18.0,225.0,161.42,126.17
2016,7,24,8,15,43.0,223.5,2.9,18.0,248.0,182.45,142.28
2016,7,24,8,30,45.0,244.0,2.9,18.0,271.0,204.0,159.08
2016,7,24,8,45,59.0,271.5,2.95,18.5,310.0,234.19,182.07
2016,7,24,9,0,73.0,299.0,3.0,19.0,349.0,266.58,206.74
2016,7,24,9,15,80.0,321.0,3.05,19.0,379.0,294.38,228.31
2016,7,24,9,30,87.0,343.0,3.1,19.0,409.0,323.26,250.6
2016,7,24,9,45,100.5,364.5,3.15,19.0,444.5,356.0,275.71
2016,7,24,10,0,114.0,386.0,3.2,19.0,480.0,388.61,300.57
2016,7,24,10,15,119.0,402.5,3.25,19.0,503.5,416.48,321.64
2016,7,24,10,30,124.0,419.0,3.3,19.0,527.0,444.94,342.99
2016,7,24,10,45,121.0,430.5,3.35,19.5,537.5,464.16,356.51
2016,7,24,11,0,118.0,442.0,3.4,20.0,548.0,483.0,369.62
2016,7,24,11,15,119.5,450.5,3.45,20.0,560.5,502.35,383.83
2016,7,24,11,30,121.0,459.0,3.5,20.0,573.0,521.6,397.91
2016,7,24,11,45,133.5,466.0,3.6,20.0,592.0,548.71,418.11
2016,7,24,12,0,146.0,473.0,3.7,20.0,611.0,576.28,438.56
2016,7,24,12,15,152.0,474.0,3.75,20.0,618.0,592.48,450.51
2016,7,24,12,30,158.0,475.0,3.8,20.0,625.0,608.23,462.22
2016,7,24,12,45,160.5,471.5,3.85,20.0,623.0,615.66,467.91
2016,7,24,13,0,163.0,468.0,3.9,20.0,621.0,622.19,473.05
2016,7,24,13,15,185.0,459.5,3.9,19.5,631.0,642.03,489.31
2016,7,24,13,30,207.0,451.0,3.9,19.0,641.0,661.17,505.07
2016,7,24,13,45,240.5,433.5,3.95,19.0,649.0,696.7,532.11
2016,7,24,14,0,274.0,416.0,4.0,19.0,657.0,716.43,547.96
2016,7,24,14,15,281.5,399.5,4.0,19.0,640.5,709.36,543.89
2016,7,24,14,30,289.0,383.0,4.0,19.0,624.0,700.53,538.77
2016,7,24,14,45,299.0,363.5,4.05,19.0,604.0,689.14,532.14
2016,7,24,15,0,309.0,344.0,4.1,19.0,584.0,675.82,524.14
2016,7,24,15,15,583.5,224.0,4.1,18.5,647.5,825.27,642.41
2016,7,24,15,30,858.0,104.0,4.1,18.0,711.0,922.65,714.54
2016,7,24,15,45,841.5,102.5,4.1,18.0,667.0,893.35,694.81
2016,7,24,16,0,825.0,101.0,4.1,18.0,623.0,852.94,667.95
2016,7,24,16,15,806.5,98.0,4.05,18.0,575.5,807.1,636.72
2016,7,24,16,30,788.0,95.0,4.0,18.0,528.0,759.7,603.97
2016,7,24,16,45,763.0,91.0,4.0,18.0,477.5,704.9,565.38
2016,7,24,17,0,738.0,87.0,4.0,18.0,427.0,649.68,525.72
2016,7,24,17,15,704.0,82.5,3.95,17.5,376.0,590.57,481.54
2016,7,24,17,30,670.0,78.0,3.9,17.0,325.0,529.91,434.3
2016,7,24,17,45,625.0,72.0,3.85,17.0,274.5,462.71,379.42
2016,7,24,18,0,580.0,66.0,3.8,17.0,224.0,398.61,325.27
2016,7,24,18,15,510.0,58.0,3.75,16.5,176.0,324.02,261.55
2016,7,24,18,30,440.0,50.0,3.7,16.0,128.0,256.15,201.77
2016,7,24,18,45,333.0,39.0,3.65,15.5,87.0,179.29,134.26
2016,7,24,19,0,226.0,28.0,3.6,15.0,46.0,112.99,65.98
2016,7,24,19,15,113.0,14.0,3.55,15.0,23.0,39.76,0.0
2016,7,24,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,5,15,60.5,9.5,2.8,13.0,12.0,8.64,0.0
2016,7,25,5,30,121.0,19.0,2.7,13.0,24.0,15.06,0.0
2016,7,25,5,45,246.0,31.5,2.6,13.5,60.5,24.71,13.84
2016,7,25,6,0,371.0,44.0,2.5,14.0,97.0,35.67,25.34
2016,7,25,6,15,452.5,52.5,2.4,14.0,143.0,41.21,30.86
2016,7,25,6,30,534.0,61.0,2.3,14.0,189.0,46.6,36.01
2016,7,25,6,45,267.0,81.5,2.25,14.5,145.5,58.84,46.97
2016,7,25,7,0,0.0,102.0,2.2,15.0,102.0,86.18,71.03
2016,7,25,7,15,0.0,113.5,2.15,15.0,113.5,95.95,79.45
2016,7,25,7,30,0.0,125.0,2.1,15.0,125.0,105.64,87.67
2016,7,25,7,45,4.5,148.5,2.05,15.5,151.0,124.25,103.3
2016,7,25,8,0,9.0,172.0,2.0,16.0,177.0,144.45,114.36
2016,7,25,8,15,29.5,209.5,1.95,16.0,227.0,171.05,134.54
2016,7,25,8,30,50.0,247.0,1.9,16.0,277.0,207.02,162.16
2016,7,25,8,45,52.0,267.0,1.85,16.5,300.5,229.13,179.09
2016,7,25,9,0,54.0,287.0,1.8,17.0,324.0,251.72,196.32
2016,7,25,9,15,68.0,313.5,1.75,17.0,363.0,284.23,221.25
2016,7,25,9,30,82.0,340.0,1.7,17.0,402.0,318.81,247.61
2016,7,25,9,45,97.5,362.5,1.7,17.5,440.0,353.02,273.05
2016,7,25,10,0,113.0,385.0,1.7,18.0,478.0,387.43,298.37
2016,7,25,10,15,136.5,403.5,1.7,18.0,519.0,427.95,328.64
2016,7,25,10,30,160.0,422.0,1.7,18.0,560.0,470.95,360.43
2016,7,25,10,45,157.5,434.0,1.7,18.5,573.0,492.72,375.32
2016,7,25,11,0,155.0,446.0,1.7,19.0,586.0,514.07,389.82
2016,7,25,11,15,130.5,450.0,1.7,19.0,569.5,510.79,386.74
2016,7,25,11,30,106.0,454.0,1.7,19.0,553.0,499.73,378.17
2016,7,25,11,45,182.0,457.5,1.75,19.0,628.5,582.67,439.75
2016,7,25,12,0,258.0,461.0,1.8,19.0,704.0,672.07,504.0
2016,7,25,12,15,210.5,467.5,1.85,19.0,666.5,640.14,480.23
2016,7,25,12,30,163.0,474.0,1.9,19.0,629.0,612.36,459.98
2016,7,25,12,45,308.0,428.0,1.95,19.0,717.5,726.2,544.58
2016,7,25,13,0,453.0,382.0,2.0,19.0,806.0,843.67,628.25
2016,7,25,13,15,338.0,415.0,2.0,19.0,729.0,762.42,569.34
2016,7,25,13,30,223.0,448.0,2.0,19.0,652.0,674.53,506.33
2016,7,25,13,45,216.0,437.5,2.05,19.0,632.0,661.63,498.71
2016,7,25,14,0,209.0,427.0,2.1,19.0,612.0,647.41,489.53
2016,7,25,14,15,199.5,413.5,2.15,19.0,585.0,626.34,475.44
2016,7,25,14,30,190.0,400.0,2.2,19.0,558.0,604.21,460.56
2016,7,25,14,45,232.5,375.5,2.25,19.0,561.0,620.49,474.93
2016,7,25,15,0,275.0,351.0,2.3,19.0,564.0,650.98,498.94
2016,7,25,15,15,573.5,224.0,2.35,19.0,638.5,816.3,625.42
2016,7,25,15,30,872.0,97.0,2.4,19.0,713.0,928.3,704.13
2016,7,25,15,45,858.5,94.5,2.45,19.0,669.0,891.6,680.07
2016,7,25,16,0,845.0,92.0,2.5,19.0,625.0,852.46,655.51
2016,7,25,16,15,826.5,89.5,2.5,18.5,577.0,814.34,632.15
2016,7,25,16,30,808.0,87.0,2.5,18.0,529.0,766.79,601.6
2016,7,25,16,45,784.5,83.0,2.55,18.0,479.0,712.34,564.6
2016,7,25,17,0,761.0,79.0,2.6,18.0,429.0,657.32,526.31
2016,7,25,17,15,728.0,75.0,2.55,17.5,377.5,595.64,481.51
2016,7,25,17,30,695.0,71.0,2.5,17.0,326.0,534.93,434.99
2016,7,25,17,45,651.0,65.5,2.5,17.0,275.0,470.12,382.79
2016,7,25,18,0,607.0,60.0,2.5,17.0,224.0,405.9,329.19
2016,7,25,18,15,538.0,53.0,2.45,16.5,175.5,331.59,266.18
2016,7,25,18,30,469.0,46.0,2.4,16.0,127.0,263.9,206.79
2016,7,25,18,45,363.5,36.0,2.35,16.0,86.5,187.13,139.03
2016,7,25,19,0,258.0,26.0,2.3,16.0,46.0,120.08,66.94
2016,7,25,19,15,129.0,13.0,2.25,15.5,23.0,42.64,0.0
2016,7,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,73.5,8.5,0.95,15.0,11.5,7.73,0.0
2016,7,26,5,30,147.0,17.0,0.9,15.0,23.0,15.46,0.0
2016,7,26,5,45,273.0,28.5,0.9,15.5,59.5,23.35,12.38
2016,7,26,6,0,399.0,40.0,0.9,16.0,96.0,32.16,22.1
2016,7,26,6,15,478.5,48.0,0.85,16.0,142.0,37.45,27.33
2016,7,26,6,30,558.0,56.0,0.8,16.0,188.0,42.6,32.2
2016,7,26,6,45,320.0,92.0,0.75,16.5,172.0,66.81,53.61
2016,7,26,7,0,82.0,128.0,0.7,17.0,156.0,100.81,83.09
2016,7,26,7,15,121.5,150.5,0.65,17.5,199.5,112.32,92.58
2016,7,26,7,30,161.0,173.0,0.6,18.0,243.0,127.18,104.75
2016,7,26,7,45,172.0,196.0,0.55,18.5,278.5,143.77,118.11
2016,7,26,8,0,183.0,219.0,0.5,19.0,314.0,175.5,130.84
2016,7,26,8,15,215.5,238.5,0.5,19.0,361.0,209.79,154.43
2016,7,26,8,30,248.0,258.0,0.5,19.0,408.0,242.15,178.15
2016,7,26,8,45,225.0,283.5,0.5,19.5,427.5,280.47,208.9
2016,7,26,9,0,202.0,309.0,0.5,20.0,447.0,310.29,232.58
2016,7,26,9,15,241.0,323.0,0.55,20.0,497.0,348.58,261.65
2016,7,26,9,30,280.0,337.0,0.6,20.0,547.0,396.15,297.52
2016,7,26,9,45,330.0,340.0,0.65,20.0,599.0,444.73,333.9
2016,7,26,10,0,380.0,343.0,0.7,20.0,651.0,498.05,373.41
2016,7,26,10,15,421.0,337.5,0.8,20.0,690.5,543.17,407.14
2016,7,26,10,30,462.0,332.0,0.9,20.0,730.0,592.56,443.63
2016,7,26,10,45,475.0,341.5,1.0,20.5,760.5,637.75,475.31
2016,7,26,11,0,488.0,351.0,1.1,21.0,791.0,683.11,506.57
2016,7,26,11,15,453.5,368.5,1.2,21.0,782.5,698.28,517.08
2016,7,26,11,30,419.0,386.0,1.3,21.0,774.0,709.71,525.1
2016,7,26,11,45,425.5,388.0,1.4,21.0,786.0,738.89,545.98
2016,7,26,12,0,432.0,390.0,1.5,21.0,798.0,766.99,565.85
2016,7,26,12,15,416.0,396.5,1.6,21.0,789.5,777.35,573.25
2016,7,26,12,30,400.0,403.0,1.7,21.0,781.0,785.21,579.11
2016,7,26,12,45,418.5,393.5,1.8,21.0,787.0,808.71,596.51
2016,7,26,13,0,437.0,384.0,1.9,21.0,793.0,830.58,612.71
2016,7,26,13,15,454.5,373.0,1.95,20.5,792.5,848.14,626.83
2016,7,26,13,30,472.0,362.0,2.0,20.0,792.0,863.55,639.67
2016,7,26,13,45,463.5,352.5,2.1,20.0,767.0,852.0,633.28
2016,7,26,14,0,455.0,343.0,2.2,20.0,742.0,837.89,625.4
2016,7,26,14,15,400.5,354.0,2.25,20.0,697.0,795.97,596.65
2016,7,26,14,30,346.0,365.0,2.3,20.0,652.0,739.13,557.66
2016,7,26,14,45,351.5,347.0,2.4,20.0,628.0,724.11,549.54
2016,7,26,15,0,357.0,329.0,2.5,20.0,604.0,707.1,539.61
2016,7,26,15,15,319.0,319.5,2.5,20.0,556.0,656.06,503.62
2016,7,26,15,30,281.0,310.0,2.5,20.0,508.0,605.15,467.44
2016,7,26,15,45,255.5,293.0,2.55,20.0,464.5,557.82,433.94
2016,7,26,16,0,230.0,276.0,2.6,20.0,421.0,495.3,388.74
2016,7,26,16,15,209.0,255.0,2.55,19.5,379.0,448.67,355.1
2016,7,26,16,30,188.0,234.0,2.5,19.0,337.0,402.67,321.17
2016,7,26,16,45,250.0,202.5,2.5,19.0,325.5,422.24,338.81
2016,7,26,17,0,312.0,171.0,2.5,19.0,314.0,421.41,340.22
2016,7,26,17,15,491.0,123.5,2.45,18.5,317.0,487.88,395.4
2016,7,26,17,30,670.0,76.0,2.4,18.0,320.0,527.92,428.03
2016,7,26,17,45,623.0,70.0,2.35,18.0,269.0,459.49,372.52
2016,7,26,18,0,576.0,64.0,2.3,18.0,218.0,394.41,318.43
2016,7,26,18,15,506.5,56.0,2.2,17.5,170.5,320.25,255.84
2016,7,26,18,30,437.0,48.0,2.1,17.0,123.0,252.8,197.06
2016,7,26,18,45,333.0,36.5,2.05,17.0,82.5,176.77,130.38
2016,7,26,19,0,229.0,25.0,2.0,17.0,42.0,109.83,57.63
2016,7,26,19,15,114.5,12.5,2.0,16.5,21.0,38.67,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,27,5,15,71.5,8.0,0.95,16.0,11.0,7.28,0.0
2016,7,27,5,30,143.0,16.0,0.9,16.0,22.0,14.55,0.0
2016,7,27,5,45,265.0,27.5,0.9,16.5,57.0,22.5,11.34
2016,7,27,6,0,387.0,39.0,0.9,17.0,92.0,31.32,21.23
2016,7,27,6,15,466.0,47.5,0.9,17.0,137.5,37.07,26.85
2016,7,27,6,30,545.0,56.0,0.9,17.0,183.0,42.63,32.08
2016,7,27,6,45,278.5,85.0,0.9,17.0,150.5,61.57,48.9
2016,7,27,7,0,12.0,114.0,0.9,17.0,118.0,94.76,77.88
2016,7,27,7,15,33.0,140.0,0.9,17.0,153.5,109.98,90.84
2016,7,27,7,30,54.0,166.0,0.9,17.0,189.0,128.07,106.07
2016,7,27,7,45,52.5,186.0,0.95,17.5,210.5,142.82,118.02
2016,7,27,8,0,51.0,206.0,1.0,18.0,232.0,163.76,127.17
2016,7,27,8,15,61.0,230.5,1.0,18.0,265.0,189.32,146.22
2016,7,27,8,30,71.0,255.0,1.0,18.0,298.0,216.57,166.91
2016,7,27,8,45,133.0,282.0,1.0,18.5,369.5,255.39,194.67
2016,7,27,9,0,195.0,309.0,1.0,19.0,441.0,308.04,233.57
2016,7,27,9,15,176.0,330.5,1.0,19.0,455.5,333.73,254.04
2016,7,27,9,30,157.0,352.0,1.0,19.0,470.0,357.39,272.52
2016,7,27,9,45,163.5,370.5,1.05,19.5,498.5,389.34,296.18
2016,7,27,10,0,170.0,389.0,1.1,20.0,527.0,422.07,319.97
2016,7,27,10,15,208.5,400.0,1.15,20.0,575.5,468.59,354.38
2016,7,27,10,30,247.0,411.0,1.2,20.0,624.0,518.88,391.12
2016,7,27,10,45,205.5,428.0,1.25,20.0,608.0,521.54,392.4
2016,7,27,11,0,164.0,445.0,1.3,20.0,592.0,520.46,391.08
2016,7,27,11,15,167.0,453.5,1.35,20.0,606.0,543.02,407.4
2016,7,27,11,30,170.0,462.0,1.4,20.0,620.0,565.44,423.35
2016,7,27,11,45,173.0,466.5,1.5,20.0,629.0,584.0,436.87
2016,7,27,12,0,176.0,471.0,1.6,20.0,638.0,602.14,450.11
2016,7,27,12,15,162.5,471.5,1.65,20.0,625.5,600.89,449.09
2016,7,27,12,30,149.0,472.0,1.7,20.0,613.0,598.1,447.15
2016,7,27,12,45,138.5,467.5,1.75,20.0,598.0,591.86,442.95
2016,7,27,13,0,128.0,463.0,1.8,20.0,583.0,584.28,437.83
2016,7,27,13,15,142.0,457.0,1.85,19.5,588.5,598.25,449.62
2016,7,27,13,30,156.0,451.0,1.9,19.0,594.0,611.59,460.9
2016,7,27,13,45,146.0,439.0,1.95,19.0,570.5,593.8,448.67
2016,7,27,14,0,136.0,427.0,2.0,19.0,547.0,574.93,435.84
2016,7,27,14,15,150.5,413.5,2.0,19.0,542.0,578.13,439.43
2016,7,27,14,30,165.0,400.0,2.0,19.0,537.0,580.24,442.13
2016,7,27,14,45,145.5,381.5,2.05,19.0,498.5,542.21,415.15
2016,7,27,15,0,126.0,363.0,2.1,19.0,460.0,503.77,387.79
2016,7,27,15,15,122.5,342.5,2.1,19.0,433.0,478.22,370.02
2016,7,27,15,30,119.0,322.0,2.1,19.0,406.0,452.07,351.58
2016,7,27,15,45,101.0,297.5,2.15,19.0,365.5,392.14,307.26
2016,7,27,16,0,83.0,273.0,2.2,19.0,325.0,348.86,274.87
2016,7,27,16,15,60.5,242.5,2.2,18.5,279.0,295.73,234.48
2016,7,27,16,30,38.0,212.0,2.2,18.0,233.0,243.84,194.19
2016,7,27,16,45,33.0,190.0,2.2,18.0,207.0,216.36,172.86
2016,7,27,17,0,28.0,168.0,2.2,18.0,181.0,189.11,151.34
2016,7,27,17,15,14.0,139.0,2.15,17.5,145.5,139.68,111.32
2016,7,27,17,30,0.0,110.0,2.1,17.0,110.0,101.8,80.13
2016,7,27,17,45,287.5,84.0,2.1,17.0,160.5,276.58,227.84
2016,7,27,18,0,575.0,58.0,2.1,17.0,211.0,386.91,314.35
2016,7,27,18,15,507.5,51.0,2.1,16.5,164.5,315.03,252.5
2016,7,27,18,30,440.0,44.0,2.1,16.0,118.0,249.71,195.17
2016,7,27,18,45,339.0,33.5,2.1,16.0,79.0,175.76,129.61
2016,7,27,19,0,238.0,23.0,2.1,16.0,40.0,109.91,53.96
2016,7,27,19,15,119.0,11.5,2.05,15.5,20.0,38.79,0.0
2016,7,27,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,15,73.5,7.5,1.1,14.0,10.0,6.82,0.0
2016,7,28,5,30,147.0,15.0,1.0,14.0,20.0,13.64,0.0
2016,7,28,5,45,270.0,26.0,0.95,14.0,55.0,21.2,10.14
2016,7,28,6,0,393.0,37.0,0.9,14.0,90.0,29.62,20.01
2016,7,28,6,15,470.5,44.5,0.85,14.0,134.5,34.58,25.0
2016,7,28,6,30,548.0,52.0,0.8,14.0,179.0,39.42,29.63
2016,7,28,6,45,600.0,57.5,0.75,14.5,228.0,42.41,32.39
2016,7,28,7,0,652.0,63.0,0.7,15.0,277.0,45.32,34.93
2016,7,28,7,15,688.0,67.5,0.7,15.0,327.5,51.82,40.64
2016,7,28,7,30,724.0,72.0,0.7,15.0,378.0,53.95,42.39
2016,7,28,7,45,382.0,136.0,0.7,15.5,299.5,93.59,76.76
2016,7,28,8,0,40.0,200.0,0.7,16.0,221.0,158.99,124.73
2016,7,28,8,15,74.0,231.5,0.7,16.0,274.0,191.68,148.42
2016,7,28,8,30,108.0,263.0,0.7,16.0,327.0,229.29,176.32
2016,7,28,8,45,140.0,286.0,0.75,16.5,376.5,259.96,198.98
2016,7,28,9,0,172.0,309.0,0.8,17.0,426.0,300.69,229.77
2016,7,28,9,15,139.0,327.5,0.85,17.0,425.5,317.57,243.92
2016,7,28,9,30,106.0,346.0,0.9,17.0,425.0,334.06,257.18
2016,7,28,9,45,101.0,362.0,1.0,17.5,440.5,354.61,272.52
2016,7,28,10,0,96.0,378.0,1.1,18.0,456.0,374.62,287.15
2016,7,28,10,15,113.0,397.5,1.15,18.0,492.5,409.64,313.26
2016,7,28,10,30,130.0,417.0,1.2,18.0,529.0,448.1,341.61
2016,7,28,10,45,115.5,425.0,1.25,18.0,526.5,456.72,347.54
2016,7,28,11,0,101.0,433.0,1.3,18.0,524.0,460.77,350.27
2016,7,28,11,15,150.5,446.0,1.3,18.0,584.5,523.84,396.75
2016,7,28,11,30,200.0,459.0,1.3,18.0,645.0,587.7,442.65
2016,7,28,11,45,211.0,453.5,1.35,18.0,650.5,604.92,454.94
2016,7,28,12,0,222.0,448.0,1.4,18.0,656.0,621.78,467.42
2016,7,28,12,15,293.5,434.5,1.45,18.0,710.0,694.97,520.46
2016,7,28,12,30,365.0,421.0,1.5,18.0,764.0,762.43,568.39
2016,7,28,12,45,291.0,441.0,1.55,18.0,714.0,724.31,540.3
2016,7,28,13,0,217.0,461.0,1.6,18.0,664.0,669.74,501.6
2016,7,28,13,15,204.0,455.5,1.6,18.0,643.5,658.62,494.37
2016,7,28,13,30,191.0,450.0,1.6,18.0,623.0,646.02,485.74
2016,7,28,13,45,153.0,436.5,1.65,18.0,573.0,598.69,452.27
2016,7,28,14,0,115.0,423.0,1.7,18.0,523.0,550.03,417.57
2016,7,28,14,15,135.5,411.0,1.7,18.0,525.5,560.87,427.05
2016,7,28,14,30,156.0,399.0,1.7,18.0,528.0,570.66,435.37
2016,7,28,14,45,107.5,367.0,1.75,18.0,454.0,472.6,363.85
2016,7,28,15,0,59.0,335.0,1.8,18.0,380.0,391.84,303.66
2016,7,28,15,15,66.0,321.5,1.8,18.0,370.0,385.19,300.04
2016,7,28,15,30,73.0,308.0,1.8,18.0,360.0,377.98,295.59
2016,7,28,15,45,54.0,276.0,1.85,18.0,313.5,326.09,256.26
2016,7,28,16,0,35.0,244.0,1.9,18.0,267.0,274.91,216.94
2016,7,28,16,15,24.5,215.5,1.9,17.5,231.0,222.96,176.86
2016,7,28,16,30,14.0,187.0,1.9,17.0,195.0,185.98,147.9
2016,7,28,16,45,7.0,164.0,1.9,17.0,168.0,158.05,125.61
2016,7,28,17,0,0.0,141.0,1.9,17.0,141.0,130.66,103.42
2016,7,28,17,15,0.0,122.5,1.9,16.5,122.5,113.19,89.55
2016,7,28,17,30,0.0,104.0,1.9,16.0,104.0,95.7,75.38
2016,7,28,17,45,283.0,80.5,1.9,16.0,155.0,269.96,223.19
2016,7,28,18,0,566.0,57.0,1.9,16.0,206.0,381.04,310.49
2016,7,28,18,15,498.5,50.0,1.85,16.0,160.0,309.65,248.27
2016,7,28,18,30,431.0,43.0,1.8,16.0,114.0,244.86,190.94
2016,7,28,18,45,330.0,32.5,1.75,16.0,76.0,171.49,125.8
2016,7,28,19,0,229.0,22.0,1.7,16.0,38.0,105.55,47.04
2016,7,28,19,15,114.5,11.0,1.65,15.5,19.0,37.22,0.0
2016,7,28,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,65.0,7.0,0.65,14.0,9.0,0.0,0.0
2016,7,29,5,30,130.0,14.0,0.6,14.0,18.0,12.73,0.0
2016,7,29,5,45,250.5,25.0,0.55,14.0,51.5,20.33,9.1
2016,7,29,6,0,371.0,36.0,0.5,14.0,85.0,28.77,19.25
2016,7,29,6,15,449.5,44.0,0.5,14.0,129.0,34.17,24.64
2016,7,29,6,30,528.0,52.0,0.5,14.0,173.0,39.42,29.65
2016,7,29,6,45,580.5,58.0,0.55,14.5,221.5,42.78,32.73
2016,7,29,7,0,633.0,64.0,0.6,15.0,270.0,46.04,35.58
2016,7,29,7,15,670.0,68.5,0.65,15.0,320.0,52.58,41.32
2016,7,29,7,30,707.0,73.0,0.7,15.0,370.0,54.67,43.03
2016,7,29,7,45,433.5,145.5,0.75,15.5,335.0,100.43,82.7
2016,7,29,8,0,160.0,218.0,0.8,16.0,300.0,172.61,131.47
2016,7,29,8,15,146.5,241.0,0.8,16.0,322.0,201.45,153.09
2016,7,29,8,30,133.0,264.0,0.8,16.0,344.0,229.02,175.21
2016,7,29,8,45,183.5,283.0,0.85,16.0,402.0,269.2,205.34
2016,7,29,9,0,234.0,302.0,0.9,16.0,460.0,315.58,240.83
2016,7,29,9,15,285.5,311.0,0.95,16.0,516.0,356.84,272.79
2016,7,29,9,30,337.0,320.0,1.0,16.0,572.0,408.46,312.75
2016,7,29,9,45,211.5,346.5,1.05,16.5,507.5,394.66,303.38
2016,7,29,10,0,86.0,373.0,1.1,17.0,443.0,365.24,280.94
2016,7,29,10,15,116.0,395.5,1.1,17.0,493.0,410.03,314.7
2016,7,29,10,30,146.0,418.0,1.1,17.0,543.0,459.57,351.1
2016,7,29,10,45,130.5,428.0,1.15,17.0,542.0,469.98,358.26
2016,7,29,11,0,115.0,438.0,1.2,17.0,541.0,478.79,364.41
2016,7,29,11,15,108.5,444.0,1.2,17.0,543.0,485.23,368.81
2016,7,29,11,30,102.0,450.0,1.2,17.0,545.0,493.86,374.75
2016,7,29,11,45,82.5,441.5,1.25,17.5,519.0,477.09,361.64
2016,7,29,12,0,63.0,433.0,1.3,18.0,493.0,458.33,347.21
2016,7,29,12,15,80.0,445.5,1.35,18.0,521.5,491.39,371.94
2016,7,29,12,30,97.0,458.0,1.4,18.0,550.0,525.31,396.79
2016,7,29,12,45,75.5,437.5,1.45,18.0,508.5,490.1,371.08
2016,7,29,13,0,54.0,417.0,1.5,18.0,467.0,453.15,344.3
2016,7,29,13,15,62.0,419.0,1.55,18.0,476.5,466.79,355.15
2016,7,29,13,30,70.0,421.0,1.6,18.0,486.0,480.34,365.64
2016,7,29,13,45,66.5,408.0,1.65,18.0,468.0,466.6,356.01
2016,7,29,14,0,63.0,395.0,1.7,18.0,450.0,452.28,346.12
2016,7,29,14,15,75.0,389.5,1.7,18.0,453.5,461.0,353.54
2016,7,29,14,30,87.0,384.0,1.7,18.0,457.0,469.29,360.54
2016,7,29,14,45,74.0,360.0,1.7,18.0,420.5,432.35,333.49
2016,7,29,15,0,61.0,336.0,1.7,18.0,384.0,395.18,306.25
2016,7,29,15,15,57.5,316.0,1.7,17.5,359.0,371.4,289.68
2016,7,29,15,30,54.0,296.0,1.7,17.0,334.0,347.39,272.66
2016,7,29,15,45,39.0,262.5,1.7,17.0,289.0,297.95,234.9
2016,7,29,16,0,24.0,229.0,1.7,17.0,244.0,235.69,186.51
2016,7,29,16,15,13.5,197.5,1.7,17.0,206.0,195.42,154.88
2016,7,29,16,30,3.0,166.0,1.7,17.0,168.0,155.89,123.24
2016,7,29,16,45,1.5,148.5,1.7,17.0,149.5,138.18,109.26
2016,7,29,17,0,0.0,131.0,1.7,17.0,131.0,120.57,95.15
2016,7,29,17,15,0.0,117.5,1.65,16.5,117.5,108.17,85.39
2016,7,29,17,30,0.0,104.0,1.6,16.0,104.0,95.81,75.46
2016,7,29,17,45,307.0,78.0,1.6,16.0,158.0,280.93,232.06
2016,7,29,18,0,614.0,52.0,1.6,16.0,212.0,397.82,323.08
2016,7,29,18,15,547.5,45.5,1.55,15.5,165.0,327.17,261.79
2016,7,29,18,30,481.0,39.0,1.5,15.0,118.0,260.81,203.3
2016,7,29,18,45,375.5,30.0,1.45,15.0,78.5,184.79,135.19
2016,7,29,19,0,270.0,21.0,1.4,15.0,39.0,115.97,45.79
2016,7,29,19,15,135.0,10.5,1.3,15.0,19.5,41.57,0.0
2016,7,29,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,5,15,77.0,6.5,0.4,12.0,9.5,0.0,0.0
2016,7,30,5,30,154.0,13.0,0.4,12.0,19.0,11.82,0.0
2016,7,30,5,45,283.5,24.0,0.4,12.5,54.0,19.54,8.15
2016,7,30,6,0,413.0,35.0,0.4,13.0,89.0,28.06,18.69
2016,7,30,6,15,492.5,42.5,0.4,13.0,134.5,33.11,23.8
2016,7,30,6,30,572.0,50.0,0.4,13.0,180.0,38.03,28.54
2016,7,30,6,45,313.5,86.0,0.45,13.5,160.0,62.67,50.6
2016,7,30,7,0,55.0,122.0,0.5,14.0,140.0,96.51,80.3
2016,7,30,7,15,65.5,144.5,0.5,14.0,169.5,112.71,94.19
2016,7,30,7,30,76.0,167.0,0.5,14.0,199.0,128.56,107.59
2016,7,30,7,45,55.5,181.0,0.55,14.5,206.0,139.4,116.29
2016,7,30,8,0,35.0,195.0,0.6,15.0,213.0,155.21,122.11
2016,7,30,8,15,80.5,229.0,0.6,15.0,275.5,190.75,147.91
2016,7,30,8,30,126.0,263.0,0.6,15.0,338.0,226.93,174.26
2016,7,30,8,45,101.5,279.5,0.65,15.0,343.0,250.69,194.0
2016,7,30,9,0,77.0,296.0,0.7,15.0,348.0,265.68,206.58
2016,7,30,9,15,86.5,318.5,0.75,15.0,380.5,295.14,229.35
2016,7,30,9,30,96.0,341.0,0.8,15.0,413.0,326.0,252.96
2016,7,30,9,45,93.5,358.0,0.85,15.5,431.0,347.97,269.19
2016,7,30,10,0,91.0,375.0,0.9,16.0,449.0,369.73,285.04
2016,7,30,10,15,94.5,391.5,0.9,16.0,470.5,394.48,303.29
2016,7,30,10,30,98.0,408.0,0.9,16.0,492.0,419.67,321.66
2016,7,30,10,45,108.0,422.5,0.95,16.0,517.5,448.06,342.58
2016,7,30,11,0,118.0,437.0,1.0,16.0,543.0,480.46,366.24
2016,7,30,11,15,164.0,447.0,1.0,16.0,597.0,536.0,406.86
2016,7,30,11,30,210.0,457.0,1.0,16.0,651.0,594.91,449.08
2016,7,30,11,45,171.5,462.0,1.05,16.0,621.5,579.79,437.31
2016,7,30,12,0,133.0,467.0,1.1,16.0,592.0,561.49,423.84
2016,7,30,12,15,95.0,447.0,1.15,16.0,537.0,506.88,384.56
2016,7,30,12,30,57.0,427.0,1.2,16.0,482.0,457.69,348.63
2016,7,30,12,45,45.0,402.5,1.25,16.0,445.5,426.47,326.21
2016,7,30,13,0,33.0,378.0,1.3,16.0,409.0,393.97,302.42
2016,7,30,13,15,42.0,389.5,1.3,16.0,428.5,417.39,320.44
2016,7,30,13,30,51.0,401.0,1.3,16.0,448.0,441.11,338.26
2016,7,30,13,45,36.5,358.5,1.3,16.0,391.5,385.61,297.01
2016,7,30,14,0,22.0,316.0,1.3,16.0,335.0,314.37,243.65
2016,7,30,14,15,19.0,296.0,1.3,16.0,312.5,292.75,227.77
2016,7,30,14,30,16.0,276.0,1.3,16.0,290.0,270.98,211.39
