Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,14,45,14.0,257.0,1.35,16.0,268.5,251.09,196.44
2016,7,30,15,0,12.0,238.0,1.4,16.0,247.0,231.12,181.3
2016,7,30,15,15,10.0,222.5,1.4,16.0,230.0,214.55,168.66
2016,7,30,15,30,8.0,207.0,1.4,16.0,213.0,198.01,155.93
2016,7,30,15,45,5.5,192.5,1.4,16.0,196.5,182.04,143.56
2016,7,30,16,0,3.0,178.0,1.4,16.0,180.0,166.19,131.18
2016,7,30,16,15,1.5,152.0,1.4,15.5,153.0,140.01,110.58
2016,7,30,16,30,0.0,126.0,1.4,15.0,126.0,114.01,89.81
2016,7,30,16,45,0.0,105.0,1.4,15.0,105.0,94.22,73.75
2016,7,30,17,0,0.0,84.0,1.4,15.0,84.0,74.54,57.56
2016,7,30,17,15,0.0,73.5,1.3,14.5,73.5,65.0,49.82
2016,7,30,17,30,0.0,63.0,1.2,14.0,63.0,55.66,42.12
2016,7,30,17,45,297.5,59.5,1.2,14.0,136.0,252.54,210.61
2016,7,30,18,0,595.0,56.0,1.2,14.0,209.0,395.03,322.11
2016,7,30,18,15,525.5,48.5,1.1,13.5,162.0,320.49,257.25
2016,7,30,18,30,456.0,41.0,1.0,13.0,115.0,252.82,197.67
2016,7,30,18,45,344.0,31.0,0.95,13.0,75.5,174.78,127.9
2016,7,30,19,0,232.0,21.0,0.9,13.0,36.0,104.03,33.87
2016,7,30,19,15,116.0,10.5,0.85,13.0,18.0,37.01,0.0
2016,7,30,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,5,15,44.5,6.5,1.1,12.0,8.0,0.0,0.0
2016,7,31,5,30,89.0,13.0,1.1,12.0,16.0,11.82,0.0
2016,7,31,5,45,215.0,26.0,1.15,12.5,49.5,21.43,8.81
2016,7,31,6,0,341.0,39.0,1.2,13.0,83.0,31.67,21.68
2016,7,31,6,15,423.5,48.5,1.2,13.0,127.5,38.22,28.24
2016,7,31,6,30,506.0,58.0,1.2,13.0,172.0,44.56,34.29
2016,7,31,6,45,253.0,79.0,1.2,13.0,136.0,57.33,45.89
2016,7,31,7,0,0.0,100.0,1.2,13.0,100.0,84.34,69.94
2016,7,31,7,15,4.0,120.5,1.15,13.0,122.0,100.71,84.23
2016,7,31,7,30,8.0,141.0,1.1,13.0,144.0,116.91,98.15
2016,7,31,7,45,15.0,162.5,1.1,13.5,170.0,133.87,112.3
2016,7,31,8,0,22.0,184.0,1.1,14.0,196.0,153.71,122.19
2016,7,31,8,15,18.0,193.0,1.05,14.0,203.0,163.92,130.0
2016,7,31,8,30,14.0,202.0,1.0,14.0,210.0,173.37,137.38
2016,7,31,8,45,32.5,241.0,1.0,14.5,262.0,205.25,161.65
2016,7,31,9,0,51.0,280.0,1.0,15.0,314.0,245.67,192.46
2016,7,31,9,15,48.5,295.0,1.0,15.0,329.5,263.08,205.85
2016,7,31,9,30,46.0,310.0,1.0,15.0,345.0,280.26,219.01
2016,7,31,9,45,38.5,313.5,1.0,15.5,344.0,285.57,222.48
2016,7,31,10,0,31.0,317.0,1.0,16.0,343.0,289.74,225.01
2016,7,31,10,15,53.5,356.0,1.0,16.0,402.0,340.59,263.58
2016,7,31,10,30,76.0,395.0,1.0,16.0,461.0,394.58,303.7
2016,7,31,10,45,81.0,409.5,1.05,16.0,481.0,418.26,320.95
2016,7,31,11,0,86.0,424.0,1.1,16.0,501.0,442.45,338.71
2016,7,31,11,15,111.5,440.5,1.15,16.0,542.0,489.53,373.49
2016,7,31,11,30,137.0,457.0,1.2,16.0,583.0,535.4,406.91
2016,7,31,11,45,125.0,459.0,1.25,16.0,575.0,537.63,408.07
2016,7,31,12,0,113.0,461.0,1.3,16.0,567.0,538.51,408.63
2016,7,31,12,15,115.5,462.5,1.35,16.0,570.5,550.94,417.92
2016,7,31,12,30,118.0,464.0,1.4,16.0,574.0,562.9,426.81
2016,7,31,12,45,144.5,463.5,1.45,16.0,598.0,595.45,451.16
2016,7,31,13,0,171.0,463.0,1.5,16.0,622.0,628.18,475.39
2016,7,31,13,15,157.0,455.0,1.55,16.0,599.0,612.94,464.61
2016,7,31,13,30,143.0,447.0,1.6,16.0,576.0,596.33,453.23
2016,7,31,13,45,131.5,434.0,1.65,16.0,551.0,575.85,439.18
2016,7,31,14,0,120.0,421.0,1.7,16.0,526.0,554.31,424.29
2016,7,31,14,15,163.0,407.0,1.7,16.0,544.5,585.63,449.18
2016,7,31,14,30,206.0,393.0,1.7,16.0,563.0,615.51,472.53
2016,7,31,14,45,166.5,376.0,1.7,16.0,509.5,558.78,431.05
2016,7,31,15,0,127.0,359.0,1.7,16.0,456.0,502.11,389.61
2016,7,31,15,15,106.0,334.5,1.7,16.0,412.5,438.68,343.22
2016,7,31,15,30,85.0,310.0,1.7,16.0,369.0,392.4,308.82
2016,7,31,15,45,65.5,280.5,1.7,16.0,325.0,342.43,270.99
2016,7,31,16,0,46.0,251.0,1.7,16.0,281.0,293.14,233.03
2016,7,31,16,15,29.5,217.0,1.7,15.5,235.5,242.28,193.64
2016,7,31,16,30,13.0,183.0,1.7,15.0,190.0,181.48,145.28
2016,7,31,16,45,379.5,129.0,1.7,15.0,299.0,453.35,371.82
2016,7,31,17,0,746.0,75.0,1.7,15.0,408.0,642.9,519.11
2016,7,31,17,15,712.5,71.0,1.65,15.0,357.0,581.27,471.2
2016,7,31,17,30,679.0,67.0,1.6,15.0,306.0,520.72,423.95
2016,7,31,17,45,629.0,62.0,1.6,15.0,255.5,453.62,369.95
2016,7,31,18,0,579.0,57.0,1.6,15.0,205.0,387.85,315.0
2016,7,31,18,15,508.5,49.5,1.55,14.5,158.0,313.67,251.82
2016,7,31,18,30,438.0,42.0,1.5,14.0,111.0,246.46,192.51
2016,7,31,18,45,323.5,31.5,1.5,14.0,72.5,168.04,122.13
2016,7,31,19,0,209.0,21.0,1.5,14.0,34.0,96.48,22.46
2016,7,31,19,15,104.5,10.5,1.45,13.5,17.0,34.23,0.0
2016,7,31,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,5,15,31.0,6.5,0.6,13.0,7.5,0.0,0.0
2016,8,1,5,30,62.0,13.0,0.6,13.0,15.0,11.82,0.0
2016,8,1,5,45,184.0,27.0,0.65,13.5,47.0,21.24,7.9
2016,8,1,6,0,306.0,41.0,0.7,14.0,79.0,31.91,21.74
2016,8,1,6,15,392.0,51.0,0.7,14.0,123.5,40.5,30.11
2016,8,1,6,30,478.0,61.0,0.7,14.0,168.0,47.16,36.45
2016,8,1,6,45,239.0,74.5,0.7,14.0,128.0,54.04,42.79
2016,8,1,7,0,0.0,88.0,0.7,14.0,88.0,75.35,61.73
2016,8,1,7,15,0.0,105.0,0.7,14.0,105.0,89.27,73.85
2016,8,1,7,30,0.0,122.0,0.7,14.0,122.0,103.07,85.68
2016,8,1,7,45,2.5,142.5,0.75,14.5,144.0,119.39,99.34
2016,8,1,8,0,5.0,163.0,0.8,15.0,166.0,137.09,108.69
2016,8,1,8,15,10.5,184.5,0.85,15.0,191.0,156.48,123.77
2016,8,1,8,30,16.0,206.0,0.9,15.0,216.0,176.8,139.51
2016,8,1,8,45,36.0,244.5,0.95,15.5,268.0,208.7,163.61
2016,8,1,9,0,56.0,283.0,1.0,16.0,320.0,249.5,194.6
2016,8,1,9,15,96.5,315.0,1.05,16.0,384.0,296.4,230.18
2016,8,1,9,30,137.0,347.0,1.1,16.0,448.0,345.53,267.48
2016,8,1,9,45,174.0,364.0,1.15,16.0,499.5,390.32,301.48
2016,8,1,10,0,211.0,381.0,1.2,16.0,551.0,439.18,338.37
2016,8,1,10,15,212.0,396.5,1.2,16.0,572.5,469.08,360.47
2016,8,1,10,30,213.0,412.0,1.2,16.0,594.0,498.91,382.28
2016,8,1,10,45,315.0,389.5,1.25,16.0,666.5,568.18,434.47
2016,8,1,11,0,417.0,367.0,1.3,16.0,739.0,647.23,492.64
2016,8,1,11,15,284.5,412.0,1.3,16.0,668.0,604.07,458.84
2016,8,1,11,30,152.0,457.0,1.3,16.0,597.0,548.13,416.05
2016,8,1,11,45,134.5,459.0,1.35,16.0,584.0,546.18,414.97
2016,8,1,12,0,117.0,461.0,1.4,16.0,571.0,542.48,412.13
2016,8,1,12,15,149.5,464.5,1.4,16.0,605.0,584.48,443.13
2016,8,1,12,30,182.0,468.0,1.4,16.0,639.0,627.54,474.23
2016,8,1,12,45,163.0,464.0,1.4,16.0,616.5,614.23,464.13
2016,8,1,13,0,144.0,460.0,1.4,16.0,594.0,599.2,453.31
2016,8,1,13,15,148.0,453.0,1.4,16.0,589.0,602.45,456.24
2016,8,1,13,30,152.0,446.0,1.4,16.0,584.0,604.8,458.43
2016,8,1,13,45,125.5,430.0,1.45,16.0,542.0,566.1,430.88
2016,8,1,14,0,99.0,414.0,1.5,16.0,500.0,509.66,390.58
2016,8,1,14,15,114.5,403.5,1.5,16.0,500.0,533.6,409.38
2016,8,1,14,30,130.0,393.0,1.5,16.0,500.0,540.12,415.12
2016,8,1,14,45,91.5,359.5,1.55,16.0,433.5,450.15,349.06
2016,8,1,15,0,53.0,326.0,1.6,16.0,367.0,377.51,294.71
2016,8,1,15,15,54.0,310.0,1.6,16.0,350.0,362.45,284.39
2016,8,1,15,30,55.0,294.0,1.6,16.0,333.0,347.07,273.45
2016,8,1,15,45,37.0,257.0,1.65,16.0,282.5,290.91,230.29
2016,8,1,16,0,19.0,220.0,1.7,16.0,232.0,222.57,176.75
2016,8,1,16,15,16.5,202.5,1.7,15.5,212.0,203.47,162.46
2016,8,1,16,30,14.0,185.0,1.7,15.0,192.0,184.5,147.9
2016,8,1,16,45,7.5,163.0,1.75,15.0,166.5,157.95,126.55
2016,8,1,17,0,1.0,141.0,1.8,15.0,141.0,131.88,105.32
2016,8,1,17,15,0.5,123.0,1.85,14.5,123.0,114.54,91.44
2016,8,1,17,30,0.0,105.0,1.9,14.0,105.0,97.22,77.28
2016,8,1,17,45,270.5,85.0,1.95,14.0,153.0,268.91,223.8
2016,8,1,18,0,541.0,65.0,2.0,14.0,201.0,377.18,309.39
2016,8,1,18,15,464.5,56.0,2.0,14.0,154.0,300.29,242.22
2016,8,1,18,30,388.0,47.0,2.0,14.0,107.0,230.99,180.78
2016,8,1,18,45,270.0,34.5,2.0,14.0,69.0,152.01,109.91
2016,8,1,19,0,152.0,22.0,2.0,14.0,31.0,79.37,8.57
2016,8,1,19,15,76.0,11.0,2.0,13.5,15.5,27.91,0.0
2016,8,1,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,5,15,33.0,6.5,1.95,13.0,7.0,0.0,0.0
2016,8,2,5,30,66.0,13.0,1.9,13.0,14.0,11.82,0.0
2016,8,2,5,45,203.0,26.0,1.9,13.5,47.5,20.5,6.53
2016,8,2,6,0,340.0,39.0,1.9,14.0,81.0,31.92,21.62
2016,8,2,6,15,429.0,48.0,1.9,14.0,126.0,38.02,27.86
2016,8,2,6,30,518.0,57.0,1.9,14.0,171.0,43.97,33.57
2016,8,2,6,45,579.0,63.0,1.9,14.5,221.5,47.13,36.53
2016,8,2,7,0,640.0,69.0,1.9,15.0,272.0,50.24,39.27
2016,8,2,7,15,320.0,81.0,1.9,15.0,182.5,56.66,44.91
2016,8,2,7,30,0.0,93.0,1.9,15.0,93.0,80.89,66.14
2016,8,2,7,45,0.0,112.0,1.9,15.5,112.0,96.43,79.32
2016,8,2,8,0,0.0,131.0,1.9,16.0,131.0,112.38,88.5
2016,8,2,8,15,5.0,161.5,1.85,16.0,164.5,138.14,109.07
2016,8,2,8,30,10.0,192.0,1.8,16.0,198.0,164.8,130.09
2016,8,2,8,45,13.5,212.5,1.8,16.5,221.5,184.21,144.92
2016,8,2,9,0,17.0,233.0,1.8,17.0,245.0,204.23,160.15
2016,8,2,9,15,19.0,250.0,1.8,17.0,264.0,221.48,173.42
2016,8,2,9,30,21.0,267.0,1.8,17.0,283.0,239.07,186.91
2016,8,2,9,45,45.5,314.0,1.85,17.5,350.5,289.61,225.47
2016,8,2,10,0,70.0,361.0,1.9,18.0,418.0,347.33,268.87
2016,8,2,10,15,102.5,387.0,1.9,18.0,473.0,396.09,305.56
2016,8,2,10,30,135.0,413.0,1.9,18.0,528.0,449.44,345.35
2016,8,2,10,45,153.0,426.0,1.95,18.0,560.0,485.24,371.83
2016,8,2,11,0,171.0,439.0,2.0,18.0,592.0,522.55,399.32
2016,8,2,11,15,164.0,448.0,2.05,18.0,596.5,538.07,410.33
2016,8,2,11,30,157.0,457.0,2.1,18.0,601.0,552.67,420.74
2016,8,2,11,45,150.0,461.0,2.2,18.5,600.0,561.76,426.58
2016,8,2,12,0,143.0,465.0,2.3,19.0,599.0,569.82,431.68
2016,8,2,12,15,161.5,466.0,2.4,19.0,617.0,597.4,452.36
2016,8,2,12,30,180.0,467.0,2.5,19.0,635.0,625.17,473.03
2016,8,2,12,45,172.0,464.0,2.6,19.0,624.0,623.4,471.97
2016,8,2,13,0,164.0,461.0,2.7,19.0,613.0,620.31,470.19
2016,8,2,13,15,163.0,453.5,2.75,19.0,602.5,618.36,469.36
2016,8,2,13,30,162.0,446.0,2.8,19.0,592.0,615.33,467.8
2016,8,2,13,45,127.0,428.0,2.9,19.0,541.0,565.99,432.04
2016,8,2,14,0,92.0,410.0,3.0,19.0,490.0,498.75,382.96
2016,8,2,14,15,93.5,396.5,3.05,19.0,475.5,488.53,376.5
2016,8,2,14,30,95.0,383.0,3.1,19.0,461.0,477.72,369.33
2016,8,2,14,45,181.0,364.0,3.15,19.0,504.5,560.97,434.67
2016,8,2,15,0,267.0,345.0,3.2,19.0,548.0,640.89,496.06
2016,8,2,15,15,557.5,225.5,3.25,18.5,620.0,801.14,621.9
2016,8,2,15,30,848.0,106.0,3.3,18.0,692.0,929.03,715.23
2016,8,2,15,45,830.5,104.0,3.35,18.0,647.0,889.22,688.39
2016,8,2,16,0,813.0,102.0,3.4,18.0,602.0,847.21,661.09
2016,8,2,16,15,792.5,99.0,3.4,18.0,554.0,799.59,629.1
2016,8,2,16,30,772.0,96.0,3.4,18.0,506.0,750.56,595.6
2016,8,2,16,45,742.5,92.5,3.45,18.0,454.5,692.98,555.31
2016,8,2,17,0,713.0,89.0,3.5,18.0,403.0,638.77,516.67
2016,8,2,17,15,675.5,84.0,3.45,17.5,351.5,574.59,468.29
2016,8,2,17,30,638.0,79.0,3.4,17.0,300.0,511.99,419.38
2016,8,2,17,45,582.0,72.5,3.4,17.0,249.0,439.01,359.73
2016,8,2,18,0,526.0,66.0,3.4,17.0,198.0,370.35,301.62
2016,8,2,18,15,447.0,57.0,3.3,16.5,151.0,293.02,235.28
2016,8,2,18,30,368.0,48.0,3.2,16.0,104.0,223.52,174.0
2016,8,2,18,45,248.0,34.5,3.15,15.5,66.0,143.34,102.25
2016,8,2,19,0,128.0,21.0,3.1,15.0,28.0,70.6,0.0
2016,8,2,19,15,64.0,10.5,3.05,15.0,14.0,24.59,0.0
2016,8,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,28.0,5.5,1.2,14.0,6.0,0.0,0.0
2016,8,3,5,30,56.0,11.0,1.1,14.0,12.0,10.01,0.0
2016,8,3,5,45,186.0,25.0,1.05,14.5,44.5,19.7,5.03
2016,8,3,6,0,316.0,39.0,1.0,15.0,77.0,32.0,21.52
2016,8,3,6,15,405.0,49.0,0.95,15.0,122.0,38.97,28.57
2016,8,3,6,30,494.0,59.0,0.9,15.0,167.0,45.72,34.98
2016,8,3,6,45,555.0,66.0,0.85,15.5,217.0,49.59,38.57
2016,8,3,7,0,616.0,73.0,0.8,16.0,267.0,53.35,41.88
2016,8,3,7,15,310.5,104.5,0.75,16.0,202.5,72.96,59.07
2016,8,3,7,30,5.0,136.0,0.7,16.0,138.0,113.13,93.78
2016,8,3,7,45,3.0,144.0,0.7,16.5,145.5,120.35,99.36
2016,8,3,8,0,1.0,152.0,0.7,17.0,153.0,128.48,100.99
2016,8,3,8,15,10.5,181.5,0.7,17.5,188.0,154.13,120.67
2016,8,3,8,30,20.0,211.0,0.7,18.0,223.0,181.33,141.21
2016,8,3,8,45,20.0,225.0,0.7,18.5,237.5,195.64,151.79
2016,8,3,9,0,20.0,239.0,0.7,19.0,252.0,209.96,162.34
2016,8,3,9,15,22.0,256.5,0.8,19.0,272.0,227.87,176.01
2016,8,3,9,30,24.0,274.0,0.9,19.0,292.0,246.14,189.89
2016,8,3,9,45,23.5,284.0,1.0,19.0,302.0,257.29,198.28
2016,8,3,10,0,23.0,294.0,1.1,19.0,312.0,268.35,206.6
2016,8,3,10,15,46.5,341.5,1.2,19.0,380.5,324.71,249.37
2016,8,3,10,30,70.0,389.0,1.3,19.0,449.0,386.19,295.2
2016,8,3,10,45,99.5,412.5,1.45,19.0,499.5,434.45,331.17
2016,8,3,11,0,129.0,436.0,1.6,19.0,550.0,489.17,371.66
2016,8,3,11,15,125.0,443.5,1.7,19.0,556.0,503.91,382.16
2016,8,3,11,30,121.0,451.0,1.8,19.0,562.0,518.05,392.47
2016,8,3,11,45,114.5,454.0,1.9,19.0,559.5,525.27,397.75
2016,8,3,12,0,108.0,457.0,2.0,19.0,557.0,522.67,396.09
2016,8,3,12,15,102.0,455.0,2.05,19.0,550.0,522.39,395.97
2016,8,3,12,30,96.0,453.0,2.1,19.0,543.0,521.2,395.22
2016,8,3,12,45,131.5,456.5,2.2,19.0,578.5,577.41,437.14
2016,8,3,13,0,167.0,460.0,2.3,19.0,614.0,622.75,470.75
2016,8,3,13,15,154.5,452.0,2.35,18.5,593.0,608.89,461.67
2016,8,3,13,30,142.0,444.0,2.4,18.0,572.0,593.7,451.99
2016,8,3,13,45,147.0,433.0,2.5,18.0,562.5,591.89,451.88
2016,8,3,14,0,152.0,422.0,2.6,18.0,553.0,589.12,451.02
2016,8,3,14,15,205.5,401.5,2.65,18.0,572.5,624.0,478.97
2016,8,3,14,30,259.0,381.0,2.7,18.0,592.0,674.07,517.18
2016,8,3,14,45,284.5,357.5,2.8,18.0,580.5,673.82,518.99
2016,8,3,15,0,310.0,334.0,2.9,18.0,569.0,671.19,519.49
2016,8,3,15,15,578.5,221.0,2.95,18.0,630.0,816.7,632.83
2016,8,3,15,30,847.0,108.0,3.0,18.0,691.0,930.83,714.33
2016,8,3,15,45,831.0,105.0,3.05,18.0,646.5,891.18,687.86
2016,8,3,16,0,815.0,102.0,3.1,18.0,602.0,849.24,660.83
2016,8,3,16,15,794.5,99.0,3.15,17.5,553.5,801.5,630.41
2016,8,3,16,30,774.0,96.0,3.2,17.0,505.0,752.33,598.29
2016,8,3,16,45,747.0,92.0,3.25,17.0,454.0,695.93,558.9
2016,8,3,17,0,720.0,88.0,3.3,17.0,403.0,642.68,520.98
2016,8,3,17,15,682.5,83.0,3.3,16.5,351.5,578.14,472.48
2016,8,3,17,30,645.0,78.0,3.3,16.0,300.0,515.17,423.29
2016,8,3,17,45,590.0,71.5,3.35,16.0,248.5,442.38,363.67
2016,8,3,18,0,535.0,65.0,3.4,16.0,197.0,373.81,305.42
2016,8,3,18,15,456.0,56.0,3.35,15.5,150.0,296.0,238.38
2016,8,3,18,30,377.0,47.0,3.3,15.0,103.0,226.02,176.31
2016,8,3,18,45,253.5,33.5,3.25,15.0,65.0,144.22,101.95
2016,8,3,19,0,130.0,20.0,3.2,15.0,27.0,69.45,0.0
2016,8,3,19,15,65.0,10.0,3.15,14.5,13.5,24.33,0.0
2016,8,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,5,15,13.0,5.0,2.3,13.0,5.0,0.0,0.0
2016,8,4,5,30,26.0,10.0,2.3,13.0,10.0,9.1,0.0
2016,8,4,5,45,145.0,26.0,2.35,13.5,41.5,20.48,4.21
2016,8,4,6,0,264.0,42.0,2.4,14.0,73.0,32.72,22.09
2016,8,4,6,15,355.5,53.5,2.4,14.0,117.0,41.07,30.46
2016,8,4,6,30,447.0,65.0,2.4,14.0,161.0,50.99,39.74
2016,8,4,6,45,223.5,62.5,2.45,14.5,110.5,45.41,34.97
2016,8,4,7,0,0.0,60.0,2.5,15.0,60.0,53.01,41.72
2016,8,4,7,15,0.0,71.5,2.45,15.0,71.5,63.08,50.6
2016,8,4,7,30,0.0,83.0,2.4,15.0,83.0,72.88,59.11
2016,8,4,7,45,0.0,97.0,2.35,15.5,97.0,84.61,69.06
2016,8,4,8,0,0.0,111.0,2.3,16.0,111.0,96.52,75.45
2016,8,4,8,15,0.0,130.0,2.25,16.0,130.0,112.57,88.42
2016,8,4,8,30,0.0,149.0,2.2,16.0,149.0,128.76,101.38
2016,8,4,8,45,1.0,160.5,2.15,16.0,161.0,139.27,109.55
2016,8,4,9,0,2.0,172.0,2.1,16.0,173.0,149.95,117.85
2016,8,4,9,15,22.5,237.5,2.1,16.0,254.0,212.68,167.45
2016,8,4,9,30,43.0,303.0,2.1,16.0,335.0,273.81,214.98
2016,8,4,9,45,30.0,288.5,2.15,16.0,312.0,261.57,205.15
2016,8,4,10,0,17.0,274.0,2.2,16.0,289.0,248.21,194.52
2016,8,4,10,15,18.5,288.0,2.2,16.0,304.5,263.29,206.13
2016,8,4,10,30,20.0,302.0,2.2,16.0,320.0,278.63,217.8
2016,8,4,10,45,29.5,337.0,2.25,16.0,363.5,320.03,249.68
2016,8,4,11,0,39.0,372.0,2.3,16.0,407.0,362.44,281.93
2016,8,4,11,15,44.5,388.0,2.25,16.0,428.0,386.15,299.58
2016,8,4,11,30,50.0,404.0,2.2,16.0,449.0,410.55,317.72
2016,8,4,11,45,51.5,406.0,2.2,16.0,453.5,419.03,323.93
2016,8,4,12,0,53.0,408.0,2.2,16.0,458.0,427.37,330.14
2016,8,4,12,15,40.5,386.5,2.15,15.5,424.5,400.03,309.81
2016,8,4,12,30,28.0,365.0,2.1,15.0,391.0,371.24,288.36
2016,8,4,12,45,54.5,401.0,2.1,15.0,451.5,435.52,337.81
2016,8,4,13,0,81.0,437.0,2.1,15.0,512.0,501.68,387.4
2016,8,4,13,15,60.5,407.5,2.1,15.0,463.0,455.5,352.5
2016,8,4,13,30,40.0,378.0,2.1,15.0,414.0,407.97,316.83
2016,8,4,13,45,87.5,398.5,2.1,15.0,475.0,479.92,372.94
2016,8,4,14,0,135.0,419.0,2.1,15.0,536.0,569.27,439.99
2016,8,4,14,15,103.5,394.5,2.1,15.0,482.5,497.25,386.26
2016,8,4,14,30,72.0,370.0,2.1,15.0,429.0,441.46,344.62
2016,8,4,14,45,58.5,342.5,2.1,15.0,389.5,400.19,313.96
2016,8,4,15,0,45.0,315.0,2.1,15.0,350.0,358.74,282.67
2016,8,4,15,15,32.0,279.5,2.1,15.0,304.0,309.13,244.66
2016,8,4,15,30,19.0,244.0,2.1,15.0,258.0,245.64,195.1
2016,8,4,15,45,13.5,218.0,2.1,15.0,227.5,215.19,171.34
2016,8,4,16,0,8.0,192.0,2.1,15.0,197.0,184.97,147.38
2016,8,4,16,15,4.0,151.0,2.1,14.5,153.5,141.45,112.54
2016,8,4,16,30,0.0,110.0,2.1,14.0,110.0,98.77,77.67
2016,8,4,16,45,0.0,99.0,2.15,14.0,99.0,88.62,69.49
2016,8,4,17,0,0.0,88.0,2.2,14.0,88.0,78.47,61.19
2016,8,4,17,15,0.0,76.5,2.2,14.0,76.5,67.87,52.4
2016,8,4,17,30,0.0,65.0,2.2,14.0,65.0,57.44,43.64
2016,8,4,17,45,273.5,62.0,2.2,14.0,128.5,242.56,202.76
2016,8,4,18,0,547.0,59.0,2.2,14.0,192.0,373.15,306.41
2016,8,4,18,15,470.0,50.5,2.15,13.5,145.5,296.41,239.19
2016,8,4,18,30,393.0,42.0,2.1,13.0,99.0,227.44,177.7
2016,8,4,18,45,272.5,30.0,2.1,13.0,62.0,148.27,103.96
2016,8,4,19,0,152.0,18.0,2.1,13.0,25.0,73.82,0.0
2016,8,4,19,15,76.0,9.0,2.05,13.0,12.5,25.96,0.0
2016,8,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,18.0,4.0,1.2,13.0,4.5,0.0,0.0
2016,8,5,5,30,36.0,8.0,1.2,13.0,9.0,7.28,0.0
2016,8,5,5,45,148.0,23.5,1.25,13.5,39.0,18.51,1.88
2016,8,5,6,0,260.0,39.0,1.3,14.0,69.0,30.39,20.03
2016,8,5,6,15,348.0,51.0,1.3,14.0,112.5,39.17,28.78
2016,8,5,6,30,436.0,63.0,1.3,14.0,156.0,49.29,38.24
2016,8,5,6,45,233.5,89.0,1.3,14.0,140.0,67.87,55.0
2016,8,5,7,0,31.0,115.0,1.3,14.0,124.0,91.36,75.84
2016,8,5,7,15,38.5,135.5,1.3,14.0,149.0,106.39,88.93
2016,8,5,7,30,46.0,156.0,1.3,14.0,174.0,121.13,101.53
2016,8,5,7,45,122.0,182.0,1.3,14.5,240.5,133.15,111.38
2016,8,5,8,0,198.0,208.0,1.3,15.0,307.0,168.36,127.64
2016,8,5,8,15,203.0,231.0,1.25,15.0,341.5,202.17,152.39
2016,8,5,8,30,208.0,254.0,1.2,15.0,376.0,237.0,179.8
2016,8,5,8,45,195.5,277.5,1.2,15.5,399.5,268.59,205.58
2016,8,5,9,0,183.0,301.0,1.2,16.0,423.0,298.98,230.13
2016,8,5,9,15,133.0,316.0,1.2,16.0,408.0,307.69,238.49
2016,8,5,9,30,83.0,331.0,1.2,16.0,393.0,313.19,243.5
2016,8,5,9,45,430.0,246.0,1.25,16.0,586.0,420.15,325.36
2016,8,5,10,0,777.0,161.0,1.3,16.0,779.0,569.11,438.31
2016,8,5,10,15,595.0,253.0,1.35,16.0,737.0,581.48,446.81
2016,8,5,10,30,413.0,345.0,1.4,16.0,695.0,575.97,441.6
2016,8,5,10,45,320.5,388.0,1.45,16.0,664.0,572.62,438.49
2016,8,5,11,0,228.0,431.0,1.5,16.0,633.0,559.08,427.3
2016,8,5,11,15,202.5,442.5,1.55,16.0,624.5,564.64,431.16
2016,8,5,11,30,177.0,454.0,1.6,16.0,616.0,567.75,432.97
2016,8,5,11,45,337.5,411.5,1.65,16.5,723.5,685.29,520.07
2016,8,5,12,0,498.0,369.0,1.7,17.0,831.0,813.04,610.41
2016,8,5,12,15,467.0,375.5,1.7,16.5,809.0,811.33,608.59
2016,8,5,12,30,436.0,382.0,1.7,16.0,787.0,806.11,605.71
2016,8,5,12,45,425.5,382.5,1.75,16.0,776.0,811.66,610.08
2016,8,5,13,0,415.0,383.0,1.8,16.0,765.0,814.72,612.68
2016,8,5,13,15,340.0,406.0,1.8,16.0,715.5,761.88,574.82
2016,8,5,13,30,265.0,429.0,1.8,16.0,666.0,717.97,542.91
2016,8,5,13,45,175.0,416.5,1.85,16.0,571.5,603.84,461.26
2016,8,5,14,0,85.0,404.0,1.9,16.0,477.0,486.51,374.79
2016,8,5,14,15,106.5,396.0,1.95,16.0,484.5,502.3,388.71
2016,8,5,14,30,128.0,388.0,2.0,16.0,492.0,534.65,413.79
2016,8,5,14,45,108.0,366.0,2.05,16.0,451.5,475.15,370.11
2016,8,5,15,0,88.0,344.0,2.1,16.0,411.0,432.76,338.93
2016,8,5,15,15,86.0,324.0,2.15,16.0,386.5,409.9,322.72
2016,8,5,15,30,84.0,304.0,2.2,16.0,362.0,386.67,305.96
2016,8,5,15,45,98.0,286.0,2.25,16.0,349.0,379.86,302.26
2016,8,5,16,0,112.0,268.0,2.3,16.0,336.0,387.24,309.31
2016,8,5,16,15,60.5,220.5,2.35,15.5,257.0,273.7,220.21
2016,8,5,16,30,9.0,173.0,2.4,15.0,178.0,168.71,135.09
2016,8,5,16,45,4.5,144.5,2.45,15.0,147.0,137.18,109.66
2016,8,5,17,0,0.0,116.0,2.5,15.0,116.0,106.08,84.05
2016,8,5,17,15,0.0,100.5,2.6,15.0,100.5,91.58,72.17
2016,8,5,17,30,0.0,85.0,2.7,15.0,85.0,77.08,60.09
2016,8,5,17,45,198.0,82.0,2.8,15.0,129.5,212.21,176.1
2016,8,5,18,0,396.0,79.0,2.9,15.0,174.0,313.64,257.65
2016,8,5,18,15,317.0,66.0,2.9,14.5,130.5,240.22,193.75
2016,8,5,18,30,238.0,53.0,2.9,14.0,87.0,175.46,136.66
2016,8,5,18,45,143.5,35.0,2.95,14.0,53.0,101.17,68.84
2016,8,5,19,0,49.0,17.0,3.0,14.0,19.0,36.97,0.0
2016,8,5,19,15,24.5,8.5,3.0,14.0,9.5,13.44,0.0
2016,8,5,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,5,45,121.5,20.0,3.05,13.5,33.5,15.71,0.0
2016,8,6,6,0,243.0,40.0,3.1,14.0,67.0,31.18,20.54
2016,8,6,6,15,335.0,52.0,3.0,14.0,110.5,39.94,29.39
2016,8,6,6,30,427.0,64.0,2.9,14.0,154.0,50.31,39.09
2016,8,6,6,45,213.5,72.5,2.85,14.0,117.5,56.26,44.68
2016,8,6,7,0,0.0,81.0,2.8,14.0,81.0,69.77,56.79
2016,8,6,7,15,0.0,97.5,2.75,14.5,97.5,83.38,68.65
2016,8,6,7,30,0.0,114.0,2.7,15.0,114.0,96.86,80.18
2016,8,6,7,45,0.0,121.5,2.7,15.5,121.5,103.53,85.57
2016,8,6,8,0,0.0,129.0,2.7,16.0,129.0,110.69,87.21
2016,8,6,8,15,0.0,143.5,2.65,16.0,143.5,123.28,97.28
2016,8,6,8,30,0.0,158.0,2.6,16.0,158.0,135.96,107.33
2016,8,6,8,45,0.5,163.5,2.55,16.0,164.0,141.57,111.52
2016,8,6,9,0,1.0,169.0,2.5,16.0,170.0,147.14,115.71
2016,8,6,9,15,4.5,190.5,2.45,16.0,194.0,167.21,131.53
2016,8,6,9,30,8.0,212.0,2.4,16.0,218.0,187.89,147.74
2016,8,6,9,45,12.5,242.5,2.4,16.5,252.5,217.25,170.44
2016,8,6,10,0,17.0,273.0,2.4,17.0,287.0,247.44,193.5
2016,8,6,10,15,19.5,291.0,2.4,17.0,307.5,266.57,208.1
2016,8,6,10,30,22.0,309.0,2.4,17.0,328.0,286.12,223.0
2016,8,6,10,45,27.5,333.5,2.4,17.0,357.5,315.91,245.74
2016,8,6,11,0,33.0,358.0,2.4,17.0,387.0,345.93,268.45
2016,8,6,11,15,40.5,379.5,2.45,17.0,416.0,375.79,291.03
2016,8,6,11,30,48.0,401.0,2.5,17.0,445.0,406.67,314.25
2016,8,6,11,45,118.5,431.5,2.55,17.5,541.0,509.08,391.44
2016,8,6,12,0,189.0,462.0,2.6,18.0,637.0,609.89,465.1
2016,8,6,12,15,245.5,451.0,2.65,18.0,679.0,672.12,510.71
2016,8,6,12,30,302.0,440.0,2.7,18.0,721.0,727.23,551.2
2016,8,6,12,45,597.0,284.0,2.8,18.0,833.5,883.6,669.42
2016,8,6,13,0,892.0,128.0,2.9,18.0,946.0,1014.19,759.77
2016,8,6,13,15,889.0,127.5,3.0,18.0,932.0,1024.45,766.64
2016,8,6,13,30,886.0,127.0,3.1,18.0,918.0,1031.04,772.35
2016,8,6,13,45,881.0,126.0,3.25,18.0,896.5,1031.4,774.49
2016,8,6,14,0,876.0,125.0,3.4,18.0,875.0,1028.04,774.28
2016,8,6,14,15,869.0,123.5,3.5,17.5,847.0,1018.48,771.06
2016,8,6,14,30,862.0,122.0,3.6,17.0,819.0,1005.34,765.5
2016,8,6,14,45,853.0,120.0,3.7,17.0,785.0,986.21,754.45
2016,8,6,15,0,844.0,118.0,3.8,17.0,751.0,974.1,748.3
2016,8,6,15,15,831.5,115.5,3.9,17.0,711.0,944.28,729.79
2016,8,6,15,30,819.0,113.0,4.0,17.0,671.0,911.6,709.23
2016,8,6,15,45,804.5,109.0,4.1,17.0,627.5,872.72,684.05
2016,8,6,16,0,790.0,105.0,4.2,17.0,584.0,831.54,656.89
2016,8,6,16,15,769.0,101.5,4.25,16.5,536.0,783.42,625.16
2016,8,6,16,30,748.0,98.0,4.3,16.0,488.0,734.0,592.0
2016,8,6,16,45,723.0,93.0,4.35,16.0,438.0,682.32,555.23
2016,8,6,17,0,698.0,88.0,4.4,16.0,388.0,626.93,514.73
2016,8,6,17,15,659.5,82.5,4.4,15.5,337.0,561.96,464.67
2016,8,6,17,30,621.0,77.0,4.4,15.0,286.0,498.75,414.22
2016,8,6,17,45,571.0,69.5,4.4,15.0,236.0,428.8,355.69
2016,8,6,18,0,521.0,62.0,4.4,15.0,186.0,362.67,298.36
2016,8,6,18,15,438.5,52.5,4.35,14.5,139.5,283.56,229.28
2016,8,6,18,30,356.0,43.0,4.3,14.0,93.0,212.88,165.84
2016,8,6,18,45,234.5,30.0,4.25,14.0,57.0,133.74,89.96
2016,8,6,19,0,113.0,17.0,4.2,14.0,21.0,48.06,0.0
2016,8,6,19,15,56.5,8.5,4.15,13.5,10.5,7.73,0.0
2016,8,6,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,5,45,177.0,16.5,3.85,13.5,36.0,13.19,0.0
2016,8,7,6,0,354.0,33.0,3.9,14.0,72.0,26.92,16.83
2016,8,7,6,15,447.0,41.5,3.85,14.0,117.5,32.83,23.12
2016,8,7,6,30,540.0,50.0,3.8,14.0,163.0,38.59,28.68
2016,8,7,6,45,602.0,56.0,3.8,14.5,214.0,42.02,31.92
2016,8,7,7,0,664.0,62.0,3.8,15.0,265.0,45.38,34.92
2016,8,7,7,15,704.0,66.0,3.7,15.0,317.0,51.49,40.33
2016,8,7,7,30,744.0,70.0,3.6,15.0,369.0,53.29,41.83
2016,8,7,7,45,775.0,73.0,3.5,15.5,421.5,55.24,43.33
2016,8,7,8,0,806.0,76.0,3.4,16.0,474.0,110.75,59.02
2016,8,7,8,15,827.0,79.0,3.3,16.0,524.0,168.73,98.19
2016,8,7,8,30,848.0,82.0,3.2,16.0,574.0,235.16,152.91
2016,8,7,8,45,865.0,83.5,3.1,16.5,620.5,294.74,205.35
2016,8,7,9,0,882.0,85.0,3.0,17.0,667.0,355.52,259.31
2016,8,7,9,15,894.0,87.0,2.9,17.0,709.0,415.76,312.63
2016,8,7,9,30,906.0,89.0,2.8,17.0,751.0,476.11,364.57
2016,8,7,9,45,914.5,91.0,2.75,17.5,787.0,534.6,412.79
2016,8,7,10,0,923.0,93.0,2.7,18.0,823.0,592.3,458.59
2016,8,7,10,15,929.5,94.0,2.7,18.0,853.5,646.87,501.57
2016,8,7,10,30,936.0,95.0,2.7,18.0,884.0,699.93,542.19
2016,8,7,10,45,942.0,95.0,2.7,18.5,908.0,749.98,578.5
2016,8,7,11,0,948.0,95.0,2.7,19.0,932.0,797.99,610.37
2016,8,7,11,15,951.0,95.5,2.75,19.0,948.0,841.84,640.32
2016,8,7,11,30,954.0,96.0,2.8,19.0,964.0,883.01,668.22
2016,8,7,11,45,956.5,96.0,2.9,19.0,973.0,920.4,693.8
2016,8,7,12,0,959.0,96.0,3.0,19.0,982.0,954.71,717.27
2016,8,7,12,15,959.0,96.0,3.05,19.0,982.5,983.49,736.63
2016,8,7,12,30,959.0,96.0,3.1,19.0,983.0,1008.77,753.71
2016,8,7,12,45,949.5,100.5,3.2,19.0,974.0,1025.83,765.83
2016,8,7,13,0,940.0,105.0,3.3,19.0,965.0,1038.96,775.52
2016,8,7,13,15,937.0,104.5,3.4,19.0,950.5,1049.48,783.64
2016,8,7,13,30,934.0,104.0,3.5,19.0,936.0,1056.14,789.34
2016,8,7,13,45,927.5,104.0,3.6,19.0,913.5,1055.91,790.61
2016,8,7,14,0,921.0,104.0,3.7,19.0,891.0,1051.82,789.48
2016,8,7,14,15,914.5,103.0,3.75,19.0,862.5,1042.82,784.84
2016,8,7,14,30,908.0,102.0,3.8,19.0,834.0,1030.09,777.81
2016,8,7,14,45,896.5,101.5,3.9,19.0,798.5,1009.33,765.79
2016,8,7,15,0,885.0,101.0,4.0,19.0,763.0,985.22,751.5
2016,8,7,15,15,873.0,99.0,4.1,18.5,722.5,955.77,734.87
2016,8,7,15,30,861.0,97.0,4.2,18.0,682.0,923.36,715.97
2016,8,7,15,45,844.0,95.0,4.3,18.0,636.5,883.69,690.32
2016,8,7,16,0,827.0,93.0,4.4,18.0,591.0,849.97,668.89
2016,8,7,16,15,806.0,90.0,4.4,18.0,542.5,801.17,635.52
2016,8,7,16,30,785.0,87.0,4.4,18.0,494.0,750.99,600.69
2016,8,7,16,45,756.0,83.5,4.45,18.0,442.5,693.04,559.59
2016,8,7,17,0,727.0,80.0,4.5,18.0,391.0,635.03,517.48
2016,8,7,17,15,689.0,75.5,4.45,17.5,339.0,573.19,470.51
2016,8,7,17,30,651.0,71.0,4.4,17.0,287.0,510.15,420.4
2016,8,7,17,45,596.0,64.5,4.35,17.0,236.0,437.06,359.61
2016,8,7,18,0,541.0,58.0,4.3,17.0,185.0,368.3,300.4
2016,8,7,18,15,457.5,49.5,4.2,16.5,138.5,288.87,231.41
2016,8,7,18,30,374.0,41.0,4.1,16.0,92.0,217.96,167.94
2016,8,7,18,45,187.0,30.5,4.05,15.5,56.0,118.1,76.51
2016,8,7,19,0,0.0,20.0,4.0,15.0,20.0,18.19,0.0
2016,8,7,19,15,0.0,10.0,3.95,15.0,10.0,9.1,0.0
2016,8,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,45,161.5,16.5,3.8,13.5,34.0,13.24,0.0
2016,8,8,6,0,323.0,33.0,3.8,14.0,68.0,26.98,16.73
2016,8,8,6,15,417.0,42.0,3.7,14.0,112.0,33.29,23.5
2016,8,8,6,30,511.0,51.0,3.6,14.0,156.0,39.43,29.41
2016,8,8,6,45,572.0,57.0,3.55,14.5,206.0,42.77,32.59
2016,8,8,7,0,633.0,63.0,3.5,15.0,256.0,46.06,35.53
2016,8,8,7,15,674.0,68.0,3.45,15.5,307.5,48.39,37.5
2016,8,8,7,30,715.0,73.0,3.4,16.0,359.0,55.54,43.65
2016,8,8,7,45,747.5,76.0,3.4,16.5,410.5,57.03,44.73
2016,8,8,8,0,780.0,79.0,3.4,17.0,462.0,111.02,59.99
2016,8,8,8,15,801.5,81.5,3.4,17.0,511.0,167.15,97.68
2016,8,8,8,30,823.0,84.0,3.4,17.0,560.0,225.67,145.8
2016,8,8,8,45,840.0,86.0,3.45,17.5,606.0,290.29,202.13
2016,8,8,9,0,857.0,88.0,3.5,18.0,652.0,350.07,255.2
2016,8,8,9,15,869.5,90.0,3.55,18.0,693.5,409.13,307.67
2016,8,8,9,30,882.0,92.0,3.6,18.0,735.0,468.4,359.08
2016,8,8,9,45,891.5,93.5,3.7,18.0,771.0,525.7,407.69
2016,8,8,10,0,901.0,95.0,3.8,18.0,807.0,582.35,454.42
2016,8,8,10,15,908.5,96.0,3.85,18.0,837.0,636.45,497.85
2016,8,8,10,30,916.0,97.0,3.9,18.0,867.0,689.18,539.12
2016,8,8,10,45,921.0,98.0,4.0,18.5,890.5,738.56,576.03
2016,8,8,11,0,926.0,99.0,4.1,19.0,914.0,785.89,608.78
2016,8,8,11,15,929.5,99.5,4.15,19.0,930.5,829.3,639.14
2016,8,8,11,30,933.0,100.0,4.2,19.0,947.0,870.12,667.49
2016,8,8,11,45,936.0,99.5,4.3,19.0,956.0,906.8,693.05
2016,8,8,12,0,939.0,99.0,4.4,19.0,965.0,940.48,716.58
2016,8,8,12,15,939.0,99.0,4.45,18.5,966.0,968.74,737.61
2016,8,8,12,30,939.0,99.0,4.5,18.0,967.0,993.57,756.43
2016,8,8,12,45,938.5,98.5,4.6,18.0,960.5,1013.86,771.25
2016,8,8,13,0,938.0,98.0,4.7,18.0,954.0,1030.48,783.69
2016,8,8,13,15,935.0,97.5,4.7,18.0,939.5,1040.85,791.08
2016,8,8,13,30,932.0,97.0,4.7,18.0,925.0,1047.35,796.01
2016,8,8,13,45,927.5,96.0,4.75,18.0,903.5,1047.93,797.52
2016,8,8,14,0,923.0,95.0,4.8,18.0,882.0,1044.61,796.56
2016,8,8,14,15,560.0,240.0,4.8,18.0,713.0,851.05,660.23
2016,8,8,14,30,197.0,385.0,4.8,18.0,544.0,601.98,469.15
2016,8,8,14,45,163.0,367.5,4.8,18.0,495.0,549.97,431.19
2016,8,8,15,0,129.0,350.0,4.8,18.0,446.0,497.92,391.85
2016,8,8,15,15,138.5,330.5,4.7,18.0,428.5,485.58,383.74
2016,8,8,15,30,148.0,311.0,4.6,18.0,411.0,472.07,374.58
2016,8,8,15,45,151.5,288.5,4.6,18.0,385.5,448.45,357.66
2016,8,8,16,0,155.0,266.0,4.6,18.0,360.0,423.86,339.86
2016,8,8,16,15,136.0,243.0,4.55,17.5,320.0,378.81,305.66
2016,8,8,16,30,117.0,220.0,4.5,17.0,280.0,334.5,271.5
2016,8,8,16,45,433.5,145.0,4.5,17.0,333.5,514.79,422.83
2016,8,8,17,0,750.0,70.0,4.5,17.0,387.0,639.58,524.01
2016,8,8,17,15,714.0,65.5,4.45,16.5,335.5,575.07,474.41
2016,8,8,17,30,678.0,61.0,4.4,16.0,284.0,511.96,423.95
2016,8,8,17,45,625.0,56.0,4.35,16.0,233.5,442.96,365.95
2016,8,8,18,0,572.0,51.0,4.3,16.0,183.0,375.77,307.52
2016,8,8,18,15,490.5,43.5,4.2,15.5,136.5,297.0,238.49
2016,8,8,18,30,409.0,36.0,4.1,15.0,90.0,226.66,174.67
2016,8,8,18,45,269.5,25.0,4.05,15.0,54.5,140.4,88.0
2016,8,8,19,0,130.0,14.0,4.0,15.0,19.0,49.99,0.0
2016,8,8,19,15,65.0,7.0,3.95,14.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,9,5,45,149.0,16.5,2.65,14.5,32.0,13.31,0.0
2016,8,9,6,0,298.0,33.0,2.6,15.0,64.0,27.05,16.56
2016,8,9,6,15,393.0,42.5,2.45,15.0,108.0,33.78,23.8
2016,8,9,6,30,488.0,52.0,2.3,15.0,152.0,40.3,30.06
2016,8,9,6,45,549.5,59.0,2.2,15.5,201.5,44.4,33.9
2016,8,9,7,0,611.0,66.0,2.1,16.0,251.0,48.38,37.45
2016,8,9,7,15,337.0,111.0,2.0,16.0,216.0,78.21,63.74
2016,8,9,7,30,63.0,156.0,1.9,16.0,181.0,120.86,100.72
2016,8,9,7,45,98.5,181.5,1.8,16.5,227.0,138.57,115.35
2016,8,9,8,0,134.0,207.0,1.7,17.0,273.0,162.76,124.62
2016,8,9,8,15,258.0,212.0,1.65,17.0,355.0,190.94,140.19
2016,8,9,8,30,382.0,217.0,1.6,17.0,437.0,240.21,174.44
2016,8,9,8,45,609.5,156.5,1.55,17.5,541.0,277.19,197.87
2016,8,9,9,0,837.0,96.0,1.5,18.0,645.0,350.25,253.44
2016,8,9,9,15,850.0,98.0,1.55,18.0,686.0,408.51,304.06
2016,8,9,9,30,863.0,100.0,1.6,18.0,727.0,467.05,353.68
2016,8,9,9,45,871.5,102.5,1.65,18.5,763.0,523.81,399.76
2016,8,9,10,0,880.0,105.0,1.7,19.0,799.0,579.85,443.67
2016,8,9,10,15,887.5,106.5,1.8,19.0,829.0,633.47,485.56
2016,8,9,10,30,895.0,108.0,1.9,19.0,859.0,685.77,525.42
2016,8,9,10,45,898.5,110.0,2.0,19.5,881.5,734.18,560.53
2016,8,9,11,0,902.0,112.0,2.1,20.0,904.0,780.46,592.04
2016,8,9,11,15,905.5,112.5,2.2,20.0,920.0,823.07,621.24
2016,8,9,11,30,909.0,113.0,2.3,20.0,936.0,863.16,648.59
2016,8,9,11,45,909.5,114.0,2.45,20.0,944.5,898.44,673.05
2016,8,9,12,0,910.0,115.0,2.6,20.0,953.0,930.7,695.49
2016,8,9,12,15,910.5,115.0,2.7,20.0,954.0,958.83,714.78
2016,8,9,12,30,911.0,115.0,2.8,20.0,955.0,983.65,731.95
2016,8,9,12,45,907.0,116.0,2.95,20.0,947.5,1001.71,745.16
2016,8,9,13,0,903.0,117.0,3.1,20.0,940.0,1016.11,756.12
2016,8,9,13,15,900.0,116.5,3.15,19.5,926.0,1026.29,765.02
2016,8,9,13,30,897.0,116.0,3.2,19.0,912.0,1032.73,771.65
2016,8,9,13,45,890.5,116.0,3.3,19.0,890.0,1032.41,772.9
2016,8,9,14,0,884.0,116.0,3.4,19.0,868.0,1028.36,771.83
2016,8,9,14,15,877.0,115.0,3.45,19.0,840.0,1019.05,766.97
2016,8,9,14,30,870.0,114.0,3.5,19.0,812.0,1006.15,759.84
2016,8,9,14,45,858.5,113.0,3.6,19.0,776.5,985.3,747.75
2016,8,9,15,0,847.0,112.0,3.7,19.0,741.0,961.22,733.49
2016,8,9,15,15,834.0,110.0,3.75,19.0,701.5,941.32,721.77
2016,8,9,15,30,821.0,108.0,3.8,19.0,662.0,908.49,700.98
2016,8,9,15,45,802.0,106.0,3.85,19.0,616.5,867.61,674.39
