Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,16,0,783.0,104.0,3.9,19.0,571.0,824.68,646.06
2016,8,9,16,15,761.0,100.5,3.95,18.5,523.0,775.77,614.12
2016,8,9,16,30,739.0,97.0,4.0,18.0,475.0,725.63,580.58
2016,8,9,16,45,707.0,93.5,4.1,18.0,424.5,670.74,541.72
2016,8,9,17,0,675.0,90.0,4.2,18.0,374.0,612.64,499.16
2016,8,9,17,15,633.5,84.0,4.2,17.5,322.5,545.94,447.96
2016,8,9,17,30,592.0,78.0,4.2,17.0,271.0,481.35,396.67
2016,8,9,17,45,529.5,71.0,4.2,17.0,221.0,406.17,334.16
2016,8,9,18,0,467.0,64.0,4.2,17.0,171.0,336.1,273.93
2016,8,9,18,15,380.0,53.5,4.1,16.5,126.0,256.71,205.13
2016,8,9,18,30,293.0,43.0,4.0,16.0,81.0,185.86,142.1
2016,8,9,18,45,173.5,28.0,3.95,16.0,48.0,108.43,63.79
2016,8,9,19,0,54.0,13.0,3.9,16.0,15.0,27.25,0.0
2016,8,9,19,15,27.0,6.5,3.85,15.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,5,45,130.0,17.0,2.35,13.5,30.0,13.41,0.0
2016,8,10,6,0,260.0,34.0,2.3,14.0,60.0,26.62,16.1
2016,8,10,6,15,356.5,44.5,2.2,14.0,103.0,35.62,25.47
2016,8,10,6,30,453.0,55.0,2.1,14.0,146.0,42.91,32.47
2016,8,10,6,45,226.5,71.5,2.05,14.5,117.0,55.61,43.99
2016,8,10,7,0,0.0,88.0,2.0,15.0,88.0,74.83,61.03
2016,8,10,7,15,0.0,106.5,1.9,15.0,106.5,89.84,74.2
2016,8,10,7,30,0.0,125.0,1.8,15.0,125.0,104.72,87.03
2016,8,10,7,45,1.0,139.0,1.7,15.5,139.5,116.23,96.55
2016,8,10,8,0,2.0,153.0,1.6,16.0,154.0,128.96,102.12
2016,8,10,8,15,8.5,175.5,1.5,16.0,180.5,149.03,117.81
2016,8,10,8,30,15.0,198.0,1.4,16.0,207.0,170.19,134.21
2016,8,10,8,45,19.5,220.0,1.35,16.5,232.5,191.5,150.47
2016,8,10,9,0,24.0,242.0,1.3,17.0,258.0,213.61,167.2
2016,8,10,9,15,29.5,265.5,1.25,17.0,286.5,233.89,182.67
2016,8,10,9,30,35.0,289.0,1.2,17.0,315.0,259.88,202.5
2016,8,10,9,45,49.5,319.5,1.2,17.5,358.0,297.02,230.32
2016,8,10,10,0,64.0,350.0,1.2,18.0,401.0,336.41,259.45
2016,8,10,10,15,104.0,378.5,1.2,18.0,464.5,391.65,300.83
2016,8,10,10,30,144.0,407.0,1.2,18.0,528.0,453.08,346.14
2016,8,10,10,45,124.0,415.0,1.3,18.0,521.5,458.6,349.78
2016,8,10,11,0,104.0,423.0,1.4,18.0,515.0,457.84,349.12
2016,8,10,11,15,104.5,431.5,1.5,18.0,525.5,474.55,361.61
2016,8,10,11,30,105.0,440.0,1.6,18.0,536.0,491.09,373.83
2016,8,10,11,45,104.5,444.5,1.7,18.0,540.5,502.8,382.54
2016,8,10,12,0,104.0,449.0,1.8,18.0,545.0,514.12,391.02
2016,8,10,12,15,107.0,450.5,1.8,18.0,549.0,525.34,399.19
2016,8,10,12,30,110.0,452.0,1.8,18.0,553.0,536.24,407.15
2016,8,10,12,45,147.0,452.0,1.85,18.0,586.5,591.47,448.05
2016,8,10,13,0,184.0,452.0,1.9,18.0,620.0,635.16,480.22
2016,8,10,13,15,162.0,444.0,1.95,18.0,590.0,611.88,463.39
2016,8,10,13,30,140.0,436.0,2.0,18.0,560.0,587.05,445.86
2016,8,10,13,45,155.0,425.0,2.05,18.0,559.5,595.24,453.18
2016,8,10,14,0,170.0,414.0,2.1,18.0,559.0,602.51,459.68
2016,8,10,14,15,139.5,396.0,2.1,18.0,512.0,555.2,425.33
2016,8,10,14,30,109.0,378.0,2.1,18.0,465.0,489.72,377.7
2016,8,10,14,45,117.0,362.0,2.1,18.0,452.0,499.37,386.12
2016,8,10,15,0,125.0,346.0,2.1,18.0,439.0,490.56,380.68
2016,8,10,15,15,106.0,322.5,2.1,17.5,398.0,429.44,336.24
2016,8,10,15,30,87.0,299.0,2.1,17.0,357.0,385.89,304.35
2016,8,10,15,45,93.0,279.0,2.15,17.0,337.5,369.43,293.11
2016,8,10,16,0,99.0,259.0,2.2,17.0,318.0,352.21,281.02
2016,8,10,16,15,65.0,226.0,2.2,17.0,263.5,285.52,228.63
2016,8,10,16,30,31.0,193.0,2.2,17.0,209.0,220.89,176.95
2016,8,10,16,45,22.0,169.0,2.2,17.0,180.0,177.02,141.9
2016,8,10,17,0,13.0,145.0,2.2,17.0,151.0,146.34,117.01
2016,8,10,17,15,8.5,126.5,2.2,16.5,130.0,125.31,100.04
2016,8,10,17,30,4.0,108.0,2.2,16.0,109.0,104.66,83.05
2016,8,10,17,45,269.5,80.5,2.2,16.0,141.0,264.1,218.06
2016,8,10,18,0,535.0,53.0,2.2,16.0,173.0,358.56,291.48
2016,8,10,18,15,449.5,44.5,2.15,15.5,127.5,278.79,221.88
2016,8,10,18,30,364.0,36.0,2.1,15.0,82.0,208.02,158.33
2016,8,10,18,45,228.0,23.5,2.05,15.0,48.0,122.09,67.21
2016,8,10,19,0,92.0,11.0,2.0,15.0,14.0,36.19,0.0
2016,8,10,19,15,46.0,5.5,1.9,14.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,45,143.5,16.0,0.4,13.5,30.0,12.99,0.0
2016,8,11,6,0,287.0,32.0,0.4,14.0,60.0,26.34,15.72
2016,8,11,6,15,383.0,42.0,0.45,14.0,104.0,33.53,23.69
2016,8,11,6,30,479.0,52.0,0.5,14.0,148.0,40.49,30.38
2016,8,11,6,45,539.0,60.0,0.6,14.5,197.0,45.38,34.95
2016,8,11,7,0,599.0,68.0,0.7,15.0,246.0,50.1,39.17
2016,8,11,7,15,299.5,85.5,0.7,15.0,174.5,60.21,48.1
2016,8,11,7,30,0.0,103.0,0.7,15.0,103.0,88.32,72.68
2016,8,11,7,45,0.0,120.0,0.75,15.5,120.0,102.15,84.26
2016,8,11,8,0,0.0,137.0,0.8,16.0,137.0,116.68,91.98
2016,8,11,8,15,3.5,159.0,0.8,16.0,161.0,135.71,107.0
2016,8,11,8,30,7.0,181.0,0.8,16.0,185.0,155.42,122.39
2016,8,11,8,45,8.5,195.0,0.8,16.5,200.5,168.96,132.54
2016,8,11,9,0,10.0,209.0,0.8,17.0,216.0,182.73,142.82
2016,8,11,9,15,11.5,222.5,0.8,17.0,230.5,196.34,153.19
2016,8,11,9,30,13.0,236.0,0.8,17.0,245.0,210.19,163.7
2016,8,11,9,45,24.5,276.5,0.85,17.0,295.5,251.86,195.76
2016,8,11,10,0,36.0,317.0,0.9,17.0,346.0,293.95,227.67
2016,8,11,10,15,103.0,361.5,0.95,17.0,447.0,377.0,290.63
2016,8,11,10,30,170.0,406.0,1.0,17.0,548.0,469.59,359.14
2016,8,11,10,45,183.5,417.5,1.05,17.5,574.5,502.84,382.27
2016,8,11,11,0,197.0,429.0,1.1,18.0,601.0,537.04,406.3
2016,8,11,11,15,342.5,391.0,1.15,18.0,697.5,636.44,479.88
2016,8,11,11,30,488.0,353.0,1.2,18.0,794.0,747.53,559.15
2016,8,11,11,45,500.0,345.5,1.25,18.0,800.5,775.04,577.73
2016,8,11,12,0,512.0,338.0,1.3,18.0,807.0,801.2,596.24
2016,8,11,12,15,420.5,382.0,1.35,18.0,767.5,779.01,579.2
2016,8,11,12,30,329.0,426.0,1.4,18.0,728.0,742.42,552.74
2016,8,11,12,45,325.5,423.5,1.45,18.0,720.5,749.17,558.41
2016,8,11,13,0,322.0,421.0,1.5,18.0,713.0,754.11,562.45
2016,8,11,13,15,386.5,385.0,1.5,17.5,730.0,790.54,590.87
2016,8,11,13,30,451.0,349.0,1.5,17.0,747.0,840.22,627.52
2016,8,11,13,45,361.0,373.5,1.55,17.0,687.0,766.17,575.61
2016,8,11,14,0,271.0,398.0,1.6,17.0,627.0,705.13,532.48
2016,8,11,14,15,197.0,388.5,1.6,17.0,552.5,605.64,461.93
2016,8,11,14,30,123.0,379.0,1.6,17.0,478.0,522.87,401.48
2016,8,11,14,45,129.0,362.0,1.6,17.0,461.5,511.76,395.04
2016,8,11,15,0,135.0,345.0,1.6,17.0,445.0,499.69,387.36
2016,8,11,15,15,93.5,312.5,1.6,17.0,380.0,406.69,318.01
2016,8,11,15,30,52.0,280.0,1.6,17.0,315.0,332.24,261.27
2016,8,11,15,45,44.0,255.5,1.6,17.0,283.5,298.8,236.25
2016,8,11,16,0,36.0,231.0,1.6,17.0,252.0,265.51,210.79
2016,8,11,16,15,22.5,199.5,1.6,16.5,212.5,207.22,165.21
2016,8,11,16,30,9.0,168.0,1.6,16.0,173.0,164.54,131.23
2016,8,11,16,45,4.5,146.0,1.6,16.0,148.5,139.61,111.22
2016,8,11,17,0,0.0,124.0,1.6,16.0,124.0,115.02,91.15
2016,8,11,17,15,0.0,106.5,1.55,15.5,106.5,98.5,77.81
2016,8,11,17,30,0.0,89.0,1.5,15.0,89.0,81.94,64.16
2016,8,11,17,45,241.0,74.0,1.5,15.0,127.5,239.98,198.49
2016,8,11,18,0,482.0,59.0,1.5,15.0,166.0,337.83,274.61
2016,8,11,18,15,396.5,48.5,1.45,14.5,121.0,258.57,205.62
2016,8,11,18,30,311.0,38.0,1.4,14.0,76.0,188.41,142.89
2016,8,11,18,45,187.0,23.5,1.35,14.0,43.5,105.22,51.95
2016,8,11,19,0,63.0,9.0,1.3,14.0,11.0,26.05,0.0
2016,8,11,19,15,31.5,4.5,1.25,14.0,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,45,136.5,15.5,0.85,12.5,28.5,12.6,0.0
2016,8,12,6,0,273.0,31.0,0.8,13.0,57.0,25.49,14.82
2016,8,12,6,15,369.5,42.0,0.75,13.0,101.0,33.61,23.8
2016,8,12,6,30,466.0,53.0,0.7,13.0,145.0,41.43,31.31
2016,8,12,6,45,530.0,61.0,0.7,13.5,194.5,46.29,35.88
2016,8,12,7,0,594.0,69.0,0.7,14.0,244.0,50.98,40.11
2016,8,12,7,15,405.0,110.5,0.7,14.0,240.5,78.55,64.53
2016,8,12,7,30,216.0,152.0,0.7,14.0,237.0,108.72,90.76
2016,8,12,7,45,211.0,176.0,0.75,14.5,268.0,129.58,108.26
2016,8,12,8,0,206.0,200.0,0.8,15.0,299.0,163.35,123.29
2016,8,12,8,15,255.5,215.5,0.8,15.0,352.0,193.13,142.64
2016,8,12,8,30,305.0,231.0,0.8,15.0,405.0,235.28,174.19
2016,8,12,8,45,309.5,251.5,0.85,15.5,440.5,275.61,206.95
2016,8,12,9,0,314.0,272.0,0.9,16.0,476.0,316.67,240.26
2016,8,12,9,15,252.5,303.5,0.95,16.0,474.5,341.75,262.36
2016,8,12,9,30,191.0,335.0,1.0,16.0,473.0,362.24,279.64
2016,8,12,9,45,231.0,347.0,1.1,16.0,522.5,407.9,314.9
2016,8,12,10,0,271.0,359.0,1.2,16.0,572.0,457.24,352.6
2016,8,12,10,15,300.5,366.5,1.25,16.0,611.0,501.85,386.21
2016,8,12,10,30,330.0,374.0,1.3,16.0,650.0,548.9,421.25
2016,8,12,10,45,338.5,383.0,1.4,16.5,672.5,584.73,446.97
2016,8,12,11,0,347.0,392.0,1.5,17.0,695.0,620.61,472.43
2016,8,12,11,15,271.5,418.5,1.55,17.0,658.5,606.08,460.63
2016,8,12,11,30,196.0,445.0,1.6,17.0,622.0,578.73,439.75
2016,8,12,11,45,288.0,422.0,1.65,17.0,684.5,657.07,498.32
2016,8,12,12,0,380.0,399.0,1.7,17.0,747.0,733.0,553.52
2016,8,12,12,15,434.5,381.0,1.7,17.0,778.5,791.75,594.65
2016,8,12,12,30,489.0,363.0,1.7,17.0,810.0,843.4,630.75
2016,8,12,12,45,380.0,398.5,1.75,17.0,744.5,777.5,583.48
2016,8,12,13,0,271.0,434.0,1.8,17.0,679.0,717.77,540.34
2016,8,12,13,15,231.5,433.5,1.8,17.0,640.5,671.53,508.12
2016,8,12,13,30,192.0,433.0,1.8,17.0,602.0,637.4,483.7
2016,8,12,13,45,198.0,420.5,1.8,17.0,591.0,635.1,483.18
2016,8,12,14,0,204.0,408.0,1.8,17.0,580.0,631.61,481.61
2016,8,12,14,15,215.0,391.5,1.8,17.0,567.5,627.61,479.98
2016,8,12,14,30,226.0,375.0,1.8,17.0,555.0,622.22,477.42
2016,8,12,14,45,175.0,359.0,1.8,17.5,494.5,554.51,427.22
2016,8,12,15,0,124.0,343.0,1.8,18.0,434.0,487.23,376.97
2016,8,12,15,15,124.0,323.0,1.8,18.0,410.0,465.24,362.09
2016,8,12,15,30,124.0,303.0,1.8,18.0,386.0,442.52,346.25
2016,8,12,15,45,85.5,270.5,1.85,18.0,325.5,353.77,279.08
2016,8,12,16,0,47.0,238.0,1.9,18.0,265.0,283.44,224.59
2016,8,12,16,15,31.0,206.5,1.9,17.5,224.0,235.34,187.45
2016,8,12,16,30,15.0,175.0,1.9,17.0,183.0,176.87,141.02
2016,8,12,16,45,7.5,151.0,1.9,17.0,155.0,147.31,117.27
2016,8,12,17,0,0.0,127.0,1.9,17.0,127.0,118.32,93.57
2016,8,12,17,15,0.0,109.0,1.85,17.0,109.0,101.3,79.72
2016,8,12,17,30,0.0,91.0,1.8,17.0,91.0,84.22,65.58
2016,8,12,17,45,254.0,73.5,1.8,17.0,129.0,246.85,202.84
2016,8,12,18,0,508.0,56.0,1.8,17.0,167.0,347.51,280.54
2016,8,12,18,15,418.5,46.0,1.8,16.5,121.0,265.65,209.67
2016,8,12,18,30,329.0,36.0,1.8,16.0,75.0,193.38,144.94
2016,8,12,18,45,194.5,22.5,1.8,15.5,42.5,107.13,45.0
2016,8,12,19,0,60.0,9.0,1.8,15.0,10.0,25.13,0.0
2016,8,12,19,15,30.0,4.5,1.85,15.0,5.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,11.0,1.95,13.5,11.0,10.01,0.0
2016,8,13,6,0,0.0,22.0,1.9,14.0,22.0,19.39,9.62
2016,8,13,6,15,0.0,38.5,1.8,14.0,38.5,33.46,23.47
2016,8,13,6,30,0.0,55.0,1.7,14.0,55.0,47.27,36.26
2016,8,13,6,45,0.0,74.5,1.6,14.5,74.5,63.23,50.68
2016,8,13,7,0,0.0,94.0,1.5,15.0,94.0,79.02,64.69
2016,8,13,7,15,3.0,112.5,1.45,15.0,114.0,93.99,77.82
2016,8,13,7,30,6.0,131.0,1.4,15.0,134.0,108.83,90.6
2016,8,13,7,45,8.0,147.0,1.4,15.5,151.0,121.78,101.34
2016,8,13,8,0,10.0,163.0,1.4,16.0,168.0,136.73,108.22
2016,8,13,8,15,27.0,194.5,1.45,16.0,210.0,159.6,125.6
2016,8,13,8,30,44.0,226.0,1.5,16.0,252.0,190.76,149.63
2016,8,13,8,45,48.5,248.0,1.55,16.5,278.5,214.69,168.07
2016,8,13,9,0,53.0,270.0,1.6,17.0,305.0,239.52,187.14
2016,8,13,9,15,44.5,279.0,1.65,17.0,309.5,250.3,195.67
2016,8,13,9,30,36.0,288.0,1.7,17.0,314.0,259.86,203.1
2016,8,13,9,45,34.5,299.5,1.75,17.5,325.5,273.82,213.38
2016,8,13,10,0,33.0,311.0,1.8,18.0,337.0,287.63,223.4
2016,8,13,10,15,44.0,338.5,1.85,18.0,374.5,322.46,249.94
2016,8,13,10,30,55.0,366.0,1.9,18.0,412.0,358.99,277.49
2016,8,13,10,45,59.5,381.0,2.0,18.0,432.0,381.61,294.41
2016,8,13,11,0,64.0,396.0,2.1,18.0,452.0,404.79,311.77
2016,8,13,11,15,50.5,385.0,2.1,18.0,430.0,390.51,300.58
2016,8,13,11,30,37.0,374.0,2.1,18.0,408.0,374.49,288.21
2016,8,13,11,45,36.0,375.5,2.1,18.5,408.5,379.5,291.39
2016,8,13,12,0,35.0,377.0,2.1,19.0,409.0,384.26,294.28
2016,8,13,12,15,34.5,376.0,2.15,19.0,408.0,386.8,296.24
2016,8,13,12,30,34.0,375.0,2.2,19.0,407.0,389.05,298.03
2016,8,13,12,45,29.0,357.5,2.25,19.0,384.5,370.22,284.03
2016,8,13,13,0,24.0,340.0,2.3,19.0,362.0,336.56,258.91
2016,8,13,13,15,25.5,340.0,2.35,19.0,363.5,354.59,272.91
2016,8,13,13,30,27.0,340.0,2.4,19.0,365.0,358.46,276.1
2016,8,13,13,45,28.5,335.5,2.45,19.0,360.5,357.56,275.82
2016,8,13,14,0,30.0,331.0,2.5,19.0,356.0,356.48,275.47
2016,8,13,14,15,28.5,317.0,2.5,19.0,340.5,342.14,264.96
2016,8,13,14,30,27.0,303.0,2.5,19.0,325.0,327.52,254.28
2016,8,13,14,45,25.5,288.0,2.55,19.0,308.0,295.09,229.96
2016,8,13,15,0,24.0,273.0,2.6,19.0,291.0,279.46,218.45
2016,8,13,15,15,22.5,256.5,2.6,19.0,272.5,262.23,205.54
2016,8,13,15,30,21.0,240.0,2.6,19.0,254.0,244.96,192.53
2016,8,13,15,45,18.5,222.0,2.6,19.0,234.0,225.22,177.46
2016,8,13,16,0,16.0,204.0,2.6,19.0,214.0,205.55,162.31
2016,8,13,16,15,8.0,178.0,2.6,18.5,183.0,173.07,136.79
2016,8,13,16,30,0.0,152.0,2.6,18.0,152.0,141.12,111.31
2016,8,13,16,45,0.0,133.5,2.65,18.0,133.5,123.57,97.35
2016,8,13,17,0,0.0,115.0,2.7,18.0,115.0,106.0,83.17
2016,8,13,17,15,0.0,99.0,2.7,17.5,99.0,90.99,71.06
2016,8,13,17,30,0.0,83.0,2.7,17.0,83.0,75.95,58.69
2016,8,13,17,45,264.0,68.0,2.75,17.0,124.0,245.67,202.54
2016,8,13,18,0,528.0,53.0,2.8,17.0,165.0,353.95,286.85
2016,8,13,18,15,436.0,44.0,2.8,16.5,119.5,271.1,214.45
2016,8,13,18,30,344.0,35.0,2.8,16.0,74.0,198.04,147.86
2016,8,13,18,45,172.0,17.5,2.85,16.0,37.0,92.83,29.29
2016,8,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,5,45,156.0,14.5,2.7,14.5,28.5,13.19,0.0
2016,8,14,6,0,312.0,29.0,2.7,15.0,57.0,23.9,12.75
2016,8,14,6,15,415.0,38.0,2.6,15.0,101.5,30.33,20.6
2016,8,14,6,30,518.0,47.0,2.5,15.0,146.0,36.61,26.7
2016,8,14,6,45,259.0,58.0,2.45,15.0,107.5,42.76,32.46
2016,8,14,7,0,0.0,69.0,2.4,15.0,69.0,60.1,48.0
2016,8,14,7,15,0.0,84.0,2.3,15.0,84.0,72.66,59.11
2016,8,14,7,30,0.0,99.0,2.2,15.0,99.0,85.12,69.95
2016,8,14,7,45,1.5,125.5,2.15,15.5,126.0,106.12,87.91
2016,8,14,8,0,3.0,152.0,2.1,16.0,153.0,128.07,101.53
2016,8,14,8,15,9.5,175.0,2.1,16.5,180.0,148.62,117.44
2016,8,14,8,30,16.0,198.0,2.1,17.0,207.0,170.28,134.07
2016,8,14,8,45,17.0,213.5,2.15,17.5,224.0,185.74,145.85
2016,8,14,9,0,18.0,229.0,2.2,18.0,241.0,201.37,157.71
2016,8,14,9,15,25.5,255.5,2.2,18.0,273.5,228.58,178.78
2016,8,14,9,30,33.0,282.0,2.2,18.0,306.0,253.89,198.24
2016,8,14,9,45,26.5,280.0,2.25,18.0,300.0,254.04,198.15
2016,8,14,10,0,20.0,278.0,2.3,18.0,294.0,253.73,197.69
2016,8,14,10,15,29.0,310.5,2.3,18.0,335.0,289.78,225.45
2016,8,14,10,30,38.0,343.0,2.3,18.0,376.0,328.21,254.66
2016,8,14,10,45,36.0,349.0,2.3,18.5,380.5,337.13,260.57
2016,8,14,11,0,34.0,355.0,2.3,19.0,385.0,345.79,266.37
2016,8,14,11,15,35.0,363.5,2.3,19.0,395.0,358.88,276.06
2016,8,14,11,30,36.0,372.0,2.3,19.0,405.0,372.08,285.81
2016,8,14,11,45,49.0,394.5,2.3,19.0,439.5,409.0,313.56
2016,8,14,12,0,62.0,417.0,2.3,19.0,474.0,447.24,341.95
2016,8,14,12,15,79.5,429.5,2.35,19.0,502.5,481.0,367.2
2016,8,14,12,30,97.0,442.0,2.4,19.0,531.0,515.69,393.02
2016,8,14,12,45,77.5,424.5,2.45,19.0,495.0,484.79,370.05
2016,8,14,13,0,58.0,407.0,2.5,19.0,459.0,452.32,346.07
2016,8,14,13,15,57.0,399.0,2.55,19.0,450.0,446.86,342.54
2016,8,14,13,30,56.0,391.0,2.6,19.0,441.0,440.92,338.56
2016,8,14,13,45,43.5,362.5,2.65,19.0,401.0,401.29,309.15
2016,8,14,14,0,31.0,334.0,2.7,19.0,361.0,360.96,279.01
2016,8,14,14,15,34.5,328.5,2.7,19.0,357.0,360.73,279.54
2016,8,14,14,30,38.0,323.0,2.7,19.0,353.0,360.33,279.83
2016,8,14,14,45,42.5,314.5,2.75,19.0,346.5,357.48,278.43
2016,8,14,15,0,47.0,306.0,2.8,19.0,340.0,354.36,276.88
2016,8,14,15,15,36.0,276.0,2.8,18.5,301.0,312.24,245.25
2016,8,14,15,30,25.0,246.0,2.8,18.0,262.0,255.05,201.39
2016,8,14,15,45,24.0,230.0,2.8,18.0,245.0,238.67,189.12
2016,8,14,16,0,23.0,214.0,2.8,18.0,228.0,222.28,176.64
2016,8,14,16,15,13.5,186.0,2.8,18.0,194.0,186.17,147.89
2016,8,14,16,30,4.0,158.0,2.8,18.0,160.0,150.68,119.29
2016,8,14,16,45,2.0,132.5,2.8,18.0,133.5,124.21,97.98
2016,8,14,17,0,0.0,107.0,2.8,18.0,107.0,97.93,76.51
2016,8,14,17,15,0.0,91.5,2.75,17.5,91.5,83.39,64.73
2016,8,14,17,30,0.0,76.0,2.7,17.0,76.0,68.83,52.71
2016,8,14,17,45,238.0,67.0,2.65,16.5,117.0,229.77,189.55
2016,8,14,18,0,476.0,58.0,2.6,16.0,158.0,332.52,270.24
2016,8,14,18,15,380.5,47.0,2.55,15.5,113.0,248.62,196.94
2016,8,14,18,30,285.0,36.0,2.5,15.0,68.0,175.08,129.95
2016,8,14,18,45,142.5,18.0,2.5,15.0,34.0,80.03,14.1
2016,8,14,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,128.0,15.5,1.2,12.5,26.5,14.1,0.0
2016,8,15,6,0,256.0,31.0,1.2,13.0,53.0,25.86,14.01
2016,8,15,6,15,362.0,42.0,1.2,13.0,97.0,33.97,23.93
2016,8,15,6,30,468.0,53.0,1.2,13.0,141.0,41.81,31.54
2016,8,15,6,45,234.0,63.5,1.2,13.5,107.5,46.76,36.24
2016,8,15,7,0,0.0,74.0,1.2,14.0,74.0,63.95,51.61
2016,8,15,7,15,0.0,90.0,1.15,14.0,90.0,77.23,63.36
2016,8,15,7,30,0.0,106.0,1.1,14.0,106.0,90.4,74.82
2016,8,15,7,45,1.5,128.5,1.05,14.5,129.5,108.27,90.01
2016,8,15,8,0,3.0,151.0,1.0,15.0,153.0,127.28,101.06
2016,8,15,8,15,4.5,164.0,1.0,15.0,166.5,139.56,110.63
2016,8,15,8,30,6.0,177.0,1.0,15.0,180.0,152.02,120.32
2016,8,15,8,45,9.0,194.5,1.0,15.5,200.0,168.66,133.03
2016,8,15,9,0,12.0,212.0,1.0,16.0,220.0,185.81,146.04
2016,8,15,9,15,29.0,255.0,1.05,16.0,275.5,225.93,177.17
2016,8,15,9,30,46.0,298.0,1.1,16.0,331.0,272.45,212.98
2016,8,15,9,45,62.5,326.0,1.15,16.0,373.5,309.53,241.24
2016,8,15,10,0,79.0,354.0,1.2,16.0,416.0,349.01,271.19
2016,8,15,10,15,84.5,371.0,1.25,16.0,439.5,374.87,290.56
2016,8,15,10,30,90.0,388.0,1.3,16.0,463.0,401.42,310.4
2016,8,15,10,45,102.0,404.0,1.4,16.5,491.0,432.32,333.02
2016,8,15,11,0,114.0,420.0,1.5,17.0,519.0,469.04,359.66
2016,8,15,11,15,167.5,429.5,1.55,17.0,578.0,530.3,405.38
2016,8,15,11,30,221.0,439.0,1.6,17.0,637.0,595.54,453.2
2016,8,15,11,45,293.0,422.0,1.65,17.0,687.0,663.46,502.94
2016,8,15,12,0,365.0,405.0,1.7,17.0,737.0,727.46,549.37
2016,8,15,12,15,341.0,415.0,1.7,17.0,725.0,731.41,550.98
2016,8,15,12,30,317.0,425.0,1.7,17.0,713.0,732.88,551.42
2016,8,15,12,45,197.0,424.0,1.7,17.5,603.0,614.47,465.01
2016,8,15,13,0,77.0,423.0,1.7,18.0,493.0,487.87,370.89
2016,8,15,13,15,86.0,420.0,1.65,17.5,496.5,498.06,380.27
2016,8,15,13,30,95.0,417.0,1.6,17.0,500.0,508.01,388.6
2016,8,15,13,45,91.0,404.5,1.6,17.0,482.5,494.32,378.91
2016,8,15,14,0,87.0,392.0,1.6,17.0,465.0,480.0,368.93
2016,8,15,14,15,85.5,377.0,1.55,17.0,446.5,464.94,358.33
2016,8,15,14,30,84.0,362.0,1.5,17.0,428.0,449.37,347.36
2016,8,15,14,45,67.5,335.5,1.5,17.0,387.0,405.72,315.14
2016,8,15,15,0,51.0,309.0,1.5,17.0,346.0,361.98,282.56
2016,8,15,15,15,49.5,290.0,1.45,17.0,324.5,341.08,267.42
2016,8,15,15,30,48.0,271.0,1.4,17.0,303.0,319.95,251.88
2016,8,15,15,45,36.0,242.0,1.4,17.0,265.0,277.79,219.61
2016,8,15,16,0,24.0,213.0,1.4,17.0,227.0,222.33,176.4
2016,8,15,16,15,12.0,177.5,1.4,17.0,184.5,176.26,139.87
2016,8,15,16,30,0.0,142.0,1.4,17.0,142.0,131.18,103.41
2016,8,15,16,45,0.0,123.5,1.45,17.0,123.5,113.61,89.42
2016,8,15,17,0,0.0,105.0,1.5,17.0,105.0,96.01,75.16
2016,8,15,17,15,0.0,89.5,1.5,16.5,89.5,81.47,63.34
2016,8,15,17,30,0.0,74.0,1.5,16.0,74.0,66.9,51.27
2016,8,15,17,45,250.5,64.5,1.5,16.0,116.0,233.71,192.59
2016,8,15,18,0,501.0,55.0,1.5,16.0,158.0,341.58,275.62
2016,8,15,18,15,404.5,44.5,1.45,15.5,112.5,256.54,201.67
2016,8,15,18,30,308.0,34.0,1.4,15.0,67.0,182.01,133.24
2016,8,15,18,45,154.0,17.0,1.4,14.5,33.5,84.19,0.0
2016,8,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,84.5,15.0,1.15,13.5,22.5,13.64,0.0
2016,8,16,6,0,169.0,30.0,1.1,14.0,45.0,23.5,11.7
2016,8,16,6,15,263.5,45.0,1.05,14.0,86.0,34.77,24.46
2016,8,16,6,30,358.0,60.0,1.0,14.0,127.0,45.7,34.8
2016,8,16,6,45,179.0,66.0,0.95,14.5,99.5,51.49,40.27
2016,8,16,7,0,0.0,72.0,0.9,15.0,72.0,62.35,49.99
2016,8,16,7,15,0.0,88.5,0.85,15.0,88.5,76.03,62.06
2016,8,16,7,30,0.0,105.0,0.8,15.0,105.0,89.59,73.8
2016,8,16,7,45,2.5,129.5,0.8,15.5,131.0,108.95,90.22
2016,8,16,8,0,5.0,154.0,0.8,16.0,157.0,129.59,102.45
2016,8,16,8,15,5.0,164.0,0.8,16.0,166.5,139.59,110.13
2016,8,16,8,30,5.0,174.0,0.8,16.0,176.0,149.45,117.73
2016,8,16,8,45,15.0,206.5,0.8,16.5,215.5,179.71,141.03
2016,8,16,9,0,25.0,239.0,0.8,17.0,255.0,211.6,165.29
2016,8,16,9,15,50.5,278.5,0.85,17.0,313.5,252.51,196.49
2016,8,16,9,30,76.0,318.0,0.9,17.0,372.0,301.55,233.8
2016,8,16,9,45,75.0,334.0,0.95,17.0,389.5,322.39,249.49
2016,8,16,10,0,74.0,350.0,1.0,17.0,407.0,343.18,265.15
2016,8,16,10,15,107.0,375.0,1.0,17.0,461.0,392.11,301.86
2016,8,16,10,30,140.0,400.0,1.0,17.0,515.0,447.02,342.35
2016,8,16,10,45,141.0,412.0,1.05,17.5,531.0,470.55,358.63
2016,8,16,11,0,142.0,424.0,1.1,18.0,547.0,494.01,374.91
2016,8,16,11,15,146.0,433.0,1.1,18.0,561.5,517.03,391.25
2016,8,16,11,30,150.0,442.0,1.1,18.0,576.0,540.05,407.47
2016,8,16,11,45,146.5,446.0,1.15,18.0,578.0,551.8,415.81
2016,8,16,12,0,143.0,450.0,1.2,18.0,580.0,562.76,423.69
2016,8,16,12,15,123.0,446.0,1.2,18.0,558.0,549.82,413.96
2016,8,16,12,30,103.0,442.0,1.2,18.0,536.0,522.28,394.13
2016,8,16,12,45,81.0,423.5,1.3,18.0,497.0,488.01,369.89
2016,8,16,13,0,59.0,405.0,1.4,18.0,458.0,452.04,344.05
2016,8,16,13,15,81.0,412.0,1.45,18.0,484.0,485.16,369.58
2016,8,16,13,30,103.0,419.0,1.5,18.0,510.0,518.67,394.81
2016,8,16,13,45,112.0,410.0,1.6,18.0,506.5,539.01,410.31
2016,8,16,14,0,121.0,401.0,1.7,18.0,503.0,542.14,413.76
2016,8,16,14,15,149.5,388.0,1.75,18.0,508.5,559.82,428.39
2016,8,16,14,30,178.0,375.0,1.8,18.0,514.0,576.27,442.07
2016,8,16,14,45,139.5,353.5,1.85,18.0,460.0,515.3,397.62
2016,8,16,15,0,101.0,332.0,1.9,18.0,406.0,436.9,339.96
2016,8,16,15,15,84.5,307.0,1.95,18.0,366.5,394.09,308.62
2016,8,16,15,30,68.0,282.0,2.0,18.0,327.0,351.47,276.7
2016,8,16,15,45,50.0,251.5,2.1,18.0,283.5,301.61,238.66
2016,8,16,16,0,32.0,221.0,2.2,18.0,240.0,252.46,200.45
2016,8,16,16,15,18.5,189.5,2.2,18.0,200.5,194.46,154.53
2016,8,16,16,30,5.0,158.0,2.2,18.0,161.0,151.85,120.2
2016,8,16,16,45,3.0,143.0,2.25,18.0,145.0,136.28,107.89
2016,8,16,17,0,1.0,128.0,2.3,18.0,129.0,120.92,95.53
2016,8,16,17,15,0.5,109.0,2.25,17.5,109.5,102.46,80.61
2016,8,16,17,30,0.0,90.0,2.2,17.0,90.0,83.97,65.38
2016,8,16,17,45,206.0,75.5,2.2,17.0,117.0,210.56,172.71
2016,8,16,18,0,412.0,61.0,2.2,17.0,144.0,302.03,243.9
2016,8,16,18,15,318.0,48.0,2.15,16.5,101.0,218.85,171.72
2016,8,16,18,30,224.0,35.0,2.1,16.0,58.0,149.29,107.49
2016,8,16,18,45,112.0,17.5,2.05,16.0,29.0,67.88,0.0
2016,8,16,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,45,77.5,15.0,0.8,14.5,21.5,13.64,0.0
2016,8,17,6,0,155.0,30.0,0.8,15.0,43.0,23.52,11.1
2016,8,17,6,15,252.0,44.5,0.8,15.0,83.0,34.4,23.98
2016,8,17,6,30,349.0,59.0,0.8,15.0,123.0,44.95,33.98
2016,8,17,6,45,417.0,69.5,0.85,15.0,170.0,52.08,40.7
2016,8,17,7,0,485.0,80.0,0.9,15.0,217.0,60.22,48.09
2016,8,17,7,15,242.5,95.5,0.9,15.0,164.0,72.2,58.69
2016,8,17,7,30,0.0,111.0,0.9,15.0,111.0,94.02,77.7
2016,8,17,7,45,4.0,134.0,0.9,15.5,136.0,112.17,93.03
2016,8,17,8,0,8.0,157.0,0.9,16.0,161.0,131.96,104.32
2016,8,17,8,15,9.0,171.5,0.9,16.0,177.0,145.8,115.06
2016,8,17,8,30,10.0,186.0,0.9,16.0,193.0,159.78,125.92
2016,8,17,8,45,12.5,203.0,0.95,16.5,212.0,176.29,138.49
2016,8,17,9,0,15.0,220.0,1.0,17.0,231.0,193.23,151.3
2016,8,17,9,15,28.5,255.5,1.0,17.0,276.0,226.33,176.77
2016,8,17,9,30,42.0,291.0,1.0,17.0,321.0,265.41,206.67
2016,8,17,9,45,59.0,321.0,1.0,17.5,365.5,304.11,235.54
2016,8,17,10,0,76.0,351.0,1.0,18.0,410.0,345.35,265.94
2016,8,17,10,15,59.5,349.5,1.0,18.0,397.0,342.05,262.96
2016,8,17,10,30,43.0,348.0,1.0,18.0,384.0,336.51,258.44
2016,8,17,10,45,83.5,384.5,1.05,18.0,456.0,402.73,308.38
2016,8,17,11,0,124.0,421.0,1.1,18.0,528.0,478.37,363.87
2016,8,17,11,15,79.5,393.0,1.15,18.0,462.5,422.0,321.64
2016,8,17,11,30,35.0,365.0,1.2,18.0,397.0,365.56,279.38
2016,8,17,11,45,36.0,371.5,1.25,18.5,404.5,376.87,287.67
2016,8,17,12,0,37.0,378.0,1.3,19.0,412.0,388.21,295.53
2016,8,17,12,15,50.5,397.0,1.35,18.5,443.0,423.39,322.43
2016,8,17,12,30,64.0,416.0,1.4,18.0,474.0,459.61,349.87
2016,8,17,12,45,71.0,418.5,1.45,18.0,482.5,473.64,360.37
2016,8,17,13,0,78.0,421.0,1.5,18.0,491.0,487.67,371.06
2016,8,17,13,15,84.5,417.0,1.55,18.0,491.5,494.33,376.52
2016,8,17,13,30,91.0,413.0,1.6,18.0,492.0,500.67,381.86
2016,8,17,13,45,85.0,399.0,1.65,18.0,471.5,483.27,369.64
2016,8,17,14,0,79.0,385.0,1.7,18.0,451.0,465.24,357.06
2016,8,17,14,15,59.0,353.0,1.7,18.0,401.0,412.94,318.47
2016,8,17,14,30,39.0,321.0,1.7,18.0,351.0,360.24,279.14
2016,8,17,14,45,58.0,321.5,1.75,18.0,364.5,381.67,296.96
2016,8,17,15,0,77.0,322.0,1.8,18.0,378.0,402.71,314.1
2016,8,17,15,15,58.0,291.0,1.8,17.5,332.0,351.14,275.55
2016,8,17,15,30,39.0,260.0,1.8,17.0,286.0,299.95,236.87
2016,8,17,15,45,28.0,230.5,1.85,17.0,248.5,258.32,204.84
2016,8,17,16,0,17.0,201.0,1.9,17.0,211.0,204.12,162.19
2016,8,17,16,15,8.5,163.5,1.9,17.0,168.5,159.23,126.33
2016,8,17,16,30,0.0,126.0,1.9,17.0,126.0,115.25,90.54
2016,8,17,16,45,0.0,111.5,1.9,17.0,111.5,101.68,79.7
2016,8,17,17,0,0.0,97.0,1.9,17.0,97.0,88.12,68.66
2016,8,17,17,15,0.0,82.5,1.9,16.5,82.5,74.56,57.59
2016,8,17,17,30,0.0,68.0,1.9,16.0,68.0,60.98,46.28
2016,8,17,17,45,204.5,64.0,1.9,16.0,104.5,195.07,160.61
2016,8,17,18,0,409.0,60.0,1.9,16.0,141.0,299.01,241.86
2016,8,17,18,15,310.0,47.5,1.9,15.5,98.5,214.65,168.45
2016,8,17,18,30,211.0,35.0,1.9,15.0,56.0,144.58,102.65
2016,8,17,18,45,105.5,17.5,1.9,15.0,28.0,65.13,0.0
2016,8,17,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,76.0,15.5,1.15,14.0,21.5,14.1,0.0
2016,8,18,6,0,152.0,31.0,1.1,14.0,43.0,24.35,11.06
2016,8,18,6,15,255.0,45.0,1.0,14.0,83.5,34.84,24.39
2016,8,18,6,30,358.0,59.0,0.9,14.0,124.0,45.03,34.16
2016,8,18,6,45,431.0,69.0,0.85,14.5,172.0,51.82,40.54
2016,8,18,7,0,504.0,79.0,0.8,15.0,220.0,59.61,47.55
2016,8,18,7,15,252.0,98.5,0.75,15.0,169.0,74.33,60.56
2016,8,18,7,30,0.0,118.0,0.7,15.0,118.0,99.09,82.1
2016,8,18,7,45,0.5,132.5,0.7,15.5,133.0,110.99,91.95
2016,8,18,8,0,1.0,147.0,0.7,16.0,148.0,124.0,98.0
2016,8,18,8,15,2.0,158.5,0.7,16.0,160.0,134.9,106.46
2016,8,18,8,30,3.0,170.0,0.7,16.0,172.0,145.87,114.92
2016,8,18,8,45,9.0,194.0,0.7,16.5,200.0,168.24,132.06
2016,8,18,9,0,15.0,218.0,0.7,17.0,228.0,191.63,149.8
2016,8,18,9,15,34.5,260.0,0.75,17.0,284.0,232.24,180.99
2016,8,18,9,30,54.0,302.0,0.8,17.0,340.0,279.58,217.1
2016,8,18,9,45,50.0,313.5,0.85,17.5,350.5,293.73,227.23
2016,8,18,10,0,46.0,325.0,0.9,18.0,361.0,307.39,237.02
2016,8,18,10,15,31.5,303.5,0.95,18.0,329.0,286.02,220.6
2016,8,18,10,30,17.0,282.0,1.0,18.0,297.0,260.21,200.76
2016,8,18,10,45,21.0,303.5,1.05,18.0,322.0,284.01,218.99
2016,8,18,11,0,25.0,325.0,1.1,18.0,347.0,312.91,240.71
2016,8,18,11,15,30.0,345.0,1.15,18.0,371.5,338.98,260.17
2016,8,18,11,30,35.0,365.0,1.2,18.0,396.0,365.85,280.16
2016,8,18,11,45,36.0,366.5,1.25,18.0,399.0,372.41,284.97
2016,8,18,12,0,37.0,368.0,1.3,18.0,402.0,378.87,289.86
2016,8,18,12,15,54.5,395.0,1.3,18.0,445.0,425.48,324.67
2016,8,18,12,30,72.0,422.0,1.3,18.0,488.0,473.63,359.9
2016,8,18,12,45,85.0,426.0,1.35,18.0,502.5,495.3,375.98
2016,8,18,13,0,98.0,430.0,1.4,18.0,517.0,517.18,392.42
2016,8,18,13,15,104.5,424.5,1.4,18.0,516.0,522.66,396.73
2016,8,18,13,30,111.0,419.0,1.4,18.0,515.0,527.71,400.93
2016,8,18,13,45,89.0,397.5,1.45,18.0,473.5,486.19,370.96
2016,8,18,14,0,67.0,376.0,1.5,18.0,432.0,443.78,340.25
2016,8,18,14,15,55.5,351.5,1.45,18.0,396.5,408.18,314.25
2016,8,18,14,30,44.0,327.0,1.4,18.0,361.0,372.16,287.62
2016,8,18,14,45,50.5,318.0,1.4,18.0,355.5,370.79,287.62
2016,8,18,15,0,57.0,309.0,1.4,18.0,350.0,369.08,287.21
2016,8,18,15,15,55.5,290.5,1.4,17.5,328.5,348.61,272.91
2016,8,18,15,30,54.0,272.0,1.4,17.0,307.0,327.91,258.36
2016,8,18,15,45,47.0,248.0,1.4,17.0,277.0,295.72,234.09
2016,8,18,16,0,40.0,224.0,1.4,17.0,247.0,263.64,209.62
2016,8,18,16,15,30.0,199.0,1.4,17.0,215.5,228.09,181.93
2016,8,18,16,30,20.0,174.0,1.4,17.0,184.0,181.23,144.71
2016,8,18,16,45,10.5,150.5,1.4,17.0,155.5,150.43,119.92
2016,8,18,17,0,1.0,127.0,1.4,17.0,127.0,120.33,95.29
2016,8,18,17,15,0.5,107.0,1.35,16.5,107.0,100.78,79.46
2016,8,18,17,30,0.0,87.0,1.3,16.0,87.0,81.18,63.25
2016,8,18,17,45,134.0,78.0,1.3,16.0,104.0,173.86,141.82
2016,8,18,18,0,268.0,69.0,1.3,16.0,121.0,236.23,190.32
2016,8,18,18,15,193.0,50.5,1.2,15.5,82.0,156.89,122.0
2016,8,18,18,30,118.0,32.0,1.1,15.0,43.0,95.38,64.9
2016,8,18,18,45,59.0,16.0,1.05,15.0,21.5,42.18,0.0
2016,8,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,5,45,47.5,13.0,0.75,13.5,16.5,11.82,0.0
2016,8,19,6,0,95.0,26.0,0.8,14.0,33.0,21.08,8.11
2016,8,19,6,15,171.0,45.0,0.8,14.0,70.5,35.73,25.08
2016,8,19,6,30,247.0,64.0,0.8,14.0,108.0,48.58,37.24
2016,8,19,6,45,310.5,79.0,0.85,14.5,153.0,58.89,46.75
2016,8,19,7,0,374.0,94.0,0.9,15.0,198.0,68.8,55.64
2016,8,19,7,15,187.0,79.5,0.95,15.0,131.5,60.78,48.6
2016,8,19,7,30,0.0,65.0,1.0,15.0,65.0,57.44,45.58
2016,8,19,7,45,0.0,94.5,1.05,15.5,94.5,82.2,67.09
2016,8,19,8,0,0.0,124.0,1.1,16.0,124.0,106.36,83.7
2016,8,19,8,15,0.0,131.0,1.1,16.0,131.0,113.06,88.88
2016,8,19,8,30,0.0,138.0,1.1,16.0,138.0,119.64,93.96
2016,8,19,8,45,2.5,162.5,1.15,16.0,164.5,141.18,111.09
2016,8,19,9,0,5.0,187.0,1.2,16.0,191.0,163.25,128.48
2016,8,19,9,15,7.5,203.0,1.2,16.0,208.5,178.85,140.56
2016,8,19,9,30,10.0,219.0,1.2,16.0,226.0,194.88,152.94
2016,8,19,9,45,13.5,242.0,1.25,16.5,252.5,217.76,170.38
2016,8,19,10,0,17.0,265.0,1.3,17.0,279.0,241.29,188.13
2016,8,19,10,15,20.5,285.0,1.3,17.0,302.0,262.86,204.53
2016,8,19,10,30,24.0,305.0,1.3,17.0,325.0,285.0,221.27
2016,8,19,10,45,24.5,315.0,1.35,17.0,336.0,296.74,230.03
2016,8,19,11,0,25.0,325.0,1.4,17.0,347.0,313.14,242.37
2016,8,19,11,15,22.5,318.5,1.4,17.0,338.5,303.12,234.49
2016,8,19,11,30,20.0,312.0,1.4,17.0,330.0,297.23,229.9
2016,8,19,11,45,23.0,328.0,1.4,17.0,348.5,316.4,244.49
2016,8,19,12,0,26.0,344.0,1.4,17.0,367.0,346.14,266.82
2016,8,19,12,15,30.5,358.0,1.4,17.0,385.5,367.29,282.62
2016,8,19,12,30,35.0,372.0,1.4,17.0,404.0,388.88,298.74
2016,8,19,12,45,33.5,364.5,1.4,17.0,395.0,383.36,294.58
2016,8,19,13,0,32.0,357.0,1.4,17.0,386.0,377.4,290.29
2016,8,19,13,15,33.5,349.5,1.4,17.0,379.5,374.05,288.12
2016,8,19,13,30,35.0,342.0,1.4,17.0,373.0,370.4,285.75
2016,8,19,13,45,46.5,354.0,1.4,17.0,394.0,397.16,306.45
2016,8,19,14,0,58.0,366.0,1.4,17.0,415.0,424.29,327.16
2016,8,19,14,15,55.0,350.0,1.4,17.0,395.0,406.47,314.17
2016,8,19,14,30,52.0,334.0,1.4,17.0,375.0,388.25,301.13
2016,8,19,14,45,48.5,315.5,1.4,17.0,352.5,366.45,285.33
2016,8,19,15,0,45.0,297.0,1.4,17.0,330.0,344.4,269.25
