Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,15,15,38.5,273.5,1.4,16.5,301.0,313.69,246.77
2016,8,19,15,30,32.0,250.0,1.4,16.0,272.0,282.94,223.94
2016,8,19,15,45,25.5,226.0,1.4,16.0,242.5,237.0,188.39
2016,8,19,16,0,19.0,202.0,1.4,16.0,213.0,207.35,165.28
2016,8,19,16,15,9.5,171.0,1.4,16.0,176.5,168.18,133.98
2016,8,19,16,30,0.0,140.0,1.4,16.0,140.0,129.73,102.75
2016,8,19,16,45,0.0,112.0,1.45,16.0,112.0,102.41,80.59
2016,8,19,17,0,0.0,84.0,1.5,16.0,84.0,75.3,58.2
2016,8,19,17,15,0.0,70.5,1.5,15.5,70.5,62.71,47.83
2016,8,19,17,30,0.0,57.0,1.5,15.0,57.0,50.35,37.44
2016,8,19,17,45,129.5,62.0,1.55,15.0,86.5,150.77,123.41
2016,8,19,18,0,259.0,67.0,1.6,15.0,116.0,229.29,185.53
2016,8,19,18,15,186.5,48.0,1.55,15.0,77.5,160.18,124.67
2016,8,19,18,30,114.0,29.0,1.5,15.0,39.0,89.63,58.87
2016,8,19,18,45,57.0,14.5,1.5,15.0,19.5,32.02,0.0
2016,8,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,42.0,11.5,0.7,14.0,14.5,10.46,0.0
2016,8,20,6,0,84.0,23.0,0.7,14.0,29.0,18.77,5.84
2016,8,20,6,15,154.0,43.0,0.7,14.0,65.5,34.22,23.71
2016,8,20,6,30,224.0,63.0,0.7,14.0,102.0,49.23,37.78
2016,8,20,6,45,286.0,79.0,0.75,14.5,146.5,58.87,46.71
2016,8,20,7,0,348.0,95.0,0.8,15.0,191.0,69.49,56.24
2016,8,20,7,15,174.0,78.5,0.8,15.0,126.5,60.02,47.92
2016,8,20,7,30,0.0,62.0,0.8,15.0,62.0,54.77,43.24
2016,8,20,7,45,0.0,76.5,0.85,15.5,76.5,67.67,54.38
2016,8,20,8,0,0.0,91.0,0.9,16.0,91.0,80.0,61.85
2016,8,20,8,15,0.0,104.5,0.95,16.0,104.5,91.56,71.2
2016,8,20,8,30,0.0,118.0,1.0,16.0,118.0,103.21,80.54
2016,8,20,8,45,0.0,135.5,1.05,16.5,135.5,118.29,92.41
2016,8,20,9,0,0.0,153.0,1.1,17.0,153.0,133.5,104.24
2016,8,20,9,15,3.0,176.5,1.15,17.0,179.0,155.04,121.19
2016,8,20,9,30,6.0,200.0,1.2,17.0,205.0,177.16,138.47
2016,8,20,9,45,11.0,231.0,1.3,17.0,240.0,207.23,161.94
2016,8,20,10,0,16.0,262.0,1.4,17.0,275.0,238.23,185.92
2016,8,20,10,15,24.0,294.0,1.45,17.0,313.5,272.84,212.51
2016,8,20,10,30,32.0,326.0,1.5,17.0,352.0,310.8,241.4
2016,8,20,10,45,36.5,344.0,1.55,17.5,374.5,334.51,258.71
2016,8,20,11,0,41.0,362.0,1.6,18.0,397.0,358.95,276.5
2016,8,20,11,15,40.0,366.0,1.6,17.5,401.0,366.81,282.62
2016,8,20,11,30,39.0,370.0,1.6,17.0,405.0,374.45,288.7
2016,8,20,11,45,57.5,396.0,1.65,17.0,447.5,419.82,323.0
2016,8,20,12,0,76.0,422.0,1.7,17.0,490.0,467.0,358.1
2016,8,20,12,15,64.0,410.5,1.7,17.0,468.5,450.33,345.26
2016,8,20,12,30,52.0,399.0,1.7,17.0,447.0,432.36,331.84
2016,8,20,12,45,60.5,404.0,1.75,17.0,458.5,449.94,345.48
2016,8,20,13,0,69.0,409.0,1.8,17.0,470.0,467.69,359.06
2016,8,20,13,15,54.5,385.5,1.8,17.0,433.5,432.7,332.98
2016,8,20,13,30,40.0,362.0,1.8,17.0,397.0,396.67,306.2
2016,8,20,13,45,33.0,338.5,1.8,17.0,367.0,367.46,284.61
2016,8,20,14,0,26.0,315.0,1.8,17.0,337.0,337.71,262.37
2016,8,20,14,15,32.0,315.5,1.8,17.0,341.5,346.32,269.68
2016,8,20,14,30,38.0,316.0,1.8,17.0,346.0,354.92,276.85
2016,8,20,14,45,37.5,301.5,1.8,17.0,329.5,340.51,266.36
2016,8,20,15,0,37.0,287.0,1.8,17.0,313.0,325.87,255.78
2016,8,20,15,15,28.5,258.5,1.8,16.5,278.0,287.79,227.15
2016,8,20,15,30,20.0,230.0,1.8,16.0,243.0,235.15,186.62
2016,8,20,15,45,11.5,199.5,1.85,16.0,207.0,197.07,156.64
2016,8,20,16,0,3.0,169.0,1.9,16.0,171.0,159.48,126.52
2016,8,20,16,15,1.5,137.5,1.95,16.0,138.5,127.38,100.72
2016,8,20,16,30,0.0,106.0,2.0,16.0,106.0,95.65,74.79
2016,8,20,16,45,0.0,94.5,2.05,16.0,94.5,85.01,66.2
2016,8,20,17,0,0.0,83.0,2.1,16.0,83.0,74.38,57.48
2016,8,20,17,15,0.0,69.5,2.1,15.5,69.5,61.79,47.06
2016,8,20,17,30,0.0,56.0,2.1,15.0,56.0,49.46,36.67
2016,8,20,17,45,132.5,60.5,2.15,15.0,85.0,150.71,123.43
2016,8,20,18,0,265.0,65.0,2.2,15.0,114.0,229.9,186.18
2016,8,20,18,15,190.0,46.0,2.15,15.0,75.5,159.38,123.8
2016,8,20,18,30,115.0,27.0,2.1,15.0,37.0,95.74,60.72
2016,8,20,18,45,57.5,13.5,2.1,15.0,18.5,31.19,0.0
2016,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,5,45,37.5,12.0,1.8,13.5,14.5,10.91,0.0
2016,8,21,6,0,75.0,24.0,1.9,14.0,29.0,19.49,5.27
2016,8,21,6,15,146.5,43.5,1.9,14.0,65.0,34.53,23.83
2016,8,21,6,30,218.0,63.0,1.9,14.0,101.0,49.18,37.66
2016,8,21,6,45,276.0,80.0,1.95,14.5,144.5,59.66,47.37
2016,8,21,7,0,334.0,97.0,2.0,15.0,188.0,70.98,57.56
2016,8,21,7,15,405.0,101.0,2.0,15.0,234.0,72.56,59.01
2016,8,21,7,30,476.0,105.0,2.0,15.0,280.0,74.17,60.36
2016,8,21,7,45,296.5,149.0,2.0,15.0,264.0,107.09,89.03
2016,8,21,8,0,117.0,193.0,2.0,15.0,248.0,152.51,118.2
2016,8,21,8,15,195.0,210.0,1.95,15.0,312.5,187.45,141.67
2016,8,21,8,30,273.0,227.0,1.9,15.0,377.0,227.78,170.9
2016,8,21,8,45,248.5,253.0,1.9,15.5,399.0,263.08,200.93
2016,8,21,9,0,224.0,279.0,1.9,16.0,421.0,298.79,230.78
2016,8,21,9,15,224.5,300.0,1.85,16.0,450.0,333.81,259.2
2016,8,21,9,30,225.0,321.0,1.8,16.0,479.0,369.0,287.2
2016,8,21,9,45,216.5,340.5,1.8,16.0,499.0,398.64,310.51
2016,8,21,10,0,208.0,360.0,1.8,16.0,519.0,427.31,332.56
2016,8,21,10,15,195.0,377.0,1.8,16.0,530.5,450.23,349.81
2016,8,21,10,30,182.0,394.0,1.8,16.0,542.0,471.71,365.63
2016,8,21,10,45,147.0,403.5,1.85,16.5,525.5,469.72,362.94
2016,8,21,11,0,112.0,413.0,1.9,17.0,509.0,464.19,357.51
2016,8,21,11,15,107.0,419.5,1.9,17.0,512.5,469.76,361.5
2016,8,21,11,30,102.0,426.0,1.9,17.0,516.0,479.95,368.75
2016,8,21,11,45,78.0,413.0,1.95,17.0,482.5,454.27,349.3
2016,8,21,12,0,54.0,400.0,2.0,17.0,449.0,426.17,328.07
2016,8,21,12,15,66.5,411.5,2.0,17.0,471.5,454.04,349.28
2016,8,21,12,30,79.0,423.0,2.0,17.0,494.0,482.59,370.58
2016,8,21,12,45,74.0,415.5,2.0,17.0,481.5,475.21,365.01
2016,8,21,13,0,69.0,408.0,2.0,17.0,469.0,467.09,359.14
2016,8,21,13,15,74.0,404.5,2.0,17.0,469.0,472.52,363.66
2016,8,21,13,30,79.0,401.0,2.0,17.0,469.0,477.68,367.95
2016,8,21,13,45,60.0,371.5,2.05,17.0,422.5,430.26,332.77
2016,8,21,14,0,41.0,342.0,2.1,17.0,376.0,382.04,296.75
2016,8,21,14,15,68.0,349.5,2.1,16.5,403.5,419.91,327.61
2016,8,21,14,30,95.0,357.0,2.1,16.0,431.0,457.71,357.92
2016,8,21,14,45,94.0,339.0,2.15,16.0,409.5,438.64,344.23
2016,8,21,15,0,93.0,321.0,2.2,16.0,388.0,419.06,330.4
2016,8,21,15,15,91.0,302.5,2.25,16.0,364.0,397.53,314.93
2016,8,21,15,30,89.0,284.0,2.3,16.0,340.0,375.65,299.08
2016,8,21,15,45,50.0,235.5,2.35,16.0,267.0,285.33,228.24
2016,8,21,16,0,11.0,187.0,2.4,16.0,194.0,185.15,147.64
2016,8,21,16,15,6.0,167.0,2.45,16.0,171.0,161.5,128.9
2016,8,21,16,30,1.0,147.0,2.5,16.0,148.0,138.16,110.02
2016,8,21,16,45,5.5,138.5,2.6,16.0,141.0,134.53,107.59
2016,8,21,17,0,10.0,130.0,2.7,16.0,134.0,130.83,104.95
2016,8,21,17,15,5.0,110.5,2.7,15.5,112.5,108.47,86.47
2016,8,21,17,30,0.0,91.0,2.7,15.0,91.0,86.51,68.01
2016,8,21,17,45,128.5,77.5,2.75,15.0,101.0,161.3,132.03
2016,8,21,18,0,257.0,64.0,2.8,15.0,111.0,224.71,181.9
2016,8,21,18,15,181.5,45.0,2.65,14.5,73.0,154.56,119.83
2016,8,21,18,30,106.0,26.0,2.5,14.0,35.0,81.21,47.89
2016,8,21,18,45,53.0,13.0,2.45,14.0,17.5,29.18,0.0
2016,8,21,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,2.0,13.5,5.0,4.55,0.0
2016,8,22,6,0,0.0,10.0,2.0,14.0,10.0,8.78,0.0
2016,8,22,6,15,0.0,22.5,1.95,14.0,22.5,19.81,11.23
2016,8,22,6,30,0.0,35.0,1.9,14.0,35.0,30.87,21.57
2016,8,22,6,45,0.0,50.0,1.9,14.5,50.0,43.93,33.46
2016,8,22,7,0,0.0,65.0,1.9,15.0,65.0,56.62,44.87
2016,8,22,7,15,0.0,81.5,1.85,15.0,81.5,70.36,57.09
2016,8,22,7,30,0.0,98.0,1.8,15.0,98.0,83.98,69.0
2016,8,22,7,45,5.0,127.5,1.75,15.5,130.0,107.12,88.86
2016,8,22,8,0,10.0,157.0,1.7,16.0,162.0,131.8,104.43
2016,8,22,8,15,10.0,170.0,1.7,16.0,175.5,144.61,114.43
2016,8,22,8,30,10.0,183.0,1.7,16.0,189.0,157.35,124.42
2016,8,22,8,45,30.0,221.0,1.7,16.0,240.0,190.51,150.13
2016,8,22,9,0,50.0,259.0,1.7,16.0,291.0,231.1,181.73
2016,8,22,9,15,68.5,287.0,1.7,16.0,334.0,266.73,209.34
2016,8,22,9,30,87.0,315.0,1.7,16.0,377.0,305.12,239.02
2016,8,22,9,45,58.5,306.0,1.75,16.5,348.5,292.57,228.89
2016,8,22,10,0,30.0,297.0,1.8,17.0,320.0,275.8,215.32
2016,8,22,10,15,55.5,336.5,1.85,17.0,381.0,329.74,257.02
2016,8,22,10,30,81.0,376.0,1.9,17.0,442.0,387.27,300.67
2016,8,22,10,45,66.0,374.5,1.95,17.0,429.5,383.09,296.94
2016,8,22,11,0,51.0,373.0,2.0,17.0,417.0,377.06,292.04
2016,8,22,11,15,38.0,352.5,2.0,17.0,385.5,353.32,273.75
2016,8,22,11,30,25.0,332.0,2.0,17.0,354.0,327.68,253.98
2016,8,22,11,45,22.5,324.0,2.0,17.0,344.0,312.66,242.53
2016,8,22,12,0,20.0,316.0,2.0,17.0,334.0,304.86,236.54
2016,8,22,12,15,40.0,361.0,2.0,17.0,397.0,379.95,294.1
2016,8,22,12,30,60.0,406.0,2.0,17.0,460.0,447.79,344.87
2016,8,22,12,45,61.0,403.0,2.0,17.0,457.5,450.22,346.46
2016,8,22,13,0,62.0,400.0,2.0,17.0,455.0,452.31,348.23
2016,8,22,13,15,47.0,371.5,2.0,17.0,412.5,411.38,317.64
2016,8,22,13,30,32.0,343.0,2.0,17.0,370.0,369.4,286.14
2016,8,22,13,45,51.0,357.0,2.0,17.0,399.0,406.06,314.95
2016,8,22,14,0,70.0,371.0,2.0,17.0,428.0,443.21,343.56
2016,8,22,14,15,60.5,350.0,2.0,17.0,398.5,413.32,321.23
2016,8,22,14,30,51.0,329.0,2.0,17.0,369.0,383.01,298.79
2016,8,22,14,45,63.5,321.0,2.0,17.0,368.0,388.71,304.36
2016,8,22,15,0,76.0,313.0,2.0,17.0,367.0,393.91,309.41
2016,8,22,15,15,53.5,279.0,2.0,16.5,315.5,335.41,265.1
2016,8,22,15,30,31.0,245.0,2.0,16.0,264.0,277.51,220.54
2016,8,22,15,45,33.5,230.0,2.05,16.0,250.0,264.58,211.34
2016,8,22,16,0,36.0,215.0,2.1,16.0,236.0,251.41,201.69
2016,8,22,16,15,27.5,191.0,2.05,15.5,206.0,218.31,175.81
2016,8,22,16,30,19.0,167.0,2.0,15.0,176.0,173.99,140.37
2016,8,22,16,45,9.5,131.5,1.95,15.0,136.0,130.3,104.49
2016,8,22,17,0,0.0,96.0,1.9,15.0,96.0,87.71,68.9
2016,8,22,17,15,0.0,80.0,1.85,15.0,80.0,72.6,56.3
2016,8,22,17,30,0.0,64.0,1.8,15.0,64.0,57.45,43.44
2016,8,22,17,45,134.5,63.0,1.8,15.0,86.5,155.57,127.19
2016,8,22,18,0,269.0,62.0,1.8,15.0,109.0,228.27,184.03
2016,8,22,18,15,188.0,43.5,1.7,14.5,71.0,155.75,119.92
2016,8,22,18,30,107.0,25.0,1.6,14.0,33.0,87.88,47.8
2016,8,22,18,45,53.5,12.5,1.55,14.0,16.5,28.81,0.0
2016,8,22,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,11.5,1.1,13.5,16.0,10.46,0.0
2016,8,23,6,0,124.0,23.0,1.1,14.0,32.0,18.08,2.02
2016,8,23,6,15,219.5,39.0,1.05,14.0,70.0,30.27,20.04
2016,8,23,6,30,315.0,55.0,1.0,14.0,108.0,42.09,31.4
2016,8,23,6,45,385.0,67.0,1.0,14.5,154.0,50.42,39.2
2016,8,23,7,0,455.0,79.0,1.0,15.0,200.0,58.47,46.51
2016,8,23,7,15,227.5,65.5,0.95,15.0,126.0,46.48,35.93
2016,8,23,7,30,0.0,52.0,0.9,15.0,52.0,45.9,35.39
2016,8,23,7,45,0.0,75.0,0.9,15.0,75.0,66.34,53.35
2016,8,23,8,0,0.0,98.0,0.9,15.0,98.0,85.64,66.84
2016,8,23,8,15,0.0,113.5,0.9,15.0,113.5,98.88,77.58
2016,8,23,8,30,0.0,129.0,0.9,15.0,129.0,112.24,88.31
2016,8,23,8,45,0.5,149.0,0.9,15.5,149.5,129.57,101.95
2016,8,23,9,0,1.0,169.0,0.9,16.0,170.0,147.14,115.59
2016,8,23,9,15,2.0,175.5,0.95,16.0,177.5,153.85,120.63
2016,8,23,9,30,3.0,182.0,1.0,16.0,185.0,160.64,125.79
2016,8,23,9,45,4.5,190.5,1.05,16.5,194.5,169.5,132.36
2016,8,23,10,0,6.0,199.0,1.1,17.0,204.0,178.57,139.06
2016,8,23,10,15,10.0,231.5,1.15,17.0,240.0,210.3,163.83
2016,8,23,10,30,14.0,264.0,1.2,17.0,276.0,242.82,188.89
2016,8,23,10,45,15.5,276.0,1.25,17.0,289.0,256.21,198.99
2016,8,23,11,0,17.0,288.0,1.3,17.0,302.0,269.82,209.33
2016,8,23,11,15,21.0,309.0,1.3,17.0,327.0,293.78,227.54
2016,8,23,11,30,25.0,330.0,1.3,17.0,352.0,326.06,251.86
2016,8,23,11,45,28.5,344.5,1.35,17.0,370.5,346.38,267.1
2016,8,23,12,0,32.0,359.0,1.4,17.0,389.0,367.18,282.73
2016,8,23,12,15,31.0,356.5,1.4,17.0,385.5,367.48,282.82
2016,8,23,12,30,30.0,354.0,1.4,17.0,382.0,367.46,282.83
2016,8,23,12,45,30.0,350.0,1.4,17.0,377.5,366.61,282.31
2016,8,23,13,0,30.0,346.0,1.4,17.0,373.0,365.47,281.63
2016,8,23,13,15,52.0,369.5,1.4,17.0,414.5,414.69,319.25
2016,8,23,13,30,74.0,393.0,1.4,17.0,456.0,465.03,356.94
2016,8,23,13,45,57.5,366.5,1.45,17.0,415.0,423.21,325.91
2016,8,23,14,0,41.0,340.0,1.5,17.0,374.0,380.66,294.49
2016,8,23,14,15,28.5,300.0,1.5,16.5,323.0,327.15,254.87
2016,8,23,14,30,16.0,260.0,1.5,16.0,272.0,258.3,202.53
2016,8,23,14,45,13.5,242.0,1.55,16.0,251.5,238.69,187.83
2016,8,23,15,0,11.0,224.0,1.6,16.0,231.0,219.04,172.78
2016,8,23,15,15,7.0,202.0,1.65,16.0,207.0,193.96,153.19
2016,8,23,15,30,3.0,180.0,1.7,16.0,183.0,169.01,133.5
2016,8,23,15,45,2.5,172.5,1.75,16.0,174.5,161.94,128.23
2016,8,23,16,0,2.0,165.0,1.8,16.0,166.0,155.01,123.0
2016,8,23,16,15,1.0,149.5,1.85,16.0,150.0,139.57,110.77
2016,8,23,16,30,0.0,134.0,1.9,16.0,134.0,124.21,98.49
2016,8,23,16,45,0.0,117.5,2.0,16.0,117.5,108.64,85.93
2016,8,23,17,0,0.0,101.0,2.1,16.0,101.0,93.06,73.16
2016,8,23,17,15,203.5,94.5,2.1,15.5,149.5,250.33,208.44
2016,8,23,17,30,407.0,88.0,2.1,15.0,198.0,370.59,306.58
2016,8,23,17,45,343.0,73.5,2.15,15.0,152.5,296.86,243.29
2016,8,23,18,0,279.0,59.0,2.2,15.0,107.0,229.51,184.54
2016,8,23,18,15,194.5,41.5,2.15,14.5,69.0,156.23,119.75
2016,8,23,18,30,110.0,24.0,2.1,14.0,31.0,86.66,40.97
2016,8,23,18,45,55.0,12.0,2.1,14.0,15.5,28.76,0.0
2016,8,23,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,2.5,1.9,13.5,2.5,2.27,0.0
2016,8,24,6,0,0.0,5.0,1.9,14.0,5.0,4.38,0.0
2016,8,24,6,15,0.0,12.0,1.9,14.0,12.0,10.54,3.25
2016,8,24,6,30,0.0,19.0,1.9,14.0,19.0,16.7,9.07
2016,8,24,6,45,0.0,27.5,1.9,14.5,27.5,24.2,15.93
2016,8,24,7,0,0.0,36.0,1.9,15.0,36.0,31.72,22.74
2016,8,24,7,15,0.0,44.5,1.9,15.0,44.5,39.25,29.49
2016,8,24,7,30,0.0,53.0,1.9,15.0,53.0,46.78,36.16
2016,8,24,7,45,0.0,69.0,1.9,15.5,69.0,61.0,48.54
2016,8,24,8,0,0.0,85.0,1.9,16.0,85.0,74.99,57.74
2016,8,24,8,15,0.0,95.5,1.85,16.0,95.5,84.06,65.08
2016,8,24,8,30,0.0,106.0,1.8,16.0,106.0,93.17,72.4
2016,8,24,8,45,0.0,116.0,1.8,16.0,116.0,101.93,79.37
2016,8,24,9,0,0.0,126.0,1.8,16.0,126.0,110.74,86.34
2016,8,24,9,15,0.0,145.0,1.8,16.0,145.0,127.28,99.57
2016,8,24,9,30,0.0,164.0,1.8,16.0,164.0,143.97,112.8
2016,8,24,9,45,2.0,172.0,1.8,16.5,173.5,152.35,119.03
2016,8,24,10,0,4.0,180.0,1.8,17.0,183.0,160.99,125.49
2016,8,24,10,15,5.0,190.0,1.8,17.0,194.5,171.03,133.28
2016,8,24,10,30,6.0,200.0,1.8,17.0,206.0,181.25,141.19
2016,8,24,10,45,8.5,223.0,1.85,17.0,231.0,204.24,159.21
2016,8,24,11,0,11.0,246.0,1.9,17.0,256.0,227.72,177.46
2016,8,24,11,15,10.5,239.0,1.9,17.0,248.5,222.2,172.96
2016,8,24,11,30,10.0,232.0,1.9,17.0,241.0,216.47,168.41
2016,8,24,11,45,14.0,268.0,1.95,17.0,280.5,253.87,197.6
2016,8,24,12,0,18.0,304.0,2.0,17.0,320.0,292.12,227.04
2016,8,24,12,15,20.0,314.5,2.0,17.0,332.5,305.35,237.08
2016,8,24,12,30,22.0,325.0,2.0,17.0,345.0,318.77,247.37
2016,8,24,12,45,21.0,317.0,2.05,17.0,336.0,311.7,242.06
2016,8,24,13,0,20.0,309.0,2.1,17.0,327.0,304.4,236.67
2016,8,24,13,15,17.0,290.5,2.15,17.0,306.0,284.73,221.72
2016,8,24,13,30,14.0,272.0,2.2,17.0,285.0,264.78,206.5
2016,8,24,13,45,16.5,278.5,2.25,17.0,293.0,274.53,214.49
2016,8,24,14,0,19.0,285.0,2.3,17.0,301.0,284.45,222.55
2016,8,24,14,15,15.5,262.0,2.35,17.0,275.0,259.05,203.02
2016,8,24,14,30,12.0,239.0,2.4,17.0,249.0,233.55,183.37
2016,8,24,14,45,10.5,227.0,2.45,17.0,235.5,220.89,173.77
2016,8,24,15,0,9.0,215.0,2.5,17.0,222.0,208.23,164.1
2016,8,24,15,15,4.5,188.5,2.55,17.0,192.0,178.24,140.38
2016,8,24,15,30,0.0,162.0,2.6,17.0,162.0,148.46,116.61
2016,8,24,15,45,0.0,156.0,2.65,17.0,156.0,143.27,112.8
2016,8,24,16,0,0.0,150.0,2.7,17.0,150.0,138.19,109.02
2016,8,24,16,15,0.0,120.5,2.7,16.5,120.5,109.57,86.03
2016,8,24,16,30,0.0,91.0,2.7,16.0,91.0,81.25,62.92
2016,8,24,16,45,0.0,75.0,2.75,16.0,75.0,66.34,50.62
2016,8,24,17,0,0.0,59.0,2.8,16.0,59.0,52.11,38.73
2016,8,24,17,15,0.0,49.5,2.8,16.0,49.5,43.68,31.63
2016,8,24,17,30,0.0,40.0,2.8,16.0,40.0,35.26,24.44
2016,8,24,17,45,208.0,44.0,2.8,16.0,79.0,183.03,150.28
2016,8,24,18,0,416.0,48.0,2.8,16.0,118.0,286.39,230.08
2016,8,24,18,15,304.0,35.5,2.8,15.5,77.0,198.38,151.23
2016,8,24,18,30,192.0,23.0,2.8,15.0,36.0,116.5,44.9
2016,8,24,18,45,96.0,11.5,2.8,15.0,18.0,41.46,0.0
2016,8,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,111.0,10.5,1.75,13.5,17.0,9.55,0.0
2016,8,25,6,0,222.0,21.0,1.7,14.0,34.0,17.4,0.0
2016,8,25,6,15,340.0,32.0,1.65,14.0,75.5,25.89,16.09
2016,8,25,6,30,458.0,43.0,1.6,14.0,117.0,34.06,24.28
2016,8,25,6,45,229.0,44.0,1.6,14.5,81.0,32.78,23.54
2016,8,25,7,0,0.0,45.0,1.6,15.0,45.0,39.7,29.84
2016,8,25,7,15,0.0,56.0,1.55,15.0,56.0,49.45,38.58
2016,8,25,7,30,0.0,67.0,1.5,15.0,67.0,59.22,47.2
2016,8,25,7,45,0.0,76.0,1.45,15.5,76.0,67.19,53.99
2016,8,25,8,0,0.0,85.0,1.4,16.0,85.0,74.98,57.72
2016,8,25,8,15,0.0,106.0,1.4,16.0,106.0,92.72,72.27
2016,8,25,8,30,0.0,127.0,1.4,16.0,127.0,110.58,86.73
2016,8,25,8,45,0.5,148.5,1.4,16.5,149.0,129.15,101.39
2016,8,25,9,0,1.0,170.0,1.4,17.0,171.0,147.98,116.05
2016,8,25,9,15,4.0,186.0,1.4,17.0,189.0,163.44,128.06
2016,8,25,9,30,7.0,202.0,1.4,17.0,207.0,179.4,140.44
2016,8,25,9,45,18.0,247.5,1.45,17.0,261.5,224.95,176.11
2016,8,25,10,0,29.0,293.0,1.5,17.0,316.0,272.42,212.74
2016,8,25,10,15,39.5,320.5,1.5,17.0,352.5,306.97,238.99
2016,8,25,10,30,50.0,348.0,1.5,17.0,389.0,343.21,266.35
2016,8,25,10,45,60.5,368.5,1.55,17.5,419.0,374.8,289.55
2016,8,25,11,0,71.0,389.0,1.6,18.0,449.0,407.72,313.53
2016,8,25,11,15,62.0,387.5,1.6,18.0,440.5,405.86,311.63
2016,8,25,11,30,53.0,386.0,1.6,18.0,432.0,402.87,309.09
2016,8,25,11,45,54.5,388.5,1.65,18.0,436.5,411.84,315.89
2016,8,25,12,0,56.0,391.0,1.7,18.0,441.0,420.69,322.55
2016,8,25,12,15,124.5,414.0,1.75,18.0,524.5,524.54,400.7
2016,8,25,12,30,193.0,437.0,1.8,18.0,608.0,620.83,471.03
2016,8,25,12,45,145.0,427.5,1.9,18.0,556.0,573.16,435.7
2016,8,25,13,0,97.0,418.0,2.0,18.0,504.0,507.06,387.58
2016,8,25,13,15,96.0,410.0,2.05,17.5,493.0,502.25,385.71
2016,8,25,13,30,95.0,402.0,2.1,17.0,482.0,496.84,383.03
2016,8,25,13,45,82.0,384.0,2.15,17.0,452.0,467.85,361.87
2016,8,25,14,0,69.0,366.0,2.2,17.0,422.0,438.14,340.12
2016,8,25,14,15,56.0,340.5,2.2,17.0,384.5,399.67,311.5
2016,8,25,14,30,43.0,315.0,2.2,17.0,347.0,360.81,282.3
2016,8,25,14,45,30.0,278.5,2.25,17.0,301.0,309.63,243.33
2016,8,25,15,0,17.0,242.0,2.3,17.0,255.0,243.43,191.93
2016,8,25,15,15,8.5,186.0,2.25,16.5,192.5,179.67,141.85
2016,8,25,15,30,0.0,130.0,2.2,16.0,130.0,117.38,91.7
2016,8,25,15,45,0.0,123.5,2.2,16.0,123.5,111.47,87.22
2016,8,25,16,0,0.0,117.0,2.2,16.0,117.0,105.6,82.67
2016,8,25,16,15,0.0,93.5,2.15,16.0,93.5,83.32,64.44
2016,8,25,16,30,0.0,70.0,2.1,16.0,70.0,61.9,46.74
2016,8,25,16,45,0.0,54.5,2.05,16.0,54.5,48.12,35.28
2016,8,25,17,0,0.0,39.0,2.0,16.0,39.0,34.38,23.71
2016,8,25,17,15,276.0,52.5,1.95,15.5,125.0,257.43,216.15
2016,8,25,17,30,552.0,66.0,1.9,15.0,211.0,435.96,359.26
2016,8,25,17,45,479.0,57.0,1.85,15.0,162.0,355.03,289.39
2016,8,25,18,0,406.0,48.0,1.8,15.0,113.0,280.79,224.39
2016,8,25,18,15,291.5,35.0,1.7,14.5,72.5,191.93,145.08
2016,8,25,18,30,177.0,22.0,1.6,14.0,32.0,107.39,26.22
2016,8,25,18,45,88.5,11.0,1.5,14.0,16.0,38.45,0.0
2016,8,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,90.0,10.0,0.85,13.5,15.5,9.1,0.0
2016,8,26,6,0,180.0,20.0,0.9,14.0,31.0,16.51,0.0
2016,8,26,6,15,296.0,32.5,0.9,14.0,71.0,26.38,16.39
2016,8,26,6,30,412.0,45.0,0.9,14.0,111.0,35.84,25.83
2016,8,26,6,45,487.5,53.5,0.95,14.5,159.5,41.32,31.11
2016,8,26,7,0,563.0,62.0,1.0,15.0,208.0,46.65,36.02
2016,8,26,7,15,281.5,57.0,1.0,15.0,130.0,40.94,31.02
2016,8,26,7,30,0.0,52.0,1.0,15.0,52.0,45.9,35.41
2016,8,26,7,45,0.0,70.5,1.05,15.5,70.5,62.33,49.75
2016,8,26,8,0,0.0,89.0,1.1,16.0,89.0,78.25,60.47
2016,8,26,8,15,0.0,103.0,1.15,16.0,103.0,90.23,70.2
2016,8,26,8,30,0.0,117.0,1.2,16.0,117.0,102.32,79.92
2016,8,26,8,45,0.0,137.0,1.25,16.0,137.0,119.5,93.73
2016,8,26,9,0,0.0,157.0,1.3,16.0,157.0,136.84,107.53
2016,8,26,9,15,0.0,154.5,1.35,16.0,154.5,135.37,106.01
2016,8,26,9,30,0.0,152.0,1.4,16.0,152.0,133.7,104.42
2016,8,26,9,45,0.5,155.0,1.45,16.5,155.5,136.92,106.6
2016,8,26,10,0,1.0,158.0,1.5,17.0,159.0,140.19,108.82
2016,8,26,10,15,5.5,195.0,1.5,17.0,200.0,175.77,137.03
2016,8,26,10,30,10.0,232.0,1.5,17.0,241.0,212.19,165.49
2016,8,26,10,45,14.0,261.5,1.55,17.0,274.0,242.49,188.92
2016,8,26,11,0,18.0,291.0,1.6,17.0,307.0,273.55,212.77
2016,8,26,11,15,24.0,318.0,1.6,17.0,339.5,304.7,236.5
2016,8,26,11,30,30.0,345.0,1.6,17.0,372.0,345.18,267.08
2016,8,26,11,45,21.0,299.5,1.65,17.0,318.0,289.18,224.2
2016,8,26,12,0,12.0,254.0,1.7,17.0,264.0,240.48,186.73
2016,8,26,12,15,28.0,316.5,1.7,17.0,341.0,326.22,253.2
2016,8,26,12,30,44.0,379.0,1.7,17.0,418.0,406.9,313.83
2016,8,26,12,45,47.5,381.0,1.75,17.0,422.5,416.2,320.64
2016,8,26,13,0,51.0,383.0,1.8,17.0,427.0,425.46,327.9
2016,8,26,13,15,35.5,342.5,1.75,17.0,373.0,371.12,286.95
2016,8,26,13,30,20.0,302.0,1.7,17.0,319.0,300.36,233.25
2016,8,26,13,45,33.5,323.0,1.65,17.0,350.5,353.62,274.77
2016,8,26,14,0,47.0,344.0,1.6,17.0,382.0,392.29,304.29
2016,8,26,14,15,37.5,317.5,1.55,17.0,347.0,356.23,276.96
2016,8,26,14,30,28.0,291.0,1.5,17.0,312.0,319.83,249.52
2016,8,26,14,45,23.5,268.0,1.45,17.0,285.0,275.46,215.86
2016,8,26,15,0,19.0,245.0,1.4,17.0,258.0,248.64,195.44
2016,8,26,15,15,9.5,189.5,1.3,16.5,196.0,184.22,145.07
2016,8,26,15,30,0.0,134.0,1.2,16.0,134.0,121.28,94.7
2016,8,26,15,45,0.0,133.5,1.2,16.0,133.5,121.24,95.1
2016,8,26,16,0,0.0,133.0,1.2,16.0,133.0,121.4,95.53
2016,8,26,16,15,0.0,125.5,1.15,15.5,125.5,114.76,90.56
2016,8,26,16,30,0.0,118.0,1.1,15.0,118.0,108.24,85.63
2016,8,26,16,45,0.0,100.5,1.1,15.0,100.5,91.59,72.01
2016,8,26,17,0,0.0,83.0,1.1,15.0,83.0,74.93,58.2
2016,8,26,17,15,0.0,69.0,1.1,15.0,69.0,61.81,47.18
2016,8,26,17,30,0.0,55.0,1.1,15.0,55.0,48.67,35.96
2016,8,26,17,45,194.0,51.0,1.1,15.0,81.5,185.37,151.64
2016,8,26,18,0,388.0,47.0,1.1,15.0,108.0,270.24,215.33
2016,8,26,18,15,274.5,33.5,1.05,14.5,68.5,182.61,136.06
2016,8,26,18,30,161.0,20.0,1.0,14.0,29.0,97.42,3.86
2016,8,26,18,45,80.5,10.0,1.0,14.0,14.5,34.85,0.0
2016,8,26,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,5,45,83.5,9.5,1.0,13.5,14.5,8.64,0.0
2016,8,27,6,0,167.0,19.0,1.0,14.0,29.0,15.65,0.0
2016,8,27,6,15,281.5,32.5,1.0,14.0,68.5,26.48,16.31
2016,8,27,6,30,396.0,46.0,1.0,14.0,108.0,36.83,26.65
2016,8,27,6,45,473.0,55.0,1.05,14.5,156.5,42.69,32.29
2016,8,27,7,0,550.0,64.0,1.1,15.0,205.0,48.36,37.52
2016,8,27,7,15,275.0,58.0,1.05,15.0,128.5,41.65,31.65
2016,8,27,7,30,0.0,52.0,1.0,15.0,52.0,45.9,35.41
2016,8,27,7,45,0.0,57.0,1.0,15.0,57.0,50.34,39.25
2016,8,27,8,0,0.0,62.0,1.0,15.0,62.0,54.79,41.0
2016,8,27,8,15,0.0,75.0,1.0,15.0,75.0,66.35,50.57
2016,8,27,8,30,0.0,88.0,1.0,15.0,88.0,77.94,60.05
2016,8,27,8,45,0.0,101.0,1.05,15.5,101.0,89.19,69.02
2016,8,27,9,0,0.0,114.0,1.1,16.0,114.0,100.5,77.95
2016,8,27,9,15,0.0,133.0,1.15,16.0,133.0,117.04,91.2
2016,8,27,9,30,0.0,152.0,1.2,16.0,152.0,133.71,104.44
2016,8,27,9,45,0.5,156.5,1.25,16.5,157.0,138.23,107.62
2016,8,27,10,0,1.0,161.0,1.3,17.0,162.0,142.82,110.88
2016,8,27,10,15,3.0,175.0,1.3,17.0,177.5,156.73,121.8
2016,8,27,10,30,5.0,189.0,1.3,17.0,193.0,170.96,132.92
2016,8,27,10,45,8.5,221.5,1.35,17.0,229.0,203.05,158.07
2016,8,27,11,0,12.0,254.0,1.4,17.0,265.0,235.85,183.5
2016,8,27,11,15,13.0,262.0,1.4,17.0,274.0,245.19,190.5
2016,8,27,11,30,14.0,270.0,1.4,17.0,283.0,254.65,197.69
2016,8,27,11,45,19.5,301.5,1.45,17.0,319.0,289.85,224.81
2016,8,27,12,0,25.0,333.0,1.5,17.0,355.0,336.77,260.43
2016,8,27,12,15,28.0,342.5,1.5,17.0,367.5,352.1,271.83
2016,8,27,12,30,31.0,352.0,1.5,17.0,380.0,367.69,283.57
2016,8,27,12,45,29.0,343.5,1.55,17.0,369.5,360.31,278.13
2016,8,27,13,0,27.0,335.0,1.6,17.0,359.0,352.5,272.5
2016,8,27,13,15,36.5,348.0,1.6,17.0,379.5,378.2,292.39
2016,8,27,13,30,46.0,361.0,1.6,17.0,400.0,404.4,312.41
2016,8,27,13,45,54.5,359.0,1.6,17.0,404.0,413.82,319.97
2016,8,27,14,0,63.0,357.0,1.6,17.0,408.0,423.14,327.6
2016,8,27,14,15,50.5,331.0,1.6,16.5,371.0,384.54,299.35
2016,8,27,14,30,38.0,305.0,1.6,16.0,334.0,345.59,270.65
2016,8,27,14,45,32.0,282.0,1.6,16.0,305.0,316.22,248.66
2016,8,27,15,0,26.0,259.0,1.6,16.0,276.0,270.09,213.36
2016,8,27,15,15,18.0,229.5,1.6,16.0,241.0,233.1,184.68
2016,8,27,15,30,10.0,200.0,1.6,16.0,206.0,196.38,155.75
2016,8,27,15,45,5.5,180.0,1.6,16.0,183.5,172.92,137.26
2016,8,27,16,0,1.0,160.0,1.6,16.0,161.0,149.7,118.7
2016,8,27,16,15,0.5,134.5,1.6,15.5,135.0,124.42,98.6
2016,8,27,16,30,0.0,109.0,1.6,15.0,109.0,99.25,78.22
2016,8,27,16,45,0.0,95.5,1.6,15.0,95.5,86.64,67.93
2016,8,27,17,0,0.0,82.0,1.6,15.0,82.0,74.03,57.47
2016,8,27,17,15,301.5,68.5,1.6,14.5,145.0,295.51,247.6
2016,8,27,17,30,603.0,55.0,1.6,14.0,208.0,451.9,372.19
2016,8,27,17,45,530.5,47.5,1.65,14.0,159.0,370.79,302.06
2016,8,27,18,0,458.0,40.0,1.7,14.0,110.0,296.47,236.39
2016,8,27,18,15,337.0,29.0,1.7,14.0,69.5,204.74,151.32
2016,8,27,18,30,216.0,18.0,1.7,14.0,29.0,115.79,0.0
2016,8,27,18,45,108.0,9.0,1.7,14.0,14.5,42.58,0.0
2016,8,27,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,45,122.0,9.0,1.05,13.5,15.5,8.19,0.0
2016,8,28,6,0,244.0,18.0,1.0,14.0,31.0,14.87,0.0
2016,8,28,6,15,367.0,28.0,0.95,14.0,72.5,22.6,12.94
2016,8,28,6,30,490.0,38.0,0.9,14.0,114.0,30.06,20.7
2016,8,28,6,45,563.5,45.0,0.9,14.5,164.0,34.62,25.15
2016,8,28,7,0,637.0,52.0,0.9,15.0,214.0,42.68,32.48
2016,8,28,7,15,318.5,55.5,0.85,15.0,136.5,38.64,28.97
2016,8,28,7,30,0.0,59.0,0.8,15.0,59.0,52.11,40.94
2016,8,28,7,45,0.0,72.0,0.8,15.0,72.0,63.67,51.03
2016,8,28,8,0,0.0,85.0,0.8,15.0,85.0,74.92,57.93
2016,8,28,8,15,0.0,106.0,0.85,15.0,106.0,92.67,72.51
2016,8,28,8,30,0.0,127.0,0.9,15.0,127.0,110.54,87.01
2016,8,28,8,45,0.0,143.5,1.0,15.5,143.5,124.88,98.27
2016,8,28,9,0,0.0,160.0,1.1,16.0,160.0,139.35,109.52
2016,8,28,9,15,3.0,180.5,1.15,16.0,182.5,158.49,124.57
2016,8,28,9,30,6.0,201.0,1.2,16.0,205.0,178.19,140.0
2016,8,28,9,45,38.5,267.5,1.3,16.5,296.5,251.74,197.43
2016,8,28,10,0,71.0,334.0,1.4,17.0,388.0,331.15,257.97
2016,8,28,10,15,83.5,354.0,1.45,17.0,420.0,363.5,282.22
2016,8,28,10,30,96.0,374.0,1.5,17.0,452.0,397.41,307.73
2016,8,28,10,45,133.5,391.0,1.6,17.0,501.5,452.58,349.47
2016,8,28,11,0,171.0,408.0,1.7,17.0,551.0,507.69,390.69
2016,8,28,11,15,257.5,398.5,1.75,17.0,618.5,587.53,450.44
2016,8,28,11,30,344.0,389.0,1.8,17.0,686.0,667.05,508.89
2016,8,28,11,45,395.5,369.0,1.85,17.5,713.0,710.66,539.84
2016,8,28,12,0,447.0,349.0,1.9,18.0,740.0,765.91,578.59
2016,8,28,12,15,501.5,332.0,1.9,18.0,770.5,818.78,615.94
2016,8,28,12,30,556.0,315.0,1.9,18.0,801.0,871.65,652.88
2016,8,28,12,45,746.0,206.0,1.9,18.0,851.5,966.33,719.68
2016,8,28,13,0,936.0,97.0,1.9,18.0,902.0,1037.69,765.55
2016,8,28,13,15,932.5,96.5,1.9,17.5,886.0,1046.57,772.36
2016,8,28,13,30,929.0,96.0,1.9,17.0,870.0,1051.48,777.53
2016,8,28,13,45,922.5,95.5,1.9,17.0,846.5,1049.38,776.91
2016,8,28,14,0,916.0,95.0,1.9,17.0,823.0,1043.35,773.96
2016,8,28,14,15,908.0,94.0,1.85,17.0,792.5,1031.38,766.63
2016,8,28,14,30,900.0,93.0,1.8,17.0,762.0,1015.66,757.04
2016,8,28,14,45,888.0,91.5,1.8,17.0,724.5,991.79,742.93
2016,8,28,15,0,876.0,90.0,1.8,17.0,687.0,964.59,726.71
2016,8,28,15,15,861.5,88.0,1.8,17.0,645.0,931.29,706.37
2016,8,28,15,30,847.0,86.0,1.8,17.0,603.0,895.21,684.04
2016,8,28,15,45,826.0,84.5,1.8,17.0,556.0,859.99,662.11
2016,8,28,16,0,805.0,83.0,1.8,17.0,509.0,813.95,632.31
2016,8,28,16,15,779.5,79.5,1.8,16.5,459.0,760.13,597.62
2016,8,28,16,30,754.0,76.0,1.8,16.0,409.0,705.42,561.37
2016,8,28,16,45,715.0,72.5,1.8,16.0,356.5,640.12,515.08
2016,8,28,17,0,676.0,69.0,1.8,16.0,304.0,579.45,470.75
2016,8,28,17,15,625.5,63.5,1.85,15.5,252.5,507.18,414.99
2016,8,28,17,30,575.0,58.0,1.9,15.0,201.0,438.18,359.12
2016,8,28,17,45,491.0,50.0,1.95,15.0,152.0,351.63,285.97
2016,8,28,18,0,407.0,42.0,2.0,15.0,103.0,273.1,216.88
2016,8,28,18,15,203.5,33.5,2.0,14.5,64.0,150.82,108.78
2016,8,28,18,30,0.0,25.0,2.0,14.0,25.0,28.19,0.0
2016,8,28,18,45,0.0,12.5,2.05,14.0,12.5,11.37,0.0
2016,8,28,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,13.0,2.35,14.5,13.0,11.82,0.0
2016,8,29,6,0,0.0,26.0,2.4,15.0,26.0,21.24,0.0
2016,8,29,6,15,198.5,34.0,2.45,15.0,64.0,26.53,15.83
2016,8,29,6,30,397.0,42.0,2.5,15.0,102.0,33.46,23.48
2016,8,29,6,45,467.5,51.0,2.55,15.5,149.0,39.44,29.21
2016,8,29,7,0,538.0,60.0,2.6,16.0,196.0,45.21,34.54
2016,8,29,7,15,597.0,62.5,2.6,16.0,245.0,45.59,34.97
2016,8,29,7,30,656.0,65.0,2.6,16.0,294.0,50.54,39.34
2016,8,29,7,45,472.5,117.5,2.65,16.0,296.0,81.79,66.75
2016,8,29,8,0,289.0,170.0,2.7,16.0,298.0,144.86,105.77
2016,8,29,8,15,547.0,124.0,2.7,16.0,401.5,165.02,107.79
2016,8,29,8,30,805.0,78.0,2.7,16.0,505.0,221.68,144.5
2016,8,29,8,45,591.0,158.0,2.7,16.5,487.0,280.97,204.36
2016,8,29,9,0,377.0,238.0,2.7,17.0,469.0,316.75,241.73
2016,8,29,9,15,624.0,162.5,2.7,17.0,575.0,378.09,289.04
2016,8,29,9,30,871.0,87.0,2.7,17.0,681.0,467.89,360.81
2016,8,29,9,45,728.5,158.5,2.75,17.0,673.0,508.12,395.61
2016,8,29,10,0,586.0,230.0,2.8,17.0,665.0,535.75,418.27
2016,8,29,10,15,754.5,157.0,2.8,17.0,741.0,610.33,477.71
2016,8,29,10,30,923.0,84.0,2.8,17.0,817.0,693.82,543.02
2016,8,29,10,45,570.5,243.5,2.8,17.0,700.5,641.62,499.62
2016,8,29,11,0,218.0,403.0,2.8,17.0,584.0,539.09,417.4
2016,8,29,11,15,578.5,245.5,2.8,17.0,739.0,710.49,552.1
2016,8,29,11,30,939.0,88.0,2.8,17.0,894.0,876.71,671.95
2016,8,29,11,45,712.5,212.0,2.85,17.0,826.5,848.46,650.83
2016,8,29,12,0,486.0,336.0,2.9,17.0,759.0,789.34,603.8
2016,8,29,12,15,399.0,370.5,2.95,17.0,718.5,750.66,575.27
2016,8,29,12,30,312.0,405.0,3.0,17.0,678.0,717.73,549.95
2016,8,29,12,45,386.0,370.0,3.05,17.0,703.5,765.34,587.03
2016,8,29,13,0,460.0,335.0,3.1,17.0,729.0,827.57,633.25
2016,8,29,13,15,672.5,224.5,3.15,17.0,789.0,941.05,718.35
2016,8,29,13,30,885.0,114.0,3.2,17.0,849.0,1026.82,776.76
2016,8,29,13,45,882.0,111.5,3.25,17.0,827.0,1026.09,776.69
2016,8,29,14,0,879.0,109.0,3.3,17.0,805.0,1021.55,774.99
2016,8,29,14,15,614.5,213.0,3.3,17.0,690.5,885.9,682.62
2016,8,29,14,30,350.0,317.0,3.3,17.0,576.0,708.23,550.68
2016,8,29,14,45,595.5,209.5,3.35,17.5,624.0,852.94,663.07
2016,8,29,15,0,841.0,102.0,3.4,18.0,672.0,954.41,733.8
2016,8,29,15,15,510.0,186.5,3.4,17.5,525.5,718.79,566.86
2016,8,29,15,30,179.0,271.0,3.4,17.0,379.0,464.58,370.47
2016,8,29,15,45,107.0,237.0,3.45,17.0,300.5,357.97,287.8
2016,8,29,16,0,35.0,203.0,3.5,17.0,222.0,239.61,192.48
