Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,16,15,327.5,150.0,3.5,17.0,295.0,466.9,382.75
2016,8,29,16,30,620.0,97.0,3.5,17.0,368.0,629.02,512.72
2016,8,29,16,45,569.0,96.0,3.55,17.0,320.0,563.27,461.87
2016,8,29,17,0,518.0,95.0,3.6,17.0,272.0,499.51,411.5
2016,8,29,17,15,475.0,83.5,3.55,16.5,225.0,432.23,357.52
2016,8,29,17,30,432.0,72.0,3.5,16.0,178.0,364.06,300.83
2016,8,29,17,45,368.5,59.0,3.5,16.0,134.0,291.45,237.88
2016,8,29,18,0,305.0,46.0,3.5,16.0,90.0,225.38,178.61
2016,8,29,18,15,152.5,33.0,3.45,15.5,55.0,128.69,89.93
2016,8,29,18,30,0.0,20.0,3.4,15.0,20.0,18.19,0.0
2016,8,29,18,45,0.0,10.0,3.35,15.0,10.0,9.1,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,5,45,110.5,8.0,3.4,15.0,13.5,7.28,0.0
2016,8,30,6,0,221.0,16.0,3.4,15.0,27.0,13.14,0.0
2016,8,30,6,15,349.5,26.0,3.35,15.0,67.0,20.94,11.1
2016,8,30,6,30,478.0,36.0,3.3,15.0,107.0,28.46,19.09
2016,8,30,6,45,555.5,42.5,3.3,15.5,156.5,35.65,25.85
2016,8,30,7,0,633.0,49.0,3.3,16.0,206.0,40.18,30.07
2016,8,30,7,15,679.5,53.5,3.25,16.0,258.0,42.79,32.48
2016,8,30,7,30,726.0,58.0,3.2,16.0,310.0,45.36,34.75
2016,8,30,7,45,761.0,60.5,3.15,16.5,362.0,46.26,35.39
2016,8,30,8,0,796.0,63.0,3.1,17.0,414.0,101.36,51.75
2016,8,30,8,15,818.5,66.0,3.05,17.5,463.5,166.1,96.32
2016,8,30,8,30,841.0,69.0,3.0,18.0,513.0,227.08,146.43
2016,8,30,8,45,858.5,70.5,3.0,18.5,559.0,287.63,199.82
2016,8,30,9,0,876.0,72.0,3.0,19.0,605.0,349.39,254.66
2016,8,30,9,15,888.0,73.5,3.0,19.0,646.0,409.99,308.34
2016,8,30,9,30,900.0,75.0,3.0,19.0,687.0,470.62,360.6
2016,8,30,9,45,909.5,76.5,3.05,19.0,722.5,529.76,410.24
2016,8,30,10,0,919.0,78.0,3.1,19.0,758.0,588.12,457.74
2016,8,30,10,15,925.0,79.0,3.15,19.0,787.5,642.82,501.15
2016,8,30,10,30,931.0,80.0,3.2,19.0,817.0,695.85,542.14
2016,8,30,10,45,936.5,80.0,3.25,19.0,839.0,745.64,578.91
2016,8,30,11,0,942.0,80.0,3.3,19.0,861.0,793.21,612.16
2016,8,30,11,15,944.5,80.5,3.3,19.0,876.0,836.46,641.82
2016,8,30,11,30,947.0,81.0,3.3,19.0,891.0,876.84,669.26
2016,8,30,11,45,949.5,80.5,3.3,19.0,898.5,913.15,693.73
2016,8,30,12,0,952.0,80.0,3.3,19.0,906.0,946.21,715.9
2016,8,30,12,15,951.5,80.0,3.3,19.0,905.5,973.63,734.19
2016,8,30,12,30,951.0,80.0,3.3,19.0,905.0,997.37,750.07
2016,8,30,12,45,946.5,81.5,3.35,19.0,896.0,1015.07,762.37
2016,8,30,13,0,942.0,83.0,3.4,19.0,887.0,1028.85,772.2
2016,8,30,13,15,938.5,82.5,3.35,19.0,871.0,1037.44,777.93
2016,8,30,13,30,935.0,82.0,3.3,19.0,855.0,1042.03,781.16
2016,8,30,13,45,931.5,80.5,3.3,19.0,832.0,1041.49,781.56
2016,8,30,14,0,928.0,79.0,3.3,19.0,809.0,1036.96,779.5
2016,8,30,14,15,921.0,78.0,3.3,19.0,779.0,1025.54,773.01
2016,8,30,14,30,914.0,77.0,3.3,19.0,749.0,1010.31,764.13
2016,8,30,14,45,905.0,75.0,3.3,19.0,713.0,988.22,750.72
2016,8,30,15,0,896.0,73.0,3.3,19.0,677.0,962.64,735.0
2016,8,30,15,15,883.5,71.5,3.25,19.0,635.5,931.04,714.78
2016,8,30,15,30,871.0,70.0,3.2,19.0,594.0,896.51,692.48
2016,8,30,15,45,853.5,68.0,3.2,19.0,547.5,854.2,664.86
2016,8,30,16,0,836.0,66.0,3.2,19.0,501.0,809.79,635.41
2016,8,30,16,15,813.5,63.5,3.15,18.5,452.0,758.83,601.59
2016,8,30,16,30,791.0,61.0,3.1,18.0,403.0,706.81,566.2
2016,8,30,16,45,756.5,58.5,3.1,18.0,351.5,651.72,526.68
2016,8,30,17,0,722.0,56.0,3.1,18.0,300.0,590.27,481.04
2016,8,30,17,15,674.0,51.5,3.1,17.5,248.5,518.6,425.24
2016,8,30,17,30,626.0,47.0,3.1,17.0,197.0,449.78,368.43
2016,8,30,17,45,544.0,41.0,3.1,17.0,148.0,364.05,294.85
2016,8,30,18,0,462.0,35.0,3.1,17.0,99.0,290.61,228.47
2016,8,30,18,15,324.5,24.5,3.1,16.5,60.0,193.25,131.33
2016,8,30,18,30,187.0,14.0,3.1,16.0,21.0,81.79,0.0
2016,8,30,18,45,93.5,7.0,3.1,16.0,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,100.0,8.0,3.9,14.5,12.5,7.28,0.0
2016,8,31,6,0,200.0,16.0,4.0,15.0,25.0,14.55,0.0
2016,8,31,6,15,332.5,26.0,4.05,15.0,64.5,21.0,10.91
2016,8,31,6,30,465.0,36.0,4.1,15.0,104.0,28.52,19.09
2016,8,31,6,45,539.5,43.0,4.15,15.5,152.5,33.12,23.59
2016,8,31,7,0,614.0,50.0,4.2,16.0,201.0,41.07,30.83
2016,8,31,7,15,323.0,88.5,4.2,16.0,169.5,63.94,51.2
2016,8,31,7,30,32.0,127.0,4.2,16.0,138.0,100.39,83.24
2016,8,31,7,45,106.5,153.5,4.2,16.5,198.5,114.32,95.01
2016,8,31,8,0,181.0,180.0,4.2,17.0,259.0,148.97,112.63
2016,8,31,8,15,227.0,197.5,4.2,17.0,309.0,179.94,133.87
2016,8,31,8,30,273.0,215.0,4.2,17.0,359.0,221.73,166.05
2016,8,31,8,45,568.5,145.5,4.2,17.5,479.0,265.77,193.15
2016,8,31,9,0,864.0,76.0,4.2,18.0,599.0,349.35,256.98
2016,8,31,9,15,877.0,77.5,4.2,18.0,640.5,409.72,310.92
2016,8,31,9,30,890.0,79.0,4.2,18.0,682.0,470.24,363.7
2016,8,31,9,45,897.0,82.0,4.2,18.0,717.0,528.99,413.57
2016,8,31,10,0,904.0,85.0,4.2,18.0,752.0,586.74,461.15
2016,8,31,10,15,911.0,86.0,4.2,18.0,781.5,641.36,505.0
2016,8,31,10,30,918.0,87.0,4.2,18.0,811.0,694.44,546.5
2016,8,31,10,45,925.0,86.5,4.25,18.5,834.0,744.29,583.03
2016,8,31,11,0,932.0,86.0,4.3,19.0,857.0,792.07,615.77
2016,8,31,11,15,935.0,87.0,4.3,19.0,872.0,835.85,646.29
2016,8,31,11,30,938.0,88.0,4.3,19.0,887.0,876.85,674.62
2016,8,31,11,45,940.5,87.5,4.3,19.0,894.5,912.91,699.34
2016,8,31,12,0,943.0,87.0,4.3,19.0,902.0,945.76,721.77
2016,8,31,12,15,942.5,87.0,4.35,19.0,901.5,972.97,740.56
2016,8,31,12,30,942.0,87.0,4.4,19.0,901.0,996.55,756.95
2016,8,31,12,45,938.0,88.0,4.45,19.0,892.0,1014.06,769.44
2016,8,31,13,0,934.0,89.0,4.5,19.0,883.0,1027.66,779.43
2016,8,31,13,15,930.5,88.5,4.5,19.0,867.0,1036.18,785.65
2016,8,31,13,30,927.0,88.0,4.5,19.0,851.0,1040.73,789.35
2016,8,31,13,45,922.5,86.5,4.5,19.0,828.0,1039.16,789.08
2016,8,31,14,0,918.0,85.0,4.5,19.0,805.0,1033.64,786.3
2016,8,31,14,15,911.0,84.0,4.5,19.0,775.0,1022.27,779.7
2016,8,31,14,30,904.0,83.0,4.5,19.0,745.0,1007.14,770.68
2016,8,31,14,45,894.0,81.5,4.5,19.0,708.5,984.81,756.8
2016,8,31,15,0,884.0,80.0,4.5,19.0,672.0,959.07,740.61
2016,8,31,15,15,693.0,137.0,4.5,18.5,583.0,843.5,661.65
2016,8,31,15,30,502.0,194.0,4.5,18.0,494.0,708.29,564.22
2016,8,31,15,45,355.5,206.5,4.55,18.0,410.5,560.91,452.12
2016,8,31,16,0,209.0,219.0,4.6,18.0,327.0,424.85,344.49
2016,8,31,16,15,131.5,194.0,4.55,18.0,259.5,326.64,265.84
2016,8,31,16,30,54.0,169.0,4.5,18.0,192.0,219.88,178.21
2016,8,31,16,45,50.0,148.0,4.45,18.0,167.0,193.25,156.88
2016,8,31,17,0,46.0,127.0,4.4,18.0,142.0,166.75,135.13
2016,8,31,17,15,327.0,88.0,4.3,17.5,167.0,336.77,279.66
2016,8,31,17,30,608.0,49.0,4.2,17.0,192.0,440.46,363.04
2016,8,31,17,45,527.0,42.0,4.1,16.5,143.5,359.22,291.96
2016,8,31,18,0,446.0,35.0,4.0,16.0,95.0,282.27,222.41
2016,8,31,18,15,304.5,24.0,3.95,16.0,56.5,182.0,117.95
2016,8,31,18,30,163.0,13.0,3.9,16.0,18.0,71.72,0.0
2016,8,31,18,45,81.5,6.5,3.85,16.0,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,73.5,8.0,3.4,14.5,11.0,0.0,0.0
2016,9,1,6,0,147.0,16.0,3.4,15.0,22.0,14.55,0.0
2016,9,1,6,15,280.0,28.5,3.35,15.0,61.0,23.33,12.44
2016,9,1,6,30,413.0,41.0,3.3,15.0,100.0,32.96,22.89
2016,9,1,6,45,486.0,50.0,3.25,15.0,147.5,38.98,28.79
2016,9,1,7,0,559.0,59.0,3.2,15.0,195.0,44.81,34.29
2016,9,1,7,15,611.5,65.0,3.15,15.5,246.5,47.93,37.11
2016,9,1,7,30,664.0,71.0,3.1,16.0,298.0,50.97,39.73
2016,9,1,7,45,694.0,77.5,3.05,16.5,348.5,54.12,42.34
2016,9,1,8,0,724.0,84.0,3.0,17.0,399.0,108.71,60.31
2016,9,1,8,15,750.5,88.0,2.9,17.0,448.5,169.76,102.48
2016,9,1,8,30,777.0,92.0,2.8,17.0,498.0,228.91,151.1
2016,9,1,8,45,791.0,97.5,2.75,17.5,543.0,288.91,203.75
2016,9,1,9,0,805.0,103.0,2.7,18.0,588.0,349.96,257.5
2016,9,1,9,15,820.0,105.5,2.7,18.0,629.5,409.56,309.75
2016,9,1,9,30,835.0,108.0,2.7,18.0,671.0,469.74,361.12
2016,9,1,9,45,843.5,111.5,2.7,18.5,706.0,527.86,408.63
2016,9,1,10,0,852.0,115.0,2.7,19.0,741.0,585.29,453.91
2016,9,1,10,15,860.0,116.5,2.85,19.0,771.0,638.54,496.15
2016,9,1,10,30,868.0,118.0,3.0,19.0,801.0,690.59,536.51
2016,9,1,10,45,869.0,122.0,3.2,19.0,822.0,738.39,573.09
2016,9,1,11,0,870.0,126.0,3.4,19.0,843.0,783.84,606.23
2016,9,1,11,15,874.0,127.0,3.5,19.0,858.5,826.34,636.03
2016,9,1,11,30,878.0,128.0,3.6,19.0,874.0,866.32,663.94
2016,9,1,11,45,877.5,129.5,3.75,19.0,880.5,900.17,687.78
2016,9,1,12,0,877.0,131.0,3.9,19.0,887.0,930.88,709.49
2016,9,1,12,15,877.0,131.0,3.9,19.0,886.5,957.32,727.44
2016,9,1,12,30,877.0,131.0,3.9,19.0,886.0,980.4,743.13
2016,9,1,12,45,673.0,229.0,3.9,19.0,805.5,920.79,702.13
2016,9,1,13,0,469.0,327.0,3.9,19.0,725.0,829.87,633.78
2016,9,1,13,15,578.0,275.0,3.95,19.0,755.5,894.84,684.07
2016,9,1,13,30,687.0,223.0,4.0,19.0,786.0,963.61,734.4
2016,9,1,13,45,782.0,167.5,4.1,19.0,791.0,997.25,758.38
2016,9,1,14,0,877.0,112.0,4.2,19.0,796.0,1022.62,777.07
2016,9,1,14,15,693.5,181.0,4.3,19.0,708.5,930.92,715.17
2016,9,1,14,30,510.0,250.0,4.4,19.0,621.0,812.19,630.7
2016,9,1,14,45,670.5,178.5,4.5,19.0,640.5,893.22,694.02
2016,9,1,15,0,831.0,107.0,4.6,19.0,660.0,949.57,735.63
2016,9,1,15,15,815.0,104.0,4.6,18.5,617.5,914.13,713.29
2016,9,1,15,30,799.0,101.0,4.6,18.0,575.0,876.05,689.43
2016,9,1,15,45,777.0,98.0,4.65,18.0,528.5,830.25,658.63
2016,9,1,16,0,755.0,95.0,4.7,18.0,482.0,782.71,626.07
2016,9,1,16,15,708.5,89.5,4.65,17.5,423.0,714.85,578.2
2016,9,1,16,30,662.0,84.0,4.6,17.0,364.0,643.91,526.77
2016,9,1,16,45,601.0,86.0,4.6,17.0,314.5,573.16,473.19
2016,9,1,17,0,540.0,88.0,4.6,17.0,265.0,504.98,418.28
2016,9,1,17,15,488.0,78.0,4.55,16.5,216.5,432.56,359.25
2016,9,1,17,30,436.0,68.0,4.5,16.0,168.0,363.83,301.04
2016,9,1,17,45,356.0,55.5,4.5,16.0,123.5,279.57,227.73
2016,9,1,18,0,276.0,43.0,4.5,16.0,79.0,207.48,162.58
2016,9,1,18,15,138.0,28.0,4.4,16.0,46.0,113.06,66.67
2016,9,1,18,30,0.0,13.0,4.3,16.0,13.0,11.82,0.0
2016,9,1,18,45,0.0,6.5,4.25,16.0,6.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,5,45,61.5,7.5,3.95,14.5,9.5,0.0,0.0
2016,9,2,6,0,123.0,15.0,4.0,15.0,19.0,13.64,0.0
2016,9,2,6,15,250.0,27.5,3.95,15.0,56.0,22.46,11.4
2016,9,2,6,30,377.0,40.0,3.9,15.0,93.0,32.08,22.08
2016,9,2,6,45,463.0,48.0,3.85,15.0,140.5,37.28,27.27
2016,9,2,7,0,549.0,56.0,3.8,15.0,188.0,42.39,32.12
2016,9,2,7,15,525.0,73.0,3.75,15.5,224.0,54.07,42.55
2016,9,2,7,30,501.0,90.0,3.7,16.0,260.0,65.1,52.21
2016,9,2,7,45,615.0,80.5,3.7,16.5,323.0,55.9,43.9
2016,9,2,8,0,729.0,71.0,3.7,17.0,386.0,103.78,56.01
2016,9,2,8,15,759.5,75.0,3.75,17.0,438.0,160.64,94.72
2016,9,2,8,30,790.0,79.0,3.8,17.0,490.0,221.06,144.6
2016,9,2,8,45,812.5,80.5,3.85,17.5,536.5,280.59,197.17
2016,9,2,9,0,835.0,82.0,3.9,18.0,583.0,345.9,254.88
2016,9,2,9,15,848.5,84.0,3.9,18.0,624.0,405.31,307.83
2016,9,2,9,30,862.0,86.0,3.9,18.0,665.0,464.97,359.68
2016,9,2,9,45,867.5,90.0,3.95,18.5,699.5,522.39,407.63
2016,9,2,10,0,873.0,94.0,4.0,19.0,734.0,578.7,453.07
2016,9,2,10,15,881.5,95.0,4.0,19.0,763.5,632.74,496.2
2016,9,2,10,30,890.0,96.0,4.0,19.0,793.0,685.44,537.17
2016,9,2,10,45,899.0,95.5,4.0,19.0,816.5,735.49,574.91
2016,9,2,11,0,908.0,95.0,4.0,19.0,840.0,783.71,608.87
2016,9,2,11,15,912.0,95.5,4.0,19.0,856.0,826.87,638.89
2016,9,2,11,30,916.0,96.0,4.0,19.0,872.0,867.37,666.83
2016,9,2,11,45,921.5,94.5,4.05,19.0,880.5,904.3,692.38
2016,9,2,12,0,927.0,93.0,4.1,19.0,889.0,938.24,715.8
2016,9,2,12,15,927.5,93.0,4.15,19.0,889.0,965.93,734.9
2016,9,2,12,30,928.0,93.0,4.2,19.0,889.0,990.07,751.65
2016,9,2,12,45,751.5,192.0,4.3,19.0,832.5,959.19,731.01
2016,9,2,13,0,575.0,291.0,4.4,19.0,776.0,898.19,686.89
2016,9,2,13,15,740.5,195.0,4.5,19.0,807.0,979.23,747.85
2016,9,2,13,30,906.0,99.0,4.6,19.0,838.0,1031.77,784.95
2016,9,2,13,45,900.5,98.0,4.7,19.0,815.0,1029.7,784.9
2016,9,2,14,0,895.0,97.0,4.8,19.0,792.0,1023.76,782.73
2016,9,2,14,15,887.0,96.0,4.85,19.0,762.0,1011.51,775.89
2016,9,2,14,30,879.0,95.0,4.9,19.0,732.0,995.6,766.63
2016,9,2,14,45,735.0,142.5,4.95,19.0,656.5,915.17,711.83
2016,9,2,15,0,591.0,190.0,5.0,19.0,581.0,817.91,643.95
2016,9,2,15,15,706.0,140.0,5.0,18.5,577.0,858.64,677.08
2016,9,2,15,30,821.0,90.0,5.0,18.0,573.0,882.28,697.19
2016,9,2,15,45,719.5,106.0,5.05,18.0,504.0,792.53,633.27
2016,9,2,16,0,618.0,122.0,5.1,18.0,435.0,701.8,567.55
2016,9,2,16,15,680.5,93.5,5.05,17.5,405.5,696.28,566.4
2016,9,2,16,30,743.0,65.0,5.0,17.0,376.0,678.88,555.57
2016,9,2,16,45,679.5,69.5,5.0,17.0,324.5,605.96,500.19
2016,9,2,17,0,616.0,74.0,5.0,17.0,273.0,540.32,448.26
2016,9,2,17,15,564.5,66.5,4.9,16.5,223.5,467.77,388.81
2016,9,2,17,30,513.0,59.0,4.8,16.0,174.0,398.74,329.92
2016,9,2,17,45,422.5,49.5,4.7,16.0,127.5,310.57,252.71
2016,9,2,18,0,332.0,40.0,4.6,16.0,81.0,231.22,180.47
2016,9,2,18,15,166.0,26.0,4.5,15.5,46.5,120.6,63.62
2016,9,2,18,30,0.0,12.0,4.4,15.0,12.0,10.91,0.0
2016,9,2,18,45,0.0,6.0,4.35,15.0,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,38.0,7.0,3.6,13.0,8.5,0.0,0.0
2016,9,3,6,0,76.0,14.0,3.6,13.0,17.0,12.73,0.0
2016,9,3,6,15,197.0,29.5,3.55,13.0,53.0,23.14,11.6
2016,9,3,6,30,318.0,45.0,3.5,13.0,89.0,34.87,24.65
2016,9,3,6,45,402.0,56.0,3.5,13.5,136.0,44.3,33.62
2016,9,3,7,0,486.0,67.0,3.5,14.0,183.0,51.59,40.43
2016,9,3,7,15,480.5,80.0,3.4,14.0,218.0,59.85,47.96
2016,9,3,7,30,475.0,93.0,3.3,14.0,253.0,66.81,54.15
2016,9,3,7,45,333.5,134.5,3.25,14.5,255.5,98.4,81.82
2016,9,3,8,0,192.0,176.0,3.2,15.0,258.0,147.34,111.7
2016,9,3,8,15,444.5,139.0,3.1,15.0,360.5,163.96,112.03
2016,9,3,8,30,697.0,102.0,3.0,15.0,463.0,217.78,146.66
2016,9,3,8,45,643.0,133.0,2.9,15.5,489.5,276.49,200.43
2016,9,3,9,0,589.0,164.0,2.8,16.0,516.0,328.69,247.88
2016,9,3,9,15,432.0,230.0,2.8,16.0,498.0,361.08,279.8
2016,9,3,9,30,275.0,296.0,2.8,16.0,480.0,375.9,294.7
2016,9,3,9,45,344.0,294.5,2.8,16.5,537.5,430.85,337.72
2016,9,3,10,0,413.0,293.0,2.8,17.0,595.0,494.81,387.02
2016,9,3,10,15,655.5,197.5,2.85,17.0,698.5,589.42,461.94
2016,9,3,10,30,898.0,102.0,2.9,17.0,802.0,696.86,545.84
2016,9,3,10,45,902.5,104.0,3.0,17.5,824.5,746.54,582.05
2016,9,3,11,0,907.0,106.0,3.1,18.0,847.0,794.03,614.43
2016,9,3,11,15,911.0,106.5,3.2,18.0,863.0,837.27,644.69
2016,9,3,11,30,915.0,107.0,3.3,18.0,879.0,877.86,672.96
2016,9,3,11,45,914.5,109.0,3.4,18.0,886.0,913.17,697.49
2016,9,3,12,0,914.0,111.0,3.5,18.0,893.0,945.21,719.79
2016,9,3,12,15,914.5,111.0,3.6,18.0,893.0,972.75,739.04
2016,9,3,12,30,915.0,111.0,3.7,18.0,893.0,996.79,756.01
2016,9,3,12,45,909.5,113.0,3.85,18.0,883.5,1013.48,768.44
2016,9,3,13,0,904.0,115.0,4.0,18.0,874.0,1026.33,778.45
2016,9,3,13,15,901.0,114.5,4.05,18.0,858.5,1035.16,785.22
2016,9,3,13,30,898.0,114.0,4.1,18.0,843.0,1040.14,789.56
2016,9,3,13,45,894.0,112.0,4.2,18.0,820.0,1038.59,789.98
2016,9,3,14,0,890.0,110.0,4.3,18.0,797.0,1033.17,787.94
2016,9,3,14,15,882.0,108.5,4.35,18.0,766.5,1020.47,780.74
2016,9,3,14,30,874.0,107.0,4.4,18.0,736.0,1004.11,771.27
2016,9,3,14,45,861.5,105.5,4.5,18.0,699.0,979.8,756.9
2016,9,3,15,0,849.0,104.0,4.6,18.0,662.0,962.38,747.36
2016,9,3,15,15,833.5,101.5,4.7,17.5,619.5,927.46,726.72
2016,9,3,15,30,818.0,99.0,4.8,17.0,577.0,889.81,703.84
2016,9,3,15,45,792.0,97.5,4.9,17.0,529.0,841.55,671.39
2016,9,3,16,0,766.0,96.0,5.0,17.0,481.0,791.71,637.19
2016,9,3,16,15,736.5,91.5,4.95,16.5,430.5,738.88,600.43
2016,9,3,16,30,707.0,87.0,4.9,16.0,380.0,681.27,559.1
2016,9,3,16,45,663.5,82.0,4.9,16.0,327.5,612.75,507.2
2016,9,3,17,0,620.0,77.0,4.9,16.0,275.0,545.87,453.97
2016,9,3,17,15,558.5,69.5,4.85,15.5,223.5,466.63,388.93
2016,9,3,17,30,497.0,62.0,4.8,15.0,172.0,391.8,325.03
2016,9,3,17,45,396.0,52.0,4.8,15.0,124.5,298.14,243.03
2016,9,3,18,0,295.0,42.0,4.8,15.0,77.0,215.53,167.63
2016,9,3,18,15,147.5,21.0,4.7,14.5,38.5,103.76,44.5
2016,9,3,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,5,45,34.5,7.0,3.8,13.0,8.0,0.0,0.0
2016,9,4,6,0,69.0,14.0,3.8,13.0,16.0,12.73,0.0
2016,9,4,6,15,198.5,29.5,3.75,13.0,52.5,23.17,11.09
2016,9,4,6,30,328.0,45.0,3.7,13.0,89.0,34.94,24.64
2016,9,4,6,45,424.0,54.5,3.7,13.5,138.0,43.16,32.58
2016,9,4,7,0,520.0,64.0,3.7,14.0,187.0,49.28,38.35
2016,9,4,7,15,577.5,71.5,3.65,14.0,238.5,53.38,42.18
2016,9,4,7,30,635.0,79.0,3.6,14.0,290.0,57.36,45.75
2016,9,4,7,45,681.5,82.5,3.6,14.5,343.5,58.09,46.22
2016,9,4,8,0,728.0,86.0,3.6,15.0,397.0,111.5,62.89
2016,9,4,8,15,756.0,90.0,3.55,15.0,447.0,173.3,106.1
2016,9,4,8,30,784.0,94.0,3.5,15.0,497.0,233.27,155.9
2016,9,4,8,45,808.5,95.5,3.5,15.5,544.5,293.21,208.85
2016,9,4,9,0,833.0,97.0,3.5,16.0,592.0,355.39,264.14
2016,9,4,9,15,848.0,99.0,3.5,16.0,634.0,416.26,318.33
2016,9,4,9,30,863.0,101.0,3.5,16.0,676.0,479.48,372.94
2016,9,4,9,45,877.5,101.5,3.5,16.5,713.0,538.65,422.12
2016,9,4,10,0,892.0,102.0,3.5,17.0,750.0,597.56,469.44
2016,9,4,10,15,900.0,103.5,3.6,17.0,780.0,652.89,513.76
2016,9,4,10,30,908.0,105.0,3.7,17.0,810.0,706.78,555.89
2016,9,4,10,45,913.5,106.0,3.8,17.0,832.5,756.73,594.11
2016,9,4,11,0,919.0,107.0,3.9,17.0,855.0,804.53,628.18
2016,9,4,11,15,922.0,107.5,3.95,17.0,870.0,847.46,658.31
2016,9,4,11,30,925.0,108.0,4.0,17.0,885.0,887.61,686.31
2016,9,4,11,45,925.5,109.0,4.1,17.0,892.0,923.12,711.22
2016,9,4,12,0,926.0,110.0,4.2,17.0,899.0,955.35,733.85
2016,9,4,12,15,925.5,110.0,4.25,17.0,898.0,982.22,752.51
2016,9,4,12,30,925.0,110.0,4.3,17.0,897.0,1005.49,768.78
2016,9,4,12,45,923.0,109.5,4.35,17.0,888.0,1023.08,781.24
2016,9,4,13,0,921.0,109.0,4.4,17.0,879.0,1036.83,791.42
2016,9,4,13,15,917.0,108.0,4.4,17.0,862.0,1044.15,796.87
2016,9,4,13,30,913.0,107.0,4.4,17.0,845.0,1047.51,799.82
2016,9,4,13,45,906.0,106.5,4.45,17.0,820.5,1044.46,799.08
2016,9,4,14,0,899.0,106.0,4.5,17.0,796.0,1037.52,795.86
2016,9,4,14,15,890.0,104.5,4.5,17.0,765.0,1023.63,787.51
2016,9,4,14,30,881.0,103.0,4.5,17.0,734.0,1006.06,776.77
2016,9,4,14,45,867.0,102.0,4.55,17.0,695.5,980.63,761.08
2016,9,4,15,0,853.0,101.0,4.6,17.0,657.0,962.04,750.25
2016,9,4,15,15,836.5,98.5,4.6,17.0,614.0,926.01,726.54
2016,9,4,15,30,820.0,96.0,4.6,17.0,571.0,887.3,700.84
2016,9,4,15,45,794.0,94.0,4.65,17.0,523.0,838.35,667.71
2016,9,4,16,0,768.0,92.0,4.7,17.0,475.0,787.87,632.91
2016,9,4,16,15,738.0,88.0,4.75,16.5,424.5,730.58,593.39
2016,9,4,16,30,708.0,84.0,4.8,16.0,374.0,677.41,555.9
2016,9,4,16,45,660.0,80.0,4.85,16.0,321.0,606.84,502.51
2016,9,4,17,0,612.0,76.0,4.9,16.0,268.0,538.29,447.88
2016,9,4,17,15,549.0,68.5,4.8,15.5,216.5,458.54,382.12
2016,9,4,17,30,486.0,61.0,4.7,15.0,165.0,383.38,317.7
2016,9,4,17,45,384.5,50.0,4.65,15.0,118.5,289.22,235.17
2016,9,4,18,0,283.0,39.0,4.6,15.0,72.0,205.72,158.51
2016,9,4,18,15,141.5,19.5,4.5,14.5,36.0,97.81,28.26
2016,9,4,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,5,45,38.0,6.0,2.15,13.0,7.0,0.0,0.0
2016,9,5,6,0,76.0,12.0,2.2,13.0,14.0,10.91,0.0
2016,9,5,6,15,198.0,27.0,2.15,13.5,49.0,21.21,9.06
2016,9,5,6,30,320.0,42.0,2.1,14.0,84.0,34.21,23.85
2016,9,5,6,45,404.5,53.0,2.1,14.5,131.0,41.89,31.32
2016,9,5,7,0,489.0,64.0,2.1,15.0,178.0,49.29,38.2
2016,9,5,7,15,545.0,72.0,2.0,15.0,228.5,53.76,42.36
2016,9,5,7,30,601.0,80.0,1.9,15.0,279.0,58.09,46.22
2016,9,5,7,45,642.0,85.5,1.8,15.5,330.0,60.31,48.01
2016,9,5,8,0,683.0,91.0,1.7,16.0,381.0,112.48,64.92
2016,9,5,8,15,712.0,95.5,1.7,16.0,430.5,167.45,102.51
2016,9,5,8,30,741.0,100.0,1.7,16.0,480.0,225.85,150.41
2016,9,5,8,45,764.5,103.0,1.7,16.5,526.5,288.52,204.53
2016,9,5,9,0,788.0,106.0,1.7,17.0,573.0,349.05,257.2
2016,9,5,9,15,804.0,109.0,1.75,17.0,614.5,408.6,309.01
2016,9,5,9,30,820.0,112.0,1.8,17.0,656.0,468.87,360.03
2016,9,5,9,45,845.0,108.0,1.85,17.5,695.5,527.73,407.81
2016,9,5,10,0,870.0,104.0,1.9,18.0,735.0,587.58,454.78
2016,9,5,10,15,879.0,106.0,1.95,18.0,765.0,642.83,497.72
2016,9,5,10,30,888.0,108.0,2.0,18.0,795.0,696.81,538.58
2016,9,5,10,45,892.5,110.0,2.1,18.0,817.5,746.06,575.42
2016,9,5,11,0,897.0,112.0,2.2,18.0,840.0,793.13,608.3
2016,9,5,11,15,901.0,112.5,2.25,18.0,855.0,835.99,637.54
2016,9,5,11,30,905.0,113.0,2.3,18.0,870.0,876.2,664.8
2016,9,5,11,45,905.0,114.5,2.4,18.0,877.0,911.09,688.79
2016,9,5,12,0,905.0,116.0,2.5,18.0,884.0,942.76,710.62
2016,9,5,12,15,905.0,116.0,2.6,18.0,883.0,969.54,729.24
2016,9,5,12,30,905.0,116.0,2.7,18.0,882.0,992.83,745.62
2016,9,5,12,45,899.0,117.5,2.8,18.5,872.5,1008.24,755.44
2016,9,5,13,0,893.0,119.0,2.9,19.0,863.0,1019.82,762.87
2016,9,5,13,15,888.5,118.5,3.0,19.0,846.0,1026.93,768.93
2016,9,5,13,30,884.0,118.0,3.1,19.0,829.0,1030.2,772.62
2016,9,5,13,45,876.5,117.0,3.25,19.0,804.5,1026.07,771.96
2016,9,5,14,0,869.0,116.0,3.4,19.0,780.0,1018.15,768.89
2016,9,5,14,15,860.0,114.5,3.45,18.5,749.0,1004.47,762.7
2016,9,5,14,30,851.0,113.0,3.5,18.0,718.0,998.06,761.6
2016,9,5,14,45,838.5,110.5,3.55,18.0,680.5,972.57,745.98
2016,9,5,15,0,826.0,108.0,3.6,18.0,643.0,943.84,728.23
2016,9,5,15,15,809.0,105.0,3.6,18.0,600.5,907.25,704.57
2016,9,5,15,30,792.0,102.0,3.6,18.0,558.0,868.1,678.93
2016,9,5,15,45,769.5,98.5,3.6,18.0,511.0,821.18,647.41
2016,9,5,16,0,747.0,95.0,3.6,18.0,464.0,772.59,614.22
2016,9,5,16,15,716.5,90.5,3.65,17.5,413.5,719.65,578.45
2016,9,5,16,30,686.0,86.0,3.7,17.0,363.0,662.01,538.06
2016,9,5,16,45,640.0,81.0,3.75,17.0,311.0,592.57,486.22
2016,9,5,17,0,594.0,76.0,3.8,17.0,259.0,525.06,432.88
2016,9,5,17,15,531.0,68.0,3.75,16.5,208.5,445.64,368.21
2016,9,5,17,30,468.0,60.0,3.7,16.0,158.0,370.89,304.81
2016,9,5,17,45,369.0,48.5,3.7,16.0,112.0,278.7,224.61
2016,9,5,18,0,270.0,37.0,3.7,16.0,66.0,196.9,149.18
2016,9,5,18,15,135.0,18.5,3.6,15.5,33.0,92.53,7.73
2016,9,5,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,45,36.5,5.0,2.15,14.0,6.0,0.0,0.0
2016,9,6,6,0,73.0,10.0,2.1,14.0,12.0,9.1,0.0
2016,9,6,6,15,195.5,25.0,2.05,14.5,46.5,19.65,7.26
2016,9,6,6,30,318.0,40.0,2.0,15.0,81.0,32.47,22.19
2016,9,6,6,45,405.0,50.5,1.95,15.5,127.5,39.78,29.31
2016,9,6,7,0,492.0,61.0,1.9,16.0,174.0,46.85,35.88
2016,9,6,7,15,548.0,68.5,1.9,16.0,224.0,51.02,39.76
2016,9,6,7,30,604.0,76.0,1.9,16.0,274.0,55.07,43.37
2016,9,6,7,45,647.5,80.5,1.9,16.5,325.5,56.87,44.79
2016,9,6,8,0,691.0,85.0,1.9,17.0,377.0,108.8,61.3
2016,9,6,8,15,719.0,89.5,1.85,17.0,425.5,164.11,99.14
2016,9,6,8,30,747.0,94.0,1.8,17.0,474.0,226.74,150.45
2016,9,6,8,45,772.5,95.5,1.8,17.5,520.5,284.67,200.68
2016,9,6,9,0,798.0,97.0,1.8,18.0,567.0,344.99,253.21
2016,9,6,9,15,813.0,99.5,1.8,18.0,608.0,404.23,304.73
2016,9,6,9,30,828.0,102.0,1.8,18.0,649.0,464.02,355.25
2016,9,6,9,45,847.5,100.5,1.85,18.5,686.5,523.65,403.52
2016,9,6,10,0,867.0,99.0,1.9,19.0,724.0,581.89,449.17
2016,9,6,10,15,875.5,100.5,1.95,19.0,753.5,636.14,491.32
2016,9,6,10,30,884.0,102.0,2.0,19.0,783.0,689.05,531.36
2016,9,6,10,45,892.5,101.5,2.1,19.5,806.0,738.49,567.1
2016,9,6,11,0,901.0,101.0,2.2,20.0,829.0,786.04,598.95
2016,9,6,11,15,904.5,101.5,2.3,20.0,844.0,828.47,628.13
2016,9,6,11,30,908.0,102.0,2.4,20.0,859.0,868.2,655.36
2016,9,6,11,45,912.5,101.0,2.55,20.0,867.0,904.4,680.54
2016,9,6,12,0,917.0,100.0,2.7,20.0,875.0,937.57,703.7
2016,9,6,12,15,916.5,100.0,2.85,20.0,874.0,963.92,722.34
2016,9,6,12,30,916.0,100.0,3.0,20.0,873.0,986.7,738.72
2016,9,6,12,45,915.0,99.5,3.15,20.0,864.5,1004.78,752.09
2016,9,6,13,0,914.0,99.0,3.3,20.0,856.0,1019.09,763.1
2016,9,6,13,15,910.0,98.0,3.4,20.0,839.5,1026.01,768.94
2016,9,6,13,30,906.0,97.0,3.5,20.0,823.0,1029.01,772.36
2016,9,6,13,45,901.0,96.0,3.6,20.0,799.5,1027.08,772.65
2016,9,6,14,0,896.0,95.0,3.7,20.0,776.0,1021.29,770.51
2016,9,6,14,15,888.0,93.5,3.7,20.0,745.0,1008.09,762.8
2016,9,6,14,30,880.0,92.0,3.7,20.0,714.0,991.22,752.76
2016,9,6,14,45,869.0,90.0,3.75,20.0,677.5,967.27,738.3
2016,9,6,15,0,858.0,88.0,3.8,20.0,641.0,940.04,721.6
2016,9,6,15,15,843.0,85.5,3.8,20.0,598.5,905.36,699.33
2016,9,6,15,30,828.0,83.0,3.8,20.0,556.0,876.93,681.39
2016,9,6,15,45,808.0,80.5,3.8,20.0,509.5,832.39,651.72
2016,9,6,16,0,788.0,78.0,3.8,20.0,463.0,785.99,620.37
2016,9,6,16,15,760.0,74.5,3.8,19.5,413.0,730.29,582.66
2016,9,6,16,30,732.0,71.0,3.8,19.0,363.0,673.99,543.48
2016,9,6,16,45,691.0,66.5,3.8,19.0,311.5,606.79,493.66
2016,9,6,17,0,650.0,62.0,3.8,19.0,260.0,544.9,445.84
2016,9,6,17,15,589.5,56.0,3.75,18.5,209.0,467.24,382.93
2016,9,6,17,30,529.0,50.0,3.7,18.0,158.0,394.09,321.0
2016,9,6,17,45,428.0,41.0,3.7,17.5,112.0,301.06,240.71
2016,9,6,18,0,327.0,32.0,3.7,17.0,66.0,218.52,162.92
2016,9,6,18,15,163.5,16.0,3.65,16.5,33.0,102.1,0.0
2016,9,6,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,5,45,35.0,5.0,1.5,15.0,5.5,0.0,0.0
2016,9,7,6,0,70.0,10.0,1.5,15.0,11.0,9.1,0.0
2016,9,7,6,15,194.5,25.0,1.5,15.5,45.5,19.67,6.42
2016,9,7,6,30,319.0,40.0,1.5,16.0,80.0,32.62,22.14
2016,9,7,6,45,407.5,50.0,1.5,16.5,126.5,39.48,28.9
2016,9,7,7,0,496.0,60.0,1.5,17.0,173.0,46.14,35.09
2016,9,7,7,15,552.5,68.0,1.45,17.0,223.0,50.76,39.37
2016,9,7,7,30,609.0,76.0,1.4,17.0,273.0,55.22,43.33
2016,9,7,7,45,651.5,80.5,1.4,17.5,324.5,57.2,44.91
2016,9,7,8,0,694.0,85.0,1.4,18.0,376.0,109.37,61.35
2016,9,7,8,15,722.0,89.5,1.35,18.0,425.0,164.92,99.17
2016,9,7,8,30,750.0,94.0,1.3,18.0,474.0,227.78,150.31
2016,9,7,8,45,773.5,96.5,1.3,18.5,520.0,286.26,200.61
2016,9,7,9,0,797.0,99.0,1.3,19.0,566.0,346.9,252.88
2016,9,7,9,15,812.5,101.5,1.35,19.0,607.5,406.32,304.05
2016,9,7,9,30,828.0,104.0,1.4,19.0,649.0,466.35,354.31
2016,9,7,9,45,835.5,108.5,1.45,19.5,683.5,524.5,400.89
2016,9,7,10,0,843.0,113.0,1.5,20.0,718.0,581.87,445.19
2016,9,7,10,15,852.0,114.5,1.55,20.0,747.5,634.98,485.94
2016,9,7,10,30,861.0,116.0,1.6,20.0,777.0,687.23,524.97
2016,9,7,10,45,868.5,116.5,1.65,20.5,799.5,736.0,559.57
2016,9,7,11,0,876.0,117.0,1.7,21.0,822.0,782.88,590.55
2016,9,7,11,15,879.5,117.5,1.75,21.0,837.0,824.47,618.38
2016,9,7,11,30,883.0,118.0,1.8,21.0,852.0,863.43,644.3
2016,9,7,11,45,886.0,118.0,1.9,21.0,859.0,898.65,668.19
2016,9,7,12,0,889.0,118.0,2.0,21.0,866.0,930.86,690.09
2016,9,7,12,15,888.5,118.0,2.05,21.0,865.5,956.65,707.26
2016,9,7,12,30,888.0,118.0,2.1,21.0,865.0,978.97,722.28
2016,9,7,12,45,871.5,125.5,2.2,21.0,852.0,989.98,730.61
2016,9,7,13,0,855.0,133.0,2.3,21.0,839.0,996.98,736.56
2016,9,7,13,15,850.5,132.5,2.35,21.0,822.0,1015.07,749.39
2016,9,7,13,30,846.0,132.0,2.4,21.0,805.0,1018.32,752.56
2016,9,7,13,45,839.0,130.0,2.45,21.0,781.5,1013.58,750.79
2016,9,7,14,0,832.0,128.0,2.5,21.0,758.0,1005.08,746.77
2016,9,7,14,15,822.0,126.0,2.5,20.5,727.0,989.89,739.38
2016,9,7,14,30,812.0,124.0,2.5,20.0,696.0,971.19,729.77
2016,9,7,14,45,799.0,121.5,2.55,20.0,659.0,945.62,714.66
2016,9,7,15,0,786.0,119.0,2.6,20.0,622.0,916.96,697.44
2016,9,7,15,15,768.0,115.5,2.6,20.0,579.5,879.57,673.69
2016,9,7,15,30,750.0,112.0,2.6,20.0,537.0,845.09,651.82
2016,9,7,15,45,726.5,108.0,2.6,20.0,490.5,797.9,620.67
2016,9,7,16,0,703.0,104.0,2.6,20.0,444.0,749.31,588.07
2016,9,7,16,15,670.0,98.5,2.55,19.5,394.5,690.12,547.79
2016,9,7,16,30,637.0,93.0,2.5,19.0,345.0,630.99,506.46
2016,9,7,16,45,593.0,86.0,2.45,19.0,294.0,562.55,455.37
2016,9,7,17,0,549.0,79.0,2.4,19.0,243.0,496.02,403.15
2016,9,7,17,15,482.5,70.0,2.3,18.5,193.5,415.38,338.28
2016,9,7,17,30,416.0,61.0,2.2,18.0,144.0,339.84,275.02
2016,9,7,17,45,317.5,48.0,2.15,17.5,100.5,248.33,196.91
2016,9,7,18,0,219.0,35.0,2.1,17.0,57.0,170.76,123.96
2016,9,7,18,15,109.5,17.5,2.05,16.5,28.5,78.58,0.0
2016,9,7,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,22.0,4.5,1.0,13.5,5.0,0.0,0.0
2016,9,8,6,0,44.0,9.0,1.0,14.0,10.0,8.19,0.0
2016,9,8,6,15,165.0,25.0,0.9,14.0,43.0,19.66,5.51
2016,9,8,6,30,286.0,41.0,0.8,14.0,76.0,31.89,21.66
2016,9,8,6,45,375.0,52.0,0.75,14.5,121.5,41.34,30.78
2016,9,8,7,0,464.0,63.0,0.7,15.0,167.0,48.76,37.72
2016,9,8,7,15,522.0,71.0,0.65,15.0,217.0,53.24,41.91
2016,9,8,7,30,580.0,79.0,0.6,15.0,267.0,57.59,45.8
2016,9,8,7,45,290.0,79.5,0.55,15.5,173.5,55.63,43.92
2016,9,8,8,0,0.0,80.0,0.5,16.0,80.0,70.58,54.19
2016,9,8,8,15,0.0,91.0,0.5,16.0,91.0,80.09,61.9
2016,9,8,8,30,0.0,102.0,0.5,16.0,102.0,89.66,69.6
2016,9,8,8,45,0.0,122.5,0.5,16.0,122.5,107.3,83.84
2016,9,8,9,0,0.0,143.0,0.5,16.0,143.0,125.11,98.02
2016,9,8,9,15,0.5,158.0,0.5,16.0,159.0,138.63,108.58
2016,9,8,9,30,1.0,173.0,0.5,16.0,175.0,152.34,119.24
2016,9,8,9,45,4.5,192.5,0.5,16.5,196.5,171.65,134.03
2016,9,8,10,0,8.0,212.0,0.5,17.0,218.0,191.57,149.12
2016,9,8,10,15,8.5,216.5,0.55,17.0,223.0,197.02,153.13
2016,9,8,10,30,9.0,221.0,0.6,17.0,228.0,202.48,157.26
2016,9,8,10,45,12.0,245.0,0.65,17.5,255.0,227.28,176.1
2016,9,8,11,0,15.0,269.0,0.7,18.0,282.0,252.69,195.1
2016,9,8,11,15,15.0,270.0,0.75,18.0,283.0,255.15,196.82
2016,9,8,11,30,15.0,271.0,0.8,18.0,284.0,257.53,198.64
2016,9,8,11,45,15.5,273.0,0.85,18.0,286.5,261.21,201.49
2016,9,8,12,0,16.0,275.0,0.9,18.0,289.0,264.88,204.36
2016,9,8,12,15,30.5,317.5,0.95,18.0,343.5,333.14,256.47
2016,9,8,12,30,45.0,360.0,1.0,18.0,398.0,393.54,301.47
2016,9,8,12,45,49.5,361.5,1.1,18.0,402.5,403.25,308.87
2016,9,8,13,0,54.0,363.0,1.2,18.0,407.0,412.98,316.71
2016,9,8,13,15,54.5,356.0,1.2,18.0,400.0,409.54,314.43
2016,9,8,13,30,55.0,349.0,1.2,18.0,393.0,405.79,312.05
2016,9,8,13,45,70.0,347.5,1.3,18.0,402.0,422.47,325.76
2016,9,8,14,0,85.0,346.0,1.4,18.0,411.0,439.08,339.32
2016,9,8,14,15,72.0,324.5,1.45,17.5,377.5,404.57,314.51
2016,9,8,14,30,59.0,303.0,1.5,17.0,344.0,369.71,289.35
2016,9,8,14,45,49.5,280.0,1.6,17.0,313.0,336.39,264.67
2016,9,8,15,0,40.0,257.0,1.7,17.0,282.0,302.98,239.51
2016,9,8,15,15,25.0,222.0,1.75,17.0,237.5,234.91,186.42
2016,9,8,15,30,10.0,187.0,1.8,17.0,193.0,185.49,147.16
2016,9,8,15,45,5.0,159.0,1.85,17.0,162.0,153.11,121.36
2016,9,8,16,0,0.0,131.0,1.9,17.0,131.0,121.09,95.4
2016,9,8,16,15,0.0,116.0,1.9,16.5,116.0,106.93,84.23
2016,9,8,16,30,0.0,101.0,1.9,16.0,101.0,92.77,72.83
2016,9,8,16,45,0.0,86.0,1.9,16.0,86.0,78.59,61.1
2016,9,8,17,0,0.0,71.0,1.9,16.0,71.0,64.38,49.15
2016,9,8,17,15,213.5,64.0,1.85,15.5,105.5,232.71,193.24
2016,9,8,17,30,427.0,57.0,1.8,15.0,140.0,341.25,279.23
2016,9,8,17,45,330.5,44.0,1.8,15.0,96.5,251.66,200.52
2016,9,8,18,0,234.0,31.0,1.8,15.0,53.0,172.08,122.63
2016,9,8,18,15,117.0,15.5,1.75,15.0,26.5,61.84,0.0
2016,9,8,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
