Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,17.5,4.0,0.25,13.5,4.5,0.0,0.0
2016,9,9,6,0,35.0,8.0,0.2,14.0,9.0,7.28,0.0
2016,9,9,6,15,154.0,24.5,0.2,14.0,41.0,19.28,4.12
2016,9,9,6,30,273.0,41.0,0.2,14.0,73.0,31.9,21.64
2016,9,9,6,45,362.0,52.5,0.25,14.0,118.5,40.24,29.9
2016,9,9,7,0,451.0,64.0,0.3,14.0,164.0,49.75,38.77
2016,9,9,7,15,511.0,72.5,0.3,14.0,214.0,54.6,43.31
2016,9,9,7,30,571.0,81.0,0.3,14.0,264.0,59.3,47.53
2016,9,9,7,45,285.5,95.5,0.35,14.5,187.0,66.83,54.0
2016,9,9,8,0,0.0,110.0,0.4,15.0,110.0,94.67,74.53
2016,9,9,8,15,0.0,127.5,0.45,15.5,127.5,109.75,86.54
2016,9,9,8,30,0.0,145.0,0.5,16.0,145.0,125.01,98.54
2016,9,9,8,45,7.0,173.5,0.55,16.5,178.0,151.24,119.0
2016,9,9,9,0,14.0,202.0,0.6,17.0,211.0,178.73,140.2
2016,9,9,9,15,12.5,209.0,0.65,17.0,217.5,186.3,145.89
2016,9,9,9,30,11.0,216.0,0.7,17.0,224.0,193.56,151.39
2016,9,9,9,45,32.5,261.5,0.75,17.5,285.0,245.77,191.64
2016,9,9,10,0,54.0,307.0,0.8,18.0,346.0,301.73,233.85
2016,9,9,10,15,50.0,315.5,0.85,18.0,352.5,312.87,241.86
2016,9,9,10,30,46.0,324.0,0.9,18.0,359.0,323.51,249.71
2016,9,9,10,45,68.5,350.0,0.95,18.0,404.0,368.71,283.92
2016,9,9,11,0,91.0,376.0,1.0,18.0,449.0,416.56,319.5
2016,9,9,11,15,59.5,348.5,1.05,18.0,396.5,372.43,286.0
2016,9,9,11,30,28.0,321.0,1.1,18.0,344.0,324.7,249.84
2016,9,9,11,45,38.0,342.0,1.2,18.0,373.5,357.53,275.21
2016,9,9,12,0,48.0,363.0,1.3,18.0,403.0,391.52,300.84
2016,9,9,12,15,35.0,334.5,1.35,18.0,363.5,354.79,273.11
2016,9,9,12,30,22.0,306.0,1.4,18.0,324.0,303.07,234.14
2016,9,9,12,45,19.5,294.0,1.5,18.0,310.0,290.5,225.01
2016,9,9,13,0,17.0,282.0,1.6,18.0,296.0,277.62,215.42
2016,9,9,13,15,14.5,264.5,1.65,18.0,276.5,259.11,201.39
2016,9,9,13,30,12.0,247.0,1.7,18.0,257.0,240.38,187.12
2016,9,9,13,45,13.5,250.0,1.75,18.0,261.0,245.74,191.69
2016,9,9,14,0,15.0,253.0,1.8,18.0,265.0,251.23,196.32
2016,9,9,14,15,10.0,225.0,1.8,17.5,233.0,219.08,171.64
2016,9,9,14,30,5.0,197.0,1.8,17.0,201.0,186.96,146.74
2016,9,9,14,45,9.5,206.5,1.8,17.0,213.0,201.75,159.12
2016,9,9,15,0,14.0,216.0,1.8,17.0,225.0,216.99,171.75
2016,9,9,15,15,7.0,177.5,1.8,17.0,182.0,171.79,135.73
2016,9,9,15,30,0.0,139.0,1.8,17.0,139.0,127.28,99.83
2016,9,9,15,45,0.0,136.0,1.8,17.0,136.0,125.18,98.51
2016,9,9,16,0,0.0,133.0,1.8,17.0,133.0,123.34,97.32
2016,9,9,16,15,0.0,104.5,1.75,16.5,104.5,95.26,74.54
2016,9,9,16,30,0.0,76.0,1.7,16.0,76.0,67.51,51.66
2016,9,9,16,45,0.0,64.5,1.7,16.0,64.5,57.0,42.92
2016,9,9,17,0,0.0,53.0,1.7,16.0,53.0,46.79,34.27
2016,9,9,17,15,197.5,56.0,1.7,15.5,93.5,211.63,175.64
2016,9,9,17,30,395.0,59.0,1.7,15.0,134.0,321.75,263.0
2016,9,9,17,45,294.5,45.0,1.7,15.0,91.0,232.13,184.16
2016,9,9,18,0,194.0,31.0,1.7,15.0,48.0,154.17,105.56
2016,9,9,18,15,97.0,15.5,1.65,14.5,24.0,53.47,0.0
2016,9,9,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,6,15,130.0,20.0,1.0,13.0,35.0,15.69,1.1
2016,9,10,6,30,260.0,40.0,1.0,13.0,70.0,31.13,20.9
2016,9,10,6,45,346.0,52.5,1.05,13.5,114.5,40.24,29.86
2016,9,10,7,0,432.0,65.0,1.1,14.0,159.0,50.73,39.57
2016,9,10,7,15,492.0,73.5,1.05,14.0,208.0,55.52,44.08
2016,9,10,7,30,552.0,82.0,1.0,14.0,257.0,60.17,48.27
2016,9,10,7,45,276.0,101.0,1.0,14.5,188.5,70.78,57.5
2016,9,10,8,0,0.0,120.0,1.0,15.0,120.0,102.38,81.05
2016,9,10,8,15,0.0,123.0,1.0,15.0,123.0,106.14,83.86
2016,9,10,8,30,0.0,126.0,1.0,15.0,126.0,109.55,86.4
2016,9,10,8,45,4.0,158.0,1.05,15.5,160.5,137.82,108.99
2016,9,10,9,0,8.0,190.0,1.1,16.0,195.0,166.94,131.89
2016,9,10,9,15,11.5,208.0,1.15,16.0,215.5,185.11,146.05
2016,9,10,9,30,15.0,226.0,1.2,16.0,236.0,203.88,160.67
2016,9,10,9,45,14.5,233.0,1.25,16.0,243.0,211.75,166.63
2016,9,10,10,0,14.0,240.0,1.3,16.0,250.0,219.49,172.5
2016,9,10,10,15,14.0,245.5,1.3,16.0,256.0,226.12,177.46
2016,9,10,10,30,14.0,251.0,1.3,16.0,262.0,232.69,182.38
2016,9,10,10,45,16.5,266.5,1.35,16.5,279.5,250.04,195.43
2016,9,10,11,0,19.0,282.0,1.4,17.0,297.0,267.78,208.66
2016,9,10,11,15,15.5,268.5,1.4,17.0,281.0,254.38,198.04
2016,9,10,11,30,12.0,255.0,1.4,17.0,265.0,240.41,187.09
2016,9,10,11,45,16.0,277.5,1.4,17.0,291.0,266.09,207.06
2016,9,10,12,0,20.0,300.0,1.4,17.0,317.0,292.4,227.22
2016,9,10,12,15,20.5,301.0,1.4,17.0,318.5,295.43,229.44
2016,9,10,12,30,21.0,302.0,1.4,17.0,320.0,298.42,231.79
2016,9,10,12,45,33.5,326.0,1.4,17.0,354.0,351.41,272.51
2016,9,10,13,0,46.0,350.0,1.4,17.0,388.0,392.11,303.3
2016,9,10,13,15,38.5,331.0,1.4,17.0,362.0,367.54,284.69
2016,9,10,13,30,31.0,312.0,1.4,17.0,336.0,342.34,265.87
2016,9,10,13,45,30.5,302.0,1.4,17.0,325.5,333.47,259.62
2016,9,10,14,0,30.0,292.0,1.4,17.0,315.0,324.36,253.12
2016,9,10,14,15,25.0,272.0,1.4,17.0,290.5,282.05,220.97
2016,9,10,14,30,20.0,252.0,1.4,17.0,266.0,257.78,202.58
2016,9,10,14,45,14.0,226.5,1.4,17.0,236.0,226.82,178.62
2016,9,10,15,0,8.0,201.0,1.4,17.0,206.0,195.94,154.47
2016,9,10,15,15,8.5,192.0,1.4,16.5,197.0,188.37,149.26
2016,9,10,15,30,9.0,183.0,1.4,16.0,188.0,180.87,143.99
2016,9,10,15,45,4.5,157.0,1.4,16.0,159.5,151.02,120.04
2016,9,10,16,0,0.0,131.0,1.4,16.0,131.0,121.46,96.05
2016,9,10,16,15,0.0,107.0,1.4,16.0,107.0,97.96,76.93
2016,9,10,16,30,0.0,83.0,1.4,16.0,83.0,74.57,57.61
2016,9,10,16,45,0.0,70.0,1.45,16.0,70.0,62.37,47.45
2016,9,10,17,0,0.0,57.0,1.5,16.0,57.0,50.35,37.28
2016,9,10,17,15,163.5,59.0,1.5,15.5,89.5,180.52,149.27
2016,9,10,17,30,327.0,61.0,1.5,15.0,122.0,285.25,232.74
2016,9,10,17,45,235.0,45.0,1.55,15.0,81.5,201.42,158.82
2016,9,10,18,0,143.0,29.0,1.6,15.0,41.0,125.86,80.96
2016,9,10,18,15,71.5,14.5,1.6,14.5,20.5,42.06,0.0
2016,9,10,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,6,15,87.0,21.0,1.75,13.0,31.0,17.16,0.09
2016,9,11,6,30,174.0,42.0,1.8,13.0,62.0,32.58,21.97
2016,9,11,6,45,253.0,58.5,1.85,13.5,104.5,44.64,33.65
2016,9,11,7,0,332.0,75.0,1.9,14.0,147.0,56.28,44.43
2016,9,11,7,15,392.0,87.0,1.85,14.0,194.0,64.1,51.67
2016,9,11,7,30,452.0,99.0,1.8,14.0,241.0,71.63,58.43
2016,9,11,7,45,226.0,89.5,1.8,14.5,160.5,68.2,55.22
2016,9,11,8,0,0.0,80.0,1.8,15.0,80.0,70.51,54.37
2016,9,11,8,15,0.0,87.5,1.75,15.0,87.5,77.12,59.76
2016,9,11,8,30,0.0,95.0,1.7,15.0,95.0,83.73,65.08
2016,9,11,8,45,0.0,104.0,1.7,15.0,104.0,91.64,71.45
2016,9,11,9,0,0.0,113.0,1.7,15.0,113.0,99.59,77.8
2016,9,11,9,15,0.0,125.0,1.7,15.0,125.0,110.18,86.29
2016,9,11,9,30,0.0,137.0,1.7,15.0,137.0,120.86,94.8
2016,9,11,9,45,1.0,157.0,1.75,15.5,158.0,139.11,109.23
2016,9,11,10,0,2.0,177.0,1.8,16.0,179.0,157.67,123.74
2016,9,11,10,15,3.0,182.5,1.85,16.0,185.0,163.72,128.37
2016,9,11,10,30,4.0,188.0,1.9,16.0,191.0,169.88,133.14
2016,9,11,10,45,11.0,233.0,1.95,16.0,242.0,215.98,169.76
2016,9,11,11,0,18.0,278.0,2.0,16.0,293.0,263.48,206.91
2016,9,11,11,15,48.0,329.0,2.0,16.0,368.5,345.25,270.55
2016,9,11,11,30,78.0,380.0,2.0,16.0,444.0,424.71,330.96
2016,9,11,11,45,70.0,377.5,2.05,16.0,435.5,421.36,327.87
2016,9,11,12,0,62.0,375.0,2.1,16.0,427.0,417.08,324.55
2016,9,11,12,15,48.0,356.0,2.1,16.0,396.5,389.47,303.43
2016,9,11,12,30,34.0,337.0,2.1,16.0,366.0,360.48,281.22
2016,9,11,12,45,25.5,308.0,2.1,16.0,330.0,325.29,254.36
2016,9,11,13,0,17.0,279.0,2.1,16.0,294.0,275.0,215.56
2016,9,11,13,15,28.0,302.0,2.1,16.0,325.0,326.5,256.17
2016,9,11,13,30,39.0,325.0,2.1,16.0,356.0,364.86,285.96
2016,9,11,13,45,42.0,318.5,2.1,16.0,350.5,363.55,285.28
2016,9,11,14,0,45.0,312.0,2.1,16.0,345.0,362.08,284.72
2016,9,11,14,15,31.0,277.0,2.1,15.5,299.5,311.4,246.14
2016,9,11,14,30,17.0,242.0,2.1,15.0,254.0,244.72,194.37
2016,9,11,14,45,12.5,219.5,2.1,15.0,228.0,218.35,173.83
2016,9,11,15,0,8.0,197.0,2.1,15.0,202.0,192.02,152.99
2016,9,11,15,15,4.0,178.0,2.1,15.0,180.5,169.87,135.35
2016,9,11,15,30,0.0,159.0,2.1,15.0,159.0,147.88,117.65
2016,9,11,15,45,0.0,134.5,2.15,15.0,134.5,123.95,98.35
2016,9,11,16,0,0.0,110.0,2.2,15.0,110.0,100.09,78.87
2016,9,11,16,15,0.0,85.0,2.25,15.0,85.0,75.91,58.85
2016,9,11,16,30,0.0,60.0,2.3,15.0,60.0,53.0,39.63
2016,9,11,16,45,0.0,50.5,2.35,15.0,50.5,44.56,32.53
2016,9,11,17,0,0.0,41.0,2.4,15.0,41.0,36.15,25.33
2016,9,11,17,15,203.0,48.0,2.4,14.5,84.5,203.7,169.94
2016,9,11,17,30,406.0,55.0,2.4,14.0,128.0,324.3,266.08
2016,9,11,17,45,294.5,42.0,2.45,14.0,85.5,227.99,180.44
2016,9,11,18,0,183.0,29.0,2.5,14.0,43.0,142.76,85.66
2016,9,11,18,15,91.5,14.5,2.5,13.5,21.5,49.95,0.0
2016,9,11,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,6,15,123.5,21.0,2.95,13.0,35.0,16.53,0.0
2016,9,12,6,30,247.0,42.0,3.0,13.0,70.0,32.78,21.96
2016,9,12,6,45,354.0,53.5,3.15,13.0,116.5,41.13,30.58
2016,9,12,7,0,461.0,65.0,3.3,13.0,163.0,51.18,40.05
2016,9,12,7,15,230.5,63.5,3.3,13.0,112.5,46.2,35.89
2016,9,12,7,30,0.0,62.0,3.3,13.0,62.0,54.78,43.65
2016,9,12,7,45,0.0,74.5,3.3,13.5,74.5,65.47,53.04
2016,9,12,8,0,0.0,87.0,3.3,14.0,87.0,76.22,59.45
2016,9,12,8,15,0.0,110.0,3.25,14.0,110.0,95.62,75.62
2016,9,12,8,30,0.0,133.0,3.2,14.0,133.0,115.24,91.76
2016,9,12,8,45,0.5,149.0,3.2,14.5,149.5,129.48,103.06
2016,9,12,9,0,1.0,165.0,3.2,15.0,166.0,143.93,114.41
2016,9,12,9,15,1.5,169.5,3.2,15.0,170.5,148.84,118.1
2016,9,12,9,30,2.0,174.0,3.2,15.0,175.0,153.73,121.79
2016,9,12,9,45,9.5,210.0,3.25,15.5,216.5,189.48,150.25
2016,9,12,10,0,17.0,246.0,3.3,16.0,258.0,226.56,179.39
2016,9,12,10,15,23.0,270.0,3.3,16.0,287.0,253.47,200.51
2016,9,12,10,30,29.0,294.0,3.3,16.0,316.0,285.83,225.8
2016,9,12,10,45,34.0,311.5,3.3,16.0,338.0,309.5,244.12
2016,9,12,11,0,39.0,329.0,3.3,16.0,360.0,333.96,263.0
2016,9,12,11,15,46.0,344.0,3.3,16.0,381.0,358.39,281.84
2016,9,12,11,30,53.0,359.0,3.3,16.0,402.0,383.61,301.23
2016,9,12,11,45,61.0,369.0,3.35,16.0,419.0,405.46,318.09
2016,9,12,12,0,69.0,379.0,3.4,16.0,436.0,427.88,335.39
2016,9,12,12,15,59.0,368.5,3.35,16.0,417.5,412.92,323.62
2016,9,12,12,30,49.0,358.0,3.3,16.0,399.0,396.92,311.2
2016,9,12,12,45,49.5,354.0,3.3,16.0,395.0,397.05,311.56
2016,9,12,13,0,50.0,350.0,3.3,16.0,391.0,396.92,311.71
2016,9,12,13,15,47.0,339.5,3.25,15.5,377.5,386.01,304.06
2016,9,12,13,30,44.0,329.0,3.2,15.0,364.0,374.68,296.12
2016,9,12,13,45,43.5,318.5,3.15,15.0,352.0,365.51,289.41
2016,9,12,14,0,43.0,308.0,3.1,15.0,340.0,356.05,282.5
2016,9,12,14,15,40.5,292.5,3.0,15.0,321.5,338.72,269.36
2016,9,12,14,30,38.0,277.0,2.9,15.0,303.0,321.13,256.01
2016,9,12,14,45,62.5,275.0,2.85,15.0,315.0,345.27,276.54
2016,9,12,15,0,87.0,273.0,2.8,15.0,327.0,368.88,296.45
2016,9,12,15,15,50.5,231.0,2.65,14.5,262.0,286.7,231.35
2016,9,12,15,30,14.0,189.0,2.5,14.0,197.0,192.35,154.99
2016,9,12,15,45,7.5,168.0,2.45,14.0,172.5,165.88,133.69
2016,9,12,16,0,1.0,147.0,2.4,14.0,148.0,139.74,112.25
2016,9,12,16,15,0.5,120.5,2.3,14.0,121.0,112.92,90.21
2016,9,12,16,30,0.0,94.0,2.2,14.0,94.0,86.17,67.92
2016,9,12,16,45,0.0,78.5,2.15,14.0,78.5,71.42,55.54
2016,9,12,17,0,0.0,63.0,2.1,14.0,63.0,56.63,42.92
2016,9,12,17,15,173.5,62.0,2.0,13.5,92.5,191.25,159.3
2016,9,12,17,30,347.0,61.0,1.9,13.0,122.0,296.32,243.01
2016,9,12,17,45,228.0,45.5,1.85,13.0,80.0,199.06,156.52
2016,9,12,18,0,109.0,30.0,1.8,13.0,38.0,101.15,52.08
2016,9,12,18,15,54.5,15.0,1.7,13.0,19.0,35.42,0.0
2016,9,12,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,6,15,103.5,20.0,2.15,13.0,31.5,15.74,0.0
2016,9,13,6,30,207.0,40.0,2.2,13.0,63.0,31.16,20.45
2016,9,13,6,45,295.0,55.0,2.25,13.5,106.5,42.18,31.39
2016,9,13,7,0,383.0,70.0,2.3,14.0,150.0,52.84,41.33
2016,9,13,7,15,446.5,80.0,2.2,14.0,198.5,59.35,47.43
2016,9,13,7,30,510.0,90.0,2.1,14.0,247.0,67.17,54.48
2016,9,13,7,45,555.5,97.5,2.05,14.5,297.0,71.93,58.54
2016,9,13,8,0,601.0,105.0,2.0,15.0,347.0,120.79,74.77
2016,9,13,8,15,634.0,111.0,2.0,15.0,395.0,172.65,110.87
2016,9,13,8,30,667.0,117.0,2.0,15.0,443.0,228.57,156.83
2016,9,13,8,45,693.5,121.0,2.0,15.5,488.5,284.9,205.68
2016,9,13,9,0,720.0,125.0,2.0,16.0,534.0,343.89,256.95
2016,9,13,9,15,738.0,128.5,2.0,16.0,575.0,401.51,307.03
2016,9,13,9,30,756.0,132.0,2.0,16.0,616.0,460.16,356.65
2016,9,13,9,45,604.5,197.0,2.05,16.5,598.0,488.64,381.07
2016,9,13,10,0,453.0,262.0,2.1,17.0,580.0,496.78,387.72
2016,9,13,10,15,442.5,279.0,2.1,17.0,599.5,535.17,417.37
2016,9,13,10,30,432.0,296.0,2.1,17.0,619.0,571.75,444.72
2016,9,13,10,45,627.0,219.0,2.1,17.5,703.5,669.09,518.69
2016,9,13,11,0,822.0,142.0,2.1,18.0,788.0,773.28,595.29
2016,9,13,11,15,827.0,143.0,2.05,18.0,802.5,815.41,622.81
2016,9,13,11,30,832.0,144.0,2.0,18.0,817.0,855.15,648.92
2016,9,13,11,45,838.0,142.0,2.0,18.0,825.0,890.11,672.03
2016,9,13,12,0,844.0,140.0,2.0,18.0,833.0,922.25,693.19
2016,9,13,12,15,844.0,140.0,1.95,18.0,831.5,947.93,709.43
2016,9,13,12,30,844.0,140.0,1.9,18.0,830.0,970.22,723.44
2016,9,13,12,45,847.5,136.0,1.9,18.0,822.0,988.07,735.21
2016,9,13,13,0,851.0,132.0,1.9,18.0,814.0,1002.31,744.77
2016,9,13,13,15,846.0,131.0,1.85,18.0,796.5,1007.76,748.07
2016,9,13,13,30,841.0,130.0,1.8,18.0,779.0,1009.4,749.11
2016,9,13,13,45,835.0,127.5,1.8,18.0,754.5,1004.55,746.8
2016,9,13,14,0,829.0,125.0,1.8,18.0,730.0,995.94,742.25
2016,9,13,14,15,818.0,123.0,1.75,18.0,698.5,979.26,731.88
2016,9,13,14,30,807.0,121.0,1.7,18.0,667.0,959.1,719.41
2016,9,13,14,45,794.5,117.5,1.65,18.0,630.0,932.44,702.71
2016,9,13,15,0,782.0,114.0,1.6,18.0,593.0,902.71,684.01
2016,9,13,15,15,762.5,110.5,1.55,17.5,550.0,863.6,660.13
2016,9,13,15,30,743.0,107.0,1.5,17.0,507.0,827.57,638.16
2016,9,13,15,45,719.0,102.5,1.45,17.0,460.5,779.26,606.04
2016,9,13,16,0,695.0,98.0,1.4,17.0,414.0,729.67,572.57
2016,9,13,16,15,659.5,92.5,1.3,17.0,364.0,668.69,529.63
2016,9,13,16,30,624.0,87.0,1.2,17.0,314.0,608.05,485.97
2016,9,13,16,45,575.0,79.5,1.2,17.0,264.0,536.14,432.54
2016,9,13,17,0,526.0,72.0,1.2,17.0,214.0,466.72,378.16
2016,9,13,17,15,453.0,62.5,1.1,16.5,165.5,383.19,310.43
2016,9,13,17,30,380.0,53.0,1.0,16.0,117.0,305.57,244.82
2016,9,13,17,45,270.0,39.0,0.9,15.5,76.0,211.36,162.79
2016,9,13,18,0,160.0,25.0,0.8,15.0,35.0,123.04,50.59
2016,9,13,18,15,80.0,12.5,0.75,15.0,17.5,43.18,0.0
2016,9,13,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,6,15,121.0,18.5,0.7,14.0,31.5,14.58,0.0
2016,9,14,6,30,242.0,37.0,0.7,14.0,63.0,28.9,18.35
2016,9,14,6,45,335.0,50.0,0.7,14.5,107.0,38.48,28.05
2016,9,14,7,0,428.0,63.0,0.7,15.0,151.0,49.6,38.33
2016,9,14,7,15,490.5,72.0,0.7,15.0,200.5,54.88,43.3
2016,9,14,7,30,553.0,81.0,0.7,15.0,250.0,60.0,47.93
2016,9,14,7,45,596.5,88.0,0.7,15.5,300.0,65.0,52.2
2016,9,14,8,0,640.0,95.0,0.7,16.0,350.0,115.99,68.9
2016,9,14,8,15,671.5,100.0,0.7,16.0,398.5,169.31,105.61
2016,9,14,8,30,703.0,105.0,0.7,16.0,447.0,226.42,152.07
2016,9,14,8,45,725.5,109.5,0.75,16.0,492.0,284.23,202.09
2016,9,14,9,0,748.0,114.0,0.8,16.0,537.0,344.15,254.09
2016,9,14,9,15,766.0,117.0,0.8,16.0,578.0,405.48,306.15
2016,9,14,9,30,784.0,120.0,0.8,16.0,619.0,464.56,355.02
2016,9,14,9,45,814.5,114.5,0.85,16.5,658.0,522.85,401.45
2016,9,14,10,0,845.0,109.0,0.9,17.0,697.0,582.61,447.47
2016,9,14,10,15,854.0,110.5,0.9,17.0,726.0,635.44,487.37
2016,9,14,10,30,863.0,112.0,0.9,17.0,755.0,687.58,525.57
2016,9,14,10,45,870.5,112.5,0.95,17.5,777.0,736.16,559.84
2016,9,14,11,0,878.0,113.0,1.0,18.0,799.0,782.82,590.32
2016,9,14,11,15,882.0,113.5,1.05,18.0,813.5,824.52,618.08
2016,9,14,11,30,886.0,114.0,1.1,18.0,828.0,863.59,643.96
2016,9,14,11,45,888.5,114.0,1.15,18.0,834.5,898.03,666.71
2016,9,14,12,0,891.0,114.0,1.2,18.0,841.0,929.36,687.45
2016,9,14,12,15,890.5,114.0,1.2,18.0,839.5,954.68,703.49
2016,9,14,12,30,890.0,114.0,1.2,18.0,838.0,976.48,717.35
2016,9,14,12,45,890.0,112.0,1.25,18.0,829.0,993.02,728.83
2016,9,14,13,0,890.0,110.0,1.3,18.0,820.0,1005.84,738.12
2016,9,14,13,15,885.5,109.0,1.3,18.0,802.5,1011.51,742.14
2016,9,14,13,30,881.0,108.0,1.3,18.0,785.0,1013.32,743.95
2016,9,14,13,45,876.0,106.0,1.3,18.0,760.5,1009.68,742.47
2016,9,14,14,0,871.0,104.0,1.3,18.0,736.0,1002.23,738.77
2016,9,14,14,15,861.0,102.5,1.3,18.0,704.5,986.65,730.01
2016,9,14,14,30,851.0,101.0,1.3,18.0,673.0,967.56,719.14
2016,9,14,14,45,839.5,98.0,1.3,18.0,635.5,951.98,710.69
2016,9,14,15,0,828.0,95.0,1.3,18.0,598.0,922.82,693.26
2016,9,14,15,15,810.5,92.0,1.3,17.5,555.0,885.07,671.39
2016,9,14,15,30,793.0,89.0,1.3,17.0,512.0,844.85,647.54
2016,9,14,15,45,770.5,85.0,1.3,17.0,465.0,796.84,616.64
2016,9,14,16,0,748.0,81.0,1.3,17.0,418.0,747.27,584.06
2016,9,14,16,15,715.0,77.0,1.35,17.0,368.0,688.08,544.16
2016,9,14,16,30,682.0,73.0,1.4,17.0,318.0,633.33,506.21
2016,9,14,16,45,636.0,67.0,1.45,17.0,267.0,563.15,454.99
2016,9,14,17,0,590.0,61.0,1.5,17.0,216.0,495.18,401.89
2016,9,14,17,15,518.0,53.0,1.5,16.5,167.0,411.42,333.94
2016,9,14,17,30,446.0,45.0,1.5,16.0,118.0,333.63,267.67
2016,9,14,17,45,331.0,33.0,1.55,16.0,76.0,236.43,181.05
2016,9,14,18,0,216.0,21.0,1.6,16.0,34.0,142.12,36.91
2016,9,14,18,15,108.0,10.5,1.65,15.5,17.0,52.27,0.0
2016,9,14,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,6,15,169.0,15.5,1.75,14.0,33.0,12.49,0.0
2016,9,15,6,30,338.0,31.0,1.7,14.0,66.0,25.29,15.14
2016,9,15,6,45,433.0,41.0,1.7,14.5,112.5,32.53,22.78
2016,9,15,7,0,528.0,51.0,1.7,15.0,159.0,39.53,29.4
2016,9,15,7,15,264.0,53.5,1.65,15.0,107.5,39.26,29.42
2016,9,15,7,30,0.0,56.0,1.6,15.0,56.0,49.45,38.58
2016,9,15,7,45,0.0,67.5,1.55,15.5,67.5,59.67,47.51
2016,9,15,8,0,0.0,79.0,1.5,16.0,79.0,69.59,53.43
2016,9,15,8,15,0.0,100.5,1.45,16.0,100.5,87.8,68.49
2016,9,15,8,30,0.0,122.0,1.4,16.0,122.0,106.19,83.49
2016,9,15,8,45,0.0,124.0,1.35,16.5,124.0,108.52,84.94
2016,9,15,9,0,0.0,126.0,1.3,17.0,126.0,110.69,86.29
2016,9,15,9,15,0.0,143.5,1.3,17.0,143.5,126.11,98.58
2016,9,15,9,30,0.0,161.0,1.3,17.0,161.0,141.68,110.88
2016,9,15,9,45,4.5,189.5,1.35,17.5,192.5,169.29,132.49
2016,9,15,10,0,9.0,218.0,1.4,18.0,224.0,197.75,154.5
2016,9,15,10,15,9.0,219.5,1.45,18.0,226.0,200.37,156.28
2016,9,15,10,30,9.0,221.0,1.5,18.0,228.0,202.89,158.1
2016,9,15,10,45,11.0,235.5,1.6,18.0,244.0,218.53,170.28
2016,9,15,11,0,13.0,250.0,1.7,18.0,260.0,234.51,182.66
2016,9,15,11,15,13.0,254.5,1.8,18.0,265.0,239.98,186.82
2016,9,15,11,30,13.0,259.0,1.9,18.0,270.0,245.45,191.04
2016,9,15,11,45,13.5,260.5,2.0,18.0,272.0,248.52,193.45
2016,9,15,12,0,14.0,262.0,2.1,18.0,274.0,251.59,195.9
2016,9,15,12,15,18.5,282.0,2.2,18.0,297.5,276.08,215.1
2016,9,15,12,30,23.0,302.0,2.3,18.0,321.0,301.2,234.64
2016,9,15,12,45,23.0,297.5,2.45,18.0,316.5,298.37,232.65
2016,9,15,13,0,23.0,293.0,2.6,18.0,312.0,295.42,230.69
2016,9,15,13,15,28.5,301.0,2.7,18.0,324.0,327.32,255.75
2016,9,15,13,30,34.0,309.0,2.8,18.0,336.0,344.06,269.05
2016,9,15,13,45,24.5,277.5,2.9,18.0,296.0,285.59,224.01
2016,9,15,14,0,15.0,246.0,3.0,18.0,256.0,245.29,192.71
2016,9,15,14,15,17.5,244.0,3.05,18.0,256.0,246.93,194.58
2016,9,15,14,30,20.0,242.0,3.1,18.0,256.0,248.66,196.46
2016,9,15,14,45,18.5,229.0,3.15,18.0,241.0,235.04,186.07
2016,9,15,15,0,17.0,216.0,3.2,18.0,226.0,221.42,175.69
2016,9,15,15,15,15.5,201.0,3.25,18.0,209.5,205.71,163.57
2016,9,15,15,30,14.0,186.0,3.3,18.0,193.0,190.05,151.4
2016,9,15,15,45,11.0,169.5,3.35,18.0,175.0,171.52,136.74
2016,9,15,16,0,8.0,153.0,3.4,18.0,157.0,153.17,122.08
2016,9,15,16,15,335.0,114.0,3.4,17.5,233.5,426.54,353.01
2016,9,15,16,30,662.0,75.0,3.4,17.0,310.0,619.7,507.66
2016,9,15,16,45,611.0,69.0,3.45,17.0,259.0,546.85,450.29
2016,9,15,17,0,560.0,63.0,3.5,17.0,208.0,476.69,392.99
2016,9,15,17,15,483.0,54.5,3.45,16.5,159.5,390.76,321.06
2016,9,15,17,30,406.0,46.0,3.4,16.0,111.0,311.32,251.73
2016,9,15,17,45,281.0,33.5,3.4,15.5,70.5,210.92,160.78
2016,9,15,18,0,156.0,21.0,3.4,15.0,30.0,112.29,2.08
2016,9,15,18,15,78.0,10.5,3.35,15.0,15.0,40.25,0.0
2016,9,15,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,157.0,15.5,0.85,14.0,31.5,12.56,0.0
2016,9,16,6,30,314.0,31.0,0.8,14.0,63.0,25.37,15.03
2016,9,16,6,45,414.5,41.0,0.75,14.5,108.5,32.6,22.84
2016,9,16,7,0,515.0,51.0,0.7,15.0,154.0,39.61,29.48
2016,9,16,7,15,576.5,57.5,0.6,15.5,204.5,43.34,33.01
2016,9,16,7,30,638.0,64.0,0.5,16.0,255.0,47.02,36.29
2016,9,16,7,45,319.0,84.5,0.4,16.5,180.0,60.84,48.38
2016,9,16,8,0,0.0,105.0,0.3,17.0,105.0,90.47,70.55
2016,9,16,8,15,0.0,120.0,0.25,17.0,120.0,103.58,81.01
2016,9,16,8,30,0.0,135.0,0.2,17.0,135.0,116.81,91.47
2016,9,16,8,45,0.0,148.5,0.15,17.5,148.5,128.92,100.68
2016,9,16,9,0,0.0,162.0,0.1,18.0,162.0,141.12,109.81
2016,9,16,9,15,3.0,177.0,0.2,18.0,178.5,155.86,121.23
2016,9,16,9,30,6.0,192.0,0.3,18.0,195.0,171.1,133.02
2016,9,16,9,45,16.0,227.5,0.4,18.5,238.5,208.14,161.52
2016,9,16,10,0,26.0,263.0,0.5,19.0,282.0,246.84,190.82
2016,9,16,10,15,29.0,278.5,0.65,19.0,300.0,268.74,207.47
2016,9,16,10,30,32.0,294.0,0.8,19.0,318.0,288.84,222.81
2016,9,16,10,45,24.0,279.5,0.95,19.0,297.5,267.83,206.76
2016,9,16,11,0,16.0,265.0,1.1,19.0,277.0,250.62,193.63
2016,9,16,11,15,16.0,267.5,1.2,19.0,280.0,254.5,196.72
2016,9,16,11,30,16.0,270.0,1.3,19.0,283.0,258.33,199.68
2016,9,16,11,45,23.0,295.5,1.4,19.5,314.0,289.97,223.69
2016,9,16,12,0,30.0,321.0,1.5,20.0,345.0,335.52,257.79
2016,9,16,12,15,49.0,344.5,1.55,20.0,384.5,380.55,291.91
2016,9,16,12,30,68.0,368.0,1.6,20.0,424.0,427.21,326.92
2016,9,16,12,45,64.5,360.5,1.7,20.0,413.0,420.26,321.91
2016,9,16,13,0,61.0,353.0,1.8,20.0,402.0,412.77,316.83
2016,9,16,13,15,63.0,347.0,1.85,20.0,396.5,411.93,316.77
2016,9,16,13,30,65.0,341.0,1.9,20.0,391.0,410.83,316.53
2016,9,16,13,45,73.0,333.5,1.95,20.0,388.0,413.8,319.64
2016,9,16,14,0,81.0,326.0,2.0,20.0,385.0,416.5,322.59
2016,9,16,14,15,76.5,309.5,2.0,19.5,363.0,396.0,308.3
2016,9,16,14,30,72.0,293.0,2.0,19.0,341.0,375.15,293.72
2016,9,16,14,45,71.5,276.0,2.05,19.0,321.5,357.3,281.01
2016,9,16,15,0,71.0,259.0,2.1,19.0,302.0,339.12,267.94
2016,9,16,15,15,44.0,223.0,2.15,19.0,249.0,273.17,216.57
2016,9,16,15,30,17.0,187.0,2.2,19.0,196.0,194.16,153.78
2016,9,16,15,45,14.0,170.5,2.25,19.0,177.5,175.58,139.39
2016,9,16,16,0,11.0,154.0,2.3,19.0,159.0,157.17,124.81
2016,9,16,16,15,7.5,136.5,2.35,18.5,139.5,137.45,109.16
2016,9,16,16,30,4.0,119.0,2.4,18.0,120.0,117.98,93.44
2016,9,16,16,45,292.0,89.5,2.5,18.0,163.0,338.91,280.59
2016,9,16,17,0,580.0,60.0,2.6,18.0,206.0,485.15,397.32
2016,9,16,17,15,502.5,51.5,2.7,17.5,157.0,398.15,324.31
2016,9,16,17,30,425.0,43.0,2.8,17.0,108.0,317.79,254.76
2016,9,16,17,45,294.5,31.0,2.9,17.0,67.5,214.65,160.05
2016,9,16,18,0,164.0,19.0,3.0,17.0,27.0,112.33,0.0
2016,9,16,18,15,82.0,9.5,3.0,16.5,13.5,40.76,0.0
2016,9,16,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,6,15,164.5,14.5,0.95,14.5,30.5,11.72,0.0
2016,9,17,6,30,329.0,29.0,0.9,15.0,61.0,23.65,13.31
2016,9,17,6,45,429.5,38.0,0.85,15.5,106.5,30.08,20.51
2016,9,17,7,0,530.0,47.0,0.8,16.0,152.0,36.36,26.47
2016,9,17,7,15,265.0,56.5,0.7,16.0,109.0,41.55,31.33
2016,9,17,7,30,0.0,66.0,0.6,16.0,66.0,57.85,45.86
2016,9,17,7,45,0.0,79.0,0.55,16.5,79.0,68.87,55.4
2016,9,17,8,0,0.0,92.0,0.5,17.0,92.0,80.11,61.96
2016,9,17,8,15,0.0,119.0,0.5,17.0,119.0,102.75,80.48
2016,9,17,8,30,0.0,146.0,0.5,17.0,146.0,125.69,98.91
2016,9,17,8,45,44.0,193.5,0.5,17.5,218.0,175.08,136.62
2016,9,17,9,0,88.0,241.0,0.5,18.0,290.0,232.98,180.68
2016,9,17,9,15,99.0,262.0,0.55,18.0,321.0,263.32,204.09
2016,9,17,9,30,110.0,283.0,0.6,18.0,352.0,295.22,228.72
2016,9,17,9,45,76.0,283.0,0.7,18.5,332.0,287.84,222.94
2016,9,17,10,0,42.0,283.0,0.8,19.0,312.0,276.02,213.52
2016,9,17,10,15,43.0,296.0,0.9,19.0,327.0,293.32,226.82
2016,9,17,10,30,44.0,309.0,1.0,19.0,342.0,310.85,240.06
2016,9,17,10,45,61.0,332.0,1.15,19.5,378.5,349.37,268.99
2016,9,17,11,0,78.0,355.0,1.3,20.0,415.0,389.93,299.04
2016,9,17,11,15,85.0,365.0,1.35,20.0,431.5,411.74,315.11
2016,9,17,11,30,92.0,375.0,1.4,20.0,448.0,434.04,331.63
2016,9,17,11,45,76.0,368.5,1.5,20.0,429.0,420.1,321.15
2016,9,17,12,0,60.0,362.0,1.6,20.0,410.0,404.59,309.64
2016,9,17,12,15,75.0,370.5,1.7,20.0,430.5,432.03,330.79
2016,9,17,12,30,90.0,379.0,1.8,20.0,451.0,460.22,352.21
2016,9,17,12,45,90.5,372.0,1.9,20.0,443.5,458.25,351.18
2016,9,17,13,0,91.0,365.0,2.0,20.0,436.0,455.78,350.01
2016,9,17,13,15,87.0,356.5,2.1,20.0,423.5,446.72,343.85
2016,9,17,13,30,83.0,348.0,2.2,20.0,411.0,437.14,337.34
2016,9,17,13,45,83.0,336.0,2.3,20.0,397.5,427.15,330.71
2016,9,17,14,0,83.0,324.0,2.4,20.0,384.0,416.72,323.74
2016,9,17,14,15,83.0,309.0,2.45,20.0,366.5,402.41,313.77
2016,9,17,14,30,83.0,294.0,2.5,20.0,349.0,387.66,303.46
2016,9,17,14,45,446.0,195.0,2.6,20.0,462.5,680.32,533.47
2016,9,17,15,0,809.0,96.0,2.7,20.0,576.0,902.92,693.39
2016,9,17,15,15,790.0,93.5,2.75,20.0,533.0,864.66,666.89
2016,9,17,15,30,771.0,91.0,2.8,20.0,490.0,824.07,640.8
2016,9,17,15,45,746.5,87.0,2.9,20.0,443.0,774.86,608.35
2016,9,17,16,0,722.0,83.0,3.0,20.0,396.0,724.29,574.14
2016,9,17,16,15,686.0,78.0,3.05,19.5,346.5,667.03,534.76
2016,9,17,16,30,650.0,73.0,3.1,19.0,297.0,605.83,490.97
2016,9,17,16,45,600.0,66.5,3.15,19.0,247.0,533.72,435.84
2016,9,17,17,0,550.0,60.0,3.2,19.0,197.0,464.3,379.31
2016,9,17,17,15,469.5,51.5,3.25,18.5,149.0,377.08,306.7
2016,9,17,17,30,389.0,43.0,3.3,18.0,101.0,296.83,236.85
2016,9,17,17,45,261.5,30.0,3.35,18.0,62.0,196.52,142.84
2016,9,17,18,0,134.0,17.0,3.4,18.0,23.0,93.75,0.0
2016,9,17,18,15,67.0,8.5,3.4,17.5,11.5,7.73,0.0
2016,9,17,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,160.0,14.0,1.1,17.5,29.0,12.73,0.0
2016,9,18,6,30,320.0,28.0,1.1,18.0,58.0,22.82,12.17
2016,9,18,6,45,421.0,36.5,1.1,18.5,102.5,28.85,19.11
2016,9,18,7,0,522.0,45.0,1.1,19.0,147.0,34.74,24.68
2016,9,18,7,15,582.5,51.0,1.05,19.0,196.5,38.31,28.06
2016,9,18,7,30,643.0,57.0,1.0,19.0,246.0,45.7,34.65
2016,9,18,7,45,684.5,61.5,0.95,19.5,296.5,50.91,39.12
2016,9,18,8,0,726.0,66.0,0.9,20.0,347.0,104.86,55.49
2016,9,18,8,15,754.0,69.0,0.9,20.0,395.0,160.84,93.81
2016,9,18,8,30,782.0,72.0,0.9,20.0,443.0,219.99,142.1
2016,9,18,8,45,803.5,74.5,0.9,20.5,488.0,279.85,193.6
2016,9,18,9,0,825.0,77.0,0.9,21.0,533.0,344.5,248.75
2016,9,18,9,15,840.0,79.0,0.95,21.0,573.5,403.97,299.6
2016,9,18,9,30,855.0,81.0,1.0,21.0,614.0,463.79,349.27
2016,9,18,9,45,872.0,79.5,1.05,21.5,650.0,521.42,395.07
2016,9,18,10,0,889.0,78.0,1.1,22.0,686.0,578.95,439.16
2016,9,18,10,15,897.0,79.0,1.25,22.0,714.0,632.99,480.94
2016,9,18,10,30,905.0,80.0,1.4,22.0,742.0,685.51,520.66
2016,9,18,10,45,910.0,81.0,1.55,22.0,763.5,734.12,555.86
2016,9,18,11,0,915.0,82.0,1.7,22.0,785.0,780.46,588.0
2016,9,18,11,15,918.5,82.5,1.85,22.0,798.5,822.6,617.12
2016,9,18,11,30,922.0,83.0,2.0,22.0,812.0,861.91,644.29
2016,9,18,11,45,923.0,83.5,2.15,22.0,818.0,896.06,667.97
2016,9,18,12,0,924.0,84.0,2.3,22.0,824.0,926.88,689.5
2016,9,18,12,15,923.5,84.0,2.4,22.0,821.5,952.32,707.05
2016,9,18,12,30,923.0,84.0,2.5,22.0,819.0,974.1,722.32
2016,9,18,12,45,920.0,84.0,2.6,22.0,809.0,989.73,733.67
2016,9,18,13,0,917.0,84.0,2.7,22.0,799.0,1001.47,742.66
2016,9,18,13,15,912.5,83.5,2.75,22.0,781.5,1007.25,747.43
2016,9,18,13,30,908.0,83.0,2.8,22.0,764.0,1009.08,749.81
2016,9,18,13,45,901.5,82.0,2.9,22.0,739.0,1004.41,748.53
2016,9,18,14,0,895.0,81.0,3.0,22.0,714.0,995.87,744.85
2016,9,18,14,15,886.0,79.5,3.05,22.0,682.5,980.48,736.28
2016,9,18,14,30,877.0,78.0,3.1,22.0,651.0,961.47,725.39
2016,9,18,14,45,864.0,76.5,3.15,22.0,613.0,935.15,709.57
2016,9,18,15,0,851.0,75.0,3.2,22.0,575.0,905.7,691.58
2016,9,18,15,15,834.0,73.0,3.25,22.0,532.5,869.04,668.42
2016,9,18,15,30,817.0,71.0,3.3,22.0,490.0,829.95,643.29
2016,9,18,15,45,793.5,68.0,3.35,22.0,443.0,790.1,617.23
2016,9,18,16,0,770.0,65.0,3.4,22.0,396.0,740.16,583.26
2016,9,18,16,15,737.0,61.5,3.4,21.5,346.5,680.94,542.45
2016,9,18,16,30,704.0,58.0,3.4,21.0,297.0,621.76,500.27
2016,9,18,16,45,655.5,53.5,3.4,21.0,246.5,550.84,446.42
2016,9,18,17,0,607.0,49.0,3.4,21.0,196.0,482.22,391.24
2016,9,18,17,15,529.5,42.5,3.35,20.5,148.0,401.09,323.33
2016,9,18,17,30,452.0,36.0,3.3,20.0,100.0,322.79,254.75
2016,9,18,17,45,316.5,25.5,3.3,19.5,61.0,218.61,153.67
2016,9,18,18,0,181.0,15.0,3.3,19.0,22.0,93.55,0.0
2016,9,18,18,15,90.5,7.5,3.25,18.5,11.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
