Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,21,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,6,15,177.5,12.5,2.55,17.0,29.0,11.37,0.0
2016,9,19,6,30,355.0,25.0,2.6,17.0,58.0,20.23,9.89
2016,9,19,6,45,453.0,33.0,2.65,17.5,102.5,25.98,16.66
2016,9,19,7,0,551.0,41.0,2.7,18.0,147.0,34.45,24.48
2016,9,19,7,15,610.5,46.5,2.7,18.0,197.0,38.09,27.95
2016,9,19,7,30,670.0,52.0,2.7,18.0,247.0,41.69,31.23
2016,9,19,7,45,709.0,56.0,2.7,18.5,297.0,46.97,35.8
2016,9,19,8,0,748.0,60.0,2.7,19.0,347.0,101.86,52.5
2016,9,19,8,15,775.5,63.0,2.7,19.0,395.5,159.13,92.29
2016,9,19,8,30,803.0,66.0,2.7,19.0,444.0,223.65,145.85
2016,9,19,8,45,823.0,68.5,2.75,19.5,489.0,283.79,198.84
2016,9,19,9,0,843.0,71.0,2.8,20.0,534.0,345.41,253.3
2016,9,19,9,15,858.0,72.5,2.8,20.0,575.0,405.38,306.1
2016,9,19,9,30,873.0,74.0,2.8,20.0,616.0,465.66,357.71
2016,9,19,9,45,884.0,75.5,2.85,20.5,651.0,523.95,405.6
2016,9,19,10,0,895.0,77.0,2.9,21.0,686.0,581.54,451.28
2016,9,19,10,15,903.0,78.0,2.9,21.0,714.5,635.84,493.8
2016,9,19,10,30,911.0,79.0,2.9,21.0,743.0,688.6,533.99
2016,9,19,10,45,915.5,80.5,2.95,21.5,764.0,737.58,568.55
2016,9,19,11,0,920.0,82.0,3.0,22.0,785.0,784.23,599.73
2016,9,19,11,15,923.5,83.0,3.0,22.0,799.0,827.03,628.77
2016,9,19,11,30,927.0,84.0,3.0,22.0,813.0,866.99,655.65
2016,9,19,11,45,927.0,85.0,3.05,22.0,818.5,900.92,678.61
2016,9,19,12,0,927.0,86.0,3.1,22.0,824.0,931.45,699.28
2016,9,19,12,15,927.0,86.0,3.15,21.5,822.5,957.38,718.27
2016,9,19,12,30,927.0,86.0,3.2,21.0,821.0,979.66,734.98
2016,9,19,12,45,918.0,89.0,3.25,21.0,809.5,992.88,744.35
2016,9,19,13,0,909.0,92.0,3.3,21.0,798.0,1002.11,751.27
2016,9,19,13,15,905.0,91.5,3.3,21.0,780.5,1008.34,755.98
2016,9,19,13,30,901.0,91.0,3.3,21.0,763.0,1010.66,758.26
2016,9,19,13,45,894.5,90.0,3.35,21.0,738.0,1006.02,756.45
2016,9,19,14,0,888.0,89.0,3.4,21.0,713.0,997.54,752.27
2016,9,19,14,15,879.0,87.5,3.4,21.0,681.5,982.24,743.25
2016,9,19,14,30,870.0,86.0,3.4,21.0,650.0,963.36,731.94
2016,9,19,14,45,857.5,84.0,3.4,21.0,612.0,937.06,715.61
2016,9,19,15,0,845.0,82.0,3.4,21.0,574.0,907.63,697.14
2016,9,19,15,15,827.0,79.5,3.35,20.5,531.0,878.73,679.95
2016,9,19,15,30,809.0,77.0,3.3,20.0,488.0,838.0,654.15
2016,9,19,15,45,785.0,74.0,3.3,20.0,440.5,789.3,621.29
2016,9,19,16,0,761.0,71.0,3.3,20.0,393.0,739.16,586.75
2016,9,19,16,15,726.5,67.0,3.25,19.5,343.5,678.39,544.24
2016,9,19,16,30,692.0,63.0,3.2,19.0,294.0,617.74,500.43
2016,9,19,16,45,640.5,58.0,3.2,19.0,243.0,548.76,447.64
2016,9,19,17,0,589.0,53.0,3.2,19.0,192.0,478.8,390.44
2016,9,19,17,15,507.5,45.0,3.15,18.5,144.0,390.2,316.19
2016,9,19,17,30,426.0,37.0,3.1,18.0,96.0,308.88,244.54
2016,9,19,17,45,282.5,25.5,3.1,17.5,57.5,200.47,135.82
2016,9,19,18,0,139.0,14.0,3.1,17.0,19.0,73.78,0.0
2016,9,19,18,15,69.5,7.0,3.05,16.5,9.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,6,15,106.5,16.5,2.35,14.0,26.0,15.01,0.0
2016,9,20,6,30,213.0,33.0,2.4,14.0,52.0,25.92,14.02
2016,9,20,6,45,324.0,45.0,2.5,14.5,95.5,34.85,24.53
2016,9,20,7,0,435.0,57.0,2.6,15.0,139.0,45.21,34.24
2016,9,20,7,15,217.5,73.0,2.65,15.0,114.0,56.63,44.73
2016,9,20,7,30,0.0,89.0,2.7,15.0,89.0,75.25,61.38
2016,9,20,7,45,0.5,108.0,2.75,15.5,108.0,90.64,74.8
2016,9,20,8,0,1.0,127.0,2.8,16.0,127.0,107.2,84.95
2016,9,20,8,15,18.0,154.0,2.8,16.0,162.5,132.5,104.95
2016,9,20,8,30,35.0,181.0,2.8,16.0,198.0,157.71,124.72
2016,9,20,8,45,28.5,191.5,2.8,16.0,206.0,169.6,134.54
2016,9,20,9,0,22.0,202.0,2.8,16.0,214.0,181.66,144.35
2016,9,20,9,15,36.5,230.0,2.85,16.0,252.0,213.25,169.47
2016,9,20,9,30,51.0,258.0,2.9,16.0,290.0,248.37,197.32
2016,9,20,9,45,46.0,268.0,2.95,16.5,298.0,260.37,206.3
2016,9,20,10,0,41.0,278.0,3.0,17.0,306.0,271.75,214.69
2016,9,20,10,15,50.5,298.5,3.05,17.0,334.5,300.99,237.55
2016,9,20,10,30,60.0,319.0,3.1,17.0,363.0,331.6,261.31
2016,9,20,10,45,124.5,342.5,3.2,17.5,436.5,412.75,324.39
2016,9,20,11,0,189.0,366.0,3.3,18.0,510.0,494.01,386.28
2016,9,20,11,15,285.5,351.5,3.35,18.0,573.0,578.97,451.63
2016,9,20,11,30,382.0,337.0,3.4,18.0,636.0,661.25,514.15
2016,9,20,11,45,385.5,339.0,3.5,18.0,642.5,684.47,531.16
2016,9,20,12,0,389.0,341.0,3.6,18.0,649.0,706.4,547.54
2016,9,20,12,15,444.0,315.0,3.65,18.0,666.0,758.73,587.01
2016,9,20,12,30,499.0,289.0,3.7,18.0,683.0,799.35,617.96
2016,9,20,12,45,517.5,278.0,3.8,18.0,682.0,819.44,633.48
2016,9,20,13,0,536.0,267.0,3.9,18.0,681.0,837.37,647.7
2016,9,20,13,15,711.0,184.5,3.95,18.0,720.0,937.0,721.54
2016,9,20,13,30,886.0,102.0,4.0,18.0,759.0,1007.6,770.78
2016,9,20,13,45,880.0,100.5,4.05,18.0,734.0,1002.94,768.28
2016,9,20,14,0,874.0,99.0,4.1,18.0,709.0,994.48,763.92
2016,9,20,14,15,863.5,97.0,4.1,18.0,676.5,977.28,753.34
2016,9,20,14,30,853.0,95.0,4.1,18.0,644.0,956.56,740.45
2016,9,20,14,45,840.5,92.5,4.1,18.0,606.0,939.89,730.5
2016,9,20,15,0,828.0,90.0,4.1,18.0,568.0,909.95,711.15
2016,9,20,15,15,809.0,87.0,4.1,17.5,524.5,870.48,686.23
2016,9,20,15,30,790.0,84.0,4.1,17.0,481.0,828.65,659.24
2016,9,20,15,45,767.5,80.0,4.15,17.0,434.0,780.5,626.07
2016,9,20,16,0,745.0,76.0,4.2,17.0,387.0,730.85,591.09
2016,9,20,16,15,708.5,71.5,4.15,16.5,337.0,668.4,546.13
2016,9,20,16,30,672.0,67.0,4.1,16.0,287.0,610.84,503.52
2016,9,20,16,45,618.0,61.0,4.1,16.0,236.5,535.87,444.52
2016,9,20,17,0,564.0,55.0,4.1,16.0,186.0,463.98,384.14
2016,9,20,17,15,477.5,47.0,4.05,15.5,138.0,373.69,306.87
2016,9,20,17,30,391.0,39.0,4.0,15.0,90.0,290.99,232.54
2016,9,20,17,45,243.0,26.0,3.95,15.0,53.0,178.63,114.51
2016,9,20,18,0,95.0,13.0,3.9,15.0,16.0,53.34,0.0
2016,9,20,18,15,47.5,6.5,3.85,15.0,8.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,21,6,15,37.0,15.0,4.1,14.0,18.0,13.64,0.0
2016,9,21,6,30,74.0,30.0,4.2,14.0,36.0,24.11,12.12
2016,9,21,6,45,118.0,49.5,4.3,14.0,67.5,38.94,28.02
2016,9,21,7,0,162.0,69.0,4.4,14.0,99.0,53.35,41.49
2016,9,21,7,15,189.0,89.5,4.45,14.0,135.0,67.92,54.88
2016,9,21,7,30,216.0,110.0,4.5,14.0,171.0,81.98,67.59
2016,9,21,7,45,243.5,126.5,4.6,14.0,208.0,94.47,78.68
2016,9,21,8,0,271.0,143.0,4.7,14.0,245.0,129.17,94.2
2016,9,21,8,15,339.0,152.5,4.7,14.0,298.0,168.08,121.28
2016,9,21,8,30,407.0,162.0,4.7,14.0,351.0,213.79,157.21
2016,9,21,8,45,442.0,172.5,4.75,14.5,396.5,262.19,198.31
2016,9,21,9,0,477.0,183.0,4.8,15.0,442.0,314.66,243.22
2016,9,21,9,15,661.0,141.5,4.8,15.0,530.0,386.58,302.11
2016,9,21,9,30,845.0,100.0,4.8,15.0,618.0,476.34,376.48
2016,9,21,9,45,866.5,98.5,4.85,15.0,656.0,536.69,428.24
2016,9,21,10,0,888.0,97.0,4.9,15.0,694.0,596.93,478.68
2016,9,21,10,15,897.5,98.5,4.95,15.0,723.5,652.5,524.2
2016,9,21,10,30,907.0,100.0,5.0,15.0,753.0,706.68,567.57
2016,9,21,10,45,914.5,100.5,5.05,15.5,775.5,756.82,605.46
2016,9,21,11,0,922.0,101.0,5.1,16.0,798.0,804.85,639.31
2016,9,21,11,15,926.0,101.5,5.1,16.0,812.5,847.76,670.05
2016,9,21,11,30,930.0,102.0,5.1,16.0,827.0,887.85,698.57
2016,9,21,11,45,930.5,103.5,5.2,16.0,832.5,922.93,724.04
2016,9,21,12,0,931.0,105.0,5.3,16.0,838.0,954.65,747.14
2016,9,21,12,15,930.0,104.5,5.35,16.0,835.5,979.35,764.96
2016,9,21,12,30,929.0,104.0,5.4,16.0,833.0,1000.32,780.26
2016,9,21,12,45,926.5,103.5,5.45,16.0,822.0,1016.04,791.98
2016,9,21,13,0,924.0,103.0,5.5,16.0,811.0,1027.83,801.12
2016,9,21,13,15,918.5,102.0,5.5,16.0,792.5,1032.15,804.77
2016,9,21,13,30,913.0,101.0,5.5,16.0,774.0,1032.47,805.81
2016,9,21,13,45,908.0,98.5,5.55,16.0,748.0,1027.58,803.73
2016,9,21,14,0,903.0,96.0,5.6,16.0,722.0,1018.75,799.03
2016,9,21,14,15,892.5,94.5,5.55,16.0,689.0,1001.82,787.97
2016,9,21,14,30,882.0,93.0,5.5,16.0,656.0,981.28,774.48
2016,9,21,14,45,868.5,90.5,5.45,16.0,617.0,953.21,755.62
2016,9,21,15,0,855.0,88.0,5.4,16.0,578.0,931.55,741.5
2016,9,21,15,15,835.5,85.5,5.35,15.5,533.0,891.57,715.23
2016,9,21,15,30,816.0,83.0,5.3,15.0,488.0,849.15,686.89
2016,9,21,15,45,790.0,79.0,5.25,15.0,439.5,797.16,649.55
2016,9,21,16,0,764.0,75.0,5.2,15.0,391.0,743.83,610.55
2016,9,21,16,15,726.0,71.0,5.1,15.0,340.0,680.1,562.36
2016,9,21,16,30,688.0,67.0,5.0,15.0,289.0,621.47,516.94
2016,9,21,16,45,632.0,61.0,4.95,15.0,237.0,544.46,455.25
2016,9,21,17,0,576.0,55.0,4.9,15.0,185.0,470.66,392.26
2016,9,21,17,15,484.5,46.5,4.85,14.5,136.5,376.3,310.59
2016,9,21,17,30,393.0,38.0,4.8,14.0,88.0,290.11,232.06
2016,9,21,17,45,234.0,25.0,4.75,14.0,51.0,170.41,99.36
2016,9,21,18,0,75.0,12.0,4.7,14.0,14.0,43.52,0.0
2016,9,21,18,15,37.5,6.0,4.65,14.0,7.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,6,15,137.0,14.0,4.75,13.0,25.5,12.73,0.0
2016,9,22,6,30,274.0,28.0,4.7,13.0,51.0,23.26,10.95
2016,9,22,6,45,391.0,38.0,4.7,13.5,96.0,30.57,20.78
2016,9,22,7,0,508.0,48.0,4.7,14.0,141.0,37.71,27.69
2016,9,22,7,15,575.0,55.0,4.55,14.0,191.5,41.96,31.83
2016,9,22,7,30,642.0,62.0,4.4,14.0,242.0,46.13,35.71
2016,9,22,7,45,691.5,65.5,4.25,14.5,294.0,55.57,44.07
2016,9,22,8,0,741.0,69.0,4.1,15.0,346.0,109.81,60.23
2016,9,22,8,15,770.5,72.5,4.0,15.0,395.5,167.46,101.08
2016,9,22,8,30,800.0,76.0,3.9,15.0,445.0,228.47,152.65
2016,9,22,8,45,821.5,78.5,3.85,15.5,490.5,289.52,207.33
2016,9,22,9,0,843.0,81.0,3.8,16.0,536.0,352.32,263.72
2016,9,22,9,15,858.5,83.0,3.75,16.0,577.0,415.77,320.26
2016,9,22,9,30,874.0,85.0,3.7,16.0,618.0,476.89,373.51
2016,9,22,9,45,884.0,87.0,3.7,16.5,653.0,535.3,422.39
2016,9,22,10,0,894.0,89.0,3.7,17.0,688.0,592.88,468.92
2016,9,22,10,15,902.5,90.5,3.7,17.0,716.5,647.98,512.99
2016,9,22,10,30,911.0,92.0,3.7,17.0,745.0,701.57,554.74
2016,9,22,10,45,914.0,94.5,3.7,17.0,765.5,750.5,591.43
2016,9,22,11,0,917.0,97.0,3.7,17.0,786.0,796.97,624.24
2016,9,22,11,15,920.5,97.5,3.75,17.0,800.0,839.15,653.94
2016,9,22,11,30,924.0,98.0,3.8,17.0,814.0,878.49,681.48
2016,9,22,11,45,923.5,99.0,3.9,17.0,819.0,911.85,705.01
2016,9,22,12,0,923.0,100.0,4.0,17.0,824.0,941.79,726.2
2016,9,22,12,15,922.5,100.0,4.05,17.0,821.5,967.12,743.94
2016,9,22,12,30,922.0,100.0,4.1,17.0,819.0,988.79,759.26
2016,9,22,12,45,918.5,100.0,4.2,17.0,808.5,1003.82,770.43
2016,9,22,13,0,915.0,100.0,4.3,17.0,798.0,1014.95,779.11
2016,9,22,13,15,910.5,99.0,4.35,17.0,779.5,1020.04,783.5
2016,9,22,13,30,906.0,98.0,4.4,17.0,761.0,1021.17,785.56
2016,9,22,13,45,898.0,97.0,4.5,17.0,735.0,1014.91,783.18
2016,9,22,14,0,890.0,96.0,4.6,17.0,709.0,1004.8,778.28
2016,9,22,14,15,879.5,94.5,4.65,17.0,676.5,987.9,768.28
2016,9,22,14,30,869.0,93.0,4.7,17.0,644.0,967.44,755.86
2016,9,22,14,45,854.0,91.0,4.8,17.0,605.0,948.53,745.0
2016,9,22,15,0,839.0,89.0,4.9,17.0,566.0,916.48,724.59
2016,9,22,15,15,819.5,86.5,4.9,16.5,522.0,876.83,699.15
2016,9,22,15,30,800.0,84.0,4.9,16.0,478.0,834.8,671.58
2016,9,22,15,45,731.5,83.0,4.95,16.0,415.5,750.64,610.62
2016,9,22,16,0,663.0,82.0,5.0,16.0,353.0,672.89,553.12
2016,9,22,16,15,666.0,75.0,4.95,15.5,316.5,641.44,531.0
2016,9,22,16,30,669.0,68.0,4.9,15.0,280.0,607.44,505.71
2016,9,22,16,45,614.5,61.0,4.85,15.0,229.0,531.08,444.01
2016,9,22,17,0,560.0,54.0,4.8,15.0,178.0,457.89,381.35
2016,9,22,17,15,467.5,45.5,4.65,14.5,130.0,363.96,299.69
2016,9,22,17,30,375.0,37.0,4.5,14.0,82.0,278.34,221.0
2016,9,22,17,45,220.5,23.5,4.4,14.0,47.0,159.67,78.82
2016,9,22,18,0,66.0,10.0,4.3,14.0,12.0,37.64,0.0
2016,9,22,18,15,33.0,5.0,4.2,14.0,6.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,6,15,140.5,12.5,2.7,13.0,23.5,11.37,0.0
2016,9,23,6,30,281.0,25.0,2.7,13.0,47.0,20.54,8.37
2016,9,23,6,45,391.5,34.5,2.7,13.5,90.5,27.53,18.12
2016,9,23,7,0,502.0,44.0,2.7,14.0,134.0,34.34,24.72
2016,9,23,7,15,566.5,50.0,2.6,14.0,183.0,37.92,28.24
2016,9,23,7,30,631.0,56.0,2.5,14.0,232.0,41.45,31.55
2016,9,23,7,45,676.5,60.0,2.4,14.5,282.0,51.06,40.08
2016,9,23,8,0,722.0,64.0,2.3,15.0,332.0,104.44,56.33
2016,9,23,8,15,751.0,67.0,2.2,15.5,379.5,160.32,95.65
2016,9,23,8,30,780.0,70.0,2.1,16.0,427.0,219.45,145.05
2016,9,23,8,45,802.0,72.0,2.05,16.5,472.0,278.82,197.65
2016,9,23,9,0,824.0,74.0,2.0,17.0,517.0,342.75,253.97
2016,9,23,9,15,839.0,76.0,1.95,17.0,556.5,402.01,306.15
2016,9,23,9,30,854.0,78.0,1.9,17.0,596.0,461.6,357.05
2016,9,23,9,45,865.0,80.0,1.9,17.5,630.0,519.21,404.18
2016,9,23,10,0,876.0,82.0,1.9,18.0,664.0,576.16,449.04
2016,9,23,10,15,884.0,83.0,1.95,18.0,692.0,629.36,490.78
2016,9,23,10,30,892.0,84.0,2.0,18.0,720.0,681.04,530.28
2016,9,23,10,45,897.5,85.0,2.1,18.0,740.5,729.17,565.85
2016,9,23,11,0,903.0,86.0,2.2,18.0,761.0,775.09,598.09
2016,9,23,11,15,906.5,86.5,2.35,18.0,774.5,816.46,627.34
2016,9,23,11,30,910.0,87.0,2.5,18.0,788.0,855.03,654.59
2016,9,23,11,45,909.0,88.0,2.65,18.0,793.0,887.27,677.44
2016,9,23,12,0,908.0,89.0,2.8,18.0,798.0,916.1,698.05
2016,9,23,12,15,907.5,89.0,2.95,18.0,795.5,940.78,715.91
2016,9,23,12,30,907.0,89.0,3.1,18.0,793.0,961.87,731.44
2016,9,23,12,45,905.0,88.5,3.3,18.0,782.5,977.26,743.61
2016,9,23,13,0,903.0,88.0,3.5,18.0,772.0,988.84,753.35
2016,9,23,13,15,898.0,87.0,3.6,18.0,754.0,993.04,757.49
2016,9,23,13,30,893.0,86.0,3.7,18.0,736.0,993.34,759.17
2016,9,23,13,45,886.5,84.5,3.8,18.0,710.5,987.69,756.93
2016,9,23,14,0,880.0,83.0,3.9,18.0,685.0,978.24,752.23
2016,9,23,14,15,869.0,82.0,3.9,18.0,652.5,961.27,741.81
2016,9,23,14,30,858.0,81.0,3.9,18.0,620.0,940.82,729.1
2016,9,23,14,45,841.0,80.0,3.95,18.0,581.0,911.36,710.35
2016,9,23,15,0,824.0,79.0,4.0,18.0,542.0,879.04,689.51
2016,9,23,15,15,803.5,76.5,3.95,17.5,498.5,848.08,670.26
2016,9,23,15,30,783.0,74.0,3.9,17.0,455.0,805.62,642.32
2016,9,23,15,45,757.0,70.5,3.9,17.0,408.5,755.3,607.1
2016,9,23,16,0,731.0,67.0,3.9,17.0,362.0,703.81,570.3
2016,9,23,16,15,692.5,63.0,3.85,16.5,312.5,641.16,524.78
2016,9,23,16,30,654.0,59.0,3.8,16.0,263.0,579.11,478.15
2016,9,23,16,45,602.0,53.0,3.75,16.0,214.0,510.5,423.49
2016,9,23,17,0,550.0,47.0,3.7,16.0,165.0,441.19,364.46
2016,9,23,17,15,460.5,39.0,3.6,15.5,119.5,350.69,286.3
2016,9,23,17,30,371.0,31.0,3.5,15.0,74.0,268.78,210.46
2016,9,23,17,45,185.5,15.5,3.4,15.0,37.0,130.3,46.47
2016,9,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,168.5,11.0,1.55,14.5,24.0,10.01,0.0
2016,9,24,6,30,337.0,22.0,1.5,15.0,48.0,17.93,5.81
2016,9,24,6,45,445.0,30.5,1.5,15.5,92.5,26.4,16.94
2016,9,24,7,0,553.0,39.0,1.5,16.0,137.0,33.1,23.4
2016,9,24,7,15,616.5,44.5,1.45,16.0,187.0,36.8,27.01
2016,9,24,7,30,680.0,50.0,1.4,16.0,237.0,40.48,30.43
2016,9,24,7,45,720.5,54.0,1.35,16.5,287.5,46.84,36.03
2016,9,24,8,0,761.0,58.0,1.3,17.0,338.0,102.64,52.88
2016,9,24,8,15,789.5,61.0,1.3,17.0,387.0,160.88,93.69
2016,9,24,8,30,818.0,64.0,1.3,17.0,436.0,226.19,148.01
2016,9,24,8,45,838.0,66.5,1.35,17.5,481.5,287.2,201.69
2016,9,24,9,0,858.0,69.0,1.4,18.0,527.0,349.65,256.62
2016,9,24,9,15,873.0,71.0,1.35,18.0,567.5,410.84,309.79
2016,9,24,9,30,888.0,73.0,1.3,18.0,608.0,472.31,361.42
2016,9,24,9,45,900.5,73.5,1.3,18.5,643.0,531.06,408.68
2016,9,24,10,0,913.0,74.0,1.3,19.0,678.0,589.18,453.63
2016,9,24,10,15,920.5,75.0,1.3,19.0,706.0,643.82,495.31
2016,9,24,10,30,928.0,76.0,1.3,19.0,734.0,696.8,534.51
2016,9,24,10,45,933.0,77.0,1.35,19.5,755.0,746.09,568.31
2016,9,24,11,0,938.0,78.0,1.4,20.0,776.0,793.0,598.84
2016,9,24,11,15,940.5,78.5,1.45,20.0,789.0,834.8,626.74
2016,9,24,11,30,943.0,79.0,1.5,20.0,802.0,873.61,652.52
2016,9,24,11,45,943.0,79.5,1.6,20.5,806.5,907.08,674.04
2016,9,24,12,0,943.0,80.0,1.7,21.0,811.0,937.08,693.26
2016,9,24,12,15,942.0,80.0,1.8,21.0,808.5,961.99,710.52
2016,9,24,12,30,941.0,80.0,1.9,21.0,806.0,983.14,725.47
2016,9,24,12,45,931.5,83.0,2.0,21.0,793.5,995.72,734.99
2016,9,24,13,0,922.0,86.0,2.1,21.0,781.0,1004.23,742.09
2016,9,24,13,15,917.0,85.5,2.15,21.0,762.0,1009.08,746.41
2016,9,24,13,30,912.0,85.0,2.2,21.0,743.0,1009.97,748.33
2016,9,24,13,45,902.5,84.5,2.3,21.0,717.0,1002.48,745.5
2016,9,24,14,0,893.0,84.0,2.4,21.0,691.0,991.15,740.31
2016,9,24,14,15,882.5,82.5,2.45,21.0,658.5,973.91,730.75
2016,9,24,14,30,872.0,81.0,2.5,21.0,626.0,953.12,718.91
2016,9,24,14,45,855.5,80.0,2.55,21.0,586.5,923.87,701.33
2016,9,24,15,0,839.0,79.0,2.6,21.0,547.0,891.7,681.67
2016,9,24,15,15,819.5,76.5,2.65,20.5,503.5,861.26,664.29
2016,9,24,15,30,800.0,74.0,2.7,20.0,460.0,819.21,638.33
2016,9,24,15,45,764.5,73.0,2.75,20.0,411.0,763.49,600.77
2016,9,24,16,0,729.0,72.0,2.8,20.0,362.0,707.09,561.8
2016,9,24,16,15,690.0,67.5,2.85,19.5,312.0,643.42,517.14
2016,9,24,16,30,651.0,63.0,2.9,19.0,262.0,585.0,474.68
2016,9,24,16,45,578.0,58.5,3.0,18.5,211.0,500.25,409.19
2016,9,24,17,0,505.0,54.0,3.1,18.0,160.0,420.27,343.33
2016,9,24,17,15,410.0,44.0,3.15,17.5,114.5,326.22,263.27
2016,9,24,17,30,315.0,34.0,3.2,17.0,69.0,241.23,185.23
2016,9,24,17,45,157.5,17.0,3.3,17.0,34.5,117.26,18.82
2016,9,24,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,6,15,126.5,12.0,1.1,18.0,21.0,10.91,0.0
2016,9,25,6,30,253.0,24.0,1.1,18.0,42.0,19.8,5.91
2016,9,25,6,45,360.0,35.5,1.1,18.5,85.5,28.61,18.48
2016,9,25,7,0,467.0,47.0,1.1,19.0,129.0,37.09,26.51
2016,9,25,7,15,535.5,55.0,1.05,19.5,178.5,42.17,31.26
2016,9,25,7,30,604.0,63.0,1.0,20.0,228.0,47.11,35.69
2016,9,25,7,45,647.0,69.5,1.0,20.5,278.0,54.56,42.13
2016,9,25,8,0,690.0,76.0,1.0,21.0,328.0,108.45,59.29
2016,9,25,8,15,722.5,80.5,0.95,21.0,377.0,164.64,98.02
2016,9,25,8,30,755.0,85.0,0.9,21.0,426.0,228.01,149.28
2016,9,25,8,45,773.0,90.0,0.9,21.5,470.0,287.58,200.17
2016,9,25,9,0,791.0,95.0,0.9,22.0,514.0,348.59,252.07
2016,9,25,9,15,808.0,98.0,0.85,22.5,554.5,408.54,301.73
2016,9,25,9,30,825.0,101.0,0.8,23.0,595.0,469.19,350.04
2016,9,25,9,45,860.5,94.0,0.75,23.5,636.0,530.21,396.68
2016,9,25,10,0,896.0,87.0,0.7,24.0,677.0,592.23,442.19
2016,9,25,10,15,904.5,88.5,0.7,24.0,705.0,647.25,482.35
2016,9,25,10,30,913.0,90.0,0.7,24.0,733.0,700.74,520.22
2016,9,25,10,45,898.0,100.0,0.7,24.5,748.5,744.27,548.66
2016,9,25,11,0,883.0,110.0,0.7,25.0,764.0,783.84,572.55
2016,9,25,11,15,886.5,110.5,0.65,25.0,777.0,824.64,597.26
2016,9,25,11,30,890.0,111.0,0.6,25.0,790.0,862.68,619.81
2016,9,25,11,45,870.0,122.0,0.55,25.5,789.0,888.28,633.03
2016,9,25,12,0,850.0,133.0,0.5,26.0,788.0,918.42,649.06
2016,9,25,12,15,849.0,132.5,0.45,26.0,785.0,941.76,661.95
2016,9,25,12,30,848.0,132.0,0.4,26.0,782.0,961.59,672.77
2016,9,25,12,45,858.5,124.5,0.35,26.0,775.0,981.07,683.45
2016,9,25,13,0,869.0,117.0,0.3,26.0,768.0,986.67,685.85
2016,9,25,13,15,863.0,116.0,0.4,25.5,749.0,1000.4,698.22
2016,9,25,13,30,857.0,115.0,0.5,25.0,730.0,999.98,702.18
2016,9,25,13,45,824.5,123.5,0.6,25.0,698.0,980.57,693.52
2016,9,25,14,0,792.0,132.0,0.7,25.0,666.0,957.33,682.66
2016,9,25,14,15,778.5,129.0,0.85,24.5,633.0,936.41,675.38
2016,9,25,14,30,765.0,126.0,1.0,24.0,600.0,918.61,669.69
2016,9,25,14,45,733.0,127.5,1.15,24.0,558.0,879.48,648.43
2016,9,25,15,0,701.0,129.0,1.3,24.0,516.0,838.15,625.21
2016,9,25,15,15,676.5,124.0,1.4,23.5,473.0,794.09,599.95
2016,9,25,15,30,652.0,119.0,1.5,23.0,430.0,748.36,572.69
2016,9,25,15,45,618.5,112.5,1.65,23.0,383.0,691.91,536.2
2016,9,25,16,0,585.0,106.0,1.8,23.0,336.0,635.1,498.11
2016,9,25,16,15,541.0,97.5,1.9,22.0,287.5,567.95,452.13
2016,9,25,16,30,497.0,89.0,2.0,21.0,239.0,497.49,400.67
2016,9,25,16,45,445.0,76.5,2.15,20.5,192.0,424.97,344.25
2016,9,25,17,0,393.0,64.0,2.3,20.0,145.0,356.16,287.98
2016,9,25,17,15,306.0,49.5,2.25,19.5,101.5,268.39,213.71
2016,9,25,17,30,219.0,35.0,2.2,19.0,58.0,189.62,141.63
2016,9,25,17,45,109.5,17.5,2.2,19.0,29.0,90.31,0.0
2016,9,25,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,15,100.5,12.0,1.05,16.0,19.0,10.91,0.0
2016,9,26,6,30,201.0,24.0,1.1,16.0,38.0,19.86,4.84
2016,9,26,6,45,311.0,37.0,1.15,16.5,80.0,30.02,19.76
2016,9,26,7,0,421.0,50.0,1.2,17.0,122.0,39.79,29.05
2016,9,26,7,15,492.0,59.0,1.2,17.5,170.5,45.56,34.48
2016,9,26,7,30,563.0,68.0,1.2,18.0,219.0,51.17,39.54
2016,9,26,7,45,611.0,74.0,1.2,18.5,269.0,58.0,45.49
2016,9,26,8,0,659.0,80.0,1.2,19.0,319.0,109.6,61.86
2016,9,26,8,15,693.0,85.0,1.15,19.5,367.0,164.48,99.86
2016,9,26,8,30,727.0,90.0,1.1,20.0,415.0,223.34,147.51
2016,9,26,8,45,751.5,93.5,1.1,20.5,460.5,285.19,200.2
2016,9,26,9,0,776.0,97.0,1.1,21.0,506.0,345.68,251.8
2016,9,26,9,15,794.0,100.0,1.05,21.0,546.5,405.11,302.01
2016,9,26,9,30,812.0,103.0,1.0,21.0,587.0,465.38,351.25
2016,9,26,9,45,825.0,105.5,1.0,21.5,621.5,523.19,396.52
2016,9,26,10,0,838.0,108.0,1.0,22.0,656.0,580.68,439.81
2016,9,26,10,15,847.5,109.5,0.95,22.0,684.5,634.45,479.34
2016,9,26,10,30,857.0,111.0,0.9,22.0,713.0,686.95,516.63
2016,9,26,10,45,862.5,113.0,0.85,22.5,733.5,735.61,549.0
2016,9,26,11,0,868.0,115.0,0.8,23.0,754.0,777.27,574.4
2016,9,26,11,15,872.0,115.5,0.8,23.0,767.5,817.87,600.16
2016,9,26,11,30,876.0,116.0,0.8,23.0,781.0,855.79,623.95
2016,9,26,11,45,877.0,117.0,0.85,23.0,786.0,888.8,645.32
2016,9,26,12,0,878.0,118.0,0.9,23.0,791.0,918.63,664.7
2016,9,26,12,15,877.5,117.5,0.95,23.0,788.0,942.21,680.19
2016,9,26,12,30,877.0,117.0,1.0,23.0,785.0,962.27,693.63
2016,9,26,12,45,903.5,102.5,1.05,23.0,782.5,989.21,711.54
2016,9,26,13,0,930.0,88.0,1.1,23.0,780.0,1012.47,727.14
2016,9,26,13,15,925.0,87.5,1.15,22.5,761.5,1017.27,732.8
2016,9,26,13,30,920.0,87.0,1.2,22.0,743.0,1018.07,736.38
2016,9,26,13,45,913.0,85.5,1.25,22.0,717.0,1011.74,734.25
2016,9,26,14,0,906.0,84.0,1.3,22.0,691.0,1001.5,729.84
2016,9,26,14,15,895.5,82.5,1.3,22.0,658.0,984.04,720.11
2016,9,26,14,30,885.0,81.0,1.3,22.0,625.0,962.98,708.22
2016,9,26,14,45,871.5,79.0,1.3,22.0,586.0,935.03,691.9
2016,9,26,15,0,858.0,77.0,1.3,22.0,547.0,903.97,673.53
2016,9,26,15,15,838.5,74.5,1.3,21.5,502.5,863.97,650.29
2016,9,26,15,30,819.0,72.0,1.3,21.0,458.0,830.31,630.98
2016,9,26,15,45,793.0,68.5,1.35,21.0,410.0,778.82,598.21
2016,9,26,16,0,767.0,65.0,1.4,21.0,362.0,726.07,563.71
2016,9,26,16,15,729.0,61.0,1.35,20.5,311.5,662.51,520.26
2016,9,26,16,30,691.0,57.0,1.3,20.0,261.0,599.41,475.43
2016,9,26,16,45,634.0,51.0,1.3,20.0,210.5,521.76,416.95
2016,9,26,17,0,577.0,45.0,1.3,20.0,160.0,452.54,360.34
2016,9,26,17,15,481.0,36.5,1.3,19.5,113.0,356.93,280.85
2016,9,26,17,30,385.0,28.0,1.3,19.0,66.0,270.82,198.46
2016,9,26,17,45,192.5,14.0,1.3,18.5,33.0,126.33,0.0
2016,9,26,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,6,15,131.0,11.0,0.7,17.0,19.5,10.01,0.0
2016,9,27,6,30,262.0,22.0,0.7,17.0,39.0,18.15,2.55
2016,9,27,6,45,374.5,32.5,0.75,17.5,81.5,26.15,16.33
2016,9,27,7,0,487.0,43.0,0.8,18.0,124.0,33.89,23.8
2016,9,27,7,15,555.5,50.0,0.7,18.5,173.0,38.29,27.99
2016,9,27,7,30,624.0,57.0,0.6,19.0,222.0,42.62,31.92
2016,9,27,7,45,330.5,96.5,0.55,19.5,186.0,71.67,57.2
2016,9,27,8,0,37.0,136.0,0.5,20.0,150.0,112.94,86.82
2016,9,27,8,15,77.5,162.0,0.4,20.0,195.5,143.62,109.19
2016,9,27,8,30,118.0,188.0,0.3,20.0,241.0,178.82,135.34
2016,9,27,8,45,115.0,208.5,0.25,20.5,264.5,205.94,156.69
2016,9,27,9,0,112.0,229.0,0.2,21.0,288.0,232.97,177.64
2016,9,27,9,15,117.0,248.0,0.2,21.0,313.5,261.79,199.88
2016,9,27,9,30,122.0,267.0,0.2,21.0,339.0,291.41,222.39
2016,9,27,9,45,144.5,284.5,0.2,21.0,375.0,329.34,250.75
2016,9,27,10,0,167.0,302.0,0.2,21.0,411.0,369.84,280.62
2016,9,27,10,15,184.5,315.0,0.3,21.0,440.5,405.58,307.27
2016,9,27,10,30,202.0,328.0,0.4,21.0,470.0,442.88,334.9
2016,9,27,10,45,187.5,339.5,0.5,21.5,474.0,457.47,344.9
2016,9,27,11,0,173.0,351.0,0.6,22.0,478.0,470.43,353.76
2016,9,27,11,15,175.5,355.5,0.7,22.0,486.5,488.41,367.21
2016,9,27,11,30,178.0,360.0,0.8,22.0,495.0,506.0,380.31
2016,9,27,11,45,192.0,364.0,0.9,22.0,510.0,532.59,400.03
2016,9,27,12,0,206.0,368.0,1.0,22.0,525.0,559.38,419.79
2016,9,27,12,15,192.5,367.5,1.1,22.0,514.0,556.18,417.84
2016,9,27,12,30,179.0,367.0,1.2,22.0,503.0,551.51,415.08
2016,9,27,12,45,193.5,360.0,1.35,22.0,505.0,565.17,426.51
2016,9,27,13,0,208.0,353.0,1.5,22.0,507.0,578.26,437.43
2016,9,27,13,15,202.5,344.0,1.55,21.5,491.0,568.75,432.11
2016,9,27,13,30,197.0,335.0,1.6,21.0,475.0,558.12,426.14
2016,9,27,13,45,172.5,322.5,1.7,21.0,442.0,523.64,401.83
2016,9,27,14,0,148.0,310.0,1.8,21.0,409.0,488.28,376.66
2016,9,27,14,15,152.0,294.0,1.85,21.0,391.5,476.01,369.03
2016,9,27,14,30,156.0,278.0,1.9,21.0,374.0,462.83,360.55
2016,9,27,14,45,164.5,259.0,1.95,21.0,354.0,449.29,351.97
2016,9,27,15,0,173.0,240.0,2.0,21.0,334.0,434.58,342.43
2016,9,27,15,15,127.0,217.5,2.0,20.5,283.5,364.98,289.68
2016,9,27,15,30,81.0,195.0,2.0,20.0,233.0,280.86,224.47
2016,9,27,15,45,71.5,173.5,2.05,20.0,204.5,247.99,199.13
2016,9,27,16,0,62.0,152.0,2.1,20.0,176.0,215.39,173.34
2016,9,27,16,15,360.5,105.5,2.1,19.5,213.0,431.4,352.73
2016,9,27,16,30,659.0,59.0,2.1,19.0,250.0,577.02,466.9
2016,9,27,16,45,598.0,52.5,2.15,19.0,200.5,502.49,407.23
2016,9,27,17,0,537.0,46.0,2.2,19.0,151.0,427.4,344.71
2016,9,27,17,15,437.5,37.0,2.15,18.5,105.5,331.34,262.97
2016,9,27,17,30,338.0,28.0,2.1,18.0,60.0,245.26,176.91
2016,9,27,17,45,169.0,14.0,2.1,17.5,30.0,113.42,0.0
2016,9,27,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,105.0,11.5,2.45,15.0,18.0,10.46,0.0
2016,9,28,6,30,210.0,23.0,2.4,15.0,36.0,19.17,1.25
2016,9,28,6,45,330.5,34.5,2.4,15.5,78.0,28.02,17.91
2016,9,28,7,0,451.0,46.0,2.4,16.0,120.0,36.57,26.27
2016,9,28,7,15,524.5,53.5,2.35,16.0,169.0,41.24,30.84
2016,9,28,7,30,598.0,61.0,2.3,16.0,218.0,45.84,35.13
2016,9,28,7,45,299.0,75.5,2.25,16.0,154.0,56.36,44.52
2016,9,28,8,0,0.0,90.0,2.2,16.0,90.0,78.08,60.69
2016,9,28,8,15,0.0,106.0,2.2,16.0,106.0,91.95,72.16
2016,9,28,8,30,0.0,122.0,2.2,16.0,122.0,105.97,83.63
2016,9,28,8,45,0.5,141.0,2.25,16.5,141.5,122.79,97.07
2016,9,28,9,0,1.0,160.0,2.3,17.0,161.0,139.89,110.58
2016,9,28,9,15,4.0,175.5,2.35,17.0,178.0,155.27,122.73
2016,9,28,9,30,7.0,191.0,2.4,17.0,195.0,171.15,135.27
2016,9,28,9,45,11.5,210.0,2.45,17.5,217.0,191.35,150.96
2016,9,28,10,0,16.0,229.0,2.5,18.0,239.0,212.3,167.11
2016,9,28,10,15,17.5,240.5,2.6,18.0,252.0,225.36,177.25
2016,9,28,10,30,19.0,252.0,2.7,18.0,265.0,238.65,187.57
2016,9,28,10,45,18.5,255.5,2.8,18.0,268.5,243.37,191.11
2016,9,28,11,0,18.0,259.0,2.9,18.0,272.0,247.97,194.61
2016,9,28,11,15,21.0,271.0,2.95,18.0,286.5,263.27,206.58
2016,9,28,11,30,24.0,283.0,3.0,18.0,301.0,278.95,218.8
2016,9,28,11,45,25.5,288.5,3.1,18.0,307.5,287.41,225.41
2016,9,28,12,0,27.0,294.0,3.2,18.0,314.0,309.2,242.4
2016,9,28,12,15,30.0,299.5,3.25,18.0,322.5,320.62,251.35
2016,9,28,12,30,33.0,305.0,3.3,18.0,331.0,332.27,260.55
2016,9,28,12,45,37.0,306.0,3.35,18.0,334.5,340.24,267.01
2016,9,28,13,0,41.0,307.0,3.4,18.0,338.0,348.32,273.63
2016,9,28,13,15,41.0,299.5,3.4,18.0,329.5,343.11,269.89
2016,9,28,13,30,41.0,292.0,3.4,18.0,321.0,337.7,266.07
2016,9,28,13,45,27.0,257.5,3.45,18.0,276.5,287.73,227.12
2016,9,28,14,0,13.0,223.0,3.5,18.0,232.0,222.48,175.63
2016,9,28,14,15,7.0,197.0,3.5,18.0,202.0,191.01,150.72
2016,9,28,14,30,1.0,171.0,3.5,18.0,172.0,159.64,125.56
2016,9,28,14,45,2.0,169.5,3.5,18.0,171.0,160.15,126.37
2016,9,28,15,0,3.0,168.0,3.5,18.0,170.0,160.91,127.36
2016,9,28,15,15,1.5,141.5,3.5,17.5,142.5,133.11,105.17
2016,9,28,15,30,0.0,115.0,3.5,17.0,115.0,105.5,82.82
2016,9,28,15,45,0.0,109.0,3.5,17.0,109.0,100.51,78.94
2016,9,28,16,0,0.0,103.0,3.5,17.0,103.0,95.79,75.19
2016,9,28,16,15,295.5,86.5,3.45,16.5,170.5,356.22,298.37
2016,9,28,16,30,591.0,70.0,3.4,16.0,238.0,545.31,451.97
2016,9,28,16,45,517.0,63.0,3.4,16.0,188.5,459.52,380.08
2016,9,28,17,0,443.0,56.0,3.4,16.0,139.0,378.59,310.8
2016,9,28,17,15,334.5,44.0,3.35,15.5,95.5,278.17,223.62
2016,9,28,17,30,226.0,32.0,3.3,15.0,52.0,190.37,134.02
2016,9,28,17,45,113.0,16.0,3.3,15.0,26.0,67.93,0.0
2016,9,28,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
