Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,6,15,82.0,11.5,3.15,13.0,16.5,10.46,0.0
2016,9,29,6,30,164.0,23.0,3.2,13.0,33.0,18.17,0.0
2016,9,29,6,45,285.0,36.0,3.25,13.5,74.0,29.49,19.16
2016,9,29,7,0,406.0,49.0,3.3,14.0,115.0,39.32,28.85
2016,9,29,7,15,203.0,46.5,3.25,14.0,79.5,34.54,25.12
2016,9,29,7,30,0.0,44.0,3.2,14.0,44.0,38.81,29.14
2016,9,29,7,45,0.0,54.0,3.2,14.5,54.0,47.67,37.05
2016,9,29,8,0,0.0,64.0,3.2,15.0,64.0,56.55,42.71
2016,9,29,8,15,0.0,78.0,3.15,15.0,78.0,68.82,53.0
2016,9,29,8,30,0.0,92.0,3.1,15.0,92.0,80.95,63.07
2016,9,29,8,45,0.0,106.5,3.1,15.5,106.5,93.62,73.33
2016,9,29,9,0,0.0,121.0,3.1,16.0,121.0,106.4,83.57
2016,9,29,9,15,0.0,132.5,3.1,16.0,132.5,116.72,91.84
2016,9,29,9,30,0.0,144.0,3.1,16.0,144.0,127.13,100.14
2016,9,29,9,45,1.5,164.0,3.1,16.0,165.0,145.88,115.22
2016,9,29,10,0,3.0,184.0,3.1,16.0,186.0,165.04,130.53
2016,9,29,10,15,7.5,206.0,3.1,16.0,211.5,188.25,149.08
2016,9,29,10,30,12.0,228.0,3.1,16.0,237.0,212.23,168.15
2016,9,29,10,45,19.0,253.0,3.15,16.5,267.0,241.53,191.06
2016,9,29,11,0,26.0,278.0,3.2,17.0,297.0,271.88,214.58
2016,9,29,11,15,30.0,290.5,3.2,17.0,312.5,298.95,235.65
2016,9,29,11,30,34.0,303.0,3.2,17.0,328.0,318.16,250.55
2016,9,29,11,45,34.5,304.5,3.25,17.0,330.0,323.64,254.76
2016,9,29,12,0,35.0,306.0,3.3,17.0,332.0,329.05,259.01
2016,9,29,12,15,49.0,320.5,3.3,16.5,357.5,360.49,284.36
2016,9,29,12,30,63.0,335.0,3.3,16.0,383.0,393.0,310.43
2016,9,29,12,45,74.0,336.0,3.35,16.0,391.0,408.74,323.07
2016,9,29,13,0,85.0,337.0,3.4,16.0,399.0,424.7,335.99
2016,9,29,13,15,85.5,328.0,3.4,16.0,389.0,419.15,332.1
2016,9,29,13,30,86.0,319.0,3.4,16.0,379.0,413.2,328.04
2016,9,29,13,45,52.5,279.0,3.45,16.0,315.5,337.58,268.84
2016,9,29,14,0,19.0,239.0,3.5,16.0,252.0,245.27,195.35
2016,9,29,14,15,18.0,227.5,3.5,16.0,239.5,233.74,186.7
2016,9,29,14,30,17.0,216.0,3.5,16.0,227.0,222.21,177.83
2016,9,29,14,45,23.0,210.0,3.55,16.0,223.5,223.27,179.42
2016,9,29,15,0,29.0,204.0,3.6,16.0,220.0,240.45,194.01
2016,9,29,15,15,17.0,178.5,3.6,15.5,187.5,187.3,151.13
2016,9,29,15,30,5.0,153.0,3.6,15.0,155.0,150.73,121.26
2016,9,29,15,45,2.5,137.0,3.65,15.0,138.0,133.35,107.1
2016,9,29,16,0,0.0,121.0,3.7,15.0,121.0,116.14,92.88
2016,9,29,16,15,288.5,94.5,3.65,15.0,175.5,361.23,303.83
2016,9,29,16,30,577.0,68.0,3.6,15.0,230.0,531.47,443.0
2016,9,29,16,45,508.0,60.5,3.55,15.0,181.5,449.32,373.35
2016,9,29,17,0,439.0,53.0,3.5,15.0,133.0,371.78,306.15
2016,9,29,17,15,331.0,41.0,3.4,14.5,90.5,272.35,218.94
2016,9,29,17,30,223.0,29.0,3.3,14.0,48.0,182.19,122.4
2016,9,29,17,45,111.5,14.5,3.25,14.0,24.0,65.6,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,6,15,93.5,10.5,2.95,13.0,16.0,9.55,0.0
2016,9,30,6,30,187.0,21.0,3.0,13.0,32.0,17.47,0.0
2016,9,30,6,45,310.5,33.0,3.15,13.5,72.5,26.86,16.8
2016,9,30,7,0,434.0,45.0,3.3,14.0,113.0,35.91,25.83
2016,9,30,7,15,508.5,53.0,3.35,14.0,161.5,41.02,30.85
2016,9,30,7,30,583.0,61.0,3.4,14.0,210.0,46.04,35.57
2016,9,30,7,45,635.0,66.0,3.45,14.0,260.0,52.9,41.78
2016,9,30,8,0,687.0,71.0,3.5,14.0,310.0,105.45,58.63
2016,9,30,8,15,720.5,75.0,3.55,14.0,358.5,164.58,101.47
2016,9,30,8,30,754.0,79.0,3.6,14.0,407.0,223.57,151.39
2016,9,30,8,45,780.0,82.0,3.65,14.5,452.5,283.25,204.8
2016,9,30,9,0,806.0,85.0,3.7,15.0,498.0,345.26,260.46
2016,9,30,9,15,824.0,87.5,3.65,15.0,538.0,405.71,314.61
2016,9,30,9,30,842.0,90.0,3.6,15.0,578.0,466.89,367.97
2016,9,30,9,45,856.5,91.0,3.6,15.0,613.5,525.25,417.71
2016,9,30,10,0,871.0,92.0,3.6,15.0,649.0,582.56,465.2
2016,9,30,10,15,880.5,93.5,3.6,15.0,677.0,636.68,508.9
2016,9,30,10,30,890.0,95.0,3.6,15.0,705.0,689.41,550.39
2016,9,30,10,45,895.0,96.5,3.6,15.5,725.5,737.32,585.94
2016,9,30,11,0,900.0,98.0,3.6,16.0,746.0,782.94,617.31
2016,9,30,11,15,904.0,98.5,3.6,16.0,759.0,824.26,646.39
2016,9,30,11,30,908.0,99.0,3.6,16.0,772.0,862.79,673.31
2016,9,30,11,45,910.0,99.0,3.65,16.0,777.5,896.11,696.71
2016,9,30,12,0,912.0,99.0,3.7,16.0,783.0,926.16,717.83
2016,9,30,12,15,911.5,99.0,3.7,15.5,780.0,950.53,736.09
2016,9,30,12,30,911.0,99.0,3.7,15.0,777.0,971.27,751.98
2016,9,30,12,45,909.5,98.0,3.75,15.0,766.0,986.21,762.93
2016,9,30,13,0,908.0,97.0,3.8,15.0,755.0,997.33,771.41
2016,9,30,13,15,660.0,188.0,3.8,15.0,660.0,884.87,692.7
2016,9,30,13,30,412.0,279.0,3.8,15.0,565.0,740.83,584.25
2016,9,30,13,45,647.5,185.0,3.8,15.0,615.0,878.01,691.47
2016,9,30,14,0,883.0,91.0,3.8,15.0,665.0,982.09,765.5
2016,9,30,14,15,772.0,117.5,3.7,15.0,600.5,911.04,715.08
2016,9,30,14,30,661.0,144.0,3.6,15.0,536.0,834.75,661.56
2016,9,30,14,45,742.0,114.5,3.55,15.0,527.0,866.01,686.09
2016,9,30,15,0,823.0,85.0,3.5,15.0,518.0,885.05,701.02
2016,9,30,15,15,529.0,135.0,3.45,15.0,404.5,660.17,535.75
2016,9,30,15,30,235.0,185.0,3.4,15.0,291.0,436.28,357.88
2016,9,30,15,45,224.5,164.5,3.4,15.0,257.0,397.34,328.62
2016,9,30,16,0,214.0,144.0,3.4,15.0,223.0,358.05,297.62
2016,9,30,16,15,196.5,125.5,3.35,14.5,189.5,316.0,263.84
2016,9,30,16,30,179.0,107.0,3.3,14.0,156.0,274.67,229.66
2016,9,30,16,45,156.0,86.0,3.25,14.0,122.5,226.89,188.58
2016,9,30,17,0,133.0,65.0,3.2,14.0,89.0,180.38,147.57
2016,9,30,17,15,93.0,46.0,3.1,13.5,60.0,118.06,92.56
2016,9,30,17,30,53.0,27.0,3.0,13.0,31.0,67.61,39.11
2016,9,30,17,45,26.5,13.5,2.95,13.0,15.5,24.68,0.0
2016,9,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,1,6,15,82.5,10.5,1.1,13.0,15.0,9.55,0.0
2016,10,1,6,30,165.0,21.0,1.1,13.0,30.0,16.63,0.0
2016,10,1,6,45,292.5,33.5,1.15,13.5,70.5,27.44,17.14
2016,10,1,7,0,420.0,46.0,1.2,14.0,111.0,36.93,26.72
2016,10,1,7,15,498.5,54.0,1.25,14.0,159.5,41.99,31.72
2016,10,1,7,30,577.0,62.0,1.3,14.0,208.0,46.98,36.43
2016,10,1,7,45,628.0,68.0,1.4,14.5,258.0,54.61,43.24
2016,10,1,8,0,679.0,74.0,1.5,15.0,308.0,107.46,60.32
2016,10,1,8,15,713.5,78.0,1.55,15.0,356.0,162.72,99.53
2016,10,1,8,30,748.0,82.0,1.6,15.0,404.0,225.15,151.61
2016,10,1,8,45,773.0,85.5,1.65,15.5,449.0,284.64,203.99
2016,10,1,9,0,798.0,89.0,1.7,16.0,494.0,346.36,258.32
2016,10,1,9,15,816.0,91.0,1.7,16.0,534.5,405.88,310.52
2016,10,1,9,30,834.0,93.0,1.7,16.0,575.0,466.13,361.83
2016,10,1,9,45,853.0,92.5,1.75,16.5,610.5,524.91,409.89
2016,10,1,10,0,872.0,92.0,1.8,17.0,646.0,582.93,455.78
2016,10,1,10,15,881.0,93.5,1.85,17.0,674.0,636.73,497.97
2016,10,1,10,30,890.0,95.0,1.9,17.0,702.0,689.08,537.98
2016,10,1,10,45,897.0,96.0,2.0,17.0,722.5,737.83,574.57
2016,10,1,11,0,904.0,97.0,2.1,17.0,743.0,784.45,607.37
2016,10,1,11,15,907.5,97.5,2.2,17.0,756.0,825.44,636.03
2016,10,1,11,30,911.0,98.0,2.3,17.0,769.0,863.59,662.67
2016,10,1,11,45,912.5,98.0,2.45,17.0,774.0,896.48,686.08
2016,10,1,12,0,914.0,98.0,2.6,17.0,779.0,926.06,707.3
2016,10,1,12,15,913.5,98.0,2.65,17.0,776.0,950.38,724.15
2016,10,1,12,30,913.0,98.0,2.7,17.0,773.0,971.06,738.65
2016,10,1,12,45,914.0,95.5,2.8,17.0,762.5,986.62,750.29
2016,10,1,13,0,915.0,93.0,2.9,17.0,752.0,998.36,759.54
2016,10,1,13,15,909.5,92.0,2.95,17.0,733.0,1001.63,762.79
2016,10,1,13,30,904.0,91.0,3.0,17.0,714.0,1000.96,763.62
2016,10,1,13,45,897.0,89.5,3.1,17.0,687.5,994.33,761.0
2016,10,1,14,0,890.0,88.0,3.2,17.0,661.0,983.87,755.92
2016,10,1,14,15,878.5,86.5,3.25,17.0,628.0,965.34,744.98
2016,10,1,14,30,867.0,85.0,3.3,17.0,595.0,943.33,731.71
2016,10,1,14,45,851.0,82.5,3.35,17.0,555.5,922.08,718.99
2016,10,1,15,0,835.0,80.0,3.4,17.0,516.0,888.11,697.16
2016,10,1,15,15,813.0,77.5,3.45,16.5,471.5,846.05,670.57
2016,10,1,15,30,791.0,75.0,3.5,16.0,427.0,801.84,641.85
2016,10,1,15,45,759.5,71.5,3.55,16.0,379.0,746.62,602.99
2016,10,1,16,0,728.0,68.0,3.6,16.0,331.0,690.58,562.46
2016,10,1,16,15,683.0,63.0,3.55,15.5,280.5,622.04,511.53
2016,10,1,16,30,638.0,58.0,3.5,15.0,230.0,559.84,463.55
2016,10,1,16,45,567.5,51.5,3.45,15.0,180.5,475.85,394.16
2016,10,1,17,0,497.0,45.0,3.4,15.0,131.0,396.74,325.23
2016,10,1,17,15,378.5,35.0,3.25,14.5,87.5,291.65,232.02
2016,10,1,17,30,260.0,25.0,3.1,14.0,44.0,191.85,106.61
2016,10,1,17,45,130.0,12.5,3.0,14.0,22.0,71.89,0.0
2016,10,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,6.5,1.9,13.0,6.5,5.91,0.0
2016,10,2,6,30,0.0,13.0,2.0,13.0,13.0,11.45,0.0
2016,10,2,6,45,0.0,31.0,2.15,13.5,31.0,26.74,16.31
2016,10,2,7,0,0.0,49.0,2.3,14.0,49.0,41.63,30.73
2016,10,2,7,15,9.0,69.0,2.35,14.0,71.5,57.89,45.69
2016,10,2,7,30,18.0,89.0,2.4,14.0,94.0,74.0,60.35
2016,10,2,7,45,24.5,108.5,2.45,14.5,116.5,87.0,71.88
2016,10,2,8,0,31.0,128.0,2.5,15.0,139.0,106.61,83.77
2016,10,2,8,15,365.5,108.0,2.5,15.0,263.5,137.67,94.39
2016,10,2,8,30,700.0,88.0,2.5,15.0,388.0,217.39,147.73
2016,10,2,8,45,521.0,142.5,2.5,15.0,379.0,261.87,194.75
2016,10,2,9,0,342.0,197.0,2.5,15.0,370.0,284.12,220.82
2016,10,2,9,15,377.0,206.5,2.5,15.0,411.5,330.72,259.94
2016,10,2,9,30,412.0,216.0,2.5,15.0,453.0,384.08,303.91
2016,10,2,9,45,629.5,156.5,2.5,15.5,542.5,471.57,373.48
2016,10,2,10,0,847.0,97.0,2.5,16.0,632.0,574.62,454.62
2016,10,2,10,15,857.5,98.5,2.5,16.0,660.5,626.97,495.91
2016,10,2,10,30,868.0,100.0,2.5,16.0,689.0,679.17,536.23
2016,10,2,10,45,879.0,99.5,2.55,16.0,710.5,728.22,573.57
2016,10,2,11,0,890.0,99.0,2.6,16.0,732.0,775.5,607.02
2016,10,2,11,15,894.0,99.5,2.65,16.0,745.0,816.28,635.57
2016,10,2,11,30,898.0,100.0,2.7,16.0,758.0,854.3,662.08
2016,10,2,11,45,899.5,100.5,2.75,16.0,763.0,887.25,684.96
2016,10,2,12,0,901.0,101.0,2.8,16.0,768.0,916.95,705.62
2016,10,2,12,15,899.5,101.0,2.85,16.0,764.5,939.99,721.74
2016,10,2,12,30,898.0,101.0,2.9,16.0,761.0,959.4,735.51
2016,10,2,12,45,893.0,101.0,3.0,16.0,749.0,971.79,745.05
2016,10,2,13,0,888.0,101.0,3.1,16.0,737.0,980.35,752.16
2016,10,2,13,15,882.0,100.0,3.15,16.0,717.5,982.95,754.98
2016,10,2,13,30,876.0,99.0,3.2,16.0,698.0,981.71,755.37
2016,10,2,13,45,866.0,98.0,3.3,16.0,671.0,972.79,751.03
2016,10,2,14,0,856.0,97.0,3.4,16.0,644.0,970.36,751.39
2016,10,2,14,15,843.5,95.0,3.4,16.0,611.0,950.54,738.93
2016,10,2,14,30,831.0,93.0,3.4,16.0,578.0,927.29,724.26
2016,10,2,14,45,815.5,90.0,3.4,16.0,539.0,896.76,704.43
2016,10,2,15,0,800.0,87.0,3.4,16.0,500.0,863.32,682.43
2016,10,2,15,15,777.0,84.0,3.4,15.5,456.5,820.53,654.63
2016,10,2,15,30,754.0,81.0,3.4,15.0,413.0,775.75,624.82
2016,10,2,15,45,725.5,76.0,3.45,15.0,366.0,722.29,586.84
2016,10,2,16,0,697.0,71.0,3.5,15.0,319.0,672.74,550.81
2016,10,2,16,15,650.5,66.0,3.45,15.0,269.5,604.71,498.81
2016,10,2,16,30,604.0,61.0,3.4,15.0,220.0,538.21,446.2
2016,10,2,16,45,535.5,53.5,3.35,15.0,172.0,455.83,377.43
2016,10,2,17,0,467.0,46.0,3.3,15.0,124.0,378.2,309.5
2016,10,2,17,15,346.0,35.0,3.15,14.5,81.5,272.28,215.04
2016,10,2,17,30,225.0,24.0,3.0,14.0,39.0,169.87,77.12
2016,10,2,17,45,112.5,12.0,2.95,14.0,19.5,63.04,0.0
2016,10,2,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.5,0.85,13.0,0.5,0.45,0.0
2016,10,3,6,30,0.0,1.0,0.9,13.0,1.0,0.87,0.0
2016,10,3,6,45,0.0,3.0,1.0,13.5,3.0,2.63,0.0
2016,10,3,7,0,0.0,5.0,1.1,14.0,5.0,4.38,0.0
2016,10,3,7,15,0.0,7.5,1.15,14.0,7.5,6.58,0.22
2016,10,3,7,30,0.0,10.0,1.2,14.0,10.0,8.78,2.25
2016,10,3,7,45,0.0,13.0,1.3,14.0,13.0,11.42,4.65
2016,10,3,8,0,0.0,16.0,1.4,14.0,16.0,14.07,6.5
2016,10,3,8,15,0.0,66.5,1.5,14.0,66.5,58.77,44.77
2016,10,3,8,30,0.0,117.0,1.6,14.0,117.0,101.76,80.86
2016,10,3,8,45,0.0,79.5,1.75,14.5,79.5,70.35,54.09
2016,10,3,9,0,0.0,42.0,1.9,15.0,42.0,37.08,25.84
2016,10,3,9,15,0.0,69.5,2.0,15.0,69.5,61.48,46.32
2016,10,3,9,30,0.0,97.0,2.1,15.0,97.0,85.91,66.55
2016,10,3,9,45,1.0,137.0,2.25,15.0,138.0,121.87,96.07
2016,10,3,10,0,2.0,177.0,2.4,15.0,179.0,158.41,125.7
2016,10,3,10,15,11.5,213.0,2.5,15.0,221.0,197.28,157.01
2016,10,3,10,30,21.0,249.0,2.6,15.0,263.0,237.78,189.36
2016,10,3,10,45,10.5,185.5,2.75,15.0,192.5,173.74,137.63
2016,10,3,11,0,0.0,122.0,2.9,15.0,122.0,108.7,84.48
2016,10,3,11,15,1.0,148.5,2.95,15.0,149.5,133.78,105.01
2016,10,3,11,30,2.0,175.0,3.0,15.0,177.0,159.35,125.7
2016,10,3,11,45,2.0,175.5,3.1,15.0,178.0,160.18,126.31
2016,10,3,12,0,2.0,176.0,3.2,15.0,179.0,161.01,126.98
2016,10,3,12,15,1.0,158.0,3.2,15.0,159.5,143.5,112.76
2016,10,3,12,30,0.0,140.0,3.2,15.0,140.0,125.91,98.47
2016,10,3,12,45,0.0,125.5,3.2,15.0,125.5,112.5,87.58
2016,10,3,13,0,0.0,111.0,3.2,15.0,111.0,99.09,76.67
2016,10,3,13,15,1.0,143.0,3.15,15.0,144.0,130.21,102.31
2016,10,3,13,30,2.0,175.0,3.1,15.0,177.0,162.45,128.69
2016,10,3,13,45,1.0,143.5,3.1,15.0,144.5,131.19,103.29
2016,10,3,14,0,0.0,112.0,3.1,15.0,112.0,100.28,78.04
2016,10,3,14,15,0.0,78.0,3.05,15.0,78.0,69.09,52.34
2016,10,3,14,30,0.0,44.0,3.0,15.0,44.0,38.88,27.18
2016,10,3,14,45,0.0,72.0,2.95,15.0,72.0,63.71,48.14
2016,10,3,15,0,0.0,100.0,2.9,15.0,100.0,89.62,69.97
2016,10,3,15,15,0.0,85.0,2.8,15.0,85.0,75.39,58.2
2016,10,3,15,30,0.0,70.0,2.7,15.0,70.0,61.89,47.0
2016,10,3,15,45,0.0,61.5,2.6,15.0,61.5,54.33,40.73
2016,10,3,16,0,0.0,53.0,2.5,15.0,53.0,46.78,34.4
2016,10,3,16,15,261.0,61.0,2.35,14.5,128.5,293.12,248.04
2016,10,3,16,30,522.0,69.0,2.2,14.0,204.0,488.36,406.2
2016,10,3,16,45,449.0,60.0,2.05,14.0,158.0,404.61,334.22
2016,10,3,17,0,376.0,51.0,1.9,14.0,112.0,325.93,265.74
2016,10,3,17,15,257.5,37.5,1.8,14.0,72.5,223.21,173.96
2016,10,3,17,30,139.0,24.0,1.7,14.0,33.0,123.52,36.88
2016,10,3,17,45,69.5,12.0,1.65,14.0,16.5,42.97,0.0
2016,10,3,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,76.0,9.0,1.85,13.0,12.5,8.19,0.0
2016,10,4,6,30,152.0,18.0,1.9,13.0,25.0,14.28,0.0
2016,10,4,6,45,290.0,29.5,2.0,13.5,64.0,24.1,13.64
2016,10,4,7,0,428.0,41.0,2.1,14.0,103.0,32.85,22.98
2016,10,4,7,15,508.0,49.0,2.1,14.0,151.0,38.12,28.19
2016,10,4,7,30,588.0,57.0,2.1,14.0,199.0,43.29,33.09
2016,10,4,7,45,644.5,61.0,2.15,14.0,249.5,49.74,38.97
2016,10,4,8,0,701.0,65.0,2.2,14.0,300.0,105.93,58.53
2016,10,4,8,15,735.5,69.0,2.15,14.0,348.5,161.93,98.49
2016,10,4,8,30,770.0,73.0,2.1,14.0,397.0,221.89,149.02
2016,10,4,8,45,797.0,75.5,2.1,14.5,442.5,282.15,202.6
2016,10,4,9,0,824.0,78.0,2.1,15.0,488.0,344.79,258.32
2016,10,4,9,15,842.0,80.0,2.05,15.0,528.5,405.53,312.12
2016,10,4,9,30,860.0,82.0,2.0,15.0,569.0,467.63,365.41
2016,10,4,9,45,687.5,144.5,2.0,15.5,548.5,489.72,385.64
2016,10,4,10,0,515.0,207.0,2.0,16.0,528.0,489.56,386.33
2016,10,4,10,15,712.0,147.0,2.05,16.0,611.5,587.75,463.96
2016,10,4,10,30,909.0,87.0,2.1,16.0,695.0,692.31,544.7
2016,10,4,10,45,916.5,87.0,2.15,16.5,716.0,740.9,579.36
2016,10,4,11,0,924.0,87.0,2.2,17.0,737.0,787.31,610.64
2016,10,4,11,15,927.5,87.5,2.3,17.0,749.5,828.7,639.63
2016,10,4,11,30,931.0,88.0,2.4,17.0,762.0,867.18,666.53
2016,10,4,11,45,932.0,88.0,2.55,17.0,766.5,899.89,689.83
2016,10,4,12,0,933.0,88.0,2.7,17.0,771.0,929.18,710.88
2016,10,4,12,15,932.0,88.0,2.9,17.0,767.0,953.13,728.77
2016,10,4,12,30,931.0,88.0,3.1,17.0,763.0,973.34,744.25
2016,10,4,12,45,923.5,89.5,3.3,17.0,750.5,985.32,754.24
2016,10,4,13,0,916.0,91.0,3.5,17.0,738.0,993.31,761.68
2016,10,4,13,15,910.0,90.0,3.6,17.0,718.5,995.86,764.82
2016,10,4,13,30,904.0,89.0,3.7,17.0,699.0,994.46,765.44
2016,10,4,13,45,893.5,89.0,3.8,17.0,672.0,986.02,761.34
2016,10,4,14,0,883.0,89.0,3.9,17.0,645.0,973.83,754.81
2016,10,4,14,15,871.0,87.0,3.95,17.0,611.5,954.14,742.79
2016,10,4,14,30,859.0,85.0,4.0,17.0,578.0,931.01,728.42
2016,10,4,14,45,838.0,84.0,4.05,17.0,537.5,907.04,713.44
2016,10,4,15,0,817.0,83.0,4.1,17.0,497.0,870.61,689.37
2016,10,4,15,15,793.5,80.0,4.1,16.5,452.5,826.96,660.79
2016,10,4,15,30,770.0,77.0,4.1,16.0,408.0,781.33,630.15
2016,10,4,15,45,729.5,74.5,4.15,16.0,359.0,720.57,586.32
2016,10,4,16,0,689.0,72.0,4.2,16.0,310.0,664.9,545.19
2016,10,4,16,15,639.0,66.5,4.1,15.5,260.5,594.02,491.3
2016,10,4,16,30,589.0,61.0,4.0,15.0,211.0,524.98,436.72
2016,10,4,16,45,502.5,54.0,3.9,15.0,161.5,432.17,358.28
2016,10,4,17,0,416.0,47.0,3.8,15.0,112.0,345.55,282.22
2016,10,4,17,15,286.5,34.5,3.65,15.0,71.5,236.37,182.73
2016,10,4,17,30,157.0,22.0,3.5,15.0,31.0,128.01,11.61
2016,10,4,17,45,78.5,11.0,3.4,15.0,15.5,46.05,0.0
2016,10,4,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,6,15,92.0,8.5,2.65,12.0,12.0,7.73,0.0
2016,10,5,6,30,184.0,17.0,2.7,12.0,24.0,15.46,0.0
2016,10,5,6,45,329.5,27.5,2.75,12.5,64.5,22.43,12.03
2016,10,5,7,0,475.0,38.0,2.8,13.0,105.0,30.4,20.89
2016,10,5,7,15,554.0,45.0,2.75,13.5,154.0,34.98,25.44
2016,10,5,7,30,633.0,52.0,2.7,14.0,203.0,43.17,32.96
2016,10,5,7,45,684.0,56.0,2.7,14.5,253.5,50.15,39.24
2016,10,5,8,0,735.0,60.0,2.7,15.0,304.0,104.26,55.65
2016,10,5,8,15,767.5,64.0,2.65,15.0,352.5,162.08,96.92
2016,10,5,8,30,800.0,68.0,2.6,15.0,401.0,223.56,148.84
2016,10,5,8,45,824.0,70.0,2.6,15.5,446.0,284.31,203.13
2016,10,5,9,0,848.0,72.0,2.6,16.0,491.0,349.13,260.9
2016,10,5,9,15,864.0,74.5,2.55,16.0,531.0,410.18,315.24
2016,10,5,9,30,880.0,77.0,2.5,16.0,571.0,471.58,368.3
2016,10,5,9,45,892.5,78.0,2.45,16.5,605.5,529.82,416.5
2016,10,5,10,0,905.0,79.0,2.4,17.0,640.0,587.4,462.36
2016,10,5,10,15,913.5,80.5,2.45,17.0,667.5,642.11,505.8
2016,10,5,10,30,922.0,82.0,2.5,17.0,695.0,695.23,546.9
2016,10,5,10,45,927.0,82.5,2.55,17.0,715.0,743.02,582.48
2016,10,5,11,0,932.0,83.0,2.6,17.0,735.0,788.38,614.33
2016,10,5,11,15,935.0,83.5,2.7,17.0,747.0,829.55,643.34
2016,10,5,11,30,938.0,84.0,2.8,17.0,759.0,867.74,670.18
2016,10,5,11,45,938.5,84.5,2.9,17.5,763.0,900.65,692.01
2016,10,5,12,0,939.0,85.0,3.0,18.0,767.0,930.11,711.43
2016,10,5,12,15,937.5,85.0,3.1,18.0,763.5,953.62,728.16
2016,10,5,12,30,936.0,85.0,3.2,18.0,760.0,973.36,742.46
2016,10,5,12,45,925.5,88.0,3.3,18.0,746.0,984.22,750.87
2016,10,5,13,0,915.0,91.0,3.4,18.0,732.0,991.03,756.75
2016,10,5,13,15,909.0,90.0,3.5,17.5,712.5,993.5,761.29
2016,10,5,13,30,903.0,89.0,3.6,17.0,693.0,992.04,763.33
2016,10,5,13,45,892.0,89.0,3.75,17.0,665.5,983.06,759.23
2016,10,5,14,0,881.0,89.0,3.9,17.0,638.0,970.35,752.66
2016,10,5,14,15,868.5,87.0,3.95,17.0,604.5,950.16,740.28
2016,10,5,14,30,856.0,85.0,4.0,17.0,571.0,936.24,732.43
2016,10,5,14,45,835.5,84.0,4.05,17.0,531.0,903.07,710.81
2016,10,5,15,0,815.0,83.0,4.1,17.0,491.0,867.13,687.12
2016,10,5,15,15,790.5,80.0,4.1,16.5,446.5,822.64,657.87
2016,10,5,15,30,766.0,77.0,4.1,16.0,402.0,776.23,626.57
2016,10,5,15,45,728.0,73.5,4.15,16.0,353.5,716.48,583.39
2016,10,5,16,0,690.0,70.0,4.2,16.0,305.0,661.56,542.71
2016,10,5,16,15,639.0,65.0,4.15,16.0,255.5,590.68,487.86
2016,10,5,16,30,588.0,60.0,4.1,16.0,206.0,521.72,432.5
2016,10,5,16,45,502.0,52.5,4.1,16.0,157.0,428.9,354.16
2016,10,5,17,0,416.0,45.0,4.1,16.0,108.0,342.37,278.15
2016,10,5,17,15,283.0,32.5,4.05,15.5,68.0,231.79,176.42
2016,10,5,17,30,150.0,20.0,4.0,15.0,28.0,119.73,0.0
2016,10,5,17,45,75.0,10.0,3.95,15.0,14.0,43.38,0.0
2016,10,5,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,15,85.5,7.5,1.4,13.0,11.0,0.0,0.0
2016,10,6,6,30,171.0,15.0,1.4,13.0,22.0,13.64,0.0
2016,10,6,6,45,316.0,26.0,1.4,13.5,61.5,21.14,10.61
2016,10,6,7,0,461.0,37.0,1.4,14.0,101.0,29.6,20.07
2016,10,6,7,15,540.0,44.0,1.35,14.0,149.0,34.2,24.69
2016,10,6,7,30,619.0,51.0,1.3,14.0,197.0,38.74,29.03
2016,10,6,7,45,670.5,55.5,1.3,14.5,246.5,49.66,38.82
2016,10,6,8,0,722.0,60.0,1.3,15.0,296.0,103.33,55.32
2016,10,6,8,15,754.5,63.5,1.25,15.0,344.0,159.85,95.39
2016,10,6,8,30,787.0,67.0,1.2,15.0,392.0,220.0,145.76
2016,10,6,8,45,811.0,69.0,1.15,15.5,436.5,279.87,198.59
2016,10,6,9,0,835.0,71.0,1.1,16.0,481.0,343.78,254.56
2016,10,6,9,15,851.5,73.5,1.05,16.0,520.5,404.17,307.14
2016,10,6,9,30,868.0,76.0,1.0,16.0,560.0,464.98,358.31
2016,10,6,9,45,883.0,76.0,0.95,16.5,594.5,522.74,404.6
2016,10,6,10,0,898.0,76.0,0.9,17.0,629.0,580.09,448.63
2016,10,6,10,15,906.5,77.5,0.95,17.0,656.0,634.32,490.44
2016,10,6,10,30,915.0,79.0,1.0,17.0,683.0,686.98,529.97
2016,10,6,10,45,920.5,79.5,1.05,17.5,703.0,734.66,563.29
2016,10,6,11,0,926.0,80.0,1.1,18.0,723.0,779.99,592.97
2016,10,6,11,15,929.0,80.5,1.15,18.0,735.0,820.79,620.4
2016,10,6,11,30,932.0,81.0,1.2,18.0,747.0,858.63,645.74
2016,10,6,11,45,933.0,81.0,1.3,18.0,751.0,891.09,668.16
2016,10,6,12,0,934.0,81.0,1.4,18.0,755.0,920.14,688.41
2016,10,6,12,15,933.0,80.5,1.5,18.0,751.5,943.26,704.84
2016,10,6,12,30,932.0,80.0,1.6,18.0,748.0,962.63,718.98
2016,10,6,12,45,917.0,85.0,1.7,18.0,733.0,971.41,726.29
2016,10,6,13,0,902.0,90.0,1.8,18.0,718.0,976.07,731.15
2016,10,6,13,15,896.0,89.5,1.9,18.0,698.5,978.94,735.0
2016,10,6,13,30,890.0,89.0,2.0,18.0,679.0,977.95,736.43
2016,10,6,13,45,879.5,88.0,2.1,18.0,652.0,968.19,732.13
2016,10,6,14,0,869.0,87.0,2.2,18.0,625.0,954.74,725.49
2016,10,6,14,15,856.0,85.5,2.25,18.0,591.5,934.73,713.91
2016,10,6,14,30,843.0,84.0,2.3,18.0,558.0,921.03,706.74
2016,10,6,14,45,823.0,82.5,2.4,18.0,518.5,887.88,686.48
2016,10,6,15,0,803.0,81.0,2.5,18.0,479.0,852.02,664.16
2016,10,6,15,15,692.0,94.0,2.6,17.5,415.0,756.71,599.62
2016,10,6,15,30,581.0,107.0,2.7,17.0,351.0,659.16,531.22
2016,10,6,15,45,542.5,101.5,2.8,17.0,308.0,602.3,490.33
2016,10,6,16,0,504.0,96.0,2.9,17.0,265.0,539.74,443.34
2016,10,6,16,15,466.0,84.5,2.95,16.5,221.0,478.49,395.67
2016,10,6,16,30,428.0,73.0,3.0,16.0,177.0,418.91,347.24
2016,10,6,16,45,367.0,60.0,3.05,16.0,134.5,344.33,283.74
2016,10,6,17,0,306.0,47.0,3.1,16.0,92.0,274.85,222.16
2016,10,6,17,15,153.0,34.5,3.1,15.5,57.0,161.23,118.87
2016,10,6,17,30,0.0,22.0,3.1,15.0,22.0,24.9,0.0
2016,10,6,17,45,0.0,11.0,3.15,15.0,11.0,10.01,0.0
2016,10,6,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,6,15,70.0,7.0,1.0,14.0,9.5,0.0,0.0
2016,10,7,6,30,140.0,14.0,1.0,14.0,19.0,12.73,0.0
2016,10,7,6,45,278.0,25.5,1.05,14.5,56.5,20.74,9.8
2016,10,7,7,0,416.0,37.0,1.1,15.0,94.0,29.61,19.93
2016,10,7,7,15,496.5,45.0,1.05,15.0,140.5,35.02,25.29
2016,10,7,7,30,577.0,53.0,1.0,15.0,187.0,40.32,30.3
2016,10,7,7,45,629.5,57.5,1.0,15.5,235.5,47.11,36.41
2016,10,7,8,0,682.0,62.0,1.0,16.0,284.0,102.09,55.56
2016,10,7,8,15,566.5,96.0,0.95,16.0,299.5,158.16,101.84
2016,10,7,8,30,451.0,130.0,0.9,16.0,315.0,200.96,142.98
2016,10,7,8,45,487.5,139.0,0.85,16.5,359.0,250.63,184.38
2016,10,7,9,0,524.0,148.0,0.8,17.0,403.0,304.37,229.09
2016,10,7,9,15,681.0,113.5,0.75,17.5,473.5,372.14,282.39
2016,10,7,9,30,838.0,79.0,0.7,18.0,544.0,454.16,346.46
2016,10,7,9,45,837.0,86.5,0.65,18.5,574.5,509.73,390.04
2016,10,7,10,0,836.0,94.0,0.6,19.0,605.0,564.11,430.94
2016,10,7,10,15,729.0,139.5,0.65,19.0,599.0,590.13,450.72
2016,10,7,10,30,622.0,185.0,0.7,19.0,593.0,603.67,460.59
2016,10,7,10,45,609.0,197.0,0.75,19.0,606.5,639.16,486.63
2016,10,7,11,0,596.0,209.0,0.8,19.0,620.0,671.76,509.87
2016,10,7,11,15,586.5,217.5,0.9,19.0,628.0,696.7,528.29
2016,10,7,11,30,577.0,226.0,1.0,19.0,636.0,723.22,547.57
2016,10,7,11,45,730.0,162.0,1.1,19.5,683.5,815.83,613.22
2016,10,7,12,0,883.0,98.0,1.2,20.0,731.0,893.05,663.64
2016,10,7,12,15,746.0,156.5,1.25,20.0,689.5,870.54,648.55
2016,10,7,12,30,609.0,215.0,1.3,20.0,648.0,824.92,618.35
2016,10,7,12,45,611.5,207.5,1.4,20.0,636.5,833.45,626.63
2016,10,7,13,0,614.0,200.0,1.5,20.0,625.0,839.04,632.34
2016,10,7,13,15,731.0,150.0,1.55,20.0,642.0,904.72,677.65
2016,10,7,13,30,848.0,100.0,1.6,20.0,659.0,958.92,714.25
2016,10,7,13,45,836.0,99.5,1.7,20.0,632.5,948.53,709.1
2016,10,7,14,0,824.0,99.0,1.8,20.0,606.0,934.54,702.36
2016,10,7,14,15,810.5,97.0,1.85,20.0,573.0,913.82,690.52
2016,10,7,14,30,797.0,95.0,1.9,20.0,540.0,889.85,676.51
2016,10,7,14,45,758.5,94.0,1.95,20.0,493.5,840.9,645.19
2016,10,7,15,0,720.0,93.0,2.0,20.0,447.0,795.06,615.7
2016,10,7,15,15,619.0,106.0,2.05,19.5,390.5,706.22,555.64
2016,10,7,15,30,518.0,119.0,2.1,19.0,334.0,611.15,488.96
2016,10,7,15,45,484.5,110.5,2.15,19.0,292.5,557.93,450.56
2016,10,7,16,0,451.0,102.0,2.2,19.0,251.0,505.26,410.6
2016,10,7,16,15,413.5,89.0,2.3,18.5,208.5,444.74,363.98
2016,10,7,16,30,376.0,76.0,2.4,18.0,166.0,385.98,316.68
2016,10,7,16,45,319.0,61.5,2.5,18.0,125.0,314.67,256.47
2016,10,7,17,0,262.0,47.0,2.6,18.0,84.0,248.14,197.94
2016,10,7,17,15,131.0,32.5,2.65,17.5,51.0,133.51,94.47
2016,10,7,17,30,0.0,18.0,2.7,17.0,18.0,16.37,0.0
2016,10,7,17,45,0.0,9.0,2.75,17.0,9.0,8.19,0.0
2016,10,7,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,57.5,6.5,1.15,15.0,8.5,0.0,0.0
2016,10,8,6,30,115.0,13.0,1.2,15.0,17.0,11.82,0.0
2016,10,8,6,45,249.5,25.5,1.25,15.5,53.0,20.82,9.24
2016,10,8,7,0,384.0,38.0,1.3,16.0,89.0,30.58,20.59
2016,10,8,7,15,467.0,46.5,1.25,16.0,135.0,36.35,26.29
2016,10,8,7,30,550.0,55.0,1.2,16.0,181.0,42.0,31.62
2016,10,8,7,45,600.0,61.5,1.15,16.5,228.5,50.04,38.82
2016,10,8,8,0,650.0,68.0,1.1,17.0,276.0,101.18,55.77
2016,10,8,8,15,686.0,72.0,1.0,17.5,322.5,154.48,93.03
2016,10,8,8,30,722.0,76.0,0.9,18.0,369.0,214.79,142.29
2016,10,8,8,45,747.0,80.0,0.8,18.5,412.5,272.74,192.2
2016,10,8,9,0,772.0,84.0,0.7,19.0,456.0,332.91,243.65
2016,10,8,9,15,791.0,86.5,0.55,19.0,495.0,391.27,292.71
2016,10,8,9,30,810.0,89.0,0.4,19.0,534.0,450.5,340.39
2016,10,8,9,45,836.5,86.0,0.3,19.5,570.5,508.64,384.87
2016,10,8,10,0,863.0,83.0,0.2,20.0,607.0,566.66,427.31
2016,10,8,10,15,872.0,84.0,0.2,20.0,633.5,618.86,465.76
2016,10,8,10,30,881.0,85.0,0.2,20.0,660.0,669.6,502.04
2016,10,8,10,45,888.0,86.0,0.2,20.0,680.0,717.24,534.87
2016,10,8,11,0,895.0,87.0,0.2,20.0,700.0,762.76,563.98
2016,10,8,11,15,898.5,87.5,0.3,20.0,712.0,802.67,590.72
2016,10,8,11,30,902.0,88.0,0.4,20.0,724.0,839.77,615.77
2016,10,8,11,45,903.5,88.0,0.5,20.5,728.5,871.64,636.32
2016,10,8,12,0,905.0,88.0,0.6,21.0,733.0,900.23,654.84
2016,10,8,12,15,904.0,88.0,0.7,21.0,729.5,923.15,671.1
2016,10,8,12,30,903.0,88.0,0.8,21.0,726.0,942.46,685.26
2016,10,8,12,45,900.5,87.0,0.9,21.0,714.5,955.51,695.6
2016,10,8,13,0,898.0,86.0,1.0,21.0,703.0,964.76,703.72
2016,10,8,13,15,892.5,85.0,1.1,21.0,683.5,967.3,707.73
2016,10,8,13,30,887.0,84.0,1.2,21.0,664.0,965.99,709.45
2016,10,8,13,45,877.5,83.0,1.35,21.0,637.5,957.03,707.13
2016,10,8,14,0,868.0,82.0,1.5,21.0,611.0,944.39,702.39
2016,10,8,14,15,855.5,80.5,1.55,20.5,578.0,924.73,692.9
2016,10,8,14,30,843.0,79.0,1.6,20.0,545.0,901.75,681.18
2016,10,8,14,45,824.0,77.0,1.7,20.0,505.5,878.33,668.37
2016,10,8,15,0,805.0,75.0,1.8,20.0,466.0,842.71,646.91
2016,10,8,15,15,781.0,72.5,1.85,19.5,422.5,799.63,620.52
2016,10,8,15,30,757.0,70.0,1.9,19.0,379.0,754.68,592.09
2016,10,8,15,45,721.5,66.5,2.0,19.0,332.0,697.53,553.06
2016,10,8,16,0,686.0,63.0,2.1,19.0,285.0,639.99,512.32
2016,10,8,16,15,635.5,57.5,2.1,18.5,236.5,573.87,463.64
2016,10,8,16,30,585.0,52.0,2.1,18.0,188.0,505.34,410.72
2016,10,8,16,45,503.0,44.5,2.15,18.0,141.5,416.22,336.92
2016,10,8,17,0,421.0,37.0,2.2,18.0,95.0,333.52,264.66
2016,10,8,17,15,284.0,25.5,2.2,17.5,57.0,223.15,154.64
2016,10,8,17,30,147.0,14.0,2.2,17.0,19.0,86.43,0.0
2016,10,8,17,45,73.5,7.0,2.25,16.5,9.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
