Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,6,15,66.5,6.0,1.05,15.0,8.0,0.0,0.0
2016,10,9,6,30,133.0,12.0,1.0,15.0,16.0,10.91,0.0
2016,10,9,6,45,275.5,24.0,1.0,15.5,52.5,19.58,7.71
2016,10,9,7,0,418.0,36.0,1.0,16.0,89.0,28.97,19.16
2016,10,9,7,15,501.0,43.5,1.0,16.0,136.0,33.99,24.21
2016,10,9,7,30,584.0,51.0,1.0,16.0,183.0,38.94,28.91
2016,10,9,7,45,635.0,56.5,1.05,16.5,231.5,46.48,35.68
2016,10,9,8,0,686.0,62.0,1.1,17.0,280.0,102.44,55.54
2016,10,9,8,15,721.0,66.0,1.05,17.0,327.0,157.32,94.05
2016,10,9,8,30,756.0,70.0,1.0,17.0,374.0,216.2,142.72
2016,10,9,8,45,779.5,73.5,1.0,17.5,418.0,275.28,194.29
2016,10,9,9,0,803.0,77.0,1.0,18.0,462.0,336.32,247.43
2016,10,9,9,15,821.0,79.5,0.95,18.0,501.0,395.96,298.79
2016,10,9,9,30,839.0,82.0,0.9,18.0,540.0,456.29,349.01
2016,10,9,9,45,855.0,83.0,0.9,18.5,574.5,514.26,395.27
2016,10,9,10,0,871.0,84.0,0.9,19.0,609.0,571.55,439.28
2016,10,9,10,15,880.0,85.0,0.9,19.0,636.0,624.1,479.17
2016,10,9,10,30,889.0,86.0,0.9,19.0,663.0,675.17,516.8
2016,10,9,10,45,893.0,88.0,0.9,19.5,682.0,722.05,549.18
2016,10,9,11,0,897.0,90.0,0.9,20.0,701.0,766.56,577.44
2016,10,9,11,15,900.5,90.5,0.9,20.0,713.0,806.52,603.36
2016,10,9,11,30,904.0,91.0,0.9,20.0,725.0,843.66,627.23
2016,10,9,11,45,902.5,92.5,0.9,20.0,728.5,874.66,646.93
2016,10,9,12,0,901.0,94.0,0.9,20.0,732.0,902.24,664.43
2016,10,9,12,15,900.0,94.0,0.9,20.0,728.5,925.09,678.9
2016,10,9,12,30,899.0,94.0,0.9,20.0,725.0,944.33,691.18
2016,10,9,12,45,897.0,93.0,0.95,20.0,713.5,957.81,700.87
2016,10,9,13,0,895.0,92.0,1.0,20.0,702.0,967.52,708.37
2016,10,9,13,15,889.0,91.0,1.0,19.5,682.5,969.59,711.6
2016,10,9,13,30,883.0,90.0,1.0,19.0,663.0,967.82,712.65
2016,10,9,13,45,872.5,89.0,1.05,19.0,636.0,957.95,708.25
2016,10,9,14,0,862.0,88.0,1.1,19.0,609.0,944.43,701.66
2016,10,9,14,15,849.0,86.0,1.1,19.0,575.5,933.51,696.03
2016,10,9,14,30,836.0,84.0,1.1,19.0,542.0,909.43,681.76
2016,10,9,14,45,818.0,81.5,1.1,19.0,503.0,876.94,661.98
2016,10,9,15,0,800.0,79.0,1.1,19.0,464.0,841.69,640.22
2016,10,9,15,15,775.0,76.0,1.1,18.5,420.0,797.19,612.92
2016,10,9,15,30,750.0,73.0,1.1,18.0,376.0,750.89,583.71
2016,10,9,15,45,715.5,69.0,1.1,18.0,329.0,694.13,545.01
2016,10,9,16,0,681.0,65.0,1.1,18.0,282.0,641.93,508.39
2016,10,9,16,15,629.0,59.0,1.1,17.5,233.5,569.82,456.17
2016,10,9,16,30,577.0,53.0,1.1,17.0,185.0,499.9,402.98
2016,10,9,16,45,495.5,45.0,1.1,17.0,138.5,410.97,330.08
2016,10,9,17,0,414.0,37.0,1.1,17.0,92.0,328.41,258.36
2016,10,9,17,15,275.0,25.0,1.1,16.5,54.5,214.72,140.99
2016,10,9,17,30,136.0,13.0,1.1,16.0,17.0,79.7,0.0
2016,10,9,17,45,68.0,6.5,1.1,16.0,8.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,1.0,0.65,13.0,1.0,0.0,0.0
2016,10,10,6,30,0.0,2.0,0.6,13.0,2.0,1.82,0.0
2016,10,10,6,45,0.0,7.0,0.6,13.5,7.0,6.14,0.0
2016,10,10,7,0,0.0,12.0,0.6,14.0,12.0,10.54,3.44
2016,10,10,7,15,0.0,18.5,0.55,14.0,18.5,16.26,8.78
2016,10,10,7,30,0.0,25.0,0.5,14.0,25.0,22.0,14.09
2016,10,10,7,45,0.0,31.5,0.45,14.0,31.5,27.74,19.35
2016,10,10,8,0,0.0,38.0,0.4,14.0,38.0,33.49,23.27
2016,10,10,8,15,0.0,45.0,0.4,14.0,45.0,39.69,28.56
2016,10,10,8,30,0.0,52.0,0.4,14.0,52.0,45.9,33.79
2016,10,10,8,45,0.0,95.0,0.4,14.5,95.0,83.69,65.46
2016,10,10,9,0,0.0,138.0,0.4,15.0,138.0,121.0,95.89
2016,10,10,9,15,0.0,116.0,0.45,15.0,116.0,102.43,80.26
2016,10,10,9,30,0.0,94.0,0.5,15.0,94.0,83.25,64.3
2016,10,10,9,45,0.0,112.5,0.55,15.5,112.5,99.72,77.65
2016,10,10,10,0,0.0,131.0,0.6,16.0,131.0,116.37,90.88
2016,10,10,10,15,0.0,142.0,0.65,16.0,142.0,126.46,98.86
2016,10,10,10,30,0.0,153.0,0.7,16.0,153.0,136.65,106.93
2016,10,10,10,45,2.0,173.0,0.75,16.0,174.5,156.63,122.87
2016,10,10,11,0,4.0,193.0,0.8,16.0,196.0,177.1,139.09
2016,10,10,11,15,6.0,204.0,0.85,16.0,208.5,189.59,148.91
2016,10,10,11,30,8.0,215.0,0.9,16.0,221.0,202.39,159.01
2016,10,10,11,45,25.5,256.0,0.95,16.0,274.5,269.4,211.96
2016,10,10,12,0,43.0,297.0,1.0,16.0,328.0,330.51,259.16
2016,10,10,12,15,51.0,302.0,1.05,16.0,338.5,346.67,271.56
2016,10,10,12,30,59.0,307.0,1.1,16.0,349.0,363.28,284.62
2016,10,10,12,45,71.0,308.0,1.2,16.0,357.0,379.53,297.78
2016,10,10,13,0,83.0,309.0,1.3,16.0,365.0,396.09,311.23
2016,10,10,13,15,82.0,300.5,1.35,16.0,355.0,389.35,306.55
2016,10,10,13,30,81.0,292.0,1.4,16.0,345.0,382.26,301.78
2016,10,10,13,45,80.0,280.0,1.5,16.0,330.0,370.71,293.78
2016,10,10,14,0,79.0,268.0,1.6,16.0,315.0,358.84,285.51
2016,10,10,14,15,77.5,253.0,1.6,15.5,297.5,342.53,274.05
2016,10,10,14,30,76.0,238.0,1.6,15.0,280.0,325.94,262.3
2016,10,10,14,45,73.5,221.0,1.65,15.0,259.0,305.66,247.1
2016,10,10,15,0,71.0,204.0,1.7,15.0,238.0,285.21,231.59
2016,10,10,15,15,364.0,150.5,1.7,15.0,298.0,526.42,429.65
2016,10,10,15,30,657.0,97.0,1.7,15.0,358.0,706.26,567.04
2016,10,10,15,45,615.5,91.0,1.7,15.0,311.5,644.34,520.31
2016,10,10,16,0,574.0,85.0,1.7,15.0,265.0,582.7,474.71
2016,10,10,16,15,516.0,76.5,1.65,14.5,217.5,506.8,416.39
2016,10,10,16,30,458.0,68.0,1.6,14.0,170.0,433.5,356.95
2016,10,10,16,45,372.0,56.5,1.6,14.0,125.5,341.25,279.21
2016,10,10,17,0,286.0,45.0,1.6,14.0,81.0,260.01,206.98
2016,10,10,17,15,165.0,28.0,1.6,13.5,47.0,154.75,94.56
2016,10,10,17,30,44.0,11.0,1.6,13.0,13.0,31.87,0.0
2016,10,10,17,45,22.0,5.5,1.6,13.0,6.5,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,1.5,0.85,13.0,1.5,0.0,0.0
2016,10,11,6,30,0.0,3.0,0.9,13.0,3.0,2.73,0.0
2016,10,11,6,45,0.0,13.5,0.95,13.5,13.5,11.87,1.39
2016,10,11,7,0,0.0,24.0,1.0,14.0,24.0,21.14,12.47
2016,10,11,7,15,0.0,37.5,1.0,14.0,37.5,33.09,23.57
2016,10,11,7,30,0.0,51.0,1.0,14.0,51.0,44.71,34.25
2016,10,11,7,45,0.0,65.5,1.05,14.5,65.5,56.96,45.26
2016,10,11,8,0,0.0,80.0,1.1,15.0,80.0,69.49,53.7
2016,10,11,8,15,0.0,94.0,1.05,15.0,94.0,81.76,63.99
2016,10,11,8,30,0.0,108.0,1.0,15.0,108.0,94.15,74.22
2016,10,11,8,45,13.5,143.5,1.0,15.5,150.0,128.27,101.71
2016,10,11,9,0,27.0,179.0,1.0,16.0,192.0,164.64,130.66
2016,10,11,9,15,38.0,200.5,1.0,16.0,220.0,191.61,152.06
2016,10,11,9,30,49.0,222.0,1.0,16.0,248.0,219.9,174.45
2016,10,11,9,45,44.5,232.0,1.0,16.0,257.5,231.75,183.66
2016,10,11,10,0,40.0,242.0,1.0,16.0,267.0,243.09,192.4
2016,10,11,10,15,38.0,250.5,1.0,16.0,274.5,254.07,200.79
2016,10,11,10,30,36.0,259.0,1.0,16.0,282.0,264.86,208.97
2016,10,11,10,45,34.0,264.0,1.05,16.5,286.5,272.08,214.03
2016,10,11,11,0,32.0,269.0,1.1,17.0,291.0,279.08,218.91
2016,10,11,11,15,50.0,289.5,1.1,17.0,324.5,317.18,248.54
2016,10,11,11,30,68.0,310.0,1.1,17.0,358.0,357.22,279.19
2016,10,11,11,45,68.5,311.5,1.15,17.0,359.5,364.06,284.28
2016,10,11,12,0,69.0,313.0,1.2,17.0,361.0,370.75,289.52
2016,10,11,12,15,94.5,319.5,1.2,17.0,385.5,405.26,316.38
2016,10,11,12,30,120.0,326.0,1.2,17.0,410.0,456.84,355.39
2016,10,11,12,45,173.5,319.0,1.3,17.0,437.5,504.87,392.96
2016,10,11,13,0,227.0,312.0,1.4,17.0,465.0,553.58,430.82
2016,10,11,13,15,543.5,204.0,1.5,17.0,555.0,773.97,598.09
2016,10,11,13,30,860.0,96.0,1.6,17.0,645.0,949.77,718.9
2016,10,11,13,45,847.5,95.5,1.7,17.0,617.5,948.54,718.29
2016,10,11,14,0,835.0,95.0,1.8,17.0,590.0,933.86,710.91
2016,10,11,14,15,820.5,92.5,1.9,17.0,557.0,911.34,698.29
2016,10,11,14,30,806.0,90.0,2.0,17.0,524.0,885.58,683.37
2016,10,11,14,45,738.0,95.5,2.15,17.0,470.0,817.54,638.89
2016,10,11,15,0,670.0,101.0,2.3,17.0,416.0,754.84,597.22
2016,10,11,15,15,449.5,129.0,2.35,16.5,332.0,573.6,464.76
2016,10,11,15,30,229.0,157.0,2.4,16.0,248.0,395.81,324.5
2016,10,11,15,45,211.0,140.0,2.45,16.0,215.0,355.45,293.46
2016,10,11,16,0,193.0,123.0,2.5,16.0,182.0,315.56,261.27
2016,10,11,16,15,174.0,103.0,2.5,15.5,149.5,271.31,225.03
2016,10,11,16,30,155.0,83.0,2.5,15.0,117.0,227.81,188.23
2016,10,11,16,45,234.0,61.5,2.5,15.0,97.5,259.05,212.18
2016,10,11,17,0,313.0,40.0,2.5,15.0,78.0,268.85,213.44
2016,10,11,17,15,183.5,25.0,2.45,14.5,44.5,158.01,85.88
2016,10,11,17,30,54.0,10.0,2.4,14.0,11.0,35.81,0.0
2016,10,11,17,45,27.0,5.0,2.35,14.0,5.5,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,6,15,34.0,4.5,1.65,13.0,5.5,0.0,0.0
2016,10,12,6,30,68.0,9.0,1.5,13.0,11.0,8.19,0.0
2016,10,12,6,45,203.5,23.0,1.35,13.5,44.5,18.92,4.3
2016,10,12,7,0,339.0,37.0,1.2,14.0,78.0,30.16,20.05
2016,10,12,7,15,427.0,47.0,1.05,14.0,123.0,37.25,27.18
2016,10,12,7,30,515.0,57.0,0.9,14.0,168.0,44.16,33.73
2016,10,12,7,45,290.5,89.0,0.8,14.0,155.0,67.43,54.63
2016,10,12,8,0,66.0,121.0,0.7,14.0,142.0,103.42,80.03
2016,10,12,8,15,73.5,140.5,0.7,14.0,167.0,126.82,98.56
2016,10,12,8,30,81.0,160.0,0.7,14.0,192.0,151.44,118.61
2016,10,12,8,45,64.5,174.0,0.75,14.5,201.5,166.5,131.57
2016,10,12,9,0,48.0,188.0,0.8,15.0,211.0,179.48,142.49
2016,10,12,9,15,24.5,176.5,0.9,15.0,188.5,164.46,130.77
2016,10,12,9,30,1.0,165.0,1.0,15.0,166.0,146.32,116.12
2016,10,12,9,45,3.0,176.0,1.1,15.0,178.5,157.76,125.28
2016,10,12,10,0,5.0,187.0,1.2,15.0,191.0,169.52,134.59
2016,10,12,10,15,45.0,236.5,1.2,15.0,265.5,245.26,195.46
2016,10,12,10,30,85.0,286.0,1.2,15.0,340.0,323.07,256.46
2016,10,12,10,45,249.5,276.5,1.25,15.5,442.0,452.23,357.33
2016,10,12,11,0,414.0,267.0,1.3,16.0,544.0,588.7,459.78
2016,10,12,11,15,294.5,296.5,1.35,16.0,495.5,536.86,418.92
2016,10,12,11,30,175.0,326.0,1.4,16.0,447.0,473.37,369.92
2016,10,12,11,45,127.0,321.0,1.5,16.0,409.0,437.14,342.6
2016,10,12,12,0,79.0,316.0,1.6,16.0,371.0,383.09,301.05
2016,10,12,12,15,78.0,314.0,1.7,16.0,368.0,384.79,303.02
2016,10,12,12,30,77.0,312.0,1.8,16.0,365.0,386.18,304.47
2016,10,12,12,45,239.0,291.5,1.95,16.0,452.0,551.97,435.04
2016,10,12,13,0,401.0,271.0,2.1,16.0,539.0,688.6,539.39
2016,10,12,13,15,308.5,281.0,2.2,16.0,484.0,618.95,486.27
2016,10,12,13,30,216.0,291.0,2.3,16.0,429.0,529.15,418.74
2016,10,12,13,45,321.5,256.5,2.4,16.0,451.5,611.03,484.73
2016,10,12,14,0,427.0,222.0,2.5,16.0,474.0,690.42,546.83
2016,10,12,14,15,423.5,209.0,2.5,16.0,447.0,670.84,533.06
2016,10,12,14,30,420.0,196.0,2.5,16.0,420.0,649.15,518.44
2016,10,12,14,45,357.0,191.0,2.5,16.0,371.5,562.73,453.9
2016,10,12,15,0,294.0,186.0,2.5,16.0,323.0,496.14,402.99
2016,10,12,15,15,510.5,128.0,2.35,15.5,338.0,624.5,508.0
2016,10,12,15,30,727.0,70.0,2.2,15.0,353.0,722.71,582.08
2016,10,12,15,45,689.0,66.0,2.1,15.0,306.5,664.07,537.75
2016,10,12,16,0,651.0,62.0,2.0,15.0,260.0,610.35,497.28
2016,10,12,16,15,596.0,56.5,1.9,15.0,213.0,538.32,441.07
2016,10,12,16,30,541.0,51.0,1.8,15.0,166.0,468.82,384.21
2016,10,12,16,45,456.0,42.5,1.75,15.0,121.5,379.31,308.14
2016,10,12,17,0,371.0,34.0,1.7,15.0,77.0,296.75,232.79
2016,10,12,17,15,185.5,17.0,1.65,14.5,38.5,147.85,65.99
2016,10,12,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,15.5,1.45,14.0,15.5,13.65,0.35
2016,10,13,7,0,0.0,31.0,1.5,14.0,31.0,27.05,17.28
2016,10,13,7,15,0.0,49.5,1.55,14.0,49.5,42.37,31.6
2016,10,13,7,30,0.0,68.0,1.6,14.0,68.0,57.5,45.48
2016,10,13,7,45,2.0,86.5,1.65,14.5,87.5,72.6,59.04
2016,10,13,8,0,4.0,105.0,1.7,15.0,107.0,89.09,70.07
2016,10,13,8,15,9.0,122.0,1.7,15.0,126.0,105.32,83.39
2016,10,13,8,30,14.0,139.0,1.7,15.0,145.0,122.33,97.23
2016,10,13,8,45,32.0,163.5,1.7,15.0,178.0,149.46,118.95
2016,10,13,9,0,50.0,188.0,1.7,15.0,211.0,180.2,143.68
2016,10,13,9,15,25.0,174.5,1.75,15.0,186.0,162.95,130.0
2016,10,13,9,30,0.0,161.0,1.8,15.0,161.0,142.39,113.23
2016,10,13,9,45,3.5,176.0,1.9,15.5,178.0,158.06,125.63
2016,10,13,10,0,7.0,191.0,2.0,16.0,195.0,174.3,138.34
2016,10,13,10,15,82.5,242.0,2.0,16.0,294.0,273.16,218.18
2016,10,13,10,30,158.0,293.0,2.0,16.0,393.0,385.13,306.12
2016,10,13,10,45,154.5,302.5,2.05,16.0,403.0,403.11,319.45
2016,10,13,11,0,151.0,312.0,2.1,16.0,413.0,420.51,332.71
2016,10,13,11,15,110.5,309.5,2.1,16.0,384.0,385.22,304.82
2016,10,13,11,30,70.0,307.0,2.1,16.0,355.0,356.38,281.69
2016,10,13,11,45,72.0,307.5,2.15,16.0,357.0,363.46,287.46
2016,10,13,12,0,74.0,308.0,2.2,16.0,359.0,370.44,293.03
2016,10,13,12,15,37.0,215.0,2.2,16.0,240.5,242.37,192.45
2016,10,13,12,30,0.0,122.0,2.2,16.0,122.0,109.29,84.61
2016,10,13,12,45,22.5,200.5,2.25,16.0,215.5,217.63,173.31
2016,10,13,13,0,45.0,279.0,2.3,16.0,309.0,327.14,260.13
2016,10,13,13,15,67.0,282.0,2.3,16.0,325.0,354.85,282.35
2016,10,13,13,30,89.0,285.0,2.3,16.0,341.0,383.06,305.25
2016,10,13,13,45,110.5,275.5,2.35,16.0,342.0,395.95,316.52
2016,10,13,14,0,132.0,266.0,2.4,16.0,343.0,426.33,341.22
2016,10,13,14,15,151.0,250.0,2.45,16.0,333.5,427.48,343.53
2016,10,13,14,30,170.0,234.0,2.5,16.0,324.0,427.44,345.12
2016,10,13,14,45,103.0,207.0,2.55,16.0,260.5,316.42,256.96
2016,10,13,15,0,36.0,180.0,2.6,16.0,197.0,224.8,182.0
2016,10,13,15,15,49.5,167.0,2.65,16.0,188.0,223.68,182.36
2016,10,13,15,30,63.0,154.0,2.7,16.0,179.0,221.97,181.88
2016,10,13,15,45,55.0,134.5,2.75,16.0,154.0,193.24,158.32
2016,10,13,16,0,47.0,115.0,2.8,16.0,129.0,164.78,134.62
2016,10,13,16,15,36.5,95.0,2.75,16.0,104.5,134.05,108.48
2016,10,13,16,30,26.0,75.0,2.7,16.0,80.0,103.74,82.27
2016,10,13,16,45,13.0,54.5,2.65,16.0,57.0,64.34,48.21
2016,10,13,17,0,0.0,34.0,2.6,16.0,34.0,33.61,21.28
2016,10,13,17,15,0.0,17.0,2.6,15.5,17.0,14.98,0.0
2016,10,13,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,6,45,5.0,18.5,0.9,15.0,19.0,16.23,0.0
2016,10,14,7,0,10.0,37.0,0.8,15.0,38.0,31.54,20.85
2016,10,14,7,15,28.0,56.5,0.7,15.0,62.0,46.56,35.08
2016,10,14,7,30,46.0,76.0,0.6,15.0,86.0,61.68,48.94
2016,10,14,7,45,59.0,96.5,0.55,15.0,112.5,77.7,63.35
2016,10,14,8,0,72.0,117.0,0.5,15.0,139.0,100.83,77.27
2016,10,14,8,15,78.5,137.0,0.45,15.0,164.5,124.78,96.18
2016,10,14,8,30,85.0,157.0,0.4,15.0,190.0,149.86,116.51
2016,10,14,8,45,45.5,156.5,0.35,15.0,174.0,147.31,115.99
2016,10,14,9,0,6.0,156.0,0.3,15.0,158.0,138.37,109.71
2016,10,14,9,15,10.0,172.0,0.3,15.0,177.0,155.07,123.02
2016,10,14,9,30,14.0,188.0,0.3,15.0,196.0,172.4,136.65
2016,10,14,9,45,72.0,226.5,0.35,15.5,268.5,240.86,190.53
2016,10,14,10,0,130.0,265.0,0.4,16.0,341.0,319.96,251.31
2016,10,14,10,15,90.0,265.5,0.4,16.0,319.5,300.16,235.26
2016,10,14,10,30,50.0,266.0,0.4,16.0,298.0,281.43,220.35
2016,10,14,10,45,33.0,249.5,0.45,16.0,271.0,257.87,202.1
2016,10,14,11,0,16.0,233.0,0.5,16.0,244.0,223.96,175.54
2016,10,14,11,15,9.5,207.5,0.55,16.0,214.0,195.97,153.64
2016,10,14,11,30,3.0,182.0,0.6,16.0,184.0,167.34,130.94
2016,10,14,11,45,11.5,217.0,0.65,16.0,225.0,208.53,163.95
2016,10,14,12,0,20.0,252.0,0.7,16.0,266.0,251.35,197.52
2016,10,14,12,15,11.5,218.5,0.75,16.0,226.5,211.91,166.36
2016,10,14,12,30,3.0,185.0,0.8,16.0,187.0,172.15,134.92
2016,10,14,12,45,62.0,246.0,0.9,16.0,287.0,303.53,240.61
2016,10,14,13,0,121.0,307.0,1.0,16.0,387.0,448.49,351.6
2016,10,14,13,15,70.5,269.5,1.0,16.0,316.0,344.09,270.86
2016,10,14,13,30,20.0,232.0,1.0,16.0,245.0,239.7,189.23
2016,10,14,13,45,157.5,240.0,1.05,16.0,332.0,416.33,331.68
2016,10,14,14,0,295.0,248.0,1.1,16.0,419.0,577.44,454.43
2016,10,14,14,15,246.0,239.0,1.1,16.0,376.0,521.5,411.41
2016,10,14,14,30,197.0,230.0,1.1,16.0,333.0,447.67,356.49
2016,10,14,14,45,363.0,182.5,1.1,16.0,354.5,556.75,444.61
2016,10,14,15,0,529.0,135.0,1.1,16.0,376.0,658.75,522.86
2016,10,14,15,15,506.5,126.0,1.05,15.5,338.0,616.66,492.52
2016,10,14,15,30,484.0,117.0,1.0,15.0,300.0,573.76,462.24
2016,10,14,15,45,456.5,104.0,1.0,15.0,258.5,521.21,423.23
2016,10,14,16,0,429.0,91.0,1.0,15.0,217.0,468.82,383.04
2016,10,14,16,15,386.0,78.0,0.95,15.0,176.0,405.78,332.45
2016,10,14,16,30,343.0,65.0,0.9,15.0,135.0,345.15,281.9
2016,10,14,16,45,274.0,50.5,0.85,15.0,96.5,268.82,216.66
2016,10,14,17,0,205.0,36.0,0.8,15.0,58.0,198.85,151.92
2016,10,14,17,15,102.5,18.0,0.8,14.5,29.0,97.4,10.4
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,45,0.0,13.5,2.85,14.0,13.5,11.88,0.0
2016,10,15,7,0,0.0,27.0,2.9,14.0,27.0,23.77,14.22
2016,10,15,7,15,0.0,44.5,2.95,14.0,44.5,38.41,28.0
2016,10,15,7,30,0.0,62.0,3.0,14.0,62.0,52.86,41.3
2016,10,15,7,45,0.0,80.5,3.15,14.5,80.5,67.97,54.92
2016,10,15,8,0,0.0,99.0,3.3,15.0,99.0,84.07,66.02
2016,10,15,8,15,3.5,115.5,3.45,15.0,117.0,99.34,78.72
2016,10,15,8,30,7.0,132.0,3.6,15.0,135.0,115.19,91.77
2016,10,15,8,45,3.5,116.5,3.8,15.0,118.0,102.9,81.44
2016,10,15,9,0,0.0,101.0,4.0,15.0,101.0,89.1,69.82
2016,10,15,9,15,70.5,166.5,4.15,15.0,203.0,174.84,139.97
2016,10,15,9,30,141.0,232.0,4.3,15.0,305.0,273.16,219.85
2016,10,15,9,45,139.5,247.5,4.5,15.5,324.0,297.98,239.82
2016,10,15,10,0,138.0,263.0,4.7,16.0,343.0,322.66,259.51
2016,10,15,10,15,88.0,258.5,4.75,16.0,310.5,292.47,235.05
2016,10,15,10,30,38.0,254.0,4.8,16.0,278.0,262.25,210.04
2016,10,15,10,45,32.0,253.5,4.9,16.0,274.0,261.34,209.16
2016,10,15,11,0,26.0,253.0,5.0,16.0,270.0,250.53,200.28
2016,10,15,11,15,22.5,250.0,5.05,16.0,265.0,246.85,197.19
2016,10,15,11,30,19.0,247.0,5.1,16.0,260.0,242.78,193.78
2016,10,15,11,45,20.5,251.0,5.15,16.0,265.0,249.45,199.18
2016,10,15,12,0,22.0,255.0,5.2,16.0,270.0,256.25,204.7
2016,10,15,12,15,11.0,172.5,5.25,16.0,180.0,166.79,132.31
2016,10,15,12,30,0.0,90.0,5.3,16.0,90.0,79.83,60.74
2016,10,15,12,45,0.0,52.5,5.35,16.0,52.5,46.47,33.16
2016,10,15,13,0,0.0,15.0,5.4,16.0,15.0,13.25,5.45
2016,10,15,13,15,0.0,27.0,5.4,16.0,27.0,23.86,14.35
2016,10,15,13,30,0.0,39.0,5.4,16.0,39.0,34.47,23.27
2016,10,15,13,45,0.0,27.0,5.45,16.5,27.0,23.84,14.36
2016,10,15,14,0,0.0,15.0,5.5,17.0,15.0,13.23,5.45
2016,10,15,14,15,0.0,35.0,5.3,16.5,35.0,30.9,20.37
2016,10,15,14,30,0.0,55.0,5.1,16.0,55.0,48.6,35.37
2016,10,15,14,45,0.0,45.0,4.95,16.0,45.0,39.73,27.98
2016,10,15,15,0,0.0,35.0,4.8,16.0,35.0,30.87,20.56
2016,10,15,15,15,0.0,39.0,4.5,16.0,39.0,34.39,23.62
2016,10,15,15,30,0.0,43.0,4.2,16.0,43.0,37.92,26.69
2016,10,15,15,45,0.0,37.0,3.95,16.0,37.0,32.61,22.2
2016,10,15,16,0,0.0,31.0,3.7,16.0,31.0,27.3,17.68
2016,10,15,16,15,0.0,25.0,3.5,16.0,25.0,21.99,13.1
2016,10,15,16,30,0.0,19.0,3.3,16.0,19.0,16.7,8.49
2016,10,15,16,45,0.0,13.0,3.15,16.0,13.0,11.41,3.85
2016,10,15,17,0,0.0,7.0,3.0,16.0,7.0,6.14,0.0
2016,10,15,17,15,0.0,3.5,2.8,16.0,3.5,3.07,0.0
2016,10,15,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,6,45,178.5,16.0,1.6,13.5,34.5,12.83,0.0
2016,10,16,7,0,357.0,32.0,1.6,14.0,69.0,26.14,16.03
2016,10,16,7,15,451.0,40.0,1.65,14.0,113.5,31.67,22.1
2016,10,16,7,30,545.0,48.0,1.7,14.0,158.0,37.14,27.39
2016,10,16,7,45,275.5,75.0,1.75,14.5,131.0,56.87,45.1
2016,10,16,8,0,6.0,102.0,1.8,15.0,104.0,86.69,67.98
2016,10,16,8,15,11.0,119.0,1.85,15.0,123.0,103.06,81.44
2016,10,16,8,30,16.0,136.0,1.9,15.0,142.0,120.2,95.46
2016,10,16,8,45,12.0,146.0,1.95,15.5,150.5,129.93,103.38
2016,10,16,9,0,8.0,156.0,2.0,16.0,159.0,139.05,110.64
2016,10,16,9,15,19.5,179.0,2.05,16.0,189.0,164.84,131.41
2016,10,16,9,30,31.0,202.0,2.1,16.0,219.0,194.87,155.55
2016,10,16,9,45,26.5,208.5,2.15,16.0,223.5,198.72,158.47
2016,10,16,10,0,22.0,215.0,2.2,16.0,228.0,204.53,162.96
2016,10,16,10,15,50.5,245.5,2.25,16.0,276.5,257.84,205.78
2016,10,16,10,30,79.0,276.0,2.3,16.0,325.0,310.38,247.45
2016,10,16,10,45,61.0,274.0,2.35,16.0,312.5,301.91,240.24
2016,10,16,11,0,43.0,272.0,2.4,16.0,300.0,291.51,231.64
2016,10,16,11,15,43.5,276.5,2.4,16.0,305.5,300.32,238.52
2016,10,16,11,30,44.0,281.0,2.4,16.0,311.0,309.13,245.34
2016,10,16,11,45,238.0,274.0,2.45,16.5,435.0,494.47,392.91
2016,10,16,12,0,432.0,267.0,2.5,17.0,559.0,679.18,532.32
2016,10,16,12,15,429.5,266.5,2.6,17.0,555.0,691.45,540.64
2016,10,16,12,30,427.0,266.0,2.7,17.0,551.0,701.65,548.82
2016,10,16,12,45,445.0,254.0,2.8,17.0,547.0,716.45,561.12
2016,10,16,13,0,463.0,242.0,2.9,17.0,543.0,729.33,572.07
2016,10,16,13,15,448.5,238.5,3.05,17.0,522.5,718.76,565.49
2016,10,16,13,30,434.0,235.0,3.2,17.0,502.0,705.84,557.31
2016,10,16,13,45,217.0,154.0,3.35,17.0,287.5,388.36,315.09
2016,10,16,14,0,0.0,73.0,3.5,17.0,73.0,64.62,48.18
2016,10,16,14,15,3.5,122.5,3.6,16.5,124.5,114.63,90.26
2016,10,16,14,30,7.0,172.0,3.7,16.0,176.0,170.4,136.65
2016,10,16,14,45,3.5,148.0,3.8,16.0,150.0,142.96,114.17
2016,10,16,15,0,0.0,124.0,3.9,16.0,124.0,115.66,91.7
2016,10,16,15,15,0.0,103.5,3.9,16.0,103.5,95.3,74.95
2016,10,16,15,30,0.0,83.0,3.9,16.0,83.0,75.01,58.06
2016,10,16,15,45,0.0,71.0,3.95,16.0,71.0,63.61,48.51
2016,10,16,16,0,0.0,59.0,4.0,16.0,59.0,52.19,38.82
2016,10,16,16,15,0.0,47.5,3.95,16.0,47.5,41.92,30.0
2016,10,16,16,30,0.0,36.0,3.9,16.0,36.0,31.74,21.14
2016,10,16,16,45,0.0,25.0,3.9,16.0,25.0,22.01,12.61
2016,10,16,17,0,0.0,14.0,3.9,16.0,14.0,12.3,3.84
2016,10,16,17,15,0.0,7.0,3.85,15.5,7.0,6.14,0.0
2016,10,16,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,6,45,128.5,18.5,1.45,14.5,31.5,14.6,0.0
2016,10,17,7,0,257.0,37.0,1.5,15.0,63.0,28.98,18.04
2016,10,17,7,15,357.0,47.5,1.45,15.0,105.5,38.4,27.78
2016,10,17,7,30,457.0,58.0,1.4,15.0,148.0,45.72,34.8
2016,10,17,7,45,527.5,64.0,1.4,15.0,195.0,51.44,40.18
2016,10,17,8,0,598.0,70.0,1.4,15.0,242.0,98.6,56.45
2016,10,17,8,15,639.5,75.0,1.4,15.0,287.5,149.77,92.38
2016,10,17,8,30,681.0,80.0,1.4,15.0,333.0,205.77,138.64
2016,10,17,8,45,713.0,83.0,1.4,15.5,376.0,262.05,187.85
2016,10,17,9,0,745.0,86.0,1.4,16.0,419.0,323.33,241.36
2016,10,17,9,15,765.0,89.0,1.4,16.0,457.0,380.35,291.4
2016,10,17,9,30,785.0,92.0,1.4,16.0,495.0,438.39,340.94
2016,10,17,9,45,799.5,94.0,1.45,16.0,527.5,493.44,386.99
2016,10,17,10,0,814.0,96.0,1.5,16.0,560.0,548.27,431.51
2016,10,17,10,15,824.0,97.5,1.5,16.0,585.5,599.41,471.75
2016,10,17,10,30,834.0,99.0,1.5,16.0,611.0,649.32,509.94
2016,10,17,10,45,840.0,100.5,1.55,16.5,629.5,694.99,543.46
2016,10,17,11,0,846.0,102.0,1.6,17.0,648.0,738.59,573.96
2016,10,17,11,15,849.5,103.0,1.65,17.0,659.0,777.45,600.93
2016,10,17,11,30,853.0,104.0,1.7,17.0,670.0,813.64,625.96
2016,10,17,11,45,852.5,104.5,1.75,17.0,673.0,843.09,646.28
2016,10,17,12,0,852.0,105.0,1.8,17.0,676.0,869.3,664.47
2016,10,17,12,15,850.5,104.5,1.8,17.0,671.5,890.13,678.52
2016,10,17,12,30,849.0,104.0,1.8,17.0,667.0,907.46,690.32
2016,10,17,12,45,851.0,100.5,1.8,17.0,656.0,920.91,699.64
2016,10,17,13,0,853.0,97.0,1.8,17.0,645.0,930.74,706.7
2016,10,17,13,15,845.5,96.0,1.8,17.0,625.5,931.0,707.5
2016,10,17,13,30,838.0,95.0,1.8,17.0,606.0,927.55,706.05
2016,10,17,13,45,826.5,93.5,1.85,17.0,579.5,916.05,699.93
2016,10,17,14,0,815.0,92.0,1.9,17.0,553.0,901.03,691.56
2016,10,17,14,15,800.0,90.0,1.9,16.5,520.0,878.76,678.97
2016,10,17,14,30,785.0,88.0,1.9,16.0,487.0,853.36,664.2
2016,10,17,14,45,763.5,85.5,1.9,16.0,448.5,818.58,641.43
2016,10,17,15,0,742.0,83.0,1.9,16.0,410.0,781.37,616.7
2016,10,17,15,15,713.0,79.5,1.85,16.0,367.0,739.55,587.76
2016,10,17,15,30,684.0,76.0,1.8,16.0,324.0,691.7,553.79
2016,10,17,15,45,643.5,70.5,1.8,16.0,278.5,631.19,509.75
2016,10,17,16,0,603.0,65.0,1.8,16.0,233.0,571.08,464.45
2016,10,17,16,15,539.0,58.5,1.7,15.5,187.0,493.66,404.03
2016,10,17,16,30,475.0,52.0,1.6,15.0,141.0,419.49,342.35
2016,10,17,16,45,370.5,42.0,1.55,15.0,98.5,319.74,256.88
2016,10,17,17,0,266.0,32.0,1.5,15.0,56.0,228.91,166.89
2016,10,17,17,15,133.0,16.0,1.5,14.5,28.0,107.11,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,16.5,1.85,13.5,31.5,13.45,0.0
2016,10,18,7,0,311.0,33.0,1.9,14.0,63.0,27.32,16.47
2016,10,18,7,15,412.0,42.0,1.95,14.0,107.0,33.65,23.7
2016,10,18,7,30,513.0,51.0,2.0,14.0,151.0,39.89,29.75
2016,10,18,7,45,572.0,58.0,2.05,14.5,197.5,46.64,35.98
2016,10,18,8,0,631.0,65.0,2.1,15.0,244.0,96.54,53.64
2016,10,18,8,15,672.0,69.5,2.1,15.0,290.0,149.17,90.59
2016,10,18,8,30,713.0,74.0,2.1,15.0,336.0,206.49,138.24
2016,10,18,8,45,741.0,77.5,2.1,15.0,379.0,266.25,191.27
2016,10,18,9,0,769.0,81.0,2.1,15.0,422.0,325.83,244.7
2016,10,18,9,15,789.5,83.5,2.1,15.0,460.0,383.82,296.37
2016,10,18,9,30,810.0,86.0,2.1,15.0,498.0,442.82,347.54
2016,10,18,9,45,840.0,82.5,2.1,15.5,534.0,501.16,396.06
2016,10,18,10,0,870.0,79.0,2.1,16.0,570.0,559.36,442.96
2016,10,18,10,15,879.5,80.0,2.05,16.0,596.5,611.35,484.25
2016,10,18,10,30,889.0,81.0,2.0,16.0,623.0,661.89,523.22
2016,10,18,10,45,899.5,80.5,2.0,16.5,643.0,709.82,558.52
2016,10,18,11,0,910.0,80.0,2.0,17.0,663.0,755.83,589.55
2016,10,18,11,15,914.0,80.5,2.0,17.0,674.5,795.8,616.98
2016,10,18,11,30,918.0,81.0,2.0,17.0,686.0,832.94,642.28
2016,10,18,11,45,921.0,80.0,2.05,17.0,690.5,864.54,664.11
2016,10,18,12,0,924.0,79.0,2.1,17.0,695.0,892.86,683.75
2016,10,18,12,15,923.0,79.0,2.15,17.0,690.5,915.41,699.51
2016,10,18,12,30,922.0,79.0,2.2,17.0,686.0,934.28,712.93
2016,10,18,12,45,917.5,79.0,2.3,17.0,673.5,946.21,722.3
2016,10,18,13,0,913.0,79.0,2.4,17.0,661.0,954.27,729.27
2016,10,18,13,15,906.0,78.0,2.5,17.0,641.0,954.9,731.36
2016,10,18,13,30,899.0,77.0,2.6,17.0,621.0,951.67,731.01
2016,10,18,13,45,886.5,77.0,2.75,17.0,593.5,940.72,725.92
2016,10,18,14,0,874.0,77.0,2.9,17.0,566.0,926.17,718.39
2016,10,18,14,15,860.0,75.0,2.95,17.0,532.5,904.21,704.89
2016,10,18,14,30,846.0,73.0,3.0,17.0,499.0,879.02,689.1
2016,10,18,14,45,824.0,72.0,3.1,17.0,459.5,853.95,673.62
2016,10,18,15,0,802.0,71.0,3.2,17.0,420.0,817.15,649.35
2016,10,18,15,15,775.0,67.5,3.25,16.5,376.0,770.56,618.29
2016,10,18,15,30,748.0,64.0,3.3,16.0,332.0,722.36,585.13
2016,10,18,15,45,708.0,60.0,3.35,16.0,285.5,661.98,540.39
2016,10,18,16,0,668.0,56.0,3.4,16.0,239.0,601.61,494.02
2016,10,18,16,15,607.0,50.5,3.45,15.5,191.5,530.56,437.94
2016,10,18,16,30,546.0,45.0,3.5,15.0,144.0,457.59,376.8
2016,10,18,16,45,441.5,36.0,3.55,15.0,100.5,356.58,288.23
2016,10,18,17,0,337.0,27.0,3.6,15.0,57.0,265.05,189.27
2016,10,18,17,15,168.5,13.5,3.6,14.5,28.5,101.46,0.0
2016,10,18,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
