Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,6,45,190.5,13.5,1.35,13.5,31.5,10.82,0.0
2016,10,19,7,0,381.0,27.0,1.4,14.0,63.0,21.96,11.86
2016,10,19,7,15,475.5,35.0,1.4,14.0,107.0,27.72,18.51
2016,10,19,7,30,570.0,43.0,1.4,14.0,151.0,36.43,26.68
2016,10,19,7,45,627.0,48.0,1.45,14.5,198.0,41.95,31.82
2016,10,19,8,0,684.0,53.0,1.5,15.0,245.0,92.9,48.74
2016,10,19,8,15,720.5,56.5,1.4,15.0,290.5,146.72,86.31
2016,10,19,8,30,757.0,60.0,1.3,15.0,336.0,204.61,134.51
2016,10,19,8,45,781.0,63.5,1.2,15.5,378.0,263.05,186.17
2016,10,19,9,0,805.0,67.0,1.1,16.0,420.0,323.44,239.46
2016,10,19,9,15,823.0,69.0,1.05,16.0,458.0,381.78,290.7
2016,10,19,9,30,841.0,71.0,1.0,16.0,496.0,440.98,341.02
2016,10,19,9,45,851.5,73.5,1.0,16.5,527.5,496.4,386.34
2016,10,19,10,0,862.0,76.0,1.0,17.0,559.0,551.02,429.32
2016,10,19,10,15,871.0,77.5,0.95,17.0,585.0,602.7,469.01
2016,10,19,10,30,880.0,79.0,0.9,17.0,611.0,652.9,506.27
2016,10,19,10,45,885.0,80.0,0.9,17.5,629.0,698.14,538.4
2016,10,19,11,0,890.0,81.0,0.9,18.0,647.0,741.08,566.33
2016,10,19,11,15,893.5,81.5,0.9,18.0,658.5,779.84,591.97
2016,10,19,11,30,897.0,82.0,0.9,18.0,670.0,815.8,615.55
2016,10,19,11,45,899.0,81.5,0.95,18.0,673.5,846.42,636.22
2016,10,19,12,0,901.0,81.0,1.0,18.0,677.0,873.8,654.83
2016,10,19,12,15,899.5,81.0,1.1,18.0,672.5,895.33,670.45
2016,10,19,12,30,898.0,81.0,1.2,18.0,668.0,913.26,683.88
2016,10,19,12,45,893.0,80.5,1.3,18.5,655.5,923.73,691.24
2016,10,19,13,0,888.0,80.0,1.4,19.0,643.0,930.41,696.28
2016,10,19,13,15,881.5,79.5,1.5,19.0,623.0,931.92,699.36
2016,10,19,13,30,875.0,79.0,1.6,19.0,603.0,929.69,700.11
2016,10,19,13,45,864.0,77.5,1.75,19.0,576.0,918.31,695.46
2016,10,19,14,0,853.0,76.0,1.9,19.0,549.0,903.36,688.41
2016,10,19,14,15,839.0,74.5,1.95,18.5,516.0,882.23,677.26
2016,10,19,14,30,825.0,73.0,2.0,18.0,483.0,867.15,670.26
2016,10,19,14,45,776.5,75.0,2.15,18.0,436.5,813.48,635.56
2016,10,19,15,0,728.0,77.0,2.3,18.0,390.0,758.29,599.07
2016,10,19,15,15,624.0,87.0,2.35,17.5,335.5,670.74,537.85
2016,10,19,15,30,520.0,97.0,2.4,17.0,281.0,580.05,472.07
2016,10,19,15,45,490.5,87.0,2.45,17.0,241.0,527.97,432.99
2016,10,19,16,0,461.0,77.0,2.5,17.0,201.0,475.92,391.72
2016,10,19,16,15,417.0,65.0,2.55,16.5,160.5,411.79,339.56
2016,10,19,16,30,373.0,53.0,2.6,16.0,120.0,349.87,286.85
2016,10,19,16,45,300.0,40.0,2.65,16.0,82.5,271.75,217.6
2016,10,19,17,0,227.0,27.0,2.7,16.0,45.0,198.91,134.86
2016,10,19,17,15,113.5,13.5,2.75,15.5,22.5,72.11,0.0
2016,10,19,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,6,45,186.0,13.0,0.7,15.0,30.0,11.82,0.0
2016,10,20,7,0,372.0,26.0,0.7,15.0,60.0,21.14,10.84
2016,10,20,7,15,469.5,34.0,0.7,15.0,104.0,26.94,17.73
2016,10,20,7,30,567.0,42.0,0.7,15.0,148.0,35.61,25.85
2016,10,20,7,45,627.0,47.0,0.7,15.5,195.0,40.84,30.71
2016,10,20,8,0,687.0,52.0,0.7,16.0,242.0,91.91,47.69
2016,10,20,8,15,724.5,55.5,0.7,16.0,288.0,145.96,85.0
2016,10,20,8,30,762.0,59.0,0.7,16.0,334.0,204.2,132.97
2016,10,20,8,45,788.0,62.0,0.7,16.5,376.5,262.89,184.29
2016,10,20,9,0,814.0,65.0,0.7,17.0,419.0,323.75,237.49
2016,10,20,9,15,832.5,67.0,0.75,17.5,457.0,383.57,289.12
2016,10,20,9,30,851.0,69.0,0.8,18.0,495.0,442.51,338.51
2016,10,20,9,45,866.5,69.5,0.85,18.5,528.0,498.78,384.26
2016,10,20,10,0,882.0,70.0,0.9,19.0,561.0,554.7,428.14
2016,10,20,10,15,891.0,71.0,0.95,19.0,586.5,606.67,468.56
2016,10,20,10,30,900.0,72.0,1.0,19.0,612.0,657.11,506.77
2016,10,20,10,45,905.0,73.0,1.1,19.5,630.5,703.04,540.28
2016,10,20,11,0,910.0,74.0,1.2,20.0,649.0,746.63,569.6
2016,10,20,11,15,913.0,74.5,1.3,20.0,660.0,785.58,596.62
2016,10,20,11,30,916.0,75.0,1.4,20.0,671.0,821.63,621.64
2016,10,20,11,45,915.5,76.0,1.55,20.0,674.0,852.3,643.6
2016,10,20,12,0,915.0,77.0,1.7,20.0,677.0,879.58,663.36
2016,10,20,12,15,913.5,76.5,1.85,20.0,672.5,900.73,679.11
2016,10,20,12,30,912.0,76.0,2.0,20.0,668.0,918.22,692.55
2016,10,20,12,45,908.5,75.5,2.15,20.0,656.0,930.16,702.42
2016,10,20,13,0,905.0,75.0,2.3,20.0,644.0,938.3,709.89
2016,10,20,13,15,898.5,74.5,2.4,20.0,624.0,939.83,712.57
2016,10,20,13,30,892.0,74.0,2.5,20.0,604.0,937.56,712.86
2016,10,20,13,45,882.0,72.5,2.6,20.0,577.0,927.0,707.64
2016,10,20,14,0,872.0,71.0,2.7,20.0,550.0,912.8,700.05
2016,10,20,14,15,858.5,69.5,2.75,19.5,517.0,891.9,688.74
2016,10,20,14,30,845.0,68.0,2.8,19.0,484.0,867.78,675.12
2016,10,20,14,45,825.5,66.0,2.85,19.0,445.5,834.64,653.66
2016,10,20,15,0,806.0,64.0,2.9,19.0,407.0,807.66,636.37
2016,10,20,15,15,778.5,61.0,2.95,19.0,364.0,761.34,604.54
2016,10,20,15,30,751.0,58.0,3.0,19.0,321.0,713.49,570.83
2016,10,20,15,45,710.5,54.5,3.1,19.0,274.5,653.59,527.09
2016,10,20,16,0,670.0,51.0,3.2,19.0,228.0,593.8,481.66
2016,10,20,16,15,608.0,45.5,3.25,18.5,181.5,516.78,421.28
2016,10,20,16,30,546.0,40.0,3.3,18.0,135.0,442.59,359.72
2016,10,20,16,45,438.0,32.0,3.35,17.5,92.5,347.58,276.19
2016,10,20,17,0,330.0,24.0,3.4,17.0,50.0,252.36,162.03
2016,10,20,17,15,165.0,12.0,3.4,16.5,25.0,97.55,0.0
2016,10,20,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,175.5,13.0,2.65,14.5,28.5,11.82,0.0
2016,10,21,7,0,351.0,26.0,2.6,15.0,57.0,21.23,10.44
2016,10,21,7,15,451.0,34.5,2.5,15.0,100.5,27.45,18.05
2016,10,21,7,30,551.0,43.0,2.4,15.0,144.0,33.54,23.94
2016,10,21,7,45,608.5,49.0,2.35,15.5,190.0,42.27,31.91
2016,10,21,8,0,666.0,55.0,2.3,16.0,236.0,92.8,49.34
2016,10,21,8,15,446.5,97.5,2.2,16.0,228.5,140.44,93.02
2016,10,21,8,30,227.0,140.0,2.1,16.0,221.0,164.18,122.81
2016,10,21,8,45,512.0,104.5,2.05,16.5,316.5,228.24,167.0
2016,10,21,9,0,797.0,69.0,2.0,17.0,412.0,321.54,238.77
2016,10,21,9,15,816.0,71.0,1.95,17.0,450.0,379.65,290.25
2016,10,21,9,30,835.0,73.0,1.9,17.0,488.0,438.51,341.06
2016,10,21,9,45,850.5,74.0,1.9,17.5,520.5,494.54,387.6
2016,10,21,10,0,866.0,75.0,1.9,18.0,553.0,550.13,432.17
2016,10,21,10,15,762.5,112.5,1.95,18.0,548.0,574.49,452.05
2016,10,21,10,30,659.0,150.0,2.0,18.0,543.0,586.75,461.74
2016,10,21,10,45,518.0,204.0,2.05,18.5,518.5,573.02,449.79
2016,10,21,11,0,377.0,258.0,2.1,19.0,494.0,540.87,423.48
2016,10,21,11,15,507.0,218.0,2.2,19.0,542.0,629.03,491.95
2016,10,21,11,30,637.0,178.0,2.3,19.0,590.0,718.61,559.64
2016,10,21,11,45,594.5,194.0,2.45,19.0,580.0,723.54,562.85
2016,10,21,12,0,552.0,210.0,2.6,19.0,570.0,719.12,560.01
2016,10,21,12,15,598.0,192.5,2.75,19.0,580.0,763.33,594.05
2016,10,21,12,30,644.0,175.0,2.9,19.0,590.0,801.71,623.07
2016,10,21,12,45,757.5,132.0,3.1,19.0,611.0,870.4,672.96
2016,10,21,13,0,871.0,89.0,3.3,19.0,632.0,921.95,710.34
2016,10,21,13,15,864.0,88.0,3.45,19.0,612.0,922.34,711.92
2016,10,21,13,30,857.0,87.0,3.6,19.0,592.0,919.05,711.49
2016,10,21,13,45,845.5,85.5,3.75,19.0,565.5,916.79,711.91
2016,10,21,14,0,834.0,84.0,3.9,19.0,539.0,901.6,703.26
2016,10,21,14,15,819.5,82.0,3.95,18.5,506.0,879.6,690.62
2016,10,21,14,30,805.0,80.0,4.0,18.0,473.0,854.44,675.63
2016,10,21,14,45,785.0,77.0,4.05,18.0,434.5,820.15,652.53
2016,10,21,15,0,765.0,74.0,4.1,18.0,396.0,783.37,627.3
2016,10,21,15,15,736.0,71.0,4.05,17.5,353.5,736.78,594.98
2016,10,21,15,30,707.0,68.0,4.0,17.0,311.0,688.74,560.7
2016,10,21,15,45,667.0,62.5,4.0,17.0,265.5,633.27,518.64
2016,10,21,16,0,627.0,57.0,4.0,17.0,220.0,573.23,471.46
2016,10,21,16,15,560.5,51.0,3.9,16.5,174.0,494.65,408.13
2016,10,21,16,30,494.0,45.0,3.8,16.0,128.0,419.62,343.75
2016,10,21,16,45,382.5,35.0,3.75,16.0,86.5,316.22,251.86
2016,10,21,17,0,271.0,25.0,3.7,16.0,45.0,216.76,128.5
2016,10,21,17,15,135.5,12.5,3.65,15.5,22.5,82.25,0.0
2016,10,21,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,6,45,25.5,14.5,2.8,13.0,17.0,13.19,0.0
2016,10,22,7,0,51.0,29.0,2.8,13.0,34.0,24.06,12.12
2016,10,22,7,15,79.5,48.5,2.8,13.0,60.5,39.17,28.27
2016,10,22,7,30,108.0,68.0,2.8,13.0,87.0,53.92,42.09
2016,10,22,7,45,126.0,87.5,2.8,13.5,116.5,68.63,55.53
2016,10,22,8,0,144.0,107.0,2.8,14.0,146.0,96.3,71.39
2016,10,22,8,15,157.5,125.0,2.7,14.0,174.5,124.9,93.64
2016,10,22,8,30,171.0,143.0,2.6,14.0,203.0,155.36,118.89
2016,10,22,8,45,90.0,146.5,2.55,14.5,178.5,150.5,118.45
2016,10,22,9,0,9.0,150.0,2.5,15.0,154.0,134.32,107.35
2016,10,22,9,15,8.5,160.0,2.4,15.0,164.0,144.31,115.47
2016,10,22,9,30,8.0,170.0,2.3,15.0,174.0,154.24,123.41
2016,10,22,9,45,7.5,176.5,2.25,15.5,180.5,160.98,128.45
2016,10,22,10,0,7.0,183.0,2.2,16.0,187.0,167.64,133.38
2016,10,22,10,15,23.0,212.5,2.2,16.0,226.0,205.29,163.83
2016,10,22,10,30,39.0,242.0,2.2,16.0,265.0,252.68,201.72
2016,10,22,10,45,135.0,263.5,2.25,16.0,347.0,352.32,281.89
2016,10,22,11,0,231.0,285.0,2.3,16.0,429.0,452.45,360.68
2016,10,22,11,15,131.0,270.5,2.3,16.0,352.5,373.63,297.68
2016,10,22,11,30,31.0,256.0,2.3,16.0,276.0,274.28,217.74
2016,10,22,11,45,27.0,251.0,2.35,16.5,269.0,256.07,203.25
2016,10,22,12,0,23.0,246.0,2.4,17.0,262.0,249.37,197.57
2016,10,22,12,15,23.0,244.0,2.45,17.0,259.5,248.93,197.35
2016,10,22,12,30,23.0,242.0,2.5,17.0,257.0,248.47,197.13
2016,10,22,12,45,83.5,265.0,2.55,17.0,317.0,346.62,276.55
2016,10,22,13,0,144.0,288.0,2.6,17.0,377.0,450.15,357.94
2016,10,22,13,15,311.0,248.5,2.65,16.5,433.0,581.25,463.16
2016,10,22,13,30,478.0,209.0,2.7,16.0,489.0,713.32,566.19
2016,10,22,13,45,678.0,145.0,2.75,16.0,522.0,835.89,657.81
2016,10,22,14,0,878.0,81.0,2.8,16.0,555.0,927.39,723.13
2016,10,22,14,15,756.0,99.0,2.8,16.0,489.5,840.32,661.87
2016,10,22,14,30,634.0,117.0,2.8,16.0,424.0,749.27,597.8
2016,10,22,14,45,722.5,93.5,2.8,16.0,416.0,788.94,628.99
2016,10,22,15,0,811.0,70.0,2.8,16.0,408.0,816.38,650.06
2016,10,22,15,15,782.0,67.0,2.8,16.0,364.0,768.75,616.21
2016,10,22,15,30,753.0,64.0,2.8,16.0,320.0,719.56,580.93
2016,10,22,15,45,711.0,59.5,2.8,16.0,272.5,657.15,534.42
2016,10,22,16,0,669.0,55.0,2.8,16.0,225.0,594.83,486.19
2016,10,22,16,15,601.5,48.5,2.7,15.5,177.5,519.07,425.68
2016,10,22,16,30,534.0,42.0,2.6,15.0,130.0,441.37,359.77
2016,10,22,16,45,416.5,33.0,2.55,14.5,87.0,334.17,264.88
2016,10,22,17,0,299.0,24.0,2.5,14.0,44.0,229.12,121.36
2016,10,22,17,15,149.5,12.0,2.45,14.0,22.0,88.83,0.0
2016,10,22,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,6,45,63.0,14.0,1.05,13.0,19.0,12.73,0.0
2016,10,23,7,0,126.0,28.0,1.1,13.0,38.0,21.89,9.86
2016,10,23,7,15,176.0,45.0,1.05,13.0,70.0,35.77,25.29
2016,10,23,7,30,226.0,62.0,1.0,13.0,102.0,48.55,37.35
2016,10,23,7,45,254.5,79.0,1.0,13.0,136.5,61.27,49.1
2016,10,23,8,0,283.0,96.0,1.0,13.0,171.0,96.3,66.68
2016,10,23,8,15,307.0,110.5,1.05,13.0,205.5,132.6,93.56
2016,10,23,8,30,331.0,125.0,1.1,13.0,240.0,171.87,125.95
2016,10,23,8,45,426.0,124.5,1.15,13.5,292.5,220.74,164.9
2016,10,23,9,0,521.0,124.0,1.2,14.0,345.0,279.66,213.31
2016,10,23,9,15,444.5,155.0,1.3,14.0,355.5,313.36,245.37
2016,10,23,9,30,368.0,186.0,1.4,14.0,366.0,333.75,265.08
2016,10,23,9,45,311.0,211.0,1.5,14.0,370.0,353.24,282.47
2016,10,23,10,0,254.0,236.0,1.6,14.0,374.0,366.69,293.96
2016,10,23,10,15,315.0,236.5,1.7,14.0,415.5,419.87,336.81
2016,10,23,10,30,376.0,237.0,1.8,14.0,457.0,477.98,382.91
2016,10,23,10,45,525.5,195.5,1.9,14.0,514.5,568.42,454.56
2016,10,23,11,0,675.0,154.0,2.0,14.0,572.0,665.11,529.6
2016,10,23,11,15,679.0,156.5,2.05,14.0,583.0,700.31,555.67
2016,10,23,11,30,683.0,159.0,2.1,14.0,594.0,733.44,580.42
2016,10,23,11,45,618.0,182.5,2.2,14.5,578.0,729.32,575.83
2016,10,23,12,0,553.0,206.0,2.3,15.0,562.0,713.92,563.32
2016,10,23,12,15,591.5,191.0,2.35,15.0,569.0,753.88,594.04
2016,10,23,12,30,630.0,176.0,2.4,15.0,576.0,787.78,619.7
2016,10,23,12,45,656.5,163.0,2.45,15.0,572.5,810.83,636.67
2016,10,23,13,0,683.0,150.0,2.5,15.0,569.0,831.15,651.88
2016,10,23,13,15,571.0,181.0,2.5,15.0,524.0,762.09,602.58
2016,10,23,13,30,459.0,212.0,2.5,15.0,479.0,698.14,554.36
2016,10,23,13,45,445.0,204.0,2.55,15.0,453.0,678.27,541.27
2016,10,23,14,0,431.0,196.0,2.6,15.0,427.0,656.31,526.17
2016,10,23,14,15,536.0,155.0,2.55,15.0,423.5,702.12,564.15
2016,10,23,14,30,641.0,114.0,2.5,15.0,420.0,750.57,600.54
2016,10,23,14,45,468.0,137.0,2.45,15.0,350.5,607.43,493.41
2016,10,23,15,0,295.0,160.0,2.4,15.0,281.0,461.45,378.64
2016,10,23,15,15,280.0,145.0,2.35,14.5,250.0,425.53,352.17
2016,10,23,15,30,265.0,130.0,2.3,14.0,219.0,389.34,324.13
2016,10,23,15,45,249.0,112.0,2.25,14.0,185.5,348.07,290.65
2016,10,23,16,0,233.0,94.0,2.2,14.0,152.0,306.85,256.24
2016,10,23,16,15,205.5,76.0,2.05,14.0,119.0,257.79,213.98
2016,10,23,16,30,178.0,58.0,1.9,14.0,86.0,210.11,171.69
2016,10,23,16,45,123.5,40.5,1.8,14.0,57.0,148.2,115.33
2016,10,23,17,0,69.0,23.0,1.7,14.0,28.0,82.45,33.03
2016,10,23,17,15,34.5,11.5,1.65,13.5,14.0,28.38,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,6.0,4.2,15.0,6.0,5.46,0.0
2016,10,24,7,0,0.0,12.0,4.3,15.0,12.0,10.55,1.32
2016,10,24,7,15,0.0,23.0,4.3,15.0,23.0,20.25,11.66
2016,10,24,7,30,0.0,34.0,4.3,15.0,34.0,29.98,20.69
2016,10,24,7,45,0.0,46.0,4.35,15.0,46.0,40.61,30.41
2016,10,24,8,0,0.0,58.0,4.4,15.0,58.0,51.04,37.96
2016,10,24,8,15,0.0,70.5,4.45,15.0,70.5,61.91,47.28
2016,10,24,8,30,0.0,83.0,4.5,15.0,83.0,72.89,56.57
2016,10,24,8,45,0.0,44.0,4.55,15.0,44.0,38.81,27.53
2016,10,24,9,0,0.0,5.0,4.6,15.0,5.0,4.4,0.0
2016,10,24,9,15,3.5,85.0,4.6,15.0,87.0,76.51,59.27
2016,10,24,9,30,7.0,165.0,4.6,15.0,169.0,149.45,119.96
2016,10,24,9,45,3.5,133.0,4.7,15.0,135.0,119.92,95.21
2016,10,24,10,0,0.0,101.0,4.8,15.0,101.0,89.6,69.8
2016,10,24,10,15,4.5,148.5,4.8,15.0,151.5,135.45,107.83
2016,10,24,10,30,9.0,196.0,4.8,15.0,202.0,182.92,146.71
2016,10,24,10,45,10.5,204.0,4.85,15.0,211.0,192.44,154.31
2016,10,24,11,0,12.0,212.0,4.9,15.0,220.0,202.17,162.15
2016,10,24,11,15,6.0,166.5,4.85,15.0,170.5,155.17,123.52
2016,10,24,11,30,0.0,121.0,4.8,15.0,121.0,108.2,84.66
2016,10,24,11,45,0.0,114.5,4.8,15.0,114.5,102.25,79.75
2016,10,24,12,0,0.0,108.0,4.8,15.0,108.0,96.28,74.81
2016,10,24,12,15,0.0,120.5,4.7,15.0,120.5,108.0,84.52
2016,10,24,12,30,0.0,133.0,4.6,15.0,133.0,119.96,94.41
2016,10,24,12,45,0.0,104.0,4.6,15.0,104.0,92.69,71.91
2016,10,24,13,0,0.0,75.0,4.6,15.0,75.0,66.42,50.13
2016,10,24,13,15,0.0,60.5,4.6,15.0,60.5,53.53,39.41
2016,10,24,13,30,0.0,46.0,4.6,15.0,46.0,40.65,28.66
2016,10,24,13,45,0.0,32.0,4.65,15.0,32.0,28.25,18.26
2016,10,24,14,0,0.0,18.0,4.7,15.0,18.0,15.87,7.81
2016,10,24,14,15,0.0,13.0,4.55,15.0,13.0,11.45,4.09
2016,10,24,14,30,0.0,8.0,4.4,15.0,8.0,7.04,0.35
2016,10,24,14,45,0.0,7.5,4.3,15.0,7.5,6.6,0.0
2016,10,24,15,0,0.0,7.0,4.2,15.0,7.0,6.16,0.0
2016,10,24,15,15,0.0,6.0,3.95,15.0,6.0,5.27,0.0
2016,10,24,15,30,0.0,5.0,3.7,15.0,5.0,4.39,0.0
2016,10,24,15,45,0.0,4.0,3.5,15.0,4.0,3.51,0.0
2016,10,24,16,0,0.0,3.0,3.3,15.0,3.0,2.63,0.0
2016,10,24,16,15,0.0,2.5,3.1,15.0,2.5,2.19,0.0
2016,10,24,16,30,0.0,2.0,2.9,15.0,2.0,1.75,0.0
2016,10,24,16,45,0.0,1.0,2.75,15.0,1.0,0.88,0.0
2016,10,24,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,2.8,15.0,10.0,9.1,0.0
2016,10,25,7,0,0.0,20.0,2.9,15.0,20.0,17.61,5.11
2016,10,25,7,15,3.5,39.0,2.9,15.0,39.5,33.31,22.69
2016,10,25,7,30,7.0,58.0,2.9,15.0,59.0,48.77,37.08
2016,10,25,7,45,19.0,77.0,2.9,15.0,81.5,62.5,49.7
2016,10,25,8,0,31.0,96.0,2.9,15.0,104.0,81.53,62.65
2016,10,25,8,15,38.0,114.0,2.9,15.0,126.0,101.09,78.65
2016,10,25,8,30,45.0,132.0,2.9,15.0,148.0,121.81,95.8
2016,10,25,8,45,22.5,114.0,2.95,15.0,122.0,105.96,83.51
2016,10,25,9,0,0.0,96.0,3.0,15.0,96.0,84.73,66.3
2016,10,25,9,15,0.0,67.5,3.05,15.0,67.5,59.67,45.07
2016,10,25,9,30,0.0,39.0,3.1,15.0,39.0,34.41,23.63
2016,10,25,9,45,0.0,29.5,3.2,15.5,29.5,26.02,16.43
2016,10,25,10,0,0.0,20.0,3.3,16.0,20.0,17.64,9.27
2016,10,25,10,15,0.0,26.5,3.4,16.0,26.5,23.39,14.09
2016,10,25,10,30,0.0,33.0,3.5,16.0,33.0,29.14,18.9
2016,10,25,10,45,0.0,90.5,3.6,16.0,90.5,80.21,61.48
2016,10,25,11,0,0.0,148.0,3.7,16.0,148.0,133.07,104.92
2016,10,25,11,15,0.0,148.0,3.75,16.0,148.0,133.27,104.93
2016,10,25,11,30,0.0,148.0,3.8,16.0,148.0,133.47,105.04
2016,10,25,11,45,13.5,197.5,3.85,16.0,206.0,192.39,153.41
2016,10,25,12,0,27.0,247.0,3.9,16.0,264.0,254.35,203.54
2016,10,25,12,15,21.0,235.0,3.85,16.0,248.5,238.58,190.62
2016,10,25,12,30,15.0,223.0,3.8,16.0,233.0,222.4,177.54
2016,10,25,12,45,7.5,157.5,3.8,16.0,162.5,150.79,119.49
2016,10,25,13,0,0.0,92.0,3.8,16.0,92.0,81.55,62.45
2016,10,25,13,15,0.0,89.0,3.75,16.0,89.0,78.87,60.35
2016,10,25,13,30,0.0,86.0,3.7,16.0,86.0,76.18,58.2
2016,10,25,13,45,0.0,121.5,3.7,16.0,121.5,110.17,86.51
2016,10,25,14,0,0.0,157.0,3.7,16.0,157.0,147.03,117.03
2016,10,25,14,15,0.0,146.5,3.65,16.0,146.5,137.21,109.12
2016,10,25,14,30,0.0,136.0,3.6,16.0,136.0,127.41,101.27
2016,10,25,14,45,0.0,107.0,3.55,16.0,107.0,98.06,77.08
2016,10,25,15,0,0.0,78.0,3.5,16.0,78.0,69.28,53.12
2016,10,25,15,15,0.0,69.0,3.45,16.0,69.0,61.0,46.25
2016,10,25,15,30,0.0,60.0,3.4,16.0,60.0,53.0,39.53
2016,10,25,15,45,0.0,50.5,3.4,16.0,50.5,44.57,32.37
2016,10,25,16,0,0.0,41.0,3.4,16.0,41.0,36.15,25.13
2016,10,25,16,15,0.0,31.5,3.4,16.0,31.5,27.75,17.82
2016,10,25,16,30,0.0,22.0,3.4,16.0,22.0,19.35,10.48
2016,10,25,16,45,0.0,14.0,3.4,16.0,14.0,12.3,4.1
2016,10,25,17,0,0.0,6.0,3.4,16.0,6.0,5.26,0.0
2016,10,25,17,15,0.0,3.0,3.4,15.5,3.0,2.73,0.0
2016,10,25,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,26,6,45,130.0,12.0,2.7,14.5,21.0,10.91,0.0
2016,10,26,7,0,260.0,24.0,2.8,15.0,42.0,19.9,5.22
2016,10,26,7,15,373.5,33.5,2.8,15.0,82.5,27.02,17.25
2016,10,26,7,30,487.0,43.0,2.8,15.0,123.0,33.99,24.14
2016,10,26,7,45,554.0,49.5,2.85,15.0,168.0,38.11,28.17
2016,10,26,8,0,621.0,56.0,2.9,15.0,213.0,85.58,45.71
2016,10,26,8,15,664.0,60.5,2.9,15.0,258.0,137.05,81.06
2016,10,26,8,30,707.0,65.0,2.9,15.0,303.0,195.7,129.56
2016,10,26,8,45,736.5,68.0,2.95,15.0,344.5,251.5,179.51
2016,10,26,9,0,766.0,71.0,3.0,15.0,386.0,309.94,232.53
2016,10,26,9,15,469.5,139.0,3.0,15.0,337.5,307.04,241.05
2016,10,26,9,30,173.0,207.0,3.0,15.0,289.0,265.02,212.61
2016,10,26,9,45,86.5,185.0,3.05,15.5,226.5,210.62,169.28
2016,10,26,10,0,0.0,163.0,3.1,16.0,164.0,145.86,115.8
2016,10,26,10,15,19.0,198.0,3.1,16.0,209.5,189.78,151.78
2016,10,26,10,30,38.0,233.0,3.1,16.0,255.0,243.96,195.54
2016,10,26,10,45,24.5,219.5,3.15,16.0,234.0,216.88,173.32
2016,10,26,11,0,11.0,206.0,3.2,16.0,213.0,195.92,156.05
2016,10,26,11,15,66.5,247.5,3.2,16.0,289.0,290.17,233.0
2016,10,26,11,30,122.0,289.0,3.2,16.0,365.0,394.64,315.99
2016,10,26,11,45,122.5,290.0,3.2,16.0,366.5,403.42,322.51
2016,10,26,12,0,123.0,291.0,3.2,16.0,368.0,411.83,329.14
2016,10,26,12,15,497.5,188.5,3.15,16.0,497.5,660.34,528.75
2016,10,26,12,30,872.0,86.0,3.1,16.0,627.0,883.62,691.93
2016,10,26,12,45,859.0,89.0,3.05,16.0,613.0,890.49,694.94
2016,10,26,13,0,846.0,92.0,3.0,16.0,599.0,902.58,703.65
2016,10,26,13,15,839.0,90.5,2.9,16.0,580.0,902.37,703.4
2016,10,26,13,30,832.0,89.0,2.8,16.0,561.0,898.5,700.82
2016,10,26,13,45,817.5,89.0,2.75,16.0,534.0,886.02,692.71
2016,10,26,14,0,803.0,89.0,2.7,16.0,507.0,870.12,682.37
2016,10,26,14,15,787.5,86.5,2.6,16.0,475.0,846.96,666.54
2016,10,26,14,30,772.0,84.0,2.5,16.0,443.0,820.79,648.59
2016,10,26,14,45,745.5,82.0,2.4,16.0,404.5,782.75,621.94
2016,10,26,15,0,719.0,80.0,2.3,16.0,366.0,747.96,597.44
2016,10,26,15,15,686.0,76.0,2.15,16.0,324.0,698.56,561.29
2016,10,26,15,30,653.0,72.0,2.0,16.0,282.0,648.25,523.74
2016,10,26,15,45,600.0,67.0,1.9,16.0,237.0,580.68,472.2
2016,10,26,16,0,547.0,62.0,1.8,16.0,192.0,514.37,419.89
2016,10,26,16,15,469.5,54.0,1.7,15.5,147.5,429.18,350.48
2016,10,26,16,30,392.0,46.0,1.6,15.0,103.0,348.43,281.31
2016,10,26,16,45,196.0,37.0,1.55,15.0,65.5,202.16,152.98
2016,10,26,17,0,0.0,28.0,1.5,15.0,28.0,36.5,0.0
2016,10,26,17,15,0.0,14.0,1.45,14.5,14.0,12.73,0.0
2016,10,26,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,6,45,13.0,11.5,3.3,15.0,12.5,10.46,0.0
2016,10,27,7,0,26.0,23.0,3.4,15.0,25.0,19.25,3.26
2016,10,27,7,15,70.5,40.5,3.45,15.0,51.0,33.07,22.19
2016,10,27,7,30,115.0,58.0,3.5,15.0,77.0,45.25,33.88
2016,10,27,7,45,136.5,77.0,3.55,15.0,106.5,60.88,48.19
2016,10,27,8,0,158.0,96.0,3.6,15.0,136.0,88.38,64.06
2016,10,27,8,15,172.0,114.0,3.4,15.0,165.0,117.59,86.57
2016,10,27,8,30,186.0,132.0,3.2,15.0,194.0,148.76,112.4
2016,10,27,8,45,93.0,129.5,3.05,15.0,160.5,137.87,107.77
2016,10,27,9,0,0.0,127.0,2.9,15.0,127.0,111.71,88.92
2016,10,27,9,15,15.0,155.0,2.7,15.0,162.5,142.47,114.1
2016,10,27,9,30,30.0,183.0,2.5,15.0,198.0,178.49,143.44
2016,10,27,9,45,18.0,179.0,2.3,15.0,188.5,168.59,135.12
2016,10,27,10,0,6.0,175.0,2.1,15.0,179.0,160.12,127.91
2016,10,27,10,15,3.0,152.0,1.95,15.0,154.0,137.91,109.5
2016,10,27,10,30,0.0,129.0,1.8,15.0,129.0,115.24,90.67
2016,10,27,10,45,0.0,76.5,1.7,15.5,76.5,67.74,51.17
2016,10,27,11,0,0.0,24.0,1.6,16.0,24.0,21.19,12.19
2016,10,27,11,15,1.0,102.5,1.55,16.0,103.5,91.88,71.08
2016,10,27,11,30,2.0,181.0,1.5,16.0,183.0,166.64,131.83
2016,10,27,11,45,2.5,182.0,1.45,16.0,184.0,168.49,133.06
2016,10,27,12,0,3.0,183.0,1.4,16.0,185.0,170.41,134.59
2016,10,27,12,15,5.0,190.5,1.25,15.5,194.0,180.15,142.7
2016,10,27,12,30,7.0,198.0,1.1,15.0,203.0,190.2,151.04
2016,10,27,12,45,4.5,188.0,1.0,15.0,191.5,178.7,141.7
2016,10,27,13,0,2.0,178.0,0.9,15.0,180.0,167.09,132.35
2016,10,27,13,15,5.0,183.0,0.75,15.0,186.5,175.85,139.61
2016,10,27,13,30,8.0,188.0,0.6,15.0,193.0,185.01,147.08
2016,10,27,13,45,4.0,140.0,0.5,15.0,142.5,132.54,104.66
2016,10,27,14,0,0.0,92.0,0.4,15.0,92.0,81.83,63.13
2016,10,27,14,15,0.0,97.5,0.4,15.0,97.5,87.42,68.06
2016,10,27,14,30,0.0,103.0,0.4,15.0,103.0,93.38,73.15
2016,10,27,14,45,0.0,115.5,0.4,15.0,115.5,107.32,84.87
2016,10,27,15,0,0.0,128.0,0.4,15.0,128.0,123.09,98.05
2016,10,27,15,15,0.0,112.5,0.45,15.0,112.5,108.03,85.71
2016,10,27,15,30,0.0,97.0,0.5,15.0,97.0,92.94,73.28
2016,10,27,15,45,0.0,81.5,0.55,15.0,81.5,77.79,60.57
2016,10,27,16,0,0.0,66.0,0.6,15.0,66.0,62.54,47.56
2016,10,27,16,15,0.0,50.0,0.6,15.0,50.0,46.47,33.67
2016,10,27,16,30,0.0,34.0,0.6,15.0,34.0,30.05,19.4
2016,10,27,16,45,0.0,21.5,0.65,15.0,21.5,18.94,9.08
2016,10,27,17,0,0.0,9.0,0.7,15.0,9.0,7.91,0.0
2016,10,27,17,15,0.0,4.5,0.75,15.0,4.5,4.09,0.0
2016,10,27,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,5.5,0.25,15.0,5.5,5.0,0.0
2016,10,28,7,0,0.0,11.0,0.3,15.0,11.0,9.67,0.0
2016,10,28,7,15,0.0,24.0,0.3,15.0,24.0,21.15,12.14
2016,10,28,7,30,0.0,37.0,0.3,15.0,37.0,32.56,22.91
2016,10,28,7,45,0.0,52.0,0.3,15.0,52.0,45.21,34.47
2016,10,28,8,0,0.0,67.0,0.3,15.0,67.0,58.14,43.97
2016,10,28,8,15,0.0,82.5,0.3,15.0,82.5,71.69,55.52
2016,10,28,8,30,0.0,98.0,0.3,15.0,98.0,85.44,67.04
2016,10,28,8,45,0.0,112.5,0.35,15.0,112.5,98.51,77.84
2016,10,28,9,0,0.0,127.0,0.4,15.0,127.0,111.72,88.62
2016,10,28,9,15,27.5,160.0,0.45,15.0,173.0,153.51,122.29
2016,10,28,9,30,55.0,193.0,0.5,15.0,219.0,198.29,158.1
2016,10,28,9,45,224.5,196.0,0.6,15.0,312.0,296.84,236.23
2016,10,28,10,0,394.0,199.0,0.7,15.0,405.0,404.62,320.59
2016,10,28,10,15,414.5,205.0,0.8,15.0,431.0,453.06,358.18
2016,10,28,10,30,435.0,211.0,0.9,15.0,457.0,495.88,391.63
2016,10,28,10,45,301.5,243.0,1.05,15.0,416.5,453.0,358.83
2016,10,28,11,0,168.0,275.0,1.2,15.0,376.0,397.11,315.15
2016,10,28,11,15,146.0,280.0,1.3,15.0,368.5,395.65,314.38
2016,10,28,11,30,124.0,285.0,1.4,15.0,361.0,392.25,311.6
2016,10,28,11,45,86.5,274.0,1.5,15.5,327.0,343.68,273.21
2016,10,28,12,0,49.0,263.0,1.6,16.0,293.0,304.73,241.88
2016,10,28,12,15,43.5,256.5,1.6,16.0,283.5,296.17,235.33
2016,10,28,12,30,38.0,250.0,1.6,16.0,274.0,287.15,228.28
2016,10,28,12,45,27.0,232.0,1.65,16.0,248.5,244.59,194.71
2016,10,28,13,0,16.0,214.0,1.7,16.0,223.0,217.26,172.95
2016,10,28,13,15,12.0,200.5,1.65,16.0,207.0,200.77,159.87
2016,10,28,13,30,8.0,187.0,1.6,16.0,191.0,184.17,146.6
2016,10,28,13,45,5.5,176.5,1.6,16.0,179.5,172.08,137.01
2016,10,28,14,0,3.0,166.0,1.6,16.0,168.0,160.01,127.38
2016,10,28,14,15,1.5,119.0,1.55,15.5,120.0,110.4,87.07
2016,10,28,14,30,0.0,72.0,1.5,15.0,72.0,63.67,48.38
2016,10,28,14,45,0.0,89.0,1.45,15.0,89.0,79.95,62.26
2016,10,28,15,0,0.0,106.0,1.4,15.0,106.0,98.79,78.18
2016,10,28,15,15,0.0,93.5,1.25,15.0,93.5,86.85,68.24
2016,10,28,15,30,0.0,81.0,1.1,15.0,81.0,74.91,58.24
2016,10,28,15,45,0.0,68.0,1.0,15.0,68.0,62.39,47.62
2016,10,28,16,0,0.0,55.0,0.9,15.0,55.0,49.82,36.82
2016,10,28,16,15,0.0,42.0,0.85,14.5,42.0,37.14,25.85
2016,10,28,16,30,0.0,29.0,0.8,14.0,29.0,25.56,15.7
2016,10,28,16,45,0.0,18.0,0.75,14.0,18.0,15.84,6.5
2016,10,28,17,0,0.0,7.0,0.7,14.0,7.0,6.14,0.0
2016,10,28,17,15,0.0,3.5,0.7,14.0,3.5,3.18,0.0
2016,10,28,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
