Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,6,45,6.0,10.5,1.55,15.0,11.0,9.55,0.0
2016,10,29,7,0,12.0,21.0,1.6,15.0,22.0,18.0,0.0
2016,10,29,7,15,59.0,38.5,1.7,15.0,47.0,31.44,20.45
2016,10,29,7,30,106.0,56.0,1.8,15.0,72.0,45.03,33.59
2016,10,29,7,45,128.0,75.0,1.9,15.0,101.0,59.28,46.71
2016,10,29,8,0,150.0,94.0,2.0,15.0,130.0,85.94,62.29
2016,10,29,8,15,162.5,112.5,2.05,15.0,159.0,114.82,84.58
2016,10,29,8,30,175.0,131.0,2.1,15.0,188.0,145.51,109.98
2016,10,29,8,45,186.0,148.0,2.2,15.5,216.0,176.33,136.01
2016,10,29,9,0,197.0,165.0,2.3,16.0,244.0,208.54,163.28
2016,10,29,9,15,309.0,164.5,2.35,16.0,301.5,266.42,209.8
2016,10,29,9,30,421.0,164.0,2.4,16.0,359.0,338.59,268.46
2016,10,29,9,45,629.5,120.0,2.5,16.0,434.5,426.66,339.78
2016,10,29,10,0,838.0,76.0,2.6,16.0,510.0,528.07,421.66
2016,10,29,10,15,849.0,77.5,2.6,16.0,535.5,577.43,461.83
2016,10,29,10,30,860.0,79.0,2.6,16.0,561.0,627.06,501.35
2016,10,29,10,45,867.0,80.0,2.65,16.0,579.5,672.02,536.65
2016,10,29,11,0,874.0,81.0,2.7,16.0,598.0,714.92,568.82
2016,10,29,11,15,878.0,81.5,2.65,16.0,609.0,752.77,595.46
2016,10,29,11,30,882.0,82.0,2.6,16.0,620.0,787.94,619.97
2016,10,29,11,45,883.5,82.5,2.6,16.5,623.5,818.23,639.99
2016,10,29,12,0,885.0,83.0,2.6,17.0,627.0,845.38,657.73
2016,10,29,12,15,883.5,82.5,2.55,17.0,622.5,865.52,671.38
2016,10,29,12,30,882.0,82.0,2.5,17.0,618.0,882.15,682.7
2016,10,29,12,45,481.0,171.5,2.5,17.0,463.0,647.26,512.68
2016,10,29,13,0,80.0,261.0,2.5,17.0,308.0,344.9,274.21
2016,10,29,13,15,46.5,228.5,2.45,16.5,255.5,279.22,223.56
2016,10,29,13,30,13.0,196.0,2.4,16.0,203.0,198.6,158.67
2016,10,29,13,45,71.5,210.5,2.35,16.0,247.0,286.55,232.03
2016,10,29,14,0,130.0,225.0,2.3,16.0,291.0,378.54,306.51
2016,10,29,14,15,143.0,210.0,2.25,16.0,278.0,374.22,303.75
2016,10,29,14,30,156.0,195.0,2.2,16.0,265.0,368.95,300.7
2016,10,29,14,45,113.5,176.0,2.2,16.0,224.5,308.86,252.39
2016,10,29,15,0,71.0,157.0,2.2,16.0,184.0,234.21,191.62
2016,10,29,15,15,65.5,139.5,2.15,16.0,162.0,209.91,172.11
2016,10,29,15,30,60.0,122.0,2.1,16.0,140.0,185.67,152.15
2016,10,29,15,45,51.5,103.0,2.1,16.0,117.0,156.98,128.05
2016,10,29,16,0,43.0,84.0,2.1,16.0,94.0,128.47,103.65
2016,10,29,16,15,30.5,65.0,2.0,15.5,71.5,97.27,76.64
2016,10,29,16,30,18.0,46.0,1.9,15.0,49.0,66.13,49.35
2016,10,29,16,45,9.0,28.5,1.85,15.0,30.0,39.18,23.69
2016,10,29,17,0,0.0,11.0,1.8,15.0,11.0,9.68,0.0
2016,10,29,17,15,0.0,5.5,1.85,15.0,5.5,5.0,0.0
2016,10,29,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,30,6,45,5.0,10.5,4.25,15.0,10.5,9.55,0.0
2016,10,30,7,0,10.0,21.0,4.3,15.0,21.0,17.89,0.0
2016,10,30,7,15,68.0,41.0,4.3,15.0,50.0,33.04,21.47
2016,10,30,7,30,126.0,61.0,4.3,15.0,79.0,47.25,35.4
2016,10,30,7,45,167.0,79.5,4.3,15.5,113.5,60.69,47.78
2016,10,30,8,0,208.0,98.0,4.3,16.0,148.0,91.22,64.61
2016,10,30,8,15,242.0,114.0,4.3,16.0,183.5,125.42,89.74
2016,10,30,8,30,276.0,130.0,4.3,16.0,219.0,163.86,120.8
2016,10,30,8,45,318.0,136.5,4.35,16.0,252.0,200.29,151.37
2016,10,30,9,0,360.0,143.0,4.4,16.0,285.0,241.13,186.5
2016,10,30,9,15,428.5,144.5,4.3,16.0,329.5,295.17,232.14
2016,10,30,9,30,497.0,146.0,4.2,16.0,374.0,353.35,281.22
2016,10,30,9,45,618.0,127.5,4.15,16.0,431.0,427.56,342.72
2016,10,30,10,0,739.0,109.0,4.1,16.0,488.0,508.55,409.21
2016,10,30,10,15,752.0,111.0,4.05,16.0,513.5,557.85,449.79
2016,10,30,10,30,765.0,113.0,4.0,16.0,539.0,606.4,488.93
2016,10,30,10,45,774.5,114.0,4.0,16.0,557.5,648.83,522.72
2016,10,30,11,0,784.0,115.0,4.0,16.0,576.0,690.96,555.63
2016,10,30,11,15,789.0,116.0,4.0,16.0,586.5,727.92,583.61
2016,10,30,11,30,794.0,117.0,4.0,16.0,597.0,762.52,608.79
2016,10,30,11,45,793.5,118.0,4.0,16.0,600.0,790.14,628.75
2016,10,30,12,0,793.0,119.0,4.0,16.0,603.0,814.75,646.57
2016,10,30,12,15,791.0,118.5,4.0,16.0,598.0,833.34,660.06
2016,10,30,12,30,789.0,118.0,4.0,16.0,593.0,848.65,671.31
2016,10,30,12,45,788.0,115.5,4.05,16.0,582.0,859.28,679.57
2016,10,30,13,0,787.0,113.0,4.1,16.0,571.0,866.53,685.57
2016,10,30,13,15,778.5,111.5,4.0,16.0,551.5,864.68,684.42
2016,10,30,13,30,770.0,110.0,3.9,16.0,532.0,864.93,685.0
2016,10,30,13,45,682.5,123.5,3.85,16.0,484.0,802.85,640.44
2016,10,30,14,0,595.0,137.0,3.8,16.0,436.0,737.23,593.06
2016,10,30,14,15,353.5,164.5,3.65,16.0,339.0,523.04,427.52
2016,10,30,14,30,112.0,192.0,3.5,16.0,242.0,326.25,266.49
2016,10,30,14,45,400.5,137.5,3.4,16.0,293.5,543.34,447.53
2016,10,30,15,0,689.0,83.0,3.3,16.0,345.0,720.4,584.73
2016,10,30,15,15,652.5,78.5,3.25,16.0,303.5,668.53,544.79
2016,10,30,15,30,616.0,74.0,3.2,16.0,262.0,616.0,504.89
2016,10,30,15,45,561.5,68.0,3.15,16.0,218.0,547.61,451.24
2016,10,30,16,0,507.0,62.0,3.1,16.0,174.0,480.63,396.65
2016,10,30,16,15,421.0,53.5,3.05,15.5,131.0,391.07,321.38
2016,10,30,16,30,335.0,45.0,3.0,15.0,88.0,306.4,246.95
2016,10,30,16,45,196.5,31.0,2.95,15.0,53.5,193.85,135.43
2016,10,30,17,0,58.0,17.0,2.9,15.0,19.0,47.56,0.0
2016,10,30,17,15,29.0,8.5,2.9,15.0,9.5,7.73,0.0
2016,10,30,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,3.5,1.65,14.0,3.5,3.18,0.0
2016,10,31,7,0,0.0,7.0,1.7,14.0,7.0,6.14,0.0
2016,10,31,7,15,0.0,16.0,1.8,14.0,16.0,14.07,5.84
2016,10,31,7,30,0.0,25.0,1.9,14.0,25.0,22.01,13.58
2016,10,31,7,45,0.0,35.5,2.05,14.5,35.5,31.3,22.09
2016,10,31,8,0,0.0,46.0,2.2,15.0,46.0,40.59,29.0
2016,10,31,8,15,0.0,57.0,2.3,15.0,57.0,50.35,37.43
2016,10,31,8,30,0.0,68.0,2.4,15.0,68.0,59.98,45.65
2016,10,31,8,45,0.0,78.0,2.55,15.0,78.0,68.82,53.1
2016,10,31,9,0,0.0,88.0,2.7,15.0,88.0,77.72,60.52
2016,10,31,9,15,13.0,131.0,2.75,15.0,137.0,120.6,96.12
2016,10,31,9,30,26.0,174.0,2.8,15.0,186.0,165.85,133.34
2016,10,31,9,45,128.0,197.5,2.9,15.0,262.0,247.05,199.54
2016,10,31,10,0,230.0,221.0,3.0,15.0,338.0,332.36,268.77
2016,10,31,10,15,127.0,216.0,3.05,15.0,281.0,282.68,228.59
2016,10,31,10,30,24.0,211.0,3.1,15.0,224.0,207.18,166.38
2016,10,31,10,45,27.0,220.5,3.2,15.0,235.5,220.07,176.98
2016,10,31,11,0,30.0,230.0,3.3,15.0,247.0,242.87,195.34
2016,10,31,11,15,15.0,193.0,3.4,15.0,201.5,187.8,150.36
2016,10,31,11,30,0.0,156.0,3.5,15.0,156.0,141.4,112.06
2016,10,31,11,45,6.0,183.5,3.6,15.5,187.5,173.2,138.06
2016,10,31,12,0,12.0,211.0,3.7,16.0,219.0,206.3,164.77
2016,10,31,12,15,40.5,237.0,3.75,16.0,262.0,272.69,219.09
2016,10,31,12,30,69.0,263.0,3.8,16.0,305.0,330.24,265.71
2016,10,31,12,45,34.5,155.0,3.9,16.0,176.0,182.34,146.46
2016,10,31,13,0,0.0,47.0,4.0,16.0,47.0,41.54,29.23
2016,10,31,13,15,0.0,51.0,4.05,16.0,51.0,45.08,32.29
2016,10,31,13,30,0.0,55.0,4.1,16.0,55.0,48.62,35.31
2016,10,31,13,45,0.0,39.0,4.15,16.0,39.0,34.43,23.44
2016,10,31,14,0,0.0,23.0,4.2,16.0,23.0,20.28,11.53
2016,10,31,14,15,0.0,28.5,4.2,15.5,28.5,25.13,15.71
2016,10,31,14,30,0.0,34.0,4.2,15.0,34.0,29.98,19.93
2016,10,31,14,45,0.0,19.5,4.2,15.0,19.5,17.17,9.04
2016,10,31,15,0,0.0,5.0,4.2,15.0,5.0,4.39,0.0
2016,10,31,15,15,0.0,4.0,4.1,15.0,4.0,3.51,0.0
2016,10,31,15,30,0.0,3.0,4.0,15.0,3.0,2.63,0.0
2016,10,31,15,45,0.0,2.5,3.9,15.0,2.5,2.19,0.0
2016,10,31,16,0,0.0,2.0,3.8,15.0,2.0,1.75,0.0
2016,10,31,16,15,0.0,1.5,3.7,15.0,1.5,1.31,0.0
2016,10,31,16,30,0.0,1.0,3.6,15.0,1.0,0.88,0.0
2016,10,31,16,45,0.0,0.5,3.5,15.0,0.5,0.44,0.0
2016,10,31,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,6,45,71.0,10.0,1.95,13.5,13.5,9.1,0.0
2016,11,1,7,0,142.0,20.0,1.9,14.0,27.0,15.85,0.0
2016,11,1,7,15,273.0,32.0,1.85,14.0,64.5,26.39,15.55
2016,11,1,7,30,404.0,44.0,1.8,14.0,102.0,35.66,25.38
2016,11,1,7,45,484.5,51.5,1.8,14.5,146.0,40.5,30.17
2016,11,1,8,0,565.0,59.0,1.8,15.0,190.0,81.65,45.32
2016,11,1,8,15,615.5,64.5,1.8,15.0,234.0,130.89,78.1
2016,11,1,8,30,666.0,70.0,1.8,15.0,278.0,185.98,122.58
2016,11,1,8,45,701.5,73.5,1.85,15.0,320.0,241.14,171.08
2016,11,1,9,0,737.0,77.0,1.9,15.0,362.0,301.24,224.64
2016,11,1,9,15,760.5,80.0,1.8,15.0,399.5,357.66,274.94
2016,11,1,9,30,784.0,83.0,1.7,15.0,437.0,415.43,325.1
2016,11,1,9,45,804.0,84.5,1.65,15.0,469.0,471.1,372.31
2016,11,1,10,0,824.0,86.0,1.6,15.0,501.0,527.07,418.25
2016,11,1,10,15,835.0,87.5,1.55,15.0,526.5,577.9,458.86
2016,11,1,10,30,846.0,89.0,1.5,15.0,552.0,627.56,497.35
2016,11,1,10,45,852.0,90.5,1.45,15.5,570.0,672.48,530.24
2016,11,1,11,0,858.0,92.0,1.4,16.0,588.0,715.33,560.58
2016,11,1,11,15,862.0,92.5,1.3,16.0,598.5,753.29,585.64
2016,11,1,11,30,866.0,93.0,1.2,16.0,609.0,788.59,608.44
2016,11,1,11,45,866.5,93.0,1.2,16.0,612.0,817.68,627.97
2016,11,1,12,0,867.0,93.0,1.2,16.0,615.0,843.58,645.34
2016,11,1,12,15,865.0,93.0,1.15,16.0,610.0,864.05,658.34
2016,11,1,12,30,863.0,93.0,1.1,16.0,605.0,881.02,669.04
2016,11,1,12,45,861.0,91.0,1.1,16.0,593.0,892.04,676.64
2016,11,1,13,0,859.0,89.0,1.1,16.0,581.0,899.42,682.03
2016,11,1,13,15,429.5,54.5,1.1,16.0,300.5,472.51,377.66
2016,11,1,13,30,0.0,20.0,1.1,16.0,20.0,17.64,9.12
2016,11,1,13,45,407.0,52.5,1.1,16.0,253.5,453.06,371.33
2016,11,1,14,0,814.0,85.0,1.1,16.0,487.0,864.19,667.96
2016,11,1,14,15,796.0,82.5,1.15,16.0,454.0,838.9,646.94
2016,11,1,14,30,778.0,80.0,1.2,16.0,421.0,810.64,629.6
2016,11,1,14,45,751.0,77.5,1.3,16.0,382.5,771.87,605.1
2016,11,1,15,0,724.0,75.0,1.4,16.0,344.0,730.96,578.38
2016,11,1,15,15,687.5,71.0,1.5,15.5,301.5,684.55,547.66
2016,11,1,15,30,651.0,67.0,1.6,15.0,259.0,632.06,510.95
2016,11,1,15,45,600.5,60.5,1.7,15.0,215.0,565.4,460.65
2016,11,1,16,0,550.0,54.0,1.8,15.0,171.0,500.0,408.92
2016,11,1,16,15,463.5,46.0,1.85,14.5,128.0,410.0,334.7
2016,11,1,16,30,377.0,38.0,1.9,14.0,85.0,325.49,260.2
2016,11,1,16,45,237.5,25.5,1.95,14.0,50.5,207.53,133.64
2016,11,1,17,0,98.0,13.0,2.0,14.0,16.0,65.72,0.0
2016,11,1,17,15,49.0,6.5,1.95,14.0,8.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,6,45,96.0,8.5,1.7,13.0,13.0,7.73,0.0
2016,11,2,7,0,192.0,17.0,1.7,13.0,26.0,14.07,0.0
2016,11,2,7,15,322.0,27.5,1.75,13.0,63.5,22.39,12.07
2016,11,2,7,30,452.0,38.0,1.8,13.0,101.0,30.46,20.9
2016,11,2,7,45,526.0,45.5,1.9,13.0,145.0,35.56,25.96
2016,11,2,8,0,600.0,53.0,2.0,13.0,189.0,77.88,41.57
2016,11,2,8,15,648.0,57.5,2.0,13.0,233.0,127.9,74.81
2016,11,2,8,30,696.0,62.0,2.0,13.0,277.0,185.53,121.87
2016,11,2,8,45,728.5,65.5,2.0,13.5,318.5,241.14,171.09
2016,11,2,9,0,761.0,69.0,2.0,14.0,360.0,299.74,223.65
2016,11,2,9,15,783.5,72.0,2.0,14.0,397.0,356.95,275.29
2016,11,2,9,30,806.0,75.0,2.0,14.0,434.0,415.35,326.76
2016,11,2,9,45,826.5,75.0,2.05,14.5,466.5,470.64,373.92
2016,11,2,10,0,847.0,75.0,2.1,15.0,499.0,526.16,419.78
2016,11,2,10,15,857.5,76.5,2.05,15.0,524.5,575.3,459.82
2016,11,2,10,30,868.0,78.0,2.0,15.0,550.0,624.69,498.82
2016,11,2,10,45,873.0,80.0,1.95,15.5,567.5,669.49,532.26
2016,11,2,11,0,878.0,82.0,1.9,16.0,585.0,712.08,562.56
2016,11,2,11,15,881.5,82.5,1.85,16.0,595.5,749.51,588.34
2016,11,2,11,30,885.0,83.0,1.8,16.0,606.0,784.21,611.97
2016,11,2,11,45,883.5,84.0,1.75,16.0,608.5,812.61,630.98
2016,11,2,12,0,882.0,85.0,1.7,16.0,611.0,837.73,647.67
2016,11,2,12,15,880.5,84.5,1.6,16.0,606.5,857.72,660.23
2016,11,2,12,30,879.0,84.0,1.5,16.0,602.0,874.25,670.4
2016,11,2,12,45,877.5,82.0,1.45,16.0,590.0,885.43,677.61
2016,11,2,13,0,876.0,80.0,1.4,16.0,578.0,893.01,682.52
2016,11,2,13,15,868.5,79.0,1.3,16.0,558.5,892.78,681.58
2016,11,2,13,30,861.0,78.0,1.2,16.0,539.0,888.93,678.35
2016,11,2,13,45,848.0,77.0,1.15,16.0,512.0,885.57,676.37
2016,11,2,14,0,835.0,76.0,1.1,16.0,485.0,869.82,666.07
2016,11,2,14,15,818.0,74.0,1.05,16.0,452.5,845.89,650.36
2016,11,2,14,30,801.0,72.0,1.0,16.0,420.0,818.94,632.6
2016,11,2,14,45,776.5,69.5,0.95,16.0,381.5,782.09,607.77
2016,11,2,15,0,752.0,67.0,0.9,16.0,343.0,743.01,581.04
2016,11,2,15,15,717.5,63.5,0.85,16.0,301.0,692.57,545.55
2016,11,2,15,30,683.0,60.0,0.8,16.0,259.0,641.08,508.3
2016,11,2,15,45,630.5,54.5,0.8,16.0,214.5,578.75,462.07
2016,11,2,16,0,578.0,49.0,0.8,16.0,170.0,512.54,410.77
2016,11,2,16,15,495.5,41.5,0.9,15.5,127.0,425.26,341.36
2016,11,2,16,30,413.0,34.0,1.0,15.0,84.0,343.39,270.08
2016,11,2,16,45,270.0,22.5,1.1,14.5,49.5,221.49,133.23
2016,11,2,17,0,127.0,11.0,1.2,14.0,15.0,79.65,0.0
2016,11,2,17,15,63.5,5.5,1.2,14.0,7.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,11.5,1.4,13.0,11.5,10.46,0.0
2016,11,3,7,0,0.0,23.0,1.4,13.0,23.0,20.92,0.0
2016,11,3,7,15,216.0,30.0,1.4,13.0,59.0,23.52,12.52
2016,11,3,7,30,432.0,37.0,1.4,13.0,95.0,29.65,20.14
2016,11,3,7,45,507.0,44.5,1.45,13.5,138.0,34.78,25.19
2016,11,3,8,0,582.0,52.0,1.5,14.0,181.0,75.33,40.04
2016,11,3,8,15,630.5,57.0,1.4,14.0,224.5,124.61,72.51
2016,11,3,8,30,679.0,62.0,1.3,14.0,268.0,181.58,118.54
2016,11,3,8,45,712.5,65.5,1.25,14.5,309.5,236.3,166.39
2016,11,3,9,0,746.0,69.0,1.2,15.0,351.0,294.15,217.56
2016,11,3,9,15,741.0,74.5,1.1,15.0,378.0,343.05,262.12
2016,11,3,9,30,736.0,80.0,1.0,15.0,405.0,390.18,303.8
2016,11,3,9,45,782.5,78.0,0.95,15.5,446.5,451.81,354.2
2016,11,3,10,0,829.0,76.0,0.9,16.0,488.0,516.41,405.04
2016,11,3,10,15,840.5,77.5,0.75,16.0,513.5,567.41,443.96
2016,11,3,10,30,852.0,79.0,0.6,16.0,539.0,614.3,478.33
2016,11,3,10,45,860.5,80.0,0.5,16.5,557.0,659.57,509.69
2016,11,3,11,0,869.0,81.0,0.4,17.0,575.0,702.94,538.02
2016,11,3,11,15,873.5,81.5,0.35,17.0,586.0,740.7,562.16
2016,11,3,11,30,878.0,82.0,0.3,17.0,597.0,775.84,584.28
2016,11,3,11,45,878.5,82.5,0.25,17.0,600.0,805.0,602.23
2016,11,3,12,0,879.0,83.0,0.2,17.0,603.0,831.01,618.1
2016,11,3,12,15,877.5,82.5,0.25,17.0,598.5,850.88,631.7
2016,11,3,12,30,876.0,82.0,0.3,17.0,594.0,867.3,643.31
2016,11,3,12,45,871.0,81.5,0.35,17.5,582.0,877.13,649.63
2016,11,3,13,0,866.0,81.0,0.4,18.0,570.0,883.33,653.86
2016,11,3,13,15,700.5,124.0,0.45,18.0,510.5,807.94,605.65
2016,11,3,13,30,535.0,167.0,0.5,18.0,451.0,704.95,537.87
2016,11,3,13,45,521.5,161.5,0.55,18.0,427.0,688.17,529.13
2016,11,3,14,0,508.0,156.0,0.6,18.0,403.0,669.15,517.5
2016,11,3,14,15,526.5,139.5,0.6,18.0,380.5,662.95,514.8
2016,11,3,14,30,545.0,123.0,0.6,18.0,358.0,653.6,509.21
2016,11,3,14,45,494.0,119.0,0.65,18.0,317.5,597.5,470.47
2016,11,3,15,0,443.0,115.0,0.7,18.0,277.0,541.43,430.56
2016,11,3,15,15,417.5,105.0,0.65,17.5,242.5,498.95,399.86
2016,11,3,15,30,392.0,95.0,0.6,17.0,208.0,456.27,367.82
2016,11,3,15,45,359.0,82.0,0.6,17.0,172.0,404.07,326.89
2016,11,3,16,0,326.0,69.0,0.6,17.0,136.0,352.9,285.2
2016,11,3,16,15,277.5,54.0,0.65,17.0,100.5,289.84,232.42
2016,11,3,16,30,229.0,39.0,0.7,17.0,65.0,230.01,178.87
2016,11,3,16,45,114.5,24.5,0.75,17.0,37.5,127.95,68.07
2016,11,3,17,0,0.0,10.0,0.8,17.0,10.0,9.1,0.0
2016,11,3,17,15,0.0,5.0,0.9,16.5,5.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,74.5,7.5,1.8,13.0,10.5,6.82,0.0
2016,11,4,7,0,149.0,15.0,1.8,13.0,21.0,13.64,0.0
2016,11,4,7,15,281.5,27.0,1.8,13.0,57.0,22.14,10.93
2016,11,4,7,30,414.0,39.0,1.8,13.0,93.0,31.58,21.72
2016,11,4,7,45,493.0,46.5,1.8,13.5,136.0,36.62,26.76
2016,11,4,8,0,572.0,54.0,1.8,14.0,179.0,75.87,41.05
2016,11,4,8,15,622.5,59.5,1.7,14.0,223.0,125.13,73.37
2016,11,4,8,30,673.0,65.0,1.6,14.0,267.0,180.2,117.69
2016,11,4,8,45,707.5,69.0,1.5,14.5,308.5,237.43,167.57
2016,11,4,9,0,742.0,73.0,1.4,15.0,350.0,295.71,219.05
2016,11,4,9,15,765.5,75.5,1.25,15.0,387.0,351.57,268.59
2016,11,4,9,30,789.0,78.0,1.1,15.0,424.0,408.75,317.76
2016,11,4,9,45,806.0,80.5,1.0,15.5,456.0,463.93,363.22
2016,11,4,10,0,823.0,83.0,0.9,16.0,488.0,519.13,406.77
2016,11,4,10,15,834.5,84.5,0.8,16.0,513.5,569.91,446.02
2016,11,4,10,30,846.0,86.0,0.7,16.0,539.0,619.57,482.93
2016,11,4,10,45,853.5,87.5,0.65,16.5,557.0,665.24,515.25
2016,11,4,11,0,861.0,89.0,0.6,17.0,575.0,708.96,545.1
2016,11,4,11,15,865.5,89.5,0.5,17.0,586.0,747.19,569.1
2016,11,4,11,30,870.0,90.0,0.4,17.0,597.0,782.8,590.76
2016,11,4,11,45,870.5,90.5,0.35,17.5,600.0,812.43,607.88
2016,11,4,12,0,871.0,91.0,0.3,18.0,603.0,838.89,622.79
2016,11,4,12,15,869.5,90.5,0.3,18.0,598.5,859.18,635.76
2016,11,4,12,30,868.0,90.0,0.3,18.0,594.0,876.0,646.62
2016,11,4,12,45,869.5,87.5,0.35,18.0,583.0,889.47,656.49
2016,11,4,13,0,871.0,85.0,0.4,18.0,572.0,899.38,664.28
2016,11,4,13,15,863.0,83.5,0.45,18.0,552.5,898.38,665.23
2016,11,4,13,30,855.0,82.0,0.5,18.0,533.0,893.68,664.08
2016,11,4,13,45,843.0,80.5,0.55,18.0,506.0,881.77,658.36
2016,11,4,14,0,831.0,79.0,0.6,18.0,479.0,866.39,650.47
2016,11,4,14,15,813.5,76.5,0.6,18.0,446.5,841.53,635.3
2016,11,4,14,30,796.0,74.0,0.6,18.0,414.0,813.67,618.08
2016,11,4,14,45,771.5,71.0,0.65,18.0,375.5,776.4,595.02
2016,11,4,15,0,747.0,68.0,0.7,18.0,337.0,736.91,569.84
2016,11,4,15,15,711.5,64.0,0.7,17.5,295.0,685.32,535.52
2016,11,4,15,30,676.0,60.0,0.7,17.0,253.0,632.75,499.18
2016,11,4,15,45,623.0,54.5,0.75,17.0,208.5,570.89,453.83
2016,11,4,16,0,570.0,49.0,0.8,17.0,164.0,504.86,402.96
2016,11,4,16,15,483.5,41.5,0.85,16.5,121.0,415.57,331.35
2016,11,4,16,30,397.0,34.0,0.9,16.0,78.0,331.91,257.43
2016,11,4,16,45,249.5,22.0,0.95,16.0,45.0,204.85,99.94
2016,11,4,17,0,102.0,10.0,1.0,16.0,12.0,64.73,0.0
2016,11,4,17,15,51.0,5.0,1.05,16.0,6.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,4.0,0.8,14.0,4.0,0.0,0.0
2016,11,5,7,0,0.0,8.0,0.8,14.0,8.0,7.28,0.0
2016,11,5,7,15,0.0,22.5,0.75,14.0,22.5,19.73,8.51
2016,11,5,7,30,0.0,37.0,0.7,14.0,37.0,31.97,21.91
2016,11,5,7,45,0.0,55.0,0.7,14.0,55.0,46.72,35.56
2016,11,5,8,0,0.0,73.0,0.7,14.0,73.0,62.18,47.32
2016,11,5,8,15,4.5,89.5,0.7,14.0,91.0,77.45,60.3
2016,11,5,8,30,9.0,106.0,0.7,14.0,109.0,93.47,73.71
2016,11,5,8,45,13.0,121.5,0.75,14.5,126.5,109.24,86.64
2016,11,5,9,0,17.0,137.0,0.8,15.0,144.0,125.62,99.95
2016,11,5,9,15,20.0,150.5,0.7,15.0,159.0,140.47,112.04
2016,11,5,9,30,23.0,164.0,0.6,15.0,174.0,155.74,124.35
2016,11,5,9,45,27.0,177.5,0.55,15.0,190.5,171.91,137.29
2016,11,5,10,0,31.0,191.0,0.5,15.0,207.0,193.83,154.74
2016,11,5,10,15,25.0,194.5,0.5,15.0,207.5,190.72,151.97
2016,11,5,10,30,19.0,198.0,0.5,15.0,208.0,192.16,152.92
2016,11,5,10,45,54.0,224.0,0.5,15.5,254.0,250.53,199.38
2016,11,5,11,0,89.0,250.0,0.5,16.0,300.0,305.85,242.2
2016,11,5,11,15,90.5,255.5,0.55,16.0,307.0,318.14,251.45
2016,11,5,11,30,92.0,261.0,0.6,16.0,314.0,330.45,261.05
2016,11,5,11,45,94.5,263.0,0.7,16.0,318.0,339.69,268.57
2016,11,5,12,0,97.0,265.0,0.8,16.0,322.0,348.93,276.13
2016,11,5,12,15,176.0,260.5,0.8,16.0,363.0,429.92,339.84
2016,11,5,12,30,255.0,256.0,0.8,16.0,404.0,515.27,404.69
2016,11,5,12,45,173.5,252.0,0.85,16.0,351.5,430.5,339.76
2016,11,5,13,0,92.0,248.0,0.9,16.0,299.0,342.38,271.72
2016,11,5,13,15,183.5,235.5,0.9,16.0,333.0,429.75,342.28
2016,11,5,13,30,275.0,223.0,0.9,16.0,367.0,518.18,410.61
2016,11,5,13,45,272.0,212.0,0.95,16.0,348.0,505.26,401.25
2016,11,5,14,0,269.0,201.0,1.0,16.0,329.0,491.09,391.87
2016,11,5,14,15,139.5,175.5,1.0,16.0,242.0,327.72,264.61
2016,11,5,14,30,10.0,150.0,1.0,16.0,155.0,154.69,123.36
2016,11,5,14,45,152.0,142.0,1.0,16.0,197.0,298.12,245.06
2016,11,5,15,0,294.0,134.0,1.0,16.0,239.0,423.2,346.03
2016,11,5,15,15,276.0,119.5,0.95,16.0,208.5,385.74,315.58
2016,11,5,15,30,258.0,105.0,0.9,16.0,178.0,348.21,285.66
2016,11,5,15,45,232.0,88.5,0.9,16.0,145.5,301.87,247.88
2016,11,5,16,0,206.0,72.0,0.9,16.0,113.0,256.36,209.59
2016,11,5,16,15,166.0,55.0,0.85,15.5,82.5,201.63,162.64
2016,11,5,16,30,126.0,38.0,0.8,15.0,52.0,149.08,114.89
2016,11,5,16,45,63.0,19.0,0.8,15.0,26.0,72.92,27.19
2016,11,5,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,4.0,1.15,14.0,4.0,0.0,0.0
2016,11,6,7,0,0.0,8.0,1.1,14.0,8.0,7.28,0.0
2016,11,6,7,15,0.0,22.5,1.05,14.0,22.5,19.66,7.71
2016,11,6,7,30,0.0,37.0,1.0,14.0,37.0,31.88,21.71
2016,11,6,7,45,0.5,55.0,1.0,14.0,55.5,46.6,35.39
2016,11,6,8,0,1.0,73.0,1.0,14.0,74.0,62.12,47.2
2016,11,6,8,15,7.5,89.5,0.95,14.0,92.5,77.72,60.39
2016,11,6,8,30,14.0,106.0,0.9,14.0,111.0,94.3,74.2
2016,11,6,8,45,18.0,121.5,0.9,14.5,128.5,110.39,87.46
2016,11,6,9,0,22.0,137.0,0.9,15.0,146.0,127.09,101.08
2016,11,6,9,15,200.0,147.0,0.85,15.0,233.0,209.31,165.23
2016,11,6,9,30,378.0,157.0,0.8,15.0,320.0,310.15,244.72
2016,11,6,9,45,602.0,115.0,0.8,15.0,396.5,401.26,316.49
2016,11,6,10,0,826.0,73.0,0.8,15.0,473.0,507.16,399.38
2016,11,6,10,15,837.0,74.5,0.8,15.0,497.5,557.45,438.87
2016,11,6,10,30,848.0,76.0,0.8,15.0,522.0,603.64,474.77
2016,11,6,10,45,857.5,76.0,0.8,15.0,540.5,648.05,508.39
2016,11,6,11,0,867.0,76.0,0.8,15.0,559.0,690.63,539.58
2016,11,6,11,15,871.0,76.5,0.8,15.0,569.5,727.73,564.85
2016,11,6,11,30,875.0,77.0,0.8,15.0,580.0,762.2,588.14
2016,11,6,11,45,878.5,76.0,0.85,15.5,583.0,791.73,607.56
2016,11,6,12,0,882.0,75.0,0.9,16.0,586.0,818.25,624.92
2016,11,6,12,15,880.0,75.0,0.85,16.0,581.5,838.19,637.41
2016,11,6,12,30,878.0,75.0,0.8,16.0,577.0,854.68,647.66
2016,11,6,12,45,859.0,79.0,0.75,16.0,562.0,857.72,648.97
2016,11,6,13,0,840.0,83.0,0.7,16.0,547.0,865.44,653.73
2016,11,6,13,15,576.5,148.5,0.7,16.0,462.0,720.31,555.04
2016,11,6,13,30,313.0,214.0,0.7,16.0,377.0,540.93,423.86
2016,11,6,13,45,283.5,206.5,0.7,16.0,348.5,508.44,402.0
2016,11,6,14,0,254.0,199.0,0.7,16.0,320.0,474.96,377.48
2016,11,6,14,15,287.5,180.0,0.65,15.5,307.5,481.59,384.96
2016,11,6,14,30,321.0,161.0,0.6,15.0,295.0,485.9,390.25
2016,11,6,14,45,303.0,147.0,0.55,15.0,264.5,450.33,363.38
2016,11,6,15,0,285.0,133.0,0.5,15.0,234.0,414.16,335.99
2016,11,6,15,15,269.5,118.0,0.45,15.0,204.0,378.28,308.29
2016,11,6,15,30,254.0,103.0,0.4,15.0,174.0,342.18,279.67
2016,11,6,15,45,233.5,86.5,0.4,15.0,142.5,300.07,245.58
2016,11,6,16,0,213.0,70.0,0.4,15.0,111.0,258.39,210.65
2016,11,6,16,15,177.0,53.0,0.45,15.0,81.0,206.0,165.7
2016,11,6,16,30,141.0,36.0,0.5,15.0,51.0,155.31,118.92
2016,11,6,16,45,70.5,18.0,0.55,15.0,25.5,75.14,21.28
2016,11,6,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,5.5,2.0,14.0,5.5,0.0,0.0
2016,11,7,7,0,0.0,11.0,2.0,14.0,11.0,10.01,0.0
2016,11,7,7,15,57.5,26.5,2.05,14.0,33.5,22.03,8.23
2016,11,7,7,30,115.0,42.0,2.1,14.0,56.0,33.37,22.83
2016,11,7,7,45,144.0,59.5,2.15,14.5,84.5,46.43,35.08
2016,11,7,8,0,173.0,77.0,2.2,15.0,113.0,71.31,49.59
2016,11,7,8,15,190.5,94.5,2.15,15.0,142.5,101.67,72.31
2016,11,7,8,30,208.0,112.0,2.1,15.0,172.0,134.45,99.18
2016,11,7,8,45,219.0,128.0,2.05,15.5,200.0,166.73,126.69
2016,11,7,9,0,230.0,144.0,2.0,16.0,228.0,200.4,155.51
2016,11,7,9,15,258.5,157.0,1.95,16.0,260.0,238.73,187.89
2016,11,7,9,30,287.0,170.0,1.9,16.0,292.0,280.09,222.52
2016,11,7,9,45,309.0,180.5,1.85,16.5,320.5,318.89,254.3
2016,11,7,10,0,331.0,191.0,1.8,17.0,349.0,359.53,286.92
2016,11,7,10,15,298.5,207.5,1.75,17.0,356.0,377.36,301.38
2016,11,7,10,30,266.0,224.0,1.7,17.0,363.0,391.8,312.66
2016,11,7,10,45,298.0,227.0,1.7,17.0,387.5,430.89,343.58
2016,11,7,11,0,330.0,230.0,1.7,17.0,412.0,471.77,375.4
2016,11,7,11,15,358.0,228.5,1.65,17.0,430.0,506.36,401.97
2016,11,7,11,30,386.0,227.0,1.6,17.0,448.0,541.63,428.77
2016,11,7,11,45,580.5,166.5,1.6,17.5,500.0,664.53,522.19
2016,11,7,12,0,775.0,106.0,1.6,18.0,552.0,771.87,598.43
2016,11,7,12,15,600.0,161.0,1.55,18.0,505.0,710.93,553.27
2016,11,7,12,30,425.0,216.0,1.5,18.0,458.0,629.95,491.76
2016,11,7,12,45,609.5,154.0,1.5,18.0,492.5,738.3,574.81
2016,11,7,13,0,794.0,92.0,1.5,18.0,527.0,833.91,641.08
2016,11,7,13,15,613.5,139.5,1.45,18.0,468.5,742.0,575.86
2016,11,7,13,30,433.0,187.0,1.4,18.0,410.0,632.68,495.92
2016,11,7,13,45,369.5,188.5,1.35,18.0,372.0,562.52,445.13
2016,11,7,14,0,306.0,190.0,1.3,18.0,334.0,509.54,405.3
2016,11,7,14,15,203.0,182.5,1.25,17.5,275.5,393.11,316.27
2016,11,7,14,30,100.0,175.0,1.2,17.0,217.0,279.81,226.41
2016,11,7,14,45,96.5,159.0,1.2,17.0,196.5,258.92,210.72
2016,11,7,15,0,93.0,143.0,1.2,17.0,176.0,237.85,194.13
2016,11,7,15,15,86.0,125.5,1.15,17.0,153.0,211.66,172.93
2016,11,7,15,30,79.0,108.0,1.1,17.0,130.0,185.5,151.35
2016,11,7,15,45,67.0,89.5,1.1,17.0,106.0,154.1,124.89
2016,11,7,16,0,55.0,71.0,1.1,17.0,82.0,122.95,98.14
2016,11,7,16,15,36.0,53.0,1.1,16.5,59.0,88.06,67.87
2016,11,7,16,30,17.0,35.0,1.1,16.0,36.0,53.33,36.82
2016,11,7,16,45,8.5,17.5,1.15,16.0,18.0,22.97,0.0
2016,11,7,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,5.0,1.6,15.0,5.0,0.0,0.0
2016,11,8,7,0,0.0,10.0,1.6,15.0,10.0,9.1,0.0
2016,11,8,7,15,71.5,26.0,1.55,15.0,34.0,20.99,6.26
2016,11,8,7,30,143.0,42.0,1.5,15.0,58.0,33.39,22.61
2016,11,8,7,45,183.5,58.5,1.5,15.5,89.5,45.8,34.33
2016,11,8,8,0,224.0,75.0,1.5,16.0,121.0,72.06,48.59
2016,11,8,8,15,249.5,91.5,1.4,16.0,153.5,105.56,72.68
2016,11,8,8,30,275.0,108.0,1.3,16.0,186.0,142.36,102.28
