Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,45,300.5,119.5,1.25,16.0,217.0,177.98,132.36
2016,11,8,9,0,326.0,131.0,1.2,16.0,248.0,216.36,165.29
2016,11,8,9,15,351.0,142.5,1.15,16.0,280.0,257.22,200.19
2016,11,8,9,30,376.0,154.0,1.1,16.0,312.0,305.39,240.42
2016,11,8,9,45,558.5,121.0,1.05,16.5,376.5,385.05,303.36
2016,11,8,10,0,741.0,88.0,1.0,17.0,441.0,476.44,374.65
2016,11,8,10,15,709.5,103.5,0.95,17.0,455.5,514.25,404.41
2016,11,8,10,30,678.0,119.0,0.9,17.0,470.0,547.42,429.91
2016,11,8,10,45,751.5,105.5,0.9,17.5,507.5,613.12,478.92
2016,11,8,11,0,825.0,92.0,0.9,18.0,545.0,680.34,527.49
2016,11,8,11,15,829.5,93.0,0.85,18.0,555.5,717.67,552.68
2016,11,8,11,30,834.0,94.0,0.8,18.0,566.0,752.52,575.42
2016,11,8,11,45,823.0,98.5,0.8,18.0,567.0,776.51,591.25
2016,11,8,12,0,812.0,103.0,0.8,18.0,568.0,796.89,604.79
2016,11,8,12,15,810.5,103.0,0.75,18.0,563.5,816.53,617.1
2016,11,8,12,30,809.0,103.0,0.7,18.0,559.0,832.92,627.23
2016,11,8,12,45,828.0,93.5,0.7,18.0,552.0,852.71,640.6
2016,11,8,13,0,847.0,84.0,0.7,18.0,545.0,869.09,651.74
2016,11,8,13,15,839.0,83.0,0.65,18.0,525.5,868.63,650.94
2016,11,8,13,30,831.0,82.0,0.6,18.0,506.0,864.61,648.16
2016,11,8,13,45,804.5,84.5,0.6,18.5,477.5,844.99,634.91
2016,11,8,14,0,778.0,87.0,0.6,19.0,449.0,822.03,619.7
2016,11,8,14,15,759.0,84.0,0.6,18.5,417.0,795.97,604.67
2016,11,8,14,30,740.0,81.0,0.6,18.0,385.0,767.1,587.5
2016,11,8,14,45,705.0,79.5,0.65,18.0,347.0,729.76,563.76
2016,11,8,15,0,670.0,78.0,0.7,18.0,309.0,685.63,534.6
2016,11,8,15,15,630.5,73.0,0.9,17.5,268.0,632.16,500.28
2016,11,8,15,30,591.0,68.0,1.1,17.0,227.0,578.27,463.39
2016,11,8,15,45,532.5,61.0,1.3,17.0,185.0,507.8,410.48
2016,11,8,16,0,474.0,54.0,1.5,17.0,143.0,439.15,355.56
2016,11,8,16,15,385.0,43.5,1.55,16.5,103.0,348.77,279.99
2016,11,8,16,30,296.0,33.0,1.6,16.0,63.0,264.73,201.31
2016,11,8,16,45,148.0,16.5,1.7,16.0,31.5,132.21,8.73
2016,11,8,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,9,6,45,56.0,5.0,1.4,14.0,6.5,0.0,0.0
2016,11,9,7,0,112.0,10.0,1.3,14.0,13.0,9.1,0.0
2016,11,9,7,15,256.0,21.5,1.25,14.0,45.5,17.62,3.01
2016,11,9,7,30,400.0,33.0,1.2,14.0,78.0,26.8,17.01
2016,11,9,7,45,481.0,41.0,1.2,14.5,120.0,32.47,22.82
2016,11,9,8,0,562.0,49.0,1.2,15.0,162.0,67.38,35.4
2016,11,9,8,15,614.5,54.5,1.15,15.0,204.5,115.57,65.65
2016,11,9,8,30,667.0,60.0,1.1,15.0,247.0,169.77,108.32
2016,11,9,8,45,698.0,64.5,1.05,15.5,287.0,225.51,156.56
2016,11,9,9,0,729.0,69.0,1.0,16.0,327.0,282.08,206.37
2016,11,9,9,15,753.5,72.0,0.95,16.0,363.5,337.49,255.38
2016,11,9,9,30,778.0,75.0,0.9,16.0,400.0,394.36,304.38
2016,11,9,9,45,802.5,75.0,0.85,16.5,432.5,449.32,349.81
2016,11,9,10,0,827.0,75.0,0.8,17.0,465.0,504.99,394.08
2016,11,9,10,15,838.5,76.5,0.8,17.0,490.0,555.44,434.03
2016,11,9,10,30,850.0,78.0,0.8,17.0,515.0,604.79,471.99
2016,11,9,10,45,854.0,80.0,0.8,17.5,532.0,648.51,503.85
2016,11,9,11,0,858.0,82.0,0.8,18.0,549.0,690.02,533.24
2016,11,9,11,15,862.5,82.5,0.8,18.0,560.0,722.71,555.58
2016,11,9,11,30,867.0,83.0,0.8,18.0,571.0,757.27,578.8
2016,11,9,11,45,864.5,84.5,0.8,18.5,573.0,784.77,595.89
2016,11,9,12,0,862.0,86.0,0.8,19.0,575.0,815.96,615.47
2016,11,9,12,15,860.0,85.5,0.75,19.0,570.5,835.5,627.41
2016,11,9,12,30,858.0,85.0,0.7,19.0,566.0,851.61,637.22
2016,11,9,12,45,858.5,82.5,0.7,19.0,555.0,863.93,645.54
2016,11,9,13,0,859.0,80.0,0.7,19.0,544.0,864.35,646.18
2016,11,9,13,15,850.5,79.0,0.7,19.0,524.5,871.91,651.86
2016,11,9,13,30,842.0,78.0,0.7,19.0,505.0,867.48,649.65
2016,11,9,13,45,826.5,77.0,0.7,19.0,478.5,853.32,641.24
2016,11,9,14,0,811.0,76.0,0.7,19.0,452.0,835.8,630.77
2016,11,9,14,15,793.0,74.0,0.65,19.0,419.5,811.65,614.96
2016,11,9,14,30,775.0,72.0,0.6,19.0,387.0,784.6,597.16
2016,11,9,14,45,746.0,69.5,0.6,19.0,349.5,744.95,571.27
2016,11,9,15,0,717.0,67.0,0.6,19.0,312.0,703.31,543.5
2016,11,9,15,15,679.0,63.0,0.55,18.5,271.0,656.4,511.41
2016,11,9,15,30,641.0,59.0,0.5,18.0,230.0,604.02,474.13
2016,11,9,15,45,583.5,53.0,0.45,18.0,187.0,534.4,421.67
2016,11,9,16,0,526.0,47.0,0.4,18.0,144.0,466.61,368.43
2016,11,9,16,15,434.5,38.5,0.45,17.5,103.5,375.46,294.86
2016,11,9,16,30,343.0,30.0,0.5,17.0,63.0,290.82,215.58
2016,11,9,16,45,171.5,15.0,0.55,17.0,31.5,142.54,0.0
2016,11,9,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,7,15,5.5,18.5,1.0,15.0,19.0,16.22,0.66
2016,11,10,7,30,11.0,37.0,1.0,15.0,38.0,31.1,20.36
2016,11,10,7,45,25.5,55.0,1.05,15.5,59.5,45.28,33.76
2016,11,10,8,0,40.0,73.0,1.1,16.0,81.0,62.67,46.03
2016,11,10,8,15,48.5,91.0,1.05,16.0,103.0,82.64,62.16
2016,11,10,8,30,57.0,109.0,1.0,16.0,125.0,103.99,79.78
2016,11,10,8,45,63.0,125.5,0.95,16.0,145.5,124.82,97.23
2016,11,10,9,0,69.0,142.0,0.9,16.0,166.0,146.56,115.4
2016,11,10,9,15,75.5,158.0,0.8,16.0,187.0,168.91,133.9
2016,11,10,9,30,82.0,174.0,0.7,16.0,208.0,192.17,152.91
2016,11,10,9,45,69.5,184.0,0.65,16.5,214.5,201.97,160.69
2016,11,10,10,0,57.0,194.0,0.6,17.0,221.0,210.44,167.11
2016,11,10,10,15,97.5,211.0,0.55,17.0,260.0,253.98,201.74
2016,11,10,10,30,138.0,228.0,0.5,17.0,299.0,309.79,245.24
2016,11,10,10,45,206.0,231.0,0.5,17.5,340.5,365.25,287.92
2016,11,10,11,0,274.0,234.0,0.5,18.0,382.0,436.33,341.37
2016,11,10,11,15,249.0,242.5,0.45,18.0,379.0,441.38,343.84
2016,11,10,11,30,224.0,251.0,0.4,18.0,376.0,431.66,336.09
2016,11,10,11,45,223.0,253.0,0.35,18.5,378.0,442.91,343.66
2016,11,10,12,0,222.0,255.0,0.3,19.0,380.0,453.42,350.38
2016,11,10,12,15,209.5,253.5,0.3,19.0,371.0,449.59,347.47
2016,11,10,12,30,197.0,252.0,0.3,19.0,362.0,444.5,343.81
2016,11,10,12,45,177.0,247.5,0.3,19.0,344.5,428.24,331.82
2016,11,10,13,0,157.0,243.0,0.3,19.0,327.0,410.8,319.02
2016,11,10,13,15,178.0,232.5,0.3,19.0,325.0,421.3,328.1
2016,11,10,13,30,199.0,222.0,0.3,19.0,323.0,431.23,336.5
2016,11,10,13,45,501.0,148.5,0.35,19.0,383.0,646.96,500.34
2016,11,10,14,0,803.0,75.0,0.4,19.0,443.0,825.74,621.91
2016,11,10,14,15,785.0,72.5,0.4,19.0,411.5,801.08,603.65
2016,11,10,14,30,767.0,70.0,0.4,19.0,380.0,773.58,586.47
2016,11,10,14,45,741.5,67.0,0.4,19.0,343.0,736.49,562.45
2016,11,10,15,0,716.0,64.0,0.4,19.0,306.0,697.35,536.51
2016,11,10,15,15,678.5,60.0,0.4,18.5,265.5,645.63,501.76
2016,11,10,15,30,641.0,56.0,0.4,18.0,225.0,598.78,469.15
2016,11,10,15,45,585.0,50.5,0.4,18.0,183.0,531.16,418.63
2016,11,10,16,0,529.0,45.0,0.4,18.0,141.0,465.31,367.18
2016,11,10,16,15,437.5,36.5,0.4,17.5,101.0,374.33,293.23
2016,11,10,16,30,346.0,28.0,0.4,17.0,61.0,290.06,212.26
2016,11,10,16,45,173.0,14.0,0.45,17.0,30.5,140.78,0.0
2016,11,10,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,7,15,170.0,16.5,1.0,14.0,34.5,13.15,0.0
2016,11,11,7,30,340.0,33.0,1.1,14.0,69.0,26.99,16.82
2016,11,11,7,45,419.0,42.5,1.2,14.5,108.5,33.94,23.99
2016,11,11,8,0,498.0,52.0,1.3,15.0,148.0,65.53,36.22
2016,11,11,8,15,553.0,58.0,1.3,15.0,189.5,110.3,64.02
2016,11,11,8,30,608.0,64.0,1.3,15.0,231.0,161.45,103.93
2016,11,11,8,45,367.0,103.5,1.35,15.5,208.5,179.63,131.3
2016,11,11,9,0,126.0,143.0,1.4,16.0,186.0,166.01,129.82
2016,11,11,9,15,117.0,158.5,1.3,16.0,202.5,186.78,147.95
2016,11,11,9,30,108.0,174.0,1.2,16.0,219.0,206.66,164.78
2016,11,11,9,45,110.5,188.0,1.2,16.0,237.0,229.45,183.57
2016,11,11,10,0,113.0,202.0,1.2,16.0,255.0,252.59,202.35
2016,11,11,10,15,156.5,213.0,1.15,16.0,290.0,295.6,236.86
2016,11,11,10,30,200.0,224.0,1.1,16.0,325.0,342.59,274.07
2016,11,11,10,45,386.5,191.0,1.05,16.5,395.5,458.29,364.67
2016,11,11,11,0,573.0,158.0,1.0,17.0,466.0,570.36,449.37
2016,11,11,11,15,385.0,204.5,0.95,17.0,413.5,497.49,391.95
2016,11,11,11,30,197.0,251.0,0.9,17.0,361.0,411.2,324.15
2016,11,11,11,45,162.5,253.0,0.85,17.0,344.0,395.51,312.15
2016,11,11,12,0,128.0,255.0,0.8,17.0,327.0,377.39,297.59
2016,11,11,12,15,112.5,251.5,0.8,17.0,314.0,352.21,278.49
2016,11,11,12,30,97.0,248.0,0.8,17.0,301.0,339.74,268.92
2016,11,11,12,45,48.5,202.0,0.8,17.0,228.5,247.84,196.74
2016,11,11,13,0,0.0,156.0,0.8,17.0,156.0,144.9,113.7
2016,11,11,13,15,0.0,121.5,0.8,17.0,121.5,110.55,86.26
2016,11,11,13,30,0.0,87.0,0.8,17.0,87.0,77.13,58.95
2016,11,11,13,45,0.0,67.5,0.8,17.0,67.5,59.68,44.6
2016,11,11,14,0,0.0,48.0,0.8,17.0,48.0,42.37,30.19
2016,11,11,14,15,0.0,85.0,0.8,16.5,85.0,75.84,58.44
2016,11,11,14,30,0.0,122.0,0.8,16.0,122.0,115.73,91.81
2016,11,11,14,45,0.0,110.0,0.8,16.0,110.0,104.27,82.34
2016,11,11,15,0,0.0,98.0,0.8,16.0,98.0,92.83,72.94
2016,11,11,15,15,0.0,85.0,0.8,16.0,85.0,80.26,62.47
2016,11,11,15,30,0.0,72.0,0.8,16.0,72.0,67.67,51.82
2016,11,11,15,45,0.0,58.5,0.8,16.0,58.5,54.42,40.48
2016,11,11,16,0,0.0,45.0,0.8,16.0,45.0,41.02,28.88
2016,11,11,16,15,0.0,32.0,0.8,15.5,32.0,28.23,17.75
2016,11,11,16,30,0.0,19.0,0.8,15.0,19.0,16.73,7.13
2016,11,11,16,45,0.0,9.5,0.85,15.0,9.5,8.35,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,7,15,183.5,15.5,1.1,15.0,34.0,12.35,0.0
2016,11,12,7,30,367.0,31.0,1.1,15.0,68.0,25.32,15.15
2016,11,12,7,45,461.0,38.5,1.1,15.5,109.0,30.62,20.95
2016,11,12,8,0,555.0,46.0,1.1,16.0,150.0,61.99,31.92
2016,11,12,8,15,610.5,51.0,1.05,16.0,192.5,109.18,60.45
2016,11,12,8,30,666.0,56.0,1.0,16.0,235.0,164.62,103.44
2016,11,12,8,45,706.0,59.0,1.0,16.5,276.0,218.47,149.48
2016,11,12,9,0,746.0,62.0,1.0,17.0,317.0,276.18,199.94
2016,11,12,9,15,771.0,64.5,1.0,17.0,353.5,331.81,249.33
2016,11,12,9,30,796.0,67.0,1.0,17.0,390.0,388.91,298.89
2016,11,12,9,45,499.0,132.5,1.0,17.0,340.5,361.48,283.84
2016,11,12,10,0,202.0,198.0,1.0,17.0,291.0,293.03,232.72
2016,11,12,10,15,252.5,203.0,1.1,17.0,325.5,345.47,275.27
2016,11,12,10,30,303.0,208.0,1.2,17.0,360.0,395.61,315.1
2016,11,12,10,45,406.0,193.0,1.3,17.0,404.5,471.95,375.2
2016,11,12,11,0,509.0,178.0,1.4,17.0,449.0,546.8,433.41
2016,11,12,11,15,694.0,127.5,1.5,17.0,504.5,653.96,516.01
2016,11,12,11,30,879.0,77.0,1.6,17.0,560.0,753.57,588.9
2016,11,12,11,45,878.5,77.5,1.75,17.0,563.0,781.73,609.02
2016,11,12,12,0,878.0,78.0,1.9,17.0,566.0,806.73,627.72
2016,11,12,12,15,876.5,78.0,1.95,17.0,561.5,827.04,642.32
2016,11,12,12,30,875.0,78.0,2.0,17.0,557.0,843.99,654.71
2016,11,12,12,45,863.0,79.5,2.1,17.0,544.0,850.3,660.28
2016,11,12,13,0,851.0,81.0,2.2,17.0,531.0,861.28,669.39
2016,11,12,13,15,589.0,140.5,2.2,17.0,447.0,714.57,565.01
2016,11,12,13,30,327.0,200.0,2.2,17.0,363.0,533.65,427.48
2016,11,12,13,45,297.5,193.0,2.2,17.0,335.0,502.08,404.77
2016,11,12,14,0,268.0,186.0,2.2,17.0,307.0,469.48,379.98
2016,11,12,14,15,500.0,128.0,2.25,17.0,334.0,616.6,498.95
2016,11,12,14,30,732.0,70.0,2.3,17.0,361.0,740.58,591.27
2016,11,12,14,45,688.5,73.0,2.35,17.0,325.0,701.83,562.79
2016,11,12,15,0,645.0,76.0,2.4,17.0,289.0,657.66,530.98
2016,11,12,15,15,639.0,67.0,2.45,16.5,255.0,626.66,509.15
2016,11,12,15,30,633.0,58.0,2.5,16.0,221.0,593.46,484.34
2016,11,12,15,45,571.5,52.0,2.6,16.0,178.5,521.61,427.24
2016,11,12,16,0,510.0,46.0,2.7,16.0,136.0,451.86,369.35
2016,11,12,16,15,411.0,37.5,2.55,15.5,96.0,356.97,287.4
2016,11,12,16,30,312.0,29.0,2.4,15.0,56.0,269.23,196.41
2016,11,12,16,45,156.0,14.5,2.3,15.0,28.0,129.78,0.0
2016,11,12,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,7,15,166.0,15.5,0.55,14.0,32.0,12.42,0.0
2016,11,13,7,30,332.0,31.0,0.5,14.0,64.0,25.41,15.07
2016,11,13,7,45,422.0,39.5,0.5,14.5,103.5,31.55,21.84
2016,11,13,8,0,512.0,48.0,0.5,15.0,143.0,61.09,32.78
2016,11,13,8,15,263.0,72.5,0.4,15.0,122.0,89.45,58.91
2016,11,13,8,30,14.0,97.0,0.3,15.0,101.0,86.44,67.11
2016,11,13,8,45,19.5,112.5,0.25,15.0,119.0,102.81,80.73
2016,11,13,9,0,25.0,128.0,0.2,15.0,137.0,121.56,96.14
2016,11,13,9,15,17.5,136.5,0.15,15.0,143.0,127.19,100.91
2016,11,13,9,30,10.0,145.0,0.1,15.0,149.0,133.52,106.07
2016,11,13,9,45,270.5,141.5,0.1,15.5,264.5,261.02,206.98
2016,11,13,10,0,531.0,138.0,0.1,16.0,380.0,410.75,321.6
2016,11,13,10,15,680.0,108.0,0.1,16.0,435.5,495.64,385.69
2016,11,13,10,30,829.0,78.0,0.1,16.0,491.0,585.13,452.67
2016,11,13,10,45,701.5,116.5,0.15,16.5,474.5,585.27,451.54
2016,11,13,11,0,574.0,155.0,0.2,17.0,458.0,565.44,436.61
2016,11,13,11,15,717.5,117.0,0.25,17.0,504.0,657.69,505.67
2016,11,13,11,30,861.0,79.0,0.3,17.0,550.0,740.48,563.25
2016,11,13,11,45,864.5,78.5,0.35,17.0,553.5,770.06,582.73
2016,11,13,12,0,868.0,78.0,0.4,17.0,557.0,796.73,601.1
2016,11,13,12,15,866.0,78.0,0.45,17.0,552.5,816.42,614.9
2016,11,13,12,30,864.0,78.0,0.5,17.0,548.0,832.75,626.68
2016,11,13,12,45,863.0,76.0,0.6,17.0,537.0,844.07,636.25
2016,11,13,13,0,862.0,74.0,0.7,17.0,526.0,851.93,643.71
2016,11,13,13,15,853.5,73.0,0.7,17.0,507.0,850.98,643.63
2016,11,13,13,30,845.0,72.0,0.7,17.0,488.0,846.53,641.45
2016,11,13,13,45,834.5,70.0,0.75,17.0,463.0,844.23,641.78
2016,11,13,14,0,824.0,68.0,0.8,17.0,438.0,830.0,634.03
2016,11,13,14,15,806.0,66.0,0.8,17.0,406.0,806.02,618.88
2016,11,13,14,30,788.0,64.0,0.8,17.0,374.0,779.16,601.66
2016,11,13,14,45,764.0,61.0,0.85,17.0,337.5,743.3,578.54
2016,11,13,15,0,740.0,58.0,0.9,17.0,301.0,705.29,553.26
2016,11,13,15,15,703.0,54.5,0.9,16.5,261.0,654.49,518.11
2016,11,13,15,30,666.0,51.0,0.9,16.0,221.0,602.89,480.91
2016,11,13,15,45,610.0,46.0,0.95,16.0,178.5,535.07,429.15
2016,11,13,16,0,554.0,41.0,1.0,16.0,136.0,468.53,375.75
2016,11,13,16,15,458.0,33.5,1.1,15.5,96.0,382.42,303.41
2016,11,13,16,30,362.0,26.0,1.2,15.0,56.0,296.78,211.28
2016,11,13,16,45,181.0,13.0,1.3,15.0,28.0,141.12,0.0
2016,11,13,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,7,15,193.5,14.0,1.8,13.0,32.5,11.18,0.0
2016,11,14,7,30,387.0,28.0,1.7,13.0,65.0,22.85,12.72
2016,11,14,7,45,479.5,35.5,1.65,13.5,106.0,28.27,18.97
2016,11,14,8,0,572.0,43.0,1.6,14.0,147.0,60.86,31.56
2016,11,14,8,15,627.0,48.0,1.5,14.0,189.5,108.3,59.72
2016,11,14,8,30,682.0,53.0,1.4,14.0,232.0,162.06,101.4
2016,11,14,8,45,719.5,56.0,1.35,14.5,272.5,216.02,148.07
2016,11,14,9,0,757.0,59.0,1.3,15.0,313.0,273.52,199.06
2016,11,14,9,15,781.5,61.5,1.15,15.0,349.5,329.34,249.06
2016,11,14,9,30,806.0,64.0,1.0,15.0,386.0,386.57,298.89
2016,11,14,9,45,825.0,65.5,0.9,15.5,417.5,441.4,344.79
2016,11,14,10,0,844.0,67.0,0.8,16.0,449.0,494.85,387.75
2016,11,14,10,15,856.0,68.5,0.7,16.0,474.0,545.26,427.39
2016,11,14,10,30,868.0,70.0,0.6,16.0,499.0,594.59,464.64
2016,11,14,10,45,875.5,71.0,0.5,16.5,517.0,639.17,496.12
2016,11,14,11,0,883.0,72.0,0.4,17.0,535.0,681.78,524.93
2016,11,14,11,15,887.0,72.5,0.45,17.0,545.5,719.15,551.01
2016,11,14,11,30,891.0,73.0,0.5,17.0,556.0,753.88,574.87
2016,11,14,11,45,891.5,73.5,0.55,17.0,559.5,783.11,594.96
2016,11,14,12,0,892.0,74.0,0.6,17.0,563.0,809.2,613.02
2016,11,14,12,15,890.0,73.5,0.7,17.0,558.5,828.78,627.68
2016,11,14,12,30,888.0,73.0,0.8,17.0,554.0,844.91,640.24
2016,11,14,12,45,883.0,72.5,0.9,17.0,542.0,854.97,648.87
2016,11,14,13,0,878.0,72.0,1.0,17.0,530.0,861.43,655.27
2016,11,14,13,15,869.5,71.0,1.1,17.0,510.5,860.63,656.88
2016,11,14,13,30,861.0,70.0,1.2,17.0,491.0,856.25,656.2
2016,11,14,13,45,847.5,69.0,1.35,17.0,465.0,844.02,650.84
2016,11,14,14,0,834.0,68.0,1.5,17.0,439.0,837.1,649.08
2016,11,14,14,15,816.0,66.0,1.55,16.5,407.0,813.13,635.19
2016,11,14,14,30,798.0,64.0,1.6,16.0,375.0,786.23,619.09
2016,11,14,14,45,772.0,61.5,1.7,16.0,338.0,749.29,594.64
2016,11,14,15,0,746.0,59.0,1.8,16.0,301.0,710.24,567.88
2016,11,14,15,15,708.5,55.0,1.85,16.0,260.5,658.34,530.11
2016,11,14,15,30,671.0,51.0,1.9,16.0,220.0,605.66,490.28
2016,11,14,15,45,614.0,46.0,2.0,16.0,177.5,537.07,436.51
2016,11,14,16,0,557.0,41.0,2.1,16.0,135.0,469.76,381.07
2016,11,14,16,15,459.0,33.0,2.05,15.5,95.0,381.95,305.07
2016,11,14,16,30,361.0,25.0,2.0,15.0,55.0,294.03,206.46
2016,11,14,16,45,180.5,12.5,1.95,15.0,27.5,115.41,0.0
2016,11,14,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,15.0,1.5,15.0,15.0,13.18,0.0
2016,11,15,7,30,0.0,30.0,1.6,15.0,30.0,25.73,14.49
2016,11,15,7,45,16.0,47.0,1.75,15.5,50.0,39.07,28.0
2016,11,15,8,0,32.0,64.0,1.9,16.0,70.0,54.8,39.55
2016,11,15,8,15,42.0,82.0,1.95,16.0,91.5,74.16,55.25
2016,11,15,8,30,52.0,100.0,2.0,16.0,113.0,95.15,72.6
2016,11,15,8,45,59.5,116.5,2.1,16.0,134.0,115.85,90.02
2016,11,15,9,0,67.0,133.0,2.2,16.0,155.0,137.65,108.43
2016,11,15,9,15,33.5,113.5,2.3,16.0,124.5,113.89,89.88
2016,11,15,9,30,0.0,94.0,2.4,16.0,94.0,83.4,64.98
2016,11,15,9,45,0.0,108.0,2.5,16.0,108.0,96.19,75.59
2016,11,15,10,0,0.0,122.0,2.6,16.0,122.0,109.15,86.25
2016,11,15,10,15,138.0,164.0,2.7,16.0,232.0,235.74,191.32
2016,11,15,10,30,276.0,206.0,2.8,16.0,342.0,376.23,304.9
2016,11,15,10,45,206.0,220.0,2.9,16.0,323.5,352.6,285.45
2016,11,15,11,0,136.0,234.0,3.0,16.0,305.0,331.47,267.87
2016,11,15,11,15,98.5,232.5,3.05,16.0,284.5,300.05,242.43
2016,11,15,11,30,61.0,231.0,3.1,16.0,264.0,275.73,222.24
2016,11,15,11,45,56.5,230.5,3.2,16.0,261.5,275.39,222.03
2016,11,15,12,0,52.0,230.0,3.3,16.0,259.0,274.7,221.48
2016,11,15,12,15,191.5,226.0,3.35,16.0,329.5,402.07,326.89
2016,11,15,12,30,331.0,222.0,3.4,16.0,400.0,536.43,434.4
2016,11,15,12,45,170.5,201.5,3.45,16.0,293.0,367.4,299.08
2016,11,15,13,0,10.0,181.0,3.5,16.0,186.0,180.44,144.38
2016,11,15,13,15,122.0,195.0,3.5,15.5,254.5,325.89,267.05
2016,11,15,13,30,234.0,209.0,3.5,15.0,323.0,445.35,365.6
2016,11,15,13,45,236.5,197.0,3.5,15.0,307.0,452.74,371.43
2016,11,15,14,0,239.0,185.0,3.5,15.0,291.0,442.25,363.95
2016,11,15,14,15,411.5,142.5,3.45,15.0,308.5,555.72,458.25
2016,11,15,14,30,584.0,100.0,3.4,15.0,326.0,653.82,536.22
2016,11,15,14,45,541.0,99.5,3.35,15.0,292.5,608.4,501.05
2016,11,15,15,0,498.0,99.0,3.3,15.0,259.0,557.15,461.52
2016,11,15,15,15,465.5,89.5,3.25,15.0,223.0,509.33,423.62
2016,11,15,15,30,433.0,80.0,3.2,15.0,187.0,461.55,384.26
2016,11,15,15,45,383.0,68.5,3.15,15.0,150.0,398.69,331.25
2016,11,15,16,0,333.0,57.0,3.1,15.0,113.0,338.09,278.37
2016,11,15,16,15,252.5,43.5,3.05,14.5,78.5,257.4,207.09
2016,11,15,16,30,172.0,30.0,3.0,14.0,44.0,181.33,124.25
2016,11,15,16,45,86.0,15.0,3.0,14.0,22.0,63.13,0.0
2016,11,15,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,169.0,14.5,2.85,12.0,29.5,13.19,0.0
2016,11,16,7,30,338.0,29.0,2.9,12.0,59.0,23.99,12.86
2016,11,16,7,45,434.5,37.5,2.95,12.5,99.0,30.21,20.59
2016,11,16,8,0,531.0,46.0,3.0,13.0,139.0,57.56,30.7
2016,11,16,8,15,590.5,52.0,3.05,13.0,181.0,104.03,58.17
2016,11,16,8,30,650.0,58.0,3.1,13.0,223.0,157.35,99.4
2016,11,16,8,45,685.5,62.5,3.2,13.0,263.0,210.6,146.14
2016,11,16,9,0,721.0,67.0,3.3,13.0,303.0,268.49,198.65
2016,11,16,9,15,747.5,70.0,3.3,13.0,339.0,323.41,249.21
2016,11,16,9,30,774.0,73.0,3.3,13.0,375.0,380.04,300.51
2016,11,16,9,45,793.0,75.0,3.35,13.0,406.0,433.74,348.53
2016,11,16,10,0,812.0,77.0,3.4,13.0,437.0,487.7,395.56
2016,11,16,10,15,825.0,78.5,3.4,13.0,462.0,537.86,438.32
2016,11,16,10,30,838.0,80.0,3.4,13.0,487.0,587.1,479.26
2016,11,16,10,45,833.5,85.0,3.4,13.0,503.0,628.04,512.66
2016,11,16,11,0,829.0,90.0,3.4,13.0,519.0,666.21,543.17
2016,11,16,11,15,834.0,91.0,3.4,13.0,529.5,703.78,572.67
2016,11,16,11,30,839.0,92.0,3.4,13.0,540.0,738.93,598.6
2016,11,16,11,45,828.5,96.0,3.4,13.0,541.5,762.99,616.15
2016,11,16,12,0,818.0,100.0,3.4,13.0,543.0,783.5,631.18
2016,11,16,12,15,816.0,100.0,3.4,13.0,538.5,802.87,645.45
2016,11,16,12,30,814.0,100.0,3.4,13.0,534.0,818.99,657.43
2016,11,16,12,45,824.5,94.0,3.4,13.0,525.5,835.48,669.81
2016,11,16,13,0,835.0,88.0,3.4,13.0,517.0,848.68,679.91
2016,11,16,13,15,826.0,86.5,3.4,13.0,498.0,847.02,679.28
2016,11,16,13,30,817.0,85.0,3.4,13.0,479.0,841.85,676.33
2016,11,16,13,45,790.5,86.5,3.4,13.0,451.5,821.61,662.38
2016,11,16,14,0,764.0,88.0,3.4,13.0,424.0,798.08,646.08
2016,11,16,14,15,743.0,85.5,3.4,13.0,392.0,777.32,631.78
2016,11,16,14,30,722.0,83.0,3.4,13.0,360.0,748.62,611.29
2016,11,16,14,45,692.5,79.0,3.45,13.0,323.5,708.53,582.01
2016,11,16,15,0,663.0,75.0,3.5,13.0,287.0,666.71,550.73
2016,11,16,15,15,619.0,70.0,3.45,13.0,247.0,610.82,507.13
2016,11,16,15,30,575.0,65.0,3.4,13.0,207.0,554.7,462.01
2016,11,16,15,45,523.0,56.5,3.4,13.0,166.5,488.8,407.43
2016,11,16,16,0,471.0,48.0,3.4,13.0,126.0,424.45,351.29
2016,11,16,16,15,365.0,38.0,3.35,12.5,87.0,325.24,263.55
2016,11,16,16,30,259.0,28.0,3.3,12.0,48.0,230.81,156.67
2016,11,16,16,45,129.5,14.0,3.25,12.0,24.0,87.13,0.0
2016,11,16,17,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,7,15,197.0,12.5,1.45,10.0,29.0,11.37,0.0
2016,11,17,7,30,394.0,25.0,1.3,10.0,58.0,22.34,11.23
2016,11,17,7,45,488.0,32.5,1.2,10.5,98.5,28.35,19.12
2016,11,17,8,0,582.0,40.0,1.1,11.0,139.0,55.57,28.58
2016,11,17,8,15,639.0,44.5,1.0,11.0,181.5,102.88,55.67
2016,11,17,8,30,696.0,49.0,0.9,11.0,224.0,156.72,97.07
2016,11,17,8,45,733.0,52.5,0.85,11.5,264.5,211.45,144.51
2016,11,17,9,0,770.0,56.0,0.8,12.0,305.0,269.66,196.35
2016,11,17,9,15,795.0,58.5,0.7,12.0,341.5,326.04,247.07
2016,11,17,9,30,820.0,61.0,0.6,12.0,378.0,383.86,297.66
2016,11,17,9,45,839.0,62.5,0.5,12.5,409.5,438.22,343.27
2016,11,17,10,0,858.0,64.0,0.4,13.0,441.0,493.02,387.2
2016,11,17,10,15,869.5,65.0,0.35,13.0,466.5,543.08,426.97
2016,11,17,10,30,881.0,66.0,0.3,13.0,492.0,591.97,464.46
2016,11,17,10,45,888.0,67.5,0.3,13.5,510.0,637.18,497.76
2016,11,17,11,0,895.0,69.0,0.3,14.0,528.0,680.38,528.6
2016,11,17,11,15,899.0,69.5,0.35,14.0,539.0,718.1,555.32
2016,11,17,11,30,903.0,70.0,0.4,14.0,550.0,753.15,579.59
2016,11,17,11,45,901.5,71.0,0.5,14.0,552.5,781.77,600.29
2016,11,17,12,0,900.0,72.0,0.6,14.0,555.0,807.13,618.94
2016,11,17,12,15,898.5,71.5,0.7,14.0,550.5,827.33,634.22
2016,11,17,12,30,897.0,71.0,0.8,14.0,546.0,844.09,647.33
2016,11,17,12,45,888.5,71.5,0.9,14.0,534.0,852.66,655.03
2016,11,17,13,0,880.0,72.0,1.0,14.0,522.0,857.57,660.45
2016,11,17,13,15,871.5,71.0,1.0,14.0,502.5,856.95,660.63
2016,11,17,13,30,863.0,70.0,1.0,14.0,483.0,852.78,658.57
2016,11,17,13,45,847.0,69.5,1.05,14.0,456.5,847.8,656.9
2016,11,17,14,0,831.0,69.0,1.1,14.0,430.0,831.01,647.06
2016,11,17,14,15,811.5,66.5,1.05,14.0,398.0,805.39,629.64
2016,11,17,14,30,792.0,64.0,1.0,14.0,366.0,776.88,610.1
2016,11,17,14,45,762.5,61.5,0.95,14.0,329.0,737.45,582.47
2016,11,17,15,0,733.0,59.0,0.9,14.0,292.0,696.05,552.89
2016,11,17,15,15,692.5,55.5,0.8,14.0,251.0,643.09,513.36
2016,11,17,15,30,652.0,52.0,0.7,14.0,210.0,589.44,472.09
2016,11,17,15,45,588.5,46.5,0.65,14.0,168.0,522.73,419.79
2016,11,17,16,0,525.0,41.0,0.6,14.0,126.0,452.68,362.59
2016,11,17,16,15,424.0,32.5,0.5,13.5,87.0,357.12,280.79
2016,11,17,16,30,323.0,24.0,0.4,13.0,48.0,265.04,171.25
2016,11,17,16,45,161.5,12.0,0.3,13.0,24.0,103.56,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,18,7,15,165.5,13.0,3.2,10.0,26.5,11.82,0.0
2016,11,18,7,30,331.0,26.0,3.2,10.0,53.0,21.42,9.88
2016,11,18,7,45,425.5,35.0,3.25,10.5,92.0,28.19,18.86
2016,11,18,8,0,520.0,44.0,3.3,11.0,131.0,53.59,28.69
2016,11,18,8,15,580.0,50.0,3.3,11.0,173.0,99.11,55.14
2016,11,18,8,30,640.0,56.0,3.3,11.0,215.0,151.54,95.56
2016,11,18,8,45,677.5,60.5,3.35,11.5,254.5,204.36,141.75
2016,11,18,9,0,715.0,65.0,3.4,12.0,294.0,262.03,193.87
2016,11,18,9,15,741.5,68.0,3.4,12.0,330.0,316.39,244.2
2016,11,18,9,30,768.0,71.0,3.4,12.0,366.0,372.47,295.35
2016,11,18,9,45,790.5,72.5,3.45,12.5,397.5,426.67,343.44
2016,11,18,10,0,813.0,74.0,3.5,13.0,429.0,481.49,390.68
2016,11,18,10,15,825.5,75.5,3.5,13.0,454.0,531.25,433.32
