Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,30,838.0,77.0,3.5,13.0,479.0,580.08,474.12
2016,11,18,10,45,845.5,78.5,3.55,13.5,496.5,624.58,509.79
2016,11,18,11,0,853.0,80.0,3.6,14.0,514.0,667.23,543.14
2016,11,18,11,15,857.5,80.5,3.65,14.0,525.0,704.55,572.39
2016,11,18,11,30,862.0,81.0,3.7,14.0,536.0,739.37,598.28
2016,11,18,11,45,864.5,81.0,3.75,14.5,540.0,769.38,619.36
2016,11,18,12,0,867.0,81.0,3.8,15.0,544.0,796.42,638.2
2016,11,18,12,15,865.0,81.0,3.8,15.0,539.5,816.72,653.06
2016,11,18,12,30,863.0,81.0,3.8,15.0,535.0,833.64,665.57
2016,11,18,12,45,861.5,79.0,3.85,15.0,524.5,845.06,674.44
2016,11,18,13,0,860.0,77.0,3.9,15.0,514.0,852.97,680.94
2016,11,18,13,15,851.0,76.0,3.9,15.0,495.0,852.14,680.95
2016,11,18,13,30,842.0,75.0,3.9,15.0,476.0,847.74,678.56
2016,11,18,13,45,828.5,73.5,3.9,15.0,450.0,835.31,670.37
2016,11,18,14,0,815.0,72.0,3.9,15.0,424.0,819.54,659.81
2016,11,18,14,15,794.5,69.5,3.9,15.0,392.0,793.31,641.42
2016,11,18,14,30,774.0,67.0,3.9,15.0,360.0,764.25,620.76
2016,11,18,14,45,745.0,64.0,3.9,15.0,323.0,724.96,591.96
2016,11,18,15,0,716.0,61.0,3.9,15.0,286.0,683.72,561.03
2016,11,18,15,15,673.5,57.0,3.85,15.0,246.0,629.03,518.56
2016,11,18,15,30,631.0,53.0,3.8,15.0,206.0,579.79,478.99
2016,11,18,15,45,563.5,47.5,3.75,15.0,164.0,505.34,417.71
2016,11,18,16,0,496.0,42.0,3.7,15.0,122.0,433.41,355.92
2016,11,18,16,15,388.5,33.5,3.7,14.5,84.0,334.82,268.43
2016,11,18,16,30,281.0,25.0,3.7,14.0,46.0,238.95,151.75
2016,11,18,16,45,140.5,12.5,3.7,14.0,23.0,91.85,0.0
2016,11,18,17,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,12.5,3.8,14.0,12.5,11.37,0.0
2016,11,19,7,30,0.0,25.0,3.8,14.0,25.0,21.59,9.0
2016,11,19,7,45,20.0,42.5,3.85,14.5,45.5,35.43,24.56
2016,11,19,8,0,40.0,60.0,3.9,15.0,66.0,51.34,36.53
2016,11,19,8,15,52.0,77.5,3.9,15.0,88.5,70.91,52.23
2016,11,19,8,30,64.0,95.0,3.9,15.0,111.0,92.32,69.91
2016,11,19,8,45,73.5,112.0,3.95,15.0,133.5,114.49,88.71
2016,11,19,9,0,83.0,129.0,4.0,15.0,156.0,138.02,108.79
2016,11,19,9,15,89.5,144.0,4.0,15.0,176.0,160.05,127.71
2016,11,19,9,30,96.0,159.0,4.0,15.0,196.0,182.92,147.22
2016,11,19,9,45,90.5,171.5,4.05,15.0,209.0,199.0,161.05
2016,11,19,10,0,85.0,184.0,4.1,15.0,222.0,214.56,174.2
2016,11,19,10,15,42.5,139.0,4.1,15.0,158.0,152.56,123.06
2016,11,19,10,30,0.0,94.0,4.1,15.0,94.0,83.53,65.0
2016,11,19,10,45,20.0,150.0,4.15,15.0,160.5,148.66,119.64
2016,11,19,11,0,40.0,206.0,4.2,15.0,227.0,227.72,184.81
2016,11,19,11,15,26.5,197.5,4.15,15.0,211.5,202.32,163.56
2016,11,19,11,30,13.0,189.0,4.1,15.0,196.0,185.31,149.25
2016,11,19,11,45,37.0,208.5,4.05,15.0,228.0,236.53,191.75
2016,11,19,12,0,61.0,228.0,4.0,15.0,260.0,280.26,227.75
2016,11,19,12,15,104.5,232.5,3.9,15.0,287.5,324.37,264.52
2016,11,19,12,30,148.0,237.0,3.8,15.0,315.0,385.07,314.05
2016,11,19,12,45,317.5,204.5,3.75,15.0,366.0,510.6,417.63
2016,11,19,13,0,487.0,172.0,3.7,15.0,417.0,641.09,521.84
2016,11,19,13,15,301.5,190.0,3.6,15.0,340.0,491.64,402.26
2016,11,19,13,30,116.0,208.0,3.5,15.0,263.0,341.11,278.84
2016,11,19,13,45,71.5,187.0,3.45,15.0,220.5,263.25,215.65
2016,11,19,14,0,27.0,166.0,3.4,15.0,178.0,201.16,163.79
2016,11,19,14,15,135.0,158.5,3.3,15.0,210.0,303.13,251.42
2016,11,19,14,30,243.0,151.0,3.2,15.0,242.0,403.13,334.88
2016,11,19,14,45,231.0,137.5,3.15,15.0,217.5,375.17,312.13
2016,11,19,15,0,219.0,124.0,3.1,15.0,193.0,346.74,289.12
2016,11,19,15,15,205.0,108.5,3.0,15.0,165.5,313.53,261.66
2016,11,19,15,30,191.0,93.0,2.9,15.0,138.0,280.22,233.44
2016,11,19,15,45,168.5,75.5,2.85,15.0,109.5,237.61,196.69
2016,11,19,16,0,146.0,58.0,2.8,15.0,81.0,195.46,159.44
2016,11,19,16,15,103.5,41.5,2.75,14.5,55.5,142.55,111.78
2016,11,19,16,30,61.0,25.0,2.7,14.0,30.0,86.98,49.96
2016,11,19,16,45,30.5,12.5,2.65,14.0,15.0,28.82,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,7,15,116.0,13.5,1.85,14.0,22.0,12.28,0.0
2016,11,20,7,30,232.0,27.0,1.8,14.0,44.0,22.54,8.66
2016,11,20,7,45,338.0,37.0,1.8,14.0,81.0,30.14,20.03
2016,11,20,8,0,444.0,47.0,1.8,14.0,118.0,52.14,29.53
2016,11,20,8,15,510.0,53.5,1.75,14.0,158.5,93.78,53.08
2016,11,20,8,30,576.0,60.0,1.7,14.0,199.0,143.13,89.95
2016,11,20,8,45,620.5,65.0,1.7,14.0,238.5,193.99,133.25
2016,11,20,9,0,665.0,70.0,1.7,14.0,278.0,249.36,182.23
2016,11,20,9,15,699.5,68.0,1.75,14.0,310.0,299.68,227.94
2016,11,20,9,30,734.0,66.0,1.8,14.0,342.0,351.24,274.32
2016,11,20,9,45,554.5,112.5,1.85,14.5,331.0,361.47,288.01
2016,11,20,10,0,375.0,159.0,1.9,15.0,320.0,341.56,274.95
2016,11,20,10,15,300.0,181.5,1.95,15.0,315.0,345.57,279.51
2016,11,20,10,30,225.0,204.0,2.0,15.0,310.0,334.1,270.72
2016,11,20,10,45,522.0,145.0,2.15,15.0,403.5,487.59,395.66
2016,11,20,11,0,819.0,86.0,2.3,15.0,497.0,647.66,521.76
2016,11,20,11,15,824.0,86.5,2.25,15.0,508.0,684.18,548.8
2016,11,20,11,30,829.0,87.0,2.2,15.0,519.0,718.33,573.26
2016,11,20,11,45,832.5,86.5,2.15,15.0,523.0,747.64,593.87
2016,11,20,12,0,836.0,86.0,2.1,15.0,527.0,774.15,612.37
2016,11,20,12,15,834.0,86.0,1.95,15.0,523.0,793.86,625.11
2016,11,20,12,30,832.0,86.0,1.8,15.0,519.0,810.32,635.46
2016,11,20,12,45,834.0,82.5,1.65,15.0,509.0,822.55,642.77
2016,11,20,13,0,836.0,79.0,1.5,15.0,499.0,831.42,647.67
2016,11,20,13,15,827.0,78.0,1.4,15.0,480.5,830.56,646.39
2016,11,20,13,30,818.0,77.0,1.3,15.0,462.0,826.23,642.86
2016,11,20,13,45,809.5,74.0,1.25,15.0,437.5,816.38,636.24
2016,11,20,14,0,801.0,71.0,1.2,15.0,413.0,803.24,627.41
2016,11,20,14,15,781.5,68.5,1.15,15.0,381.5,778.17,610.17
2016,11,20,14,30,762.0,66.0,1.1,15.0,350.0,750.32,590.91
2016,11,20,14,45,737.0,62.5,1.05,15.0,314.5,714.11,565.31
2016,11,20,15,0,712.0,59.0,1.0,15.0,279.0,675.86,537.7
2016,11,20,15,15,670.5,55.0,0.95,15.0,239.5,622.34,497.96
2016,11,20,15,30,629.0,51.0,0.9,15.0,200.0,568.26,456.49
2016,11,20,15,45,564.0,45.5,0.85,15.0,159.0,501.74,403.75
2016,11,20,16,0,499.0,40.0,0.8,15.0,118.0,431.93,345.95
2016,11,20,16,15,392.0,31.5,0.85,14.5,80.5,334.01,261.71
2016,11,20,16,30,285.0,23.0,0.9,14.0,43.0,237.0,137.78
2016,11,20,16,45,142.5,11.5,0.95,14.0,21.5,91.89,0.0
2016,11,20,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,7,15,163.0,11.5,2.5,12.0,23.0,10.46,0.0
2016,11,21,7,30,326.0,23.0,2.5,12.0,46.0,18.97,5.43
2016,11,21,7,45,427.5,31.0,2.55,12.5,84.0,24.96,15.62
2016,11,21,8,0,529.0,39.0,2.6,13.0,122.0,46.54,23.79
2016,11,21,8,15,591.5,44.5,2.65,13.0,163.5,93.88,50.26
2016,11,21,8,30,654.0,50.0,2.7,13.0,205.0,146.02,89.33
2016,11,21,8,45,690.5,54.5,2.75,13.0,244.5,198.7,135.05
2016,11,21,9,0,727.0,59.0,2.8,13.0,284.0,254.88,185.95
2016,11,21,9,15,754.5,61.5,2.75,13.0,320.0,309.35,236.15
2016,11,21,9,30,782.0,64.0,2.7,13.0,356.0,365.62,287.21
2016,11,21,9,45,801.0,66.0,2.7,13.5,387.0,419.19,334.59
2016,11,21,10,0,820.0,68.0,2.7,14.0,418.0,473.03,380.73
2016,11,21,10,15,833.5,69.5,2.7,14.0,443.0,523.4,423.54
2016,11,21,10,30,847.0,71.0,2.7,14.0,468.0,572.91,464.53
2016,11,21,10,45,856.0,72.0,2.7,14.0,486.5,614.47,498.51
2016,11,21,11,0,865.0,73.0,2.7,14.0,505.0,657.13,532.49
2016,11,21,11,15,870.5,73.5,2.7,14.0,516.5,694.83,561.45
2016,11,21,11,30,876.0,74.0,2.7,14.0,528.0,730.08,587.14
2016,11,21,11,45,877.0,74.5,2.7,14.5,531.5,759.32,607.14
2016,11,21,12,0,878.0,75.0,2.7,15.0,535.0,785.55,624.88
2016,11,21,12,15,876.5,75.0,2.75,15.0,531.5,806.03,639.95
2016,11,21,12,30,875.0,75.0,2.8,15.0,528.0,823.19,652.76
2016,11,21,12,45,866.0,76.0,2.85,15.0,516.0,831.92,659.62
2016,11,21,13,0,857.0,77.0,2.9,15.0,504.0,845.13,669.94
2016,11,21,13,15,848.0,76.0,2.95,15.0,485.5,844.48,670.35
2016,11,21,13,30,839.0,75.0,3.0,15.0,467.0,840.28,668.44
2016,11,21,13,45,824.0,73.5,3.05,15.0,441.5,826.81,659.88
2016,11,21,14,0,809.0,72.0,3.1,15.0,416.0,810.02,648.97
2016,11,21,14,15,789.5,70.0,3.1,14.5,384.5,785.64,633.26
2016,11,21,14,30,770.0,68.0,3.1,14.0,353.0,758.42,615.21
2016,11,21,14,45,740.0,65.5,3.1,14.0,316.5,719.31,586.64
2016,11,21,15,0,710.0,63.0,3.1,14.0,280.0,678.24,555.91
2016,11,21,15,15,667.5,58.5,3.05,14.0,240.5,623.36,513.33
2016,11,21,15,30,625.0,54.0,3.0,14.0,201.0,574.55,474.07
2016,11,21,15,45,557.5,48.0,3.0,14.0,159.5,499.99,412.84
2016,11,21,16,0,490.0,42.0,3.0,14.0,118.0,427.92,350.77
2016,11,21,16,15,378.0,33.0,2.95,13.5,80.0,326.51,260.06
2016,11,21,16,30,266.0,24.0,2.9,13.0,42.0,225.32,126.94
2016,11,21,16,45,133.0,12.0,2.9,13.0,21.0,86.84,0.0
2016,11,21,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,7,15,52.5,12.0,0.95,11.0,15.5,10.91,0.0
2016,11,22,7,30,105.0,24.0,0.9,11.0,31.0,18.82,4.09
2016,11,22,7,45,158.5,39.5,0.9,11.5,59.0,31.55,21.22
2016,11,22,8,0,212.0,55.0,0.9,12.0,87.0,49.31,32.29
2016,11,22,8,15,241.5,70.5,1.0,12.0,118.0,81.25,53.92
2016,11,22,8,30,271.0,86.0,1.1,12.0,149.0,116.15,81.38
2016,11,22,8,45,288.0,100.5,1.2,12.0,178.5,151.2,111.51
2016,11,22,9,0,305.0,115.0,1.3,12.0,208.0,188.19,144.15
2016,11,22,9,15,325.5,125.0,1.35,12.0,235.0,223.91,175.8
2016,11,22,9,30,346.0,135.0,1.4,12.0,262.0,261.51,208.84
2016,11,22,9,45,440.0,130.0,1.5,12.5,306.0,323.62,260.3
2016,11,22,10,0,534.0,125.0,1.6,13.0,350.0,389.12,314.17
2016,11,22,10,15,441.5,153.0,1.65,13.0,347.0,397.82,322.75
2016,11,22,10,30,349.0,181.0,1.7,13.0,344.0,388.59,316.33
2016,11,22,10,45,367.5,185.5,1.75,13.0,362.5,422.6,344.38
2016,11,22,11,0,386.0,190.0,1.8,13.0,381.0,457.16,372.26
2016,11,22,11,15,383.5,195.5,1.85,13.0,389.0,478.65,389.42
2016,11,22,11,30,381.0,201.0,1.9,13.0,397.0,498.87,405.49
2016,11,22,11,45,321.0,213.5,1.95,13.5,379.5,482.32,391.23
2016,11,22,12,0,261.0,226.0,2.0,14.0,362.0,461.66,373.77
2016,11,22,12,15,318.5,214.0,2.05,14.0,378.5,503.5,408.13
2016,11,22,12,30,376.0,202.0,2.1,14.0,395.0,546.21,442.56
2016,11,22,12,45,325.0,206.0,2.15,14.0,370.5,517.25,419.62
2016,11,22,13,0,274.0,210.0,2.2,14.0,346.0,485.9,395.04
2016,11,22,13,15,255.0,204.0,2.25,14.0,327.0,467.86,381.53
2016,11,22,13,30,236.0,198.0,2.3,14.0,308.0,448.56,366.83
2016,11,22,13,45,280.5,180.5,2.4,14.0,304.5,468.27,384.62
2016,11,22,14,0,325.0,163.0,2.5,14.0,301.0,486.24,400.81
2016,11,22,14,15,314.0,151.5,2.55,14.0,276.5,462.73,382.89
2016,11,22,14,30,303.0,140.0,2.6,14.0,252.0,438.13,364.06
2016,11,22,14,45,282.0,129.0,2.7,14.0,225.0,405.1,337.97
2016,11,22,15,0,261.0,118.0,2.8,14.0,198.0,371.86,311.15
2016,11,22,15,15,241.5,103.0,2.8,14.0,169.0,334.02,279.89
2016,11,22,15,30,222.0,88.0,2.8,14.0,140.0,296.21,247.85
2016,11,22,15,45,191.0,72.0,2.85,14.0,110.5,248.79,206.8
2016,11,22,16,0,160.0,56.0,2.9,14.0,81.0,202.52,165.7
2016,11,22,16,15,106.5,40.0,2.95,13.5,54.5,142.93,111.68
2016,11,22,16,30,53.0,24.0,3.0,13.0,28.0,69.72,33.83
2016,11,22,16,45,26.5,12.0,3.15,13.0,14.0,26.03,0.0
2016,11,22,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,23,7,15,55.0,14.0,2.35,12.0,17.5,12.73,0.0
2016,11,23,7,30,110.0,28.0,2.3,12.0,35.0,22.43,3.94
2016,11,23,7,45,221.5,41.5,2.25,12.0,70.0,32.36,21.62
2016,11,23,8,0,333.0,55.0,2.2,12.0,105.0,51.82,32.57
2016,11,23,8,15,407.0,64.5,2.2,12.0,144.5,89.91,54.74
2016,11,23,8,30,481.0,74.0,2.2,12.0,184.0,138.83,91.16
2016,11,23,8,45,532.5,80.0,2.25,12.5,223.0,186.25,130.81
2016,11,23,9,0,584.0,86.0,2.3,13.0,262.0,239.21,176.95
2016,11,23,9,15,618.5,90.5,2.3,13.0,298.0,290.53,223.15
2016,11,23,9,30,653.0,95.0,2.3,13.0,334.0,344.71,271.36
2016,11,23,9,45,691.5,94.5,2.3,13.0,367.0,398.17,318.23
2016,11,23,10,0,730.0,94.0,2.3,13.0,400.0,453.99,366.04
2016,11,23,10,15,746.0,96.0,2.25,13.0,425.0,502.64,407.05
2016,11,23,10,30,762.0,98.0,2.2,13.0,450.0,550.91,446.66
2016,11,23,10,45,775.5,98.5,2.2,13.0,469.0,595.35,482.57
2016,11,23,11,0,789.0,99.0,2.2,13.0,488.0,636.51,515.28
2016,11,23,11,15,794.5,100.0,2.15,13.0,499.0,673.03,543.48
2016,11,23,11,30,800.0,101.0,2.1,13.0,510.0,707.32,569.19
2016,11,23,11,45,802.5,101.0,2.1,13.0,514.0,735.85,589.75
2016,11,23,12,0,805.0,101.0,2.1,13.0,518.0,761.63,608.3
2016,11,23,12,15,803.0,101.0,2.15,13.0,514.5,780.91,622.57
2016,11,23,12,30,801.0,101.0,2.2,13.0,511.0,797.02,634.69
2016,11,23,12,45,797.5,99.5,2.25,13.0,500.0,806.94,642.47
2016,11,23,13,0,794.0,98.0,2.3,13.0,489.0,813.54,648.05
2016,11,23,13,15,784.0,96.5,2.3,13.0,470.5,811.22,646.94
2016,11,23,13,30,774.0,95.0,2.3,13.0,452.0,810.91,647.49
2016,11,23,13,45,763.0,91.5,2.35,13.0,428.0,798.91,639.98
2016,11,23,14,0,752.0,88.0,2.4,13.0,404.0,783.77,630.27
2016,11,23,14,15,730.5,85.5,2.35,13.0,373.0,758.04,611.97
2016,11,23,14,30,709.0,83.0,2.3,13.0,342.0,729.74,591.61
2016,11,23,14,45,683.0,78.0,2.3,13.0,306.5,692.19,564.26
2016,11,23,15,0,657.0,73.0,2.3,13.0,271.0,652.82,534.86
2016,11,23,15,15,611.0,67.5,2.15,12.5,231.5,595.74,490.99
2016,11,23,15,30,565.0,62.0,2.0,12.0,192.0,538.54,445.58
2016,11,23,15,45,499.0,54.5,1.9,12.0,152.0,464.91,384.74
2016,11,23,16,0,433.0,47.0,1.8,12.0,112.0,393.52,322.51
2016,11,23,16,15,319.0,36.0,1.8,12.0,75.0,290.65,230.32
2016,11,23,16,30,205.0,25.0,1.8,12.0,38.0,186.79,94.4
2016,11,23,16,45,102.5,12.5,1.8,12.0,19.0,69.79,0.0
2016,11,23,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,7,15,82.0,12.5,1.5,10.0,17.5,11.37,0.0
2016,11,24,7,30,164.0,25.0,1.5,10.0,35.0,19.76,0.72
2016,11,24,7,45,284.0,36.5,1.55,10.0,71.5,30.24,19.84
2016,11,24,8,0,404.0,48.0,1.6,10.0,108.0,48.91,29.68
2016,11,24,8,15,476.0,56.0,1.6,10.0,148.0,89.28,52.04
2016,11,24,8,30,548.0,64.0,1.6,10.0,188.0,138.18,88.18
2016,11,24,8,45,596.5,69.5,1.6,10.5,228.0,188.23,130.46
2016,11,24,9,0,645.0,75.0,1.6,11.0,268.0,243.33,179.01
2016,11,24,9,15,564.0,92.5,1.6,11.0,276.5,273.92,211.61
2016,11,24,9,30,483.0,110.0,1.6,11.0,285.0,291.63,231.94
2016,11,24,9,45,627.5,89.0,1.6,11.5,337.0,364.12,292.21
2016,11,24,10,0,772.0,68.0,1.6,12.0,389.0,444.81,358.51
2016,11,24,10,15,687.5,94.5,1.55,12.0,393.5,468.94,379.9
2016,11,24,10,30,603.0,121.0,1.5,12.0,398.0,483.15,392.38
2016,11,24,10,45,622.5,121.0,1.5,12.5,416.5,524.41,425.18
2016,11,24,11,0,642.0,121.0,1.5,13.0,435.0,565.37,456.75
2016,11,24,11,15,577.5,144.0,1.45,13.0,431.5,572.15,461.18
2016,11,24,11,30,513.0,167.0,1.4,13.0,428.0,568.07,457.36
2016,11,24,11,45,504.5,173.5,1.4,13.0,432.0,587.83,472.58
2016,11,24,12,0,496.0,180.0,1.4,13.0,436.0,605.39,485.75
2016,11,24,12,15,668.5,134.5,1.4,13.0,476.0,714.07,569.22
2016,11,24,12,30,841.0,89.0,1.4,13.0,516.0,814.28,640.14
2016,11,24,12,45,782.5,94.0,1.45,13.0,484.5,786.47,620.09
2016,11,24,13,0,724.0,99.0,1.5,13.0,453.0,758.68,601.47
2016,11,24,13,15,600.0,126.0,1.5,13.0,412.5,692.89,554.43
2016,11,24,13,30,476.0,153.0,1.5,13.0,372.0,615.89,497.15
2016,11,24,13,45,568.5,123.0,1.55,13.0,370.0,668.41,539.56
2016,11,24,14,0,661.0,93.0,1.6,13.0,368.0,711.2,571.91
2016,11,24,14,15,641.0,89.0,1.6,13.0,339.5,685.64,553.36
2016,11,24,14,30,621.0,85.0,1.6,13.0,311.0,657.8,533.55
2016,11,24,14,45,571.5,86.5,1.6,13.0,278.0,610.53,498.61
2016,11,24,15,0,522.0,88.0,1.6,13.0,245.0,561.81,461.84
2016,11,24,15,15,481.5,80.0,1.5,12.5,209.0,508.93,420.95
2016,11,24,15,30,441.0,72.0,1.4,12.0,173.0,453.05,375.87
2016,11,24,15,45,384.0,61.0,1.35,12.0,136.0,386.48,319.91
2016,11,24,16,0,327.0,50.0,1.3,12.0,99.0,322.62,264.19
2016,11,24,16,15,237.0,37.0,1.3,12.0,66.0,237.76,187.31
2016,11,24,16,30,147.0,24.0,1.3,12.0,33.0,149.27,70.12
2016,11,24,16,45,73.5,12.0,1.3,12.0,16.5,52.78,0.0
2016,11,24,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,8.0,2.95,12.0,8.0,7.28,0.0
2016,11,25,7,30,0.0,16.0,3.0,12.0,16.0,14.1,0.0
2016,11,25,7,45,4.0,33.0,3.05,12.0,33.5,28.28,17.78
2016,11,25,8,0,8.0,50.0,3.1,12.0,51.0,42.6,30.01
2016,11,25,8,15,19.0,67.0,3.1,12.0,71.0,58.89,43.8
2016,11,25,8,30,30.0,84.0,3.1,12.0,91.0,77.42,59.4
2016,11,25,8,45,36.5,100.5,3.15,12.0,110.5,96.27,75.56
2016,11,25,9,0,43.0,117.0,3.2,12.0,130.0,116.16,92.65
2016,11,25,9,15,48.0,132.0,3.2,12.0,148.0,135.22,109.04
2016,11,25,9,30,53.0,147.0,3.2,12.0,166.0,155.04,125.98
2016,11,25,9,45,57.5,159.0,3.2,12.5,181.0,172.48,140.56
2016,11,25,10,0,62.0,171.0,3.2,13.0,196.0,190.5,155.46
2016,11,25,10,15,64.5,181.5,3.2,13.0,209.5,206.52,168.85
2016,11,25,10,30,67.0,192.0,3.2,13.0,223.0,222.88,182.42
2016,11,25,10,45,73.0,201.5,3.25,13.0,236.0,240.64,197.14
2016,11,25,11,0,79.0,211.0,3.3,13.0,249.0,259.0,212.29
2016,11,25,11,15,42.0,191.0,3.3,13.0,211.0,216.33,176.62
2016,11,25,11,30,5.0,171.0,3.3,13.0,173.0,161.91,130.82
2016,11,25,11,45,4.0,169.5,3.3,13.0,171.5,160.26,129.47
2016,11,25,12,0,3.0,168.0,3.3,13.0,170.0,158.57,128.04
2016,11,25,12,15,1.5,136.5,3.3,13.0,137.5,126.09,101.02
2016,11,25,12,30,0.0,105.0,3.3,13.0,105.0,94.24,74.36
2016,11,25,12,45,2.5,135.0,3.3,13.0,136.5,126.27,101.39
2016,11,25,13,0,5.0,165.0,3.3,13.0,168.0,160.44,129.99
2016,11,25,13,15,16.5,171.5,3.25,13.0,179.5,178.68,145.65
2016,11,25,13,30,28.0,178.0,3.2,13.0,191.0,212.24,173.97
2016,11,25,13,45,14.0,137.5,3.2,13.0,144.0,142.17,115.47
2016,11,25,14,0,0.0,97.0,3.2,13.0,97.0,88.17,69.7
2016,11,25,14,15,0.0,51.0,3.2,13.0,51.0,45.01,33.08
2016,11,25,14,30,0.0,5.0,3.2,13.0,5.0,4.39,0.0
2016,11,25,14,45,0.0,4.0,3.25,13.0,4.0,3.51,0.0
2016,11,25,15,0,0.0,3.0,3.3,13.0,3.0,2.63,0.0
2016,11,25,15,15,0.0,2.5,3.3,13.0,2.5,2.19,0.0
2016,11,25,15,30,0.0,2.0,3.3,13.0,2.0,1.75,0.0
2016,11,25,15,45,0.0,1.5,3.3,13.0,1.5,1.31,0.0
2016,11,25,16,0,0.0,1.0,3.3,13.0,1.0,0.88,0.0
2016,11,25,16,15,0.0,0.5,3.3,13.0,0.5,0.44,0.0
2016,11,25,16,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,25,16,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,25,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,7,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,26,7,45,0.0,0.5,2.6,12.0,0.5,0.44,0.0
2016,11,26,8,0,0.0,1.0,2.6,12.0,1.0,0.88,0.0
2016,11,26,8,15,0.0,2.0,2.65,12.0,2.0,1.75,0.0
2016,11,26,8,30,0.0,3.0,2.7,12.0,3.0,2.63,0.0
2016,11,26,8,45,0.0,3.5,2.75,12.0,3.5,3.07,0.0
2016,11,26,9,0,0.0,4.0,2.8,12.0,4.0,3.51,0.0
2016,11,26,9,15,0.0,5.0,2.9,12.0,5.0,4.39,0.0
2016,11,26,9,30,0.0,6.0,3.0,12.0,6.0,5.27,0.0
2016,11,26,9,45,21.0,85.0,3.1,12.5,94.0,86.38,68.47
2016,11,26,10,0,42.0,164.0,3.2,13.0,182.0,174.15,142.04
2016,11,26,10,15,268.0,155.5,3.25,13.0,276.0,298.96,246.08
2016,11,26,10,30,494.0,147.0,3.3,13.0,370.0,441.08,362.69
2016,11,26,10,45,248.5,154.0,3.4,13.0,266.5,314.33,259.6
2016,11,26,11,0,3.0,161.0,3.5,13.0,163.0,149.68,120.68
2016,11,26,11,15,259.5,163.0,3.55,13.0,293.5,355.54,295.37
2016,11,26,11,30,516.0,165.0,3.6,13.0,424.0,565.81,465.62
2016,11,26,11,45,294.0,193.0,3.65,13.0,341.0,436.72,359.87
2016,11,26,12,0,72.0,221.0,3.7,13.0,258.0,281.61,230.52
2016,11,26,12,15,260.5,201.0,3.65,13.0,332.5,440.08,363.63
2016,11,26,12,30,449.0,181.0,3.6,13.0,407.0,594.16,488.06
2016,11,26,12,45,376.5,191.0,3.6,13.0,377.5,540.05,444.39
2016,11,26,13,0,304.0,201.0,3.6,13.0,348.0,498.79,410.99
2016,11,26,13,15,182.0,196.0,3.65,13.0,283.0,378.46,313.24
2016,11,26,13,30,60.0,191.0,3.7,13.0,218.0,256.29,211.05
2016,11,26,13,45,30.0,125.5,3.75,13.0,139.0,152.77,125.07
2016,11,26,14,0,0.0,60.0,3.8,13.0,60.0,53.0,39.82
2016,11,26,14,15,0.0,81.0,3.9,13.0,81.0,72.47,56.55
2016,11,26,14,30,0.0,102.0,4.0,13.0,102.0,95.69,76.38
2016,11,26,14,45,0.0,90.0,4.15,13.0,90.0,83.98,66.48
2016,11,26,15,0,0.0,78.0,4.3,13.0,78.0,72.27,56.51
2016,11,26,15,15,0.0,66.0,4.35,12.5,66.0,60.54,46.51
2016,11,26,15,30,0.0,54.0,4.4,12.0,54.0,48.76,36.33
2016,11,26,15,45,0.0,42.0,4.5,12.0,42.0,37.07,26.05
2016,11,26,16,0,0.0,30.0,4.6,12.0,30.0,26.44,16.65
2016,11,26,16,15,0.0,19.5,4.6,12.0,19.5,17.16,8.23
2016,11,26,16,30,0.0,9.0,4.6,12.0,9.0,7.9,0.0
2016,11,26,16,45,0.0,4.5,4.6,12.0,4.5,4.09,0.0
2016,11,26,17,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,11.0,3.4,11.0,11.0,10.01,0.0
2016,11,27,7,30,0.0,22.0,3.4,11.0,22.0,18.63,0.0
2016,11,27,7,45,95.0,36.0,3.4,11.0,49.0,28.69,17.62
2016,11,27,8,0,190.0,50.0,3.4,11.0,76.0,43.23,28.54
2016,11,27,8,15,224.0,65.5,3.4,11.0,106.5,73.05,48.15
2016,11,27,8,30,258.0,81.0,3.4,11.0,137.0,107.13,74.6
2016,11,27,8,45,285.5,94.0,3.4,11.5,167.5,141.85,103.89
2016,11,27,9,0,313.0,107.0,3.4,12.0,198.0,179.64,136.9
2016,11,27,9,15,336.5,116.0,3.35,12.0,225.0,219.25,172.19
2016,11,27,9,30,360.0,125.0,3.3,12.0,252.0,258.18,206.86
2016,11,27,9,45,310.5,145.0,3.3,12.5,261.5,273.78,222.28
2016,11,27,10,0,261.0,165.0,3.3,13.0,271.0,289.13,236.3
2016,11,27,10,15,332.5,164.5,3.25,13.0,308.0,340.73,279.68
2016,11,27,10,30,404.0,164.0,3.2,13.0,345.0,406.87,334.3
2016,11,27,10,45,489.5,151.0,3.15,13.0,379.5,466.13,383.22
2016,11,27,11,0,575.0,138.0,3.1,13.0,414.0,535.39,439.34
2016,11,27,11,15,600.0,134.0,3.05,13.0,428.5,573.2,469.62
2016,11,27,11,30,625.0,130.0,3.0,13.0,443.0,610.52,499.27
2016,11,27,11,45,564.0,149.5,2.95,13.0,433.5,602.31,492.25
2016,11,27,12,0,503.0,169.0,2.9,13.0,424.0,595.54,486.19
2016,11,27,12,15,468.5,176.0,2.8,13.0,412.0,591.04,482.26
2016,11,27,12,30,434.0,183.0,2.7,13.0,400.0,583.32,475.76
2016,11,27,12,45,505.5,160.5,2.65,13.0,408.5,627.0,511.36
2016,11,27,13,0,577.0,138.0,2.6,13.0,417.0,676.36,550.36
2016,11,27,13,15,425.0,162.5,2.55,13.0,364.0,576.85,471.69
2016,11,27,13,30,273.0,187.0,2.5,13.0,311.0,465.13,382.45
2016,11,27,13,45,150.0,172.5,2.45,13.0,240.0,328.68,272.02
2016,11,27,14,0,27.0,158.0,2.4,13.0,169.0,192.74,157.73
2016,11,27,14,15,136.0,150.0,2.35,13.0,199.5,293.09,244.67
2016,11,27,14,30,245.0,142.0,2.3,13.0,230.0,391.64,327.14
2016,11,27,14,45,228.5,130.0,2.25,13.0,205.5,362.23,302.79
2016,11,27,15,0,212.0,118.0,2.2,13.0,181.0,332.59,278.47
2016,11,27,15,15,195.5,102.5,2.1,12.5,154.0,297.78,249.83
2016,11,27,15,30,179.0,87.0,2.0,12.0,127.0,262.96,220.41
2016,11,27,15,45,155.5,70.0,1.95,12.0,99.5,220.84,183.62
2016,11,27,16,0,132.0,53.0,1.9,12.0,72.0,179.22,146.37
2016,11,27,16,15,82.0,37.5,1.9,12.0,48.0,123.85,95.11
2016,11,27,16,30,32.0,22.0,1.9,12.0,24.0,53.18,16.92
2016,11,27,16,45,16.0,11.0,1.9,12.0,12.0,19.11,0.0
2016,11,27,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.0,4.25,12.0,5.0,4.55,0.0
2016,11,28,7,30,0.0,10.0,4.3,12.0,10.0,8.79,0.0
2016,11,28,7,45,0.0,24.0,4.4,12.0,24.0,21.12,11.16
2016,11,28,8,0,0.0,38.0,4.5,12.0,38.0,32.99,21.88
2016,11,28,8,15,0.0,55.0,4.5,12.0,55.0,47.67,34.89
2016,11,28,8,30,0.0,72.0,4.5,12.0,72.0,62.74,48.16
2016,11,28,8,45,4.5,88.0,4.5,12.5,89.5,78.12,61.27
2016,11,28,9,0,9.0,104.0,4.5,13.0,107.0,94.24,74.89
2016,11,28,9,15,14.0,117.5,4.45,13.0,122.5,108.97,87.38
2016,11,28,9,30,19.0,131.0,4.4,13.0,138.0,124.38,100.39
2016,11,28,9,45,297.5,120.0,4.4,13.0,239.5,243.06,197.58
2016,11,28,10,0,576.0,109.0,4.4,13.0,341.0,389.41,318.25
2016,11,28,10,15,617.5,106.0,4.35,13.0,369.0,438.77,360.52
2016,11,28,10,30,659.0,103.0,4.3,13.0,397.0,490.18,404.05
2016,11,28,10,45,577.0,130.5,4.3,13.5,395.5,500.99,412.71
2016,11,28,11,0,495.0,158.0,4.3,14.0,394.0,499.05,410.57
2016,11,28,11,15,495.5,162.5,4.25,14.0,403.5,526.05,432.6
2016,11,28,11,30,496.0,167.0,4.2,14.0,413.0,551.54,453.0
2016,11,28,11,45,646.0,134.0,4.2,14.0,457.5,651.29,533.45
2016,11,28,12,0,796.0,101.0,4.2,14.0,502.0,746.09,606.6
2016,11,28,12,15,794.0,100.5,4.15,14.0,498.5,764.84,619.97
