Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,30,792.0,100.0,4.1,14.0,495.0,780.47,631.57
2016,11,28,12,45,760.5,97.5,4.1,14.0,470.0,766.23,621.1
2016,11,28,13,0,729.0,95.0,4.1,14.0,445.0,752.58,611.36
2016,11,28,13,15,736.0,97.5,4.1,14.0,439.5,769.91,625.09
2016,11,28,13,30,743.0,100.0,4.1,14.0,434.0,784.3,636.49
2016,11,28,13,45,740.5,94.0,4.15,14.0,411.5,776.89,631.81
2016,11,28,14,0,738.0,88.0,4.2,14.0,389.0,766.3,624.91
2016,11,28,14,15,588.5,101.5,4.15,14.0,330.0,653.2,538.86
2016,11,28,14,30,439.0,115.0,4.1,14.0,271.0,534.18,445.46
2016,11,28,14,45,415.0,108.0,4.1,14.0,243.5,501.28,419.73
2016,11,28,15,0,391.0,101.0,4.1,14.0,216.0,467.63,392.37
2016,11,28,15,15,361.5,89.5,4.0,13.5,184.0,423.34,356.2
2016,11,28,15,30,332.0,78.0,3.9,13.0,152.0,379.16,318.98
2016,11,28,15,45,301.0,64.0,3.85,13.0,120.0,330.93,276.67
2016,11,28,16,0,270.0,50.0,3.8,13.0,88.0,283.65,233.6
2016,11,28,16,15,193.0,36.0,3.75,12.5,58.5,208.16,163.01
2016,11,28,16,30,116.0,22.0,3.7,12.0,29.0,125.4,44.27
2016,11,28,16,45,58.0,11.0,3.7,12.0,14.5,42.99,0.0
2016,11,28,17,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,29,7,15,146.0,8.5,2.35,10.0,15.0,7.73,0.0
2016,11,29,7,30,292.0,17.0,2.3,10.0,30.0,15.42,0.0
2016,11,29,7,45,412.5,24.5,2.25,10.5,66.0,21.67,11.39
2016,11,29,8,0,533.0,32.0,2.2,11.0,102.0,34.0,18.58
2016,11,29,8,15,600.0,37.5,2.1,11.0,142.5,78.14,38.82
2016,11,29,8,30,667.0,43.0,2.0,11.0,183.0,129.99,75.54
2016,11,29,8,45,708.0,46.5,1.95,11.5,222.5,182.33,119.73
2016,11,29,9,0,749.0,50.0,1.9,12.0,262.0,238.64,170.05
2016,11,29,9,15,777.5,52.5,1.8,12.0,298.0,293.78,220.84
2016,11,29,9,30,806.0,55.0,1.7,12.0,334.0,350.81,272.63
2016,11,29,9,45,823.5,57.5,1.65,12.5,365.0,404.03,319.87
2016,11,29,10,0,841.0,60.0,1.6,13.0,396.0,457.67,365.85
2016,11,29,10,15,854.0,61.0,1.55,13.0,421.5,507.2,407.8
2016,11,29,10,30,867.0,62.0,1.5,13.0,447.0,555.79,447.69
2016,11,29,10,45,874.0,64.0,1.45,13.0,465.5,600.77,483.59
2016,11,29,11,0,881.0,66.0,1.4,13.0,484.0,643.86,517.03
2016,11,29,11,15,886.5,66.5,1.4,13.0,495.5,682.1,546.48
2016,11,29,11,30,892.0,67.0,1.4,13.0,507.0,717.91,571.95
2016,11,29,11,45,892.5,67.5,1.45,13.5,511.5,747.42,592.14
2016,11,29,12,0,893.0,68.0,1.5,14.0,516.0,773.89,610.13
2016,11,29,12,15,892.0,68.0,1.5,14.0,513.0,795.4,625.21
2016,11,29,12,30,891.0,68.0,1.5,14.0,510.0,813.61,638.05
2016,11,29,12,45,880.5,69.0,1.55,14.0,498.0,821.88,644.58
2016,11,29,13,0,870.0,70.0,1.6,14.0,486.0,826.54,648.81
2016,11,29,13,15,862.0,69.0,1.6,14.0,468.5,827.19,649.82
2016,11,29,13,30,854.0,68.0,1.6,14.0,451.0,824.38,648.53
2016,11,29,13,45,840.5,67.0,1.65,14.0,426.5,821.74,648.05
2016,11,29,14,0,827.0,66.0,1.7,14.0,402.0,807.62,639.38
2016,11,29,14,15,807.5,64.0,1.75,14.0,371.5,783.95,623.83
2016,11,29,14,30,788.0,62.0,1.8,14.0,341.0,757.41,605.98
2016,11,29,14,45,759.5,59.0,1.85,14.0,305.5,719.61,579.35
2016,11,29,15,0,731.0,56.0,1.9,14.0,270.0,679.79,550.45
2016,11,29,15,15,689.0,52.5,1.85,13.5,231.0,627.21,511.06
2016,11,29,15,30,647.0,49.0,1.8,13.0,192.0,573.91,469.51
2016,11,29,15,45,581.0,43.0,1.75,13.0,151.5,500.26,409.3
2016,11,29,16,0,515.0,37.0,1.7,13.0,111.0,436.29,353.79
2016,11,29,16,15,400.0,28.5,1.55,12.5,73.5,334.05,259.68
2016,11,29,16,30,285.0,20.0,1.4,12.0,36.0,227.4,78.26
2016,11,29,16,45,142.5,10.0,1.3,12.0,18.0,90.14,0.0
2016,11,29,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.0,2.35,11.0,7.0,6.37,0.0
2016,11,30,7,30,0.0,14.0,2.4,11.0,14.0,12.34,0.0
2016,11,30,7,45,35.0,30.0,2.45,11.5,34.5,24.84,13.36
2016,11,30,8,0,70.0,46.0,2.5,12.0,55.0,38.32,27.59
2016,11,30,8,15,88.0,63.5,2.55,12.0,79.0,60.29,42.3
2016,11,30,8,30,106.0,81.0,2.6,12.0,103.0,84.88,62.16
2016,11,30,8,45,123.0,97.5,2.7,12.0,128.0,110.91,84.14
2016,11,30,9,0,140.0,114.0,2.8,12.0,153.0,139.12,108.49
2016,11,30,9,15,150.5,127.5,2.8,12.0,175.0,164.69,131.03
2016,11,30,9,30,161.0,141.0,2.8,12.0,197.0,191.42,154.48
2016,11,30,9,45,478.5,106.5,2.8,12.0,292.5,308.31,249.19
2016,11,30,10,0,796.0,72.0,2.8,12.0,388.0,449.44,364.25
2016,11,30,10,15,811.5,73.5,2.8,12.0,413.5,499.46,407.16
2016,11,30,10,30,827.0,75.0,2.8,12.0,439.0,548.91,448.92
2016,11,30,10,45,840.5,75.0,2.8,12.0,458.5,594.68,486.82
2016,11,30,11,0,854.0,75.0,2.8,12.0,478.0,639.11,522.82
2016,11,30,11,15,859.0,76.0,2.85,12.0,490.0,677.38,553.56
2016,11,30,11,30,864.0,77.0,2.9,12.0,502.0,713.28,581.1
2016,11,30,11,45,866.5,77.0,2.95,12.5,506.0,743.57,602.54
2016,11,30,12,0,869.0,77.0,3.0,13.0,510.0,770.98,621.77
2016,11,30,12,15,867.5,77.0,3.05,13.0,507.0,792.21,637.6
2016,11,30,12,30,866.0,77.0,3.1,13.0,504.0,810.16,651.13
2016,11,30,12,45,849.5,79.5,3.15,13.0,491.5,815.49,655.53
2016,11,30,13,0,833.0,82.0,3.2,13.0,479.0,817.04,657.4
2016,11,30,13,15,823.5,81.0,3.2,13.0,461.0,816.56,657.63
2016,11,30,13,30,814.0,80.0,3.2,13.0,443.0,812.62,655.44
2016,11,30,13,45,800.0,78.0,3.2,13.0,419.0,800.26,647.11
2016,11,30,14,0,786.0,76.0,3.2,13.0,395.0,784.66,636.43
2016,11,30,14,15,765.0,73.5,3.2,13.0,364.5,759.48,618.51
2016,11,30,14,30,744.0,71.0,3.2,13.0,334.0,731.53,598.3
2016,11,30,14,45,710.5,68.5,3.2,13.0,298.5,696.63,572.35
2016,11,30,15,0,677.0,66.0,3.2,13.0,263.0,654.94,540.5
2016,11,30,15,15,631.0,61.0,3.2,12.5,224.0,599.0,497.4
2016,11,30,15,30,585.0,56.0,3.2,12.0,185.0,542.9,452.49
2016,11,30,15,45,509.5,50.0,3.25,12.0,145.0,464.75,387.18
2016,11,30,16,0,434.0,44.0,3.3,12.0,105.0,389.2,320.46
2016,11,30,16,15,314.5,33.5,3.3,12.0,69.5,284.29,222.96
2016,11,30,16,30,195.0,23.0,3.3,12.0,34.0,174.9,55.51
2016,11,30,16,45,97.5,11.5,3.3,12.0,17.0,65.91,0.0
2016,11,30,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,7,15,123.0,8.0,3.25,9.0,12.5,7.28,0.0
2016,12,1,7,30,246.0,16.0,3.3,9.0,25.0,14.55,0.0
2016,12,1,7,45,379.0,24.5,3.35,9.5,61.0,20.0,9.35
2016,12,1,8,0,512.0,33.0,3.4,10.0,97.0,32.6,22.76
2016,12,1,8,15,584.0,38.5,3.45,10.0,138.0,75.43,37.86
2016,12,1,8,30,656.0,44.0,3.5,10.0,179.0,126.62,73.56
2016,12,1,8,45,701.0,48.0,3.6,10.5,219.0,179.34,117.93
2016,12,1,9,0,746.0,52.0,3.7,11.0,259.0,236.53,169.28
2016,12,1,9,15,776.0,55.0,3.75,11.0,295.5,292.35,221.43
2016,12,1,9,30,806.0,58.0,3.8,11.0,332.0,350.27,275.13
2016,12,1,9,45,820.0,61.5,3.85,11.5,363.0,403.99,324.19
2016,12,1,10,0,834.0,65.0,3.9,12.0,394.0,457.53,371.7
2016,12,1,10,15,848.5,66.5,3.85,12.0,420.0,508.7,416.52
2016,12,1,10,30,863.0,68.0,3.8,12.0,446.0,559.14,459.53
2016,12,1,10,45,871.0,69.5,3.8,12.5,465.0,601.37,494.32
2016,12,1,11,0,879.0,71.0,3.8,13.0,484.0,644.52,528.8
2016,12,1,11,15,884.5,72.0,3.75,13.0,496.0,683.41,560.0
2016,12,1,11,30,890.0,73.0,3.7,13.0,508.0,719.9,587.51
2016,12,1,11,45,891.0,73.0,3.65,13.0,512.0,749.32,609.09
2016,12,1,12,0,892.0,73.0,3.6,13.0,516.0,775.72,628.38
2016,12,1,12,15,890.0,73.0,3.5,13.0,513.0,796.65,643.35
2016,12,1,12,30,888.0,73.0,3.4,13.0,510.0,814.23,655.89
2016,12,1,12,45,875.5,74.5,3.35,13.5,497.5,821.68,660.08
2016,12,1,13,0,863.0,76.0,3.3,14.0,485.0,833.26,667.49
2016,12,1,13,15,853.0,75.0,3.3,14.0,467.0,832.66,667.55
2016,12,1,13,30,843.0,74.0,3.3,14.0,449.0,828.5,665.22
2016,12,1,13,45,685.0,96.5,3.3,14.0,390.5,729.86,592.63
2016,12,1,14,0,527.0,119.0,3.3,14.0,332.0,615.63,506.73
2016,12,1,14,15,644.5,93.5,3.3,13.5,334.0,688.41,565.23
2016,12,1,14,30,762.0,68.0,3.3,13.0,336.0,741.97,607.24
2016,12,1,14,45,728.5,65.5,3.35,13.0,300.0,701.26,576.47
2016,12,1,15,0,695.0,63.0,3.4,13.0,264.0,658.63,544.06
2016,12,1,15,15,649.5,58.5,3.4,12.5,225.0,609.49,506.2
2016,12,1,15,30,604.0,54.0,3.4,12.0,186.0,554.15,461.8
2016,12,1,15,45,531.5,47.5,3.45,12.0,146.0,477.17,397.37
2016,12,1,16,0,459.0,41.0,3.5,12.0,106.0,402.87,331.75
2016,12,1,16,15,339.0,31.5,3.55,11.5,70.0,298.15,234.11
2016,12,1,16,30,219.0,22.0,3.6,11.0,34.0,188.51,56.81
2016,12,1,16,45,109.5,11.0,3.65,11.0,17.0,72.29,0.0
2016,12,1,17,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,7,15,124.0,7.5,2.25,9.0,12.0,6.82,0.0
2016,12,2,7,30,248.0,15.0,2.2,9.0,24.0,13.64,0.0
2016,12,2,7,45,377.5,23.5,2.2,9.5,59.0,20.92,9.53
2016,12,2,8,0,507.0,32.0,2.2,10.0,94.0,30.51,20.88
2016,12,2,8,15,578.5,37.5,2.2,10.0,134.0,72.84,36.18
2016,12,2,8,30,650.0,43.0,2.2,10.0,174.0,123.46,71.09
2016,12,2,8,45,467.5,71.5,2.2,10.5,176.0,155.86,107.72
2016,12,2,9,0,285.0,100.0,2.2,11.0,178.0,162.98,123.54
2016,12,2,9,15,295.0,113.0,2.15,11.0,203.5,196.53,154.0
2016,12,2,9,30,305.0,126.0,2.1,11.0,229.0,231.01,184.98
2016,12,2,9,45,368.5,129.0,2.1,11.5,265.0,283.82,229.62
2016,12,2,10,0,432.0,132.0,2.1,12.0,301.0,337.71,274.81
2016,12,2,10,15,571.5,109.5,2.05,12.0,348.5,413.52,337.65
2016,12,2,10,30,711.0,87.0,2.0,12.0,396.0,495.54,404.76
2016,12,2,10,45,676.5,100.5,2.0,12.5,405.0,523.33,426.9
2016,12,2,11,0,642.0,114.0,2.0,13.0,414.0,546.38,444.84
2016,12,2,11,15,755.0,93.0,2.0,13.0,454.5,623.26,505.99
2016,12,2,11,30,868.0,72.0,2.0,13.0,495.0,701.48,565.61
2016,12,2,11,45,870.0,72.5,2.0,13.0,499.5,731.59,586.91
2016,12,2,12,0,872.0,73.0,2.0,13.0,504.0,758.83,606.5
2016,12,2,12,15,700.5,114.0,2.1,13.0,459.5,705.34,567.62
2016,12,2,12,30,529.0,155.0,2.2,13.0,415.0,623.92,506.13
2016,12,2,12,45,436.0,171.0,2.3,13.5,382.0,577.64,469.82
2016,12,2,13,0,343.0,187.0,2.4,14.0,349.0,511.69,417.71
2016,12,2,13,15,294.5,186.5,2.45,14.0,322.0,476.46,390.33
2016,12,2,13,30,246.0,186.0,2.5,14.0,295.0,439.64,361.1
2016,12,2,13,45,321.0,164.5,2.65,14.0,298.5,479.27,395.55
2016,12,2,14,0,396.0,143.0,2.8,14.0,302.0,534.43,441.12
2016,12,2,14,15,568.0,105.5,2.8,14.0,314.5,637.81,524.01
2016,12,2,14,30,740.0,68.0,2.8,14.0,327.0,723.08,588.72
2016,12,2,14,45,709.5,65.0,2.85,14.0,292.5,684.63,559.6
2016,12,2,15,0,679.0,62.0,2.9,14.0,258.0,650.09,533.63
2016,12,2,15,15,634.5,57.5,2.9,13.5,219.5,596.21,492.33
2016,12,2,15,30,590.0,53.0,2.9,13.0,181.0,542.14,449.27
2016,12,2,15,45,519.0,46.5,2.95,13.0,142.0,466.78,386.59
2016,12,2,16,0,448.0,40.0,3.0,13.0,103.0,394.1,322.72
2016,12,2,16,15,330.5,30.5,3.05,12.5,68.0,291.55,227.42
2016,12,2,16,30,213.0,21.0,3.1,12.0,33.0,183.78,51.82
2016,12,2,16,45,106.5,10.5,3.15,12.0,16.5,70.15,0.0
2016,12,2,17,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,3,7,15,91.5,7.0,2.15,10.0,10.0,6.37,0.0
2016,12,3,7,30,183.0,14.0,2.1,10.0,20.0,12.73,0.0
2016,12,3,7,45,316.5,23.5,2.1,10.5,53.0,19.17,7.66
2016,12,3,8,0,450.0,33.0,2.1,11.0,86.0,27.77,18.34
2016,12,3,8,15,524.5,39.0,2.05,11.0,125.0,67.65,33.83
2016,12,3,8,30,599.0,45.0,2.0,11.0,164.0,117.67,68.2
2016,12,3,8,45,649.0,48.5,1.95,11.0,203.0,167.27,109.18
2016,12,3,9,0,699.0,52.0,1.9,11.0,242.0,221.96,157.67
2016,12,3,9,15,611.0,72.5,1.9,11.0,255.0,256.94,195.03
2016,12,3,9,30,523.0,93.0,1.9,11.0,268.0,282.48,222.85
2016,12,3,9,45,595.0,88.5,1.9,11.5,305.5,337.65,270.44
2016,12,3,10,0,667.0,84.0,1.9,12.0,343.0,398.54,321.95
2016,12,3,10,15,734.0,79.0,1.95,12.0,382.0,461.06,374.68
2016,12,3,10,30,801.0,74.0,2.0,12.0,421.0,528.13,430.02
2016,12,3,10,45,807.5,76.5,2.05,12.5,439.0,571.4,464.87
2016,12,3,11,0,814.0,79.0,2.1,13.0,457.0,612.96,497.61
2016,12,3,11,15,820.5,80.0,2.1,13.0,469.5,650.9,527.58
2016,12,3,11,30,827.0,81.0,2.1,13.0,482.0,686.7,555.08
2016,12,3,11,45,824.0,83.0,2.15,13.5,485.5,714.39,574.42
2016,12,3,12,0,821.0,85.0,2.2,14.0,489.0,739.07,591.54
2016,12,3,12,15,820.5,85.0,2.2,14.0,486.5,760.26,606.88
2016,12,3,12,30,820.0,85.0,2.2,14.0,484.0,778.37,620.04
2016,12,3,12,45,820.0,83.0,2.25,14.0,475.0,791.33,629.97
2016,12,3,13,0,820.0,81.0,2.3,14.0,466.0,801.03,637.72
2016,12,3,13,15,811.0,80.0,2.35,14.0,449.0,801.13,638.65
2016,12,3,13,30,802.0,79.0,2.4,14.0,432.0,797.85,637.3
2016,12,3,13,45,646.0,102.0,2.5,14.0,376.5,701.92,567.83
2016,12,3,14,0,490.0,125.0,2.6,14.0,321.0,590.94,484.95
2016,12,3,14,15,487.0,115.0,2.65,14.0,297.5,574.68,474.14
2016,12,3,14,30,484.0,105.0,2.7,14.0,274.0,556.32,460.68
2016,12,3,14,45,448.5,100.5,2.75,14.0,244.5,517.01,429.86
2016,12,3,15,0,413.0,96.0,2.8,14.0,215.0,477.24,397.94
2016,12,3,15,15,486.0,76.5,2.9,13.5,196.5,504.85,421.45
2016,12,3,15,30,559.0,57.0,3.0,13.0,178.0,524.07,435.78
2016,12,3,15,45,487.5,50.0,3.1,13.0,139.5,448.53,372.32
2016,12,3,16,0,416.0,43.0,3.2,13.0,101.0,375.58,307.89
2016,12,3,16,15,301.0,32.5,3.25,12.5,66.5,274.55,213.92
2016,12,3,16,30,186.0,22.0,3.3,12.0,32.0,168.02,44.69
2016,12,3,16,45,93.0,11.0,3.35,12.0,16.0,62.94,0.0
2016,12,3,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,6.5,3.05,10.0,6.5,0.0,0.0
2016,12,4,7,30,0.0,13.0,3.0,10.0,13.0,11.82,0.0
2016,12,4,7,45,78.5,27.0,3.0,10.5,36.5,21.8,8.72
2016,12,4,8,0,157.0,41.0,3.0,11.0,60.0,32.74,22.5
2016,12,4,8,15,186.5,57.0,2.95,11.0,87.5,59.93,38.9
2016,12,4,8,30,216.0,73.0,2.9,11.0,115.0,90.96,62.57
2016,12,4,8,45,234.0,87.5,2.9,11.0,142.5,122.28,89.11
2016,12,4,9,0,252.0,102.0,2.9,11.0,170.0,155.73,118.62
2016,12,4,9,15,268.5,114.0,2.85,11.0,195.5,188.42,147.96
2016,12,4,9,30,285.0,126.0,2.8,11.0,221.0,222.74,178.65
2016,12,4,9,45,293.0,138.0,2.75,11.5,244.0,255.19,207.23
2016,12,4,10,0,301.0,150.0,2.7,12.0,267.0,288.16,235.64
2016,12,4,10,15,448.5,132.0,2.7,12.0,319.0,368.22,302.41
2016,12,4,10,30,596.0,114.0,2.7,12.0,371.0,458.35,376.75
2016,12,4,10,45,542.0,133.5,2.7,12.0,374.5,470.99,387.71
2016,12,4,11,0,488.0,153.0,2.7,12.0,378.0,482.92,397.65
2016,12,4,11,15,340.5,183.0,2.75,12.0,342.0,427.34,352.59
2016,12,4,11,30,193.0,213.0,2.8,12.0,306.0,360.73,297.37
2016,12,4,11,45,291.5,200.0,2.85,12.5,342.5,438.69,361.68
2016,12,4,12,0,390.0,187.0,2.9,13.0,379.0,509.31,418.71
2016,12,4,12,15,328.5,197.0,2.9,13.0,358.0,485.23,398.59
2016,12,4,12,30,267.0,207.0,2.9,13.0,337.0,457.67,375.95
2016,12,4,12,45,318.0,194.0,2.95,13.0,345.5,491.39,404.52
2016,12,4,13,0,369.0,181.0,3.0,13.0,354.0,525.02,432.62
2016,12,4,13,15,485.0,149.0,2.95,13.0,367.5,606.71,498.82
2016,12,4,13,30,601.0,117.0,2.9,13.0,381.0,678.37,555.01
2016,12,4,13,45,590.5,112.0,2.9,13.0,360.0,666.09,545.76
2016,12,4,14,0,580.0,107.0,2.9,13.0,339.0,651.23,535.15
2016,12,4,14,15,620.0,90.5,2.85,13.0,321.0,662.32,544.22
2016,12,4,14,30,660.0,74.0,2.8,13.0,303.0,668.91,549.54
2016,12,4,14,45,623.5,73.5,2.75,13.0,272.0,630.74,520.24
2016,12,4,15,0,587.0,73.0,2.7,13.0,241.0,591.04,489.39
2016,12,4,15,15,541.5,67.0,2.6,13.0,205.0,536.47,445.73
2016,12,4,15,30,496.0,61.0,2.5,13.0,169.0,481.88,400.74
2016,12,4,15,45,443.0,52.0,2.45,13.0,133.0,418.97,347.12
2016,12,4,16,0,390.0,43.0,2.4,13.0,97.0,357.81,292.45
2016,12,4,16,15,282.5,32.0,2.4,12.5,63.5,262.13,203.44
2016,12,4,16,30,175.0,21.0,2.4,12.0,30.0,160.43,40.85
2016,12,4,16,45,87.5,10.5,2.45,12.0,15.0,59.38,0.0
2016,12,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,2.95,9.0,7.5,0.0,0.0
2016,12,5,7,30,0.0,15.0,2.9,9.0,15.0,13.64,0.0
2016,12,5,7,45,150.0,26.0,2.9,9.5,43.0,20.42,7.04
2016,12,5,8,0,300.0,37.0,2.9,10.0,71.0,30.21,20.32
2016,12,5,8,15,349.5,49.0,2.85,10.0,104.5,64.11,37.34
2016,12,5,8,30,399.0,61.0,2.8,10.0,138.0,102.58,64.59
2016,12,5,8,45,436.0,69.5,2.8,10.0,171.0,143.05,98.21
2016,12,5,9,0,473.0,78.0,2.8,10.0,204.0,189.9,139.61
2016,12,5,9,15,499.0,84.5,2.75,10.0,234.0,233.24,179.39
2016,12,5,9,30,525.0,91.0,2.7,10.0,264.0,278.81,221.04
2016,12,5,9,45,530.0,100.5,2.65,10.0,290.0,320.92,259.61
2016,12,5,10,0,535.0,110.0,2.6,10.0,316.0,362.64,296.92
2016,12,5,10,15,446.0,136.0,2.55,10.0,315.5,370.01,305.4
2016,12,5,10,30,357.0,162.0,2.5,10.0,315.0,363.73,301.55
2016,12,5,10,45,289.5,180.0,2.5,10.5,307.5,361.48,299.62
2016,12,5,11,0,222.0,198.0,2.5,11.0,300.0,343.49,284.32
2016,12,5,11,15,206.0,205.0,2.5,11.0,302.0,351.12,290.68
2016,12,5,11,30,190.0,212.0,2.5,11.0,304.0,357.23,295.53
2016,12,5,11,45,233.5,209.5,2.5,11.0,323.0,394.35,326.56
2016,12,5,12,0,277.0,207.0,2.5,11.0,342.0,446.46,368.95
2016,12,5,12,15,268.0,207.0,2.45,11.0,337.5,449.35,371.01
2016,12,5,12,30,259.0,207.0,2.4,11.0,333.0,450.91,372.27
2016,12,5,12,45,235.0,205.0,2.4,11.0,317.5,436.6,360.78
2016,12,5,13,0,211.0,203.0,2.4,11.0,302.0,405.33,336.03
2016,12,5,13,15,190.0,197.0,2.45,11.0,283.5,385.43,320.27
2016,12,5,13,30,169.0,191.0,2.5,11.0,265.0,364.63,303.58
2016,12,5,13,45,171.5,180.0,2.55,11.0,251.5,356.42,297.73
2016,12,5,14,0,174.0,169.0,2.6,11.0,238.0,347.54,291.23
2016,12,5,14,15,166.5,157.5,2.65,11.0,219.5,328.99,276.45
2016,12,5,14,30,159.0,146.0,2.7,11.0,201.0,310.04,261.17
2016,12,5,14,45,154.0,131.0,2.8,11.0,180.0,287.75,243.06
2016,12,5,15,0,149.0,116.0,2.9,11.0,159.0,265.0,224.19
2016,12,5,15,15,137.5,100.0,2.9,10.5,135.5,235.34,199.21
2016,12,5,15,30,126.0,84.0,2.9,10.0,112.0,205.59,173.53
2016,12,5,15,45,111.5,67.0,2.95,10.0,88.0,171.96,143.55
2016,12,5,16,0,97.0,50.0,3.0,10.0,64.0,138.21,112.81
2016,12,5,16,15,54.5,35.0,3.0,10.0,42.0,89.96,67.44
2016,12,5,16,30,12.0,20.0,3.0,10.0,20.0,29.93,2.93
2016,12,5,16,45,6.0,10.0,3.05,10.0,10.0,12.51,0.0
2016,12,5,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,6.5,2.7,8.0,6.5,0.0,0.0
2016,12,6,7,30,0.0,13.0,2.7,8.0,13.0,11.82,0.0
2016,12,6,7,45,115.5,26.5,2.7,8.5,39.0,20.8,6.35
2016,12,6,8,0,231.0,40.0,2.7,9.0,65.0,31.12,21.08
2016,12,6,8,15,284.0,53.0,2.7,9.0,97.5,61.2,37.34
2016,12,6,8,30,337.0,66.0,2.7,9.0,130.0,98.81,64.37
2016,12,6,8,45,369.5,77.5,2.75,9.5,162.5,137.66,96.62
2016,12,6,9,0,402.0,89.0,2.8,10.0,195.0,180.08,133.81
2016,12,6,9,15,423.5,99.5,2.85,10.0,225.0,221.78,171.82
2016,12,6,9,30,445.0,110.0,2.9,10.0,255.0,265.42,211.46
2016,12,6,9,45,477.5,112.0,3.0,10.5,282.0,306.81,248.37
2016,12,6,10,0,510.0,114.0,3.1,11.0,309.0,350.5,286.65
2016,12,6,10,15,540.5,116.5,3.15,11.0,335.5,395.74,326.06
2016,12,6,10,30,571.0,119.0,3.2,11.0,362.0,447.22,369.75
2016,12,6,10,45,341.0,160.0,3.25,11.0,307.0,369.58,307.02
2016,12,6,11,0,111.0,201.0,3.3,11.0,252.0,277.28,229.34
2016,12,6,11,15,146.0,206.5,3.25,11.0,275.0,312.86,259.56
2016,12,6,11,30,181.0,212.0,3.2,11.0,298.0,350.71,291.09
2016,12,6,11,45,504.0,150.5,3.2,11.0,394.5,549.85,456.72
2016,12,6,12,0,827.0,89.0,3.2,11.0,491.0,743.76,608.92
2016,12,6,12,15,826.0,89.0,3.2,11.0,489.0,764.97,623.45
2016,12,6,12,30,825.0,89.0,3.2,11.0,487.0,783.05,637.0
2016,12,6,12,45,468.0,147.0,3.25,11.0,372.0,573.12,474.44
2016,12,6,13,0,111.0,205.0,3.3,11.0,257.0,324.95,269.11
2016,12,6,13,15,290.5,175.5,3.3,11.0,304.0,458.07,383.15
2016,12,6,13,30,470.0,146.0,3.3,11.0,351.0,594.35,494.88
2016,12,6,13,45,642.5,107.5,3.35,11.0,372.0,703.35,581.05
2016,12,6,14,0,815.0,69.0,3.4,11.0,393.0,795.09,651.06
2016,12,6,14,15,794.5,67.0,3.35,11.0,363.0,771.46,633.02
2016,12,6,14,30,774.0,65.0,3.3,11.0,333.0,744.98,613.47
2016,12,6,14,45,747.5,61.5,3.25,11.0,298.5,709.13,586.35
2016,12,6,15,0,721.0,58.0,3.2,11.0,264.0,671.17,556.93
2016,12,6,15,15,677.5,54.0,3.1,10.5,225.0,617.71,515.15
2016,12,6,15,30,634.0,50.0,3.0,10.0,186.0,563.54,471.23
2016,12,6,15,45,566.0,44.0,2.95,10.0,146.5,496.74,414.54
2016,12,6,16,0,498.0,38.0,2.9,10.0,107.0,425.74,351.43
2016,12,6,16,15,379.5,29.0,2.9,10.0,70.5,321.71,252.29
2016,12,6,16,30,261.0,20.0,2.9,10.0,34.0,211.95,54.92
2016,12,6,16,45,130.5,10.0,2.9,10.0,17.0,83.52,0.0
2016,12,6,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.0,2.0,8.0,2.0,0.0,0.0
2016,12,7,7,30,0.0,4.0,2.0,8.0,4.0,3.64,0.0
2016,12,7,7,45,0.0,14.5,2.05,8.0,14.5,12.76,1.03
2016,12,7,8,0,0.0,25.0,2.1,8.0,25.0,22.04,13.28
2016,12,7,8,15,0.0,37.0,2.15,8.0,37.0,32.54,22.21
2016,12,7,8,30,0.0,49.0,2.2,8.0,49.0,43.07,31.71
2016,12,7,8,45,0.0,61.5,2.3,8.5,61.5,54.17,41.55
2016,12,7,9,0,0.0,74.0,2.4,9.0,74.0,65.41,51.38
2016,12,7,9,15,0.0,85.5,2.45,9.0,85.5,75.89,60.52
2016,12,7,9,30,0.0,97.0,2.5,9.0,97.0,86.49,69.66
2016,12,7,9,45,0.0,107.0,2.6,9.0,107.0,95.82,77.63
2016,12,7,10,0,0.0,117.0,2.7,9.0,117.0,105.26,85.63
2016,12,7,10,15,0.0,113.5,2.75,9.0,113.5,102.04,82.75
2016,12,7,10,30,0.0,110.0,2.8,9.0,110.0,98.77,79.86
2016,12,7,10,45,0.0,61.0,2.9,9.5,61.0,53.9,41.11
2016,12,7,11,0,0.0,12.0,3.0,10.0,12.0,10.57,3.53
2016,12,7,11,15,0.0,64.5,3.1,10.0,64.5,57.01,43.68
2016,12,7,11,30,0.0,117.0,3.2,10.0,117.0,105.64,85.16
2016,12,7,11,45,0.5,138.5,3.35,10.0,139.0,127.22,103.37
2016,12,7,12,0,1.0,160.0,3.5,10.0,161.0,149.7,122.29
2016,12,7,12,15,0.5,125.5,3.55,10.0,126.0,114.84,92.83
2016,12,7,12,30,0.0,91.0,3.6,10.0,91.0,81.0,64.1
2016,12,7,12,45,11.5,134.5,3.7,10.0,140.5,133.64,109.36
2016,12,7,13,0,23.0,178.0,3.8,10.0,190.0,190.72,157.83
2016,12,7,13,15,30.0,176.0,3.85,9.5,190.0,210.04,174.64
2016,12,7,13,30,37.0,174.0,3.9,9.0,190.0,216.36,180.72
2016,12,7,13,45,18.5,146.5,4.0,9.0,154.5,156.89,130.13
2016,12,7,14,0,0.0,119.0,4.1,9.0,119.0,112.2,91.5
2016,12,7,14,15,0.0,109.5,4.1,9.0,109.5,103.16,83.9
2016,12,7,14,30,0.0,100.0,4.1,9.0,100.0,94.16,76.26
2016,12,7,14,45,0.0,89.0,4.1,9.0,89.0,83.52,67.13
2016,12,7,15,0,0.0,78.0,4.1,9.0,78.0,72.89,57.92
2016,12,7,15,15,0.0,66.5,4.1,8.5,66.5,61.68,48.21
2016,12,7,15,30,0.0,55.0,4.1,8.0,55.0,50.44,38.33
2016,12,7,15,45,0.0,42.5,4.1,8.0,42.5,37.91,27.17
2016,12,7,16,0,0.0,30.0,4.1,8.0,30.0,26.45,16.89
2016,12,7,16,15,0.0,19.5,4.1,8.0,19.5,17.16,8.22
2016,12,7,16,30,0.0,9.0,4.1,8.0,9.0,7.9,0.0
2016,12,7,16,45,0.0,4.5,4.2,8.0,4.5,4.09,0.0
2016,12,7,17,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,1.9,12.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,1.9,12.0,4.0,3.64,0.0
2016,12,8,7,45,0.0,15.0,1.95,12.0,15.0,13.21,0.31
2016,12,8,8,0,0.0,26.0,2.0,12.0,26.0,22.93,13.67
2016,12,8,8,15,0.0,39.5,2.0,12.0,39.5,34.57,23.49
2016,12,8,8,30,0.0,53.0,2.0,12.0,53.0,46.44,34.03
2016,12,8,8,45,0.0,66.5,2.0,12.0,66.5,58.5,44.65
2016,12,8,9,0,0.0,80.0,2.0,12.0,80.0,70.73,55.3
2016,12,8,9,15,0.0,92.5,2.0,12.0,92.5,82.21,65.2
2016,12,8,9,30,0.0,105.0,2.0,12.0,105.0,93.84,75.1
2016,12,8,9,45,0.0,116.0,2.05,12.5,116.0,104.22,83.68
2016,12,8,10,0,0.0,127.0,2.1,13.0,127.0,114.72,92.27
2016,12,8,10,15,4.5,139.5,2.1,13.0,141.5,129.03,104.15
2016,12,8,10,30,9.0,152.0,2.1,13.0,156.0,143.97,116.55
2016,12,8,10,45,7.0,155.0,2.15,13.0,158.5,146.37,118.4
2016,12,8,11,0,5.0,158.0,2.2,13.0,161.0,148.64,120.16
2016,12,8,11,15,4.0,159.5,2.2,13.0,162.0,149.96,121.13
2016,12,8,11,30,3.0,161.0,2.2,13.0,163.0,151.25,122.1
2016,12,8,11,45,3.5,162.5,2.2,13.0,164.5,153.62,124.04
2016,12,8,12,0,4.0,164.0,2.2,13.0,166.0,156.12,126.1
2016,12,8,12,15,2.0,149.0,2.15,13.0,150.0,139.74,112.45
2016,12,8,12,30,0.0,134.0,2.1,13.0,134.0,123.34,98.78
2016,12,8,12,45,0.0,143.0,2.1,13.0,143.0,133.11,107.0
2016,12,8,13,0,0.0,152.0,2.1,13.0,152.0,143.39,115.61
2016,12,8,13,15,2.0,151.0,2.1,13.0,152.0,145.05,117.16
2016,12,8,13,30,4.0,150.0,2.1,13.0,152.0,146.99,118.98
2016,12,8,13,45,15.0,151.0,2.1,13.0,157.5,159.12,129.68
2016,12,8,14,0,26.0,152.0,2.1,13.0,163.0,185.39,152.06
2016,12,8,14,15,23.5,141.0,2.05,13.0,150.5,159.29,130.4
2016,12,8,14,30,21.0,130.0,2.0,13.0,138.0,146.85,120.1
2016,12,8,14,45,17.0,117.0,1.95,13.0,123.0,130.83,106.6
2016,12,8,15,0,13.0,104.0,1.9,13.0,108.0,114.96,93.08
2016,12,8,15,15,7.5,89.5,1.8,13.0,92.0,96.16,76.86
2016,12,8,15,30,2.0,75.0,1.7,13.0,76.0,77.56,60.63
2016,12,8,15,45,1.0,59.0,1.65,13.0,59.5,60.21,45.48
2016,12,8,16,0,0.0,43.0,1.6,13.0,43.0,42.46,29.89
2016,12,8,16,15,0.0,28.0,1.55,13.0,28.0,26.09,15.09
2016,12,8,16,30,0.0,13.0,1.5,13.0,13.0,11.44,0.0
2016,12,8,16,45,0.0,6.5,1.5,13.0,6.5,5.91,0.0
2016,12,8,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
