Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,7,45,190.0,13.0,1.4,8.0,29.0,10.4,0.0
2016,12,19,8,0,380.0,26.0,1.4,8.0,58.0,21.3,10.84
2016,12,19,8,15,471.5,33.5,1.35,8.5,95.5,42.34,20.68
2016,12,19,8,30,563.0,41.0,1.3,9.0,133.0,89.57,47.99
2016,12,19,8,45,615.0,46.0,1.3,9.5,171.5,137.05,84.06
2016,12,19,9,0,667.0,51.0,1.3,10.0,210.0,190.05,129.29
2016,12,19,9,15,703.0,54.5,1.35,10.0,246.5,242.56,177.12
2016,12,19,9,30,739.0,58.0,1.4,10.0,283.0,298.08,227.94
2016,12,19,9,45,761.5,61.0,1.45,10.0,314.5,350.78,276.28
2016,12,19,10,0,784.0,64.0,1.5,10.0,346.0,404.4,324.35
2016,12,19,10,15,801.0,66.0,1.5,10.0,372.5,455.0,368.68
2016,12,19,10,30,818.0,68.0,1.5,10.0,399.0,505.36,411.55
2016,12,19,10,45,829.0,69.0,1.5,10.5,419.5,550.74,448.6
2016,12,19,11,0,840.0,70.0,1.5,11.0,440.0,594.79,483.5
2016,12,19,11,15,847.0,71.0,1.45,11.0,453.5,634.72,514.85
2016,12,19,11,30,854.0,72.0,1.4,11.0,467.0,672.58,543.87
2016,12,19,11,45,821.5,76.0,1.4,11.0,460.0,683.8,551.97
2016,12,19,12,0,789.0,80.0,1.4,11.0,453.0,690.33,556.53
2016,12,19,12,15,705.5,101.5,1.3,11.0,434.5,677.5,545.99
2016,12,19,12,30,622.0,123.0,1.2,11.0,416.0,654.9,528.39
2016,12,19,12,45,734.0,98.0,1.2,11.5,438.0,729.25,582.61
2016,12,19,13,0,846.0,73.0,1.2,12.0,460.0,798.65,630.83
2016,12,19,13,15,616.0,116.0,1.15,12.0,393.0,676.16,541.3
2016,12,19,13,30,386.0,159.0,1.1,12.0,326.0,535.17,433.93
2016,12,19,13,45,432.5,142.0,1.1,12.0,320.0,557.41,454.02
2016,12,19,14,0,479.0,125.0,1.1,12.0,314.0,577.24,470.6
2016,12,19,14,15,463.0,119.0,1.05,12.0,291.0,556.43,454.62
2016,12,19,14,30,447.0,113.0,1.0,12.0,268.0,533.95,437.55
2016,12,19,14,45,432.5,103.0,1.0,12.0,240.5,506.03,416.5
2016,12,19,15,0,418.0,93.0,1.0,12.0,213.0,476.74,393.85
2016,12,19,15,15,391.0,83.0,1.0,11.5,183.0,436.7,362.48
2016,12,19,15,30,364.0,73.0,1.0,11.0,153.0,396.45,329.8
2016,12,19,15,45,325.5,60.5,1.0,11.0,121.0,344.46,285.7
2016,12,19,16,0,287.0,48.0,1.0,11.0,89.0,293.63,240.91
2016,12,19,16,15,218.0,35.0,1.0,11.0,60.0,223.75,176.61
2016,12,19,16,30,149.0,22.0,1.0,11.0,31.0,148.78,75.03
2016,12,19,16,45,74.5,11.0,1.05,11.0,15.5,53.3,0.0
2016,12,19,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,20,7,45,184.0,12.5,2.0,9.5,27.5,11.37,0.0
2016,12,20,8,0,368.0,25.0,2.0,10.0,55.0,20.4,9.82
2016,12,20,8,15,459.5,31.5,2.0,10.0,91.5,41.06,20.17
2016,12,20,8,30,551.0,38.0,2.0,10.0,128.0,84.48,44.16
2016,12,20,8,45,608.0,42.5,2.05,10.5,166.5,131.4,79.36
2016,12,20,9,0,665.0,47.0,2.1,11.0,205.0,184.39,124.33
2016,12,20,9,15,701.0,50.5,2.05,11.0,241.0,236.67,172.02
2016,12,20,9,30,737.0,54.0,2.0,11.0,277.0,291.97,222.77
2016,12,20,9,45,595.5,84.0,2.0,11.5,277.0,311.7,246.64
2016,12,20,10,0,454.0,114.0,2.0,12.0,277.0,312.33,252.16
2016,12,20,10,15,515.5,112.0,1.95,12.0,310.0,364.31,296.64
2016,12,20,10,30,577.0,110.0,1.9,12.0,343.0,425.45,347.53
2016,12,20,10,45,554.0,122.0,1.9,12.5,355.0,453.62,370.67
2016,12,20,11,0,531.0,134.0,1.9,13.0,367.0,474.0,387.15
2016,12,20,11,15,499.0,146.0,1.85,13.0,370.5,490.15,400.15
2016,12,20,11,30,467.0,158.0,1.8,13.0,374.0,502.58,409.82
2016,12,20,11,45,501.5,152.5,1.8,13.0,387.5,539.36,439.32
2016,12,20,12,0,536.0,147.0,1.8,13.0,401.0,576.24,468.43
2016,12,20,12,15,581.0,134.5,1.7,13.0,409.0,619.19,501.4
2016,12,20,12,30,626.0,122.0,1.6,13.0,417.0,656.41,529.68
2016,12,20,12,45,617.5,122.0,1.5,13.5,408.5,663.67,533.2
2016,12,20,13,0,609.0,122.0,1.4,14.0,400.0,668.15,534.92
2016,12,20,13,15,585.5,123.0,1.25,14.0,383.5,658.62,526.92
2016,12,20,13,30,562.0,124.0,1.1,14.0,367.0,646.11,516.88
2016,12,20,13,45,550.5,120.0,1.0,14.0,348.0,635.42,508.7
2016,12,20,14,0,539.0,116.0,0.9,14.0,329.0,615.85,493.93
2016,12,20,14,15,646.5,89.0,0.85,13.5,326.0,678.71,541.33
2016,12,20,14,30,754.0,62.0,0.8,13.0,323.0,722.98,573.47
2016,12,20,14,45,724.5,59.5,0.75,13.0,290.0,687.69,547.07
2016,12,20,15,0,695.0,57.0,0.7,13.0,257.0,650.38,519.62
2016,12,20,15,15,653.5,53.0,0.65,13.0,220.5,600.21,481.81
2016,12,20,15,30,612.0,49.0,0.6,13.0,184.0,549.28,442.2
2016,12,20,15,45,546.0,43.5,0.6,13.0,146.0,485.14,391.32
2016,12,20,16,0,480.0,38.0,0.6,13.0,108.0,417.26,334.95
2016,12,20,16,15,374.5,29.5,0.75,12.5,73.0,322.41,252.41
2016,12,20,16,30,269.0,21.0,0.9,12.0,38.0,226.05,121.3
2016,12,20,16,45,134.5,10.5,1.05,12.0,19.0,87.88,0.0
2016,12,20,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,7,45,191.5,12.0,1.15,10.5,27.5,10.91,0.0
2016,12,21,8,0,383.0,24.0,1.2,11.0,55.0,21.34,10.27
2016,12,21,8,15,478.0,31.0,1.2,11.0,93.0,40.09,19.45
2016,12,21,8,30,573.0,38.0,1.2,11.0,131.0,85.21,43.91
2016,12,21,8,45,631.0,42.5,1.3,11.5,170.5,133.46,79.63
2016,12,21,9,0,689.0,47.0,1.4,12.0,210.0,187.89,125.39
2016,12,21,9,15,727.0,50.5,1.3,12.0,247.0,242.0,174.11
2016,12,21,9,30,765.0,54.0,1.2,12.0,284.0,299.32,225.89
2016,12,21,9,45,791.0,56.0,1.15,12.5,317.5,353.56,274.37
2016,12,21,10,0,817.0,58.0,1.1,13.0,351.0,409.01,322.42
2016,12,21,10,15,835.5,59.5,1.05,13.0,378.5,459.59,365.84
2016,12,21,10,30,854.0,61.0,1.0,13.0,406.0,511.13,408.55
2016,12,21,10,45,867.5,62.0,1.0,13.0,428.0,558.86,447.38
2016,12,21,11,0,881.0,63.0,1.0,13.0,450.0,605.39,484.24
2016,12,21,11,15,889.0,64.0,1.0,13.0,464.5,646.97,516.48
2016,12,21,11,30,897.0,65.0,1.0,13.0,479.0,686.45,546.46
2016,12,21,11,45,902.0,65.0,1.0,13.5,486.5,720.32,569.16
2016,12,21,12,0,907.0,65.0,1.0,14.0,494.0,751.48,589.75
2016,12,21,12,15,907.5,65.0,0.95,14.0,494.0,776.37,606.2
2016,12,21,12,30,908.0,65.0,0.9,14.0,494.0,798.06,620.4
2016,12,21,12,45,899.0,66.5,0.9,14.0,485.0,810.77,629.17
2016,12,21,13,0,890.0,68.0,0.9,14.0,476.0,819.9,635.68
2016,12,21,13,15,883.0,67.5,0.85,14.0,460.5,824.54,638.43
2016,12,21,13,30,876.0,67.0,0.8,14.0,445.0,825.69,638.92
2016,12,21,13,45,863.0,65.5,0.8,14.0,423.0,817.08,633.61
2016,12,21,14,0,850.0,64.0,0.8,14.0,401.0,813.1,631.7
2016,12,21,14,15,831.5,62.5,0.75,14.0,372.0,793.27,617.84
2016,12,21,14,30,813.0,61.0,0.7,14.0,343.0,770.39,601.9
2016,12,21,14,45,784.5,58.5,0.7,14.0,308.5,735.28,577.79
2016,12,21,15,0,756.0,56.0,0.7,14.0,274.0,697.89,551.51
2016,12,21,15,15,716.0,52.5,0.7,13.5,236.0,648.38,516.38
2016,12,21,15,30,676.0,49.0,0.7,13.0,198.0,597.78,478.91
2016,12,21,15,45,611.5,43.5,0.7,13.0,158.0,526.47,423.03
2016,12,21,16,0,547.0,38.0,0.7,13.0,118.0,456.43,365.52
2016,12,21,16,15,437.5,30.0,0.7,12.5,80.5,364.95,285.18
2016,12,21,16,30,328.0,22.0,0.7,12.0,43.0,265.06,148.77
2016,12,21,16,45,164.0,11.0,0.75,12.0,21.5,105.72,0.0
2016,12,21,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,7,45,181.0,13.0,1.1,10.5,27.5,11.82,0.0
2016,12,22,8,0,362.0,26.0,1.1,11.0,55.0,21.42,10.11
2016,12,22,8,15,459.5,33.5,1.05,11.0,93.0,39.01,19.35
2016,12,22,8,30,557.0,41.0,1.0,11.0,131.0,83.88,43.61
2016,12,22,8,45,616.0,46.5,0.95,11.0,170.5,133.95,80.76
2016,12,22,9,0,675.0,52.0,0.9,11.0,210.0,188.66,126.63
2016,12,22,9,15,381.5,87.5,0.95,11.0,179.5,184.84,138.55
2016,12,22,9,30,88.0,123.0,1.0,11.0,149.0,143.94,115.21
2016,12,22,9,45,93.0,136.0,1.1,11.5,166.5,164.82,133.3
2016,12,22,10,0,98.0,149.0,1.2,12.0,184.0,186.32,151.48
2016,12,22,10,15,100.5,161.0,1.2,12.0,199.0,206.26,168.36
2016,12,22,10,30,103.0,173.0,1.2,12.0,214.0,219.47,179.54
2016,12,22,10,45,112.0,182.5,1.25,12.0,229.5,248.06,203.22
2016,12,22,11,0,121.0,192.0,1.3,12.0,245.0,270.35,221.58
2016,12,22,11,15,120.5,198.5,1.25,12.0,252.5,283.98,232.57
2016,12,22,11,30,120.0,205.0,1.2,12.0,260.0,297.46,243.36
2016,12,22,11,45,65.0,187.5,1.15,12.5,217.5,233.64,190.5
2016,12,22,12,0,10.0,170.0,1.1,13.0,175.0,166.81,134.5
2016,12,22,12,15,10.0,169.5,1.05,13.0,175.0,167.16,135.0
2016,12,22,12,30,10.0,169.0,1.0,13.0,175.0,167.6,135.37
2016,12,22,12,45,9.5,166.5,1.0,13.0,172.0,165.59,133.76
2016,12,22,13,0,9.0,164.0,1.0,13.0,169.0,163.66,132.26
2016,12,22,13,15,8.0,159.0,0.9,12.5,163.0,158.67,128.42
2016,12,22,13,30,7.0,154.0,0.8,12.0,157.0,153.76,124.65
2016,12,22,13,45,5.5,146.5,0.75,12.0,149.0,145.73,118.07
2016,12,22,14,0,4.0,139.0,0.7,12.0,141.0,137.8,111.57
2016,12,22,14,15,2.0,129.5,0.75,12.0,130.5,127.27,102.89
2016,12,22,14,30,0.0,120.0,0.8,12.0,120.0,116.86,94.26
2016,12,22,14,45,0.0,108.0,0.85,12.0,108.0,105.25,84.59
2016,12,22,15,0,0.0,96.0,0.9,12.0,96.0,93.69,74.85
2016,12,22,15,15,0.0,82.5,0.9,11.5,82.5,80.3,63.55
2016,12,22,15,30,0.0,69.0,0.9,11.0,69.0,66.86,52.01
2016,12,22,15,45,0.0,55.0,0.95,11.0,55.0,52.65,39.55
2016,12,22,16,0,0.0,41.0,1.0,11.0,41.0,38.19,26.78
2016,12,22,16,15,0.0,28.0,1.0,10.5,28.0,24.7,14.72
2016,12,22,16,30,0.0,15.0,1.0,10.0,15.0,13.2,2.51
2016,12,22,16,45,0.0,7.5,1.0,10.0,7.5,6.82,0.0
2016,12,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,6.0,3.35,10.0,6.0,5.46,0.0
2016,12,23,8,0,0.0,12.0,3.1,10.0,12.0,10.54,2.01
2016,12,23,8,15,0.0,21.5,2.7,10.0,21.5,18.92,10.11
2016,12,23,8,30,0.0,31.0,2.3,10.0,31.0,27.32,17.71
2016,12,23,8,45,0.0,40.5,1.95,10.5,40.5,35.73,25.19
2016,12,23,9,0,0.0,50.0,1.6,11.0,50.0,44.15,32.59
2016,12,23,9,15,0.0,60.0,1.6,11.0,60.0,53.03,40.37
2016,12,23,9,30,0.0,70.0,1.6,11.0,70.0,61.99,48.13
2016,12,23,9,45,0.0,79.0,1.6,11.0,79.0,70.14,55.11
2016,12,23,10,0,0.0,88.0,1.6,11.0,88.0,78.36,62.11
2016,12,23,10,15,0.0,59.0,1.95,11.0,59.0,52.11,39.5
2016,12,23,10,30,0.0,30.0,2.3,11.0,30.0,26.43,17.3
2016,12,23,10,45,8.0,96.5,2.7,11.0,100.0,90.61,72.51
2016,12,23,11,0,16.0,163.0,3.1,11.0,170.0,160.24,131.37
2016,12,23,11,15,10.0,161.0,3.3,11.0,165.5,155.34,126.97
2016,12,23,11,30,4.0,159.0,3.5,11.0,161.0,149.97,122.28
2016,12,23,11,45,223.5,164.5,3.75,11.0,270.0,342.3,287.04
2016,12,23,12,0,443.0,170.0,4.0,11.0,379.0,532.06,443.48
2016,12,23,12,15,539.0,145.0,4.05,11.0,399.5,591.53,492.24
2016,12,23,12,30,635.0,120.0,4.1,11.0,420.0,659.92,547.96
2016,12,23,12,45,709.5,106.5,4.2,11.0,436.0,718.29,593.51
2016,12,23,13,0,784.0,93.0,4.3,11.0,452.0,770.9,634.4
2016,12,23,13,15,584.0,127.5,4.3,10.5,390.5,661.86,551.28
2016,12,23,13,30,384.0,162.0,4.3,10.0,329.0,536.55,450.32
2016,12,23,13,45,222.0,163.0,4.3,10.0,259.0,390.44,329.66
2016,12,23,14,0,60.0,164.0,4.3,10.0,189.0,228.71,191.55
2016,12,23,14,15,55.0,153.5,4.2,10.0,175.0,214.35,179.85
2016,12,23,14,30,50.0,143.0,4.1,10.0,161.0,200.05,167.82
2016,12,23,14,45,45.5,129.5,4.1,10.0,144.5,182.03,152.59
2016,12,23,15,0,41.0,116.0,4.1,10.0,128.0,164.07,137.23
2016,12,23,15,15,34.5,100.5,4.05,9.5,109.5,141.66,117.99
2016,12,23,15,30,28.0,85.0,4.0,9.0,91.0,119.31,98.49
2016,12,23,15,45,18.0,68.5,3.95,9.0,72.0,92.85,74.9
2016,12,23,16,0,8.0,52.0,3.9,9.0,53.0,59.23,45.11
2016,12,23,16,15,4.0,35.5,3.85,9.0,36.0,38.12,26.04
2016,12,23,16,30,0.0,19.0,3.8,9.0,19.0,16.74,5.09
2016,12,23,16,45,0.0,9.5,3.75,9.0,9.5,8.64,0.0
2016,12,23,17,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,7,45,170.5,12.5,3.65,8.0,26.0,11.37,0.0
2016,12,24,8,0,341.0,25.0,3.7,8.0,52.0,20.53,9.16
2016,12,24,8,15,441.5,33.0,3.75,8.0,89.5,36.27,18.53
2016,12,24,8,30,542.0,41.0,3.8,8.0,127.0,80.45,42.22
2016,12,24,8,45,602.0,46.0,3.85,8.0,166.0,129.16,78.5
2016,12,24,9,0,662.0,51.0,3.9,8.0,205.0,182.62,124.12
2016,12,24,9,15,700.5,54.5,3.9,8.0,242.0,235.34,172.78
2016,12,24,9,30,739.0,58.0,3.9,8.0,279.0,291.38,225.17
2016,12,24,9,45,766.5,60.5,3.95,8.5,312.0,345.43,275.51
2016,12,24,10,0,794.0,63.0,4.0,9.0,345.0,400.93,326.06
2016,12,24,10,15,812.0,65.0,3.95,9.0,373.0,452.64,372.87
2016,12,24,10,30,830.0,67.0,3.9,9.0,401.0,504.24,418.39
2016,12,24,10,45,843.5,68.0,3.9,9.0,422.5,551.83,459.66
2016,12,24,11,0,857.0,69.0,3.9,9.0,444.0,598.29,499.06
2016,12,24,11,15,864.5,69.5,3.9,9.0,458.5,634.89,529.96
2016,12,24,11,30,872.0,70.0,3.9,9.0,473.0,672.94,561.29
2016,12,24,11,45,877.5,70.0,3.9,9.0,480.5,706.73,587.51
2016,12,24,12,0,883.0,70.0,3.9,9.0,488.0,737.93,611.22
2016,12,24,12,15,883.5,70.0,3.9,9.0,488.0,762.61,629.9
2016,12,24,12,30,884.0,70.0,3.9,9.0,488.0,784.18,646.28
2016,12,24,12,45,876.5,71.0,3.9,9.0,480.0,797.42,656.41
2016,12,24,13,0,869.0,72.0,3.9,9.0,472.0,814.61,669.71
2016,12,24,13,15,862.0,71.0,3.85,9.0,457.0,819.04,673.18
2016,12,24,13,30,855.0,70.0,3.8,9.0,442.0,819.95,674.21
2016,12,24,13,45,846.0,68.0,3.8,9.5,420.5,814.44,669.51
2016,12,24,14,0,837.0,66.0,3.8,10.0,399.0,805.51,662.35
2016,12,24,14,15,819.5,64.0,3.75,9.5,371.0,786.23,649.47
2016,12,24,14,30,802.0,62.0,3.7,9.0,343.0,763.9,634.11
2016,12,24,14,45,777.5,59.0,3.65,9.0,310.0,731.76,609.7
2016,12,24,15,0,753.0,56.0,3.6,9.0,277.0,697.24,582.91
2016,12,24,15,15,713.5,52.5,3.5,9.0,239.0,648.38,543.81
2016,12,24,15,30,674.0,49.0,3.4,9.0,201.0,598.4,502.58
2016,12,24,15,45,614.0,44.0,3.35,9.0,161.5,531.04,445.9
2016,12,24,16,0,554.0,39.0,3.3,9.0,122.0,464.57,387.63
2016,12,24,16,15,446.5,31.5,3.25,8.5,84.5,374.43,305.17
2016,12,24,16,30,339.0,24.0,3.2,8.0,47.0,278.22,180.52
2016,12,24,16,45,169.5,12.0,3.2,8.0,23.5,110.58,0.0
2016,12,24,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,25,7,45,74.5,13.0,2.45,7.0,19.0,11.82,0.0
2016,12,25,8,0,149.0,26.0,2.6,7.0,38.0,20.34,8.89
2016,12,25,8,15,191.5,40.5,2.7,7.0,65.0,35.97,22.07
2016,12,25,8,30,234.0,55.0,2.8,7.0,92.0,66.37,42.4
2016,12,25,8,45,259.0,69.0,2.95,7.5,120.5,99.09,68.37
2016,12,25,9,0,284.0,83.0,3.1,8.0,149.0,134.76,99.05
2016,12,25,9,15,298.0,96.0,3.15,8.0,176.0,166.46,128.07
2016,12,25,9,30,312.0,109.0,3.2,8.0,203.0,201.78,160.51
2016,12,25,9,45,315.5,121.0,3.3,8.0,225.0,233.68,190.12
2016,12,25,10,0,319.0,133.0,3.4,8.0,247.0,265.65,219.33
2016,12,25,10,15,212.5,152.5,3.45,8.0,231.0,254.75,212.38
2016,12,25,10,30,106.0,172.0,3.5,8.0,215.0,226.32,189.11
2016,12,25,10,45,68.0,172.0,3.55,8.5,200.5,204.08,170.14
2016,12,25,11,0,30.0,172.0,3.6,9.0,186.0,185.31,153.6
2016,12,25,11,15,51.5,185.0,3.6,9.0,209.0,215.1,179.05
2016,12,25,11,30,73.0,198.0,3.6,9.0,232.0,246.91,206.03
2016,12,25,11,45,102.0,204.5,3.6,9.0,252.5,278.44,232.91
2016,12,25,12,0,131.0,211.0,3.6,9.0,273.0,324.02,271.16
2016,12,25,12,15,84.5,201.5,3.6,9.0,241.5,270.73,226.16
2016,12,25,12,30,38.0,192.0,3.6,9.0,210.0,227.02,188.69
2016,12,25,12,45,184.5,188.5,3.6,9.0,273.5,356.51,300.56
2016,12,25,13,0,331.0,185.0,3.6,9.0,337.0,492.08,413.75
2016,12,25,13,15,310.0,181.5,3.6,9.0,320.5,477.34,401.34
2016,12,25,13,30,289.0,178.0,3.6,9.0,304.0,461.06,388.33
2016,12,25,13,45,176.0,172.0,3.6,9.5,247.5,347.4,293.04
2016,12,25,14,0,63.0,166.0,3.6,10.0,191.0,233.51,195.38
2016,12,25,14,15,60.0,155.0,3.55,10.0,177.5,220.15,184.64
2016,12,25,14,30,57.0,144.0,3.5,10.0,164.0,206.77,173.54
2016,12,25,14,45,54.0,130.5,3.45,10.0,148.0,189.88,159.37
2016,12,25,15,0,51.0,117.0,3.4,10.0,132.0,172.98,145.01
2016,12,25,15,15,45.0,102.0,3.35,9.5,114.0,151.5,126.68
2016,12,25,15,30,39.0,87.0,3.3,9.0,96.0,130.11,108.08
2016,12,25,15,45,30.5,70.5,3.25,9.0,77.0,104.5,85.29
2016,12,25,16,0,22.0,54.0,3.2,9.0,58.0,78.79,62.21
2016,12,25,16,15,11.0,38.0,3.2,8.5,40.0,51.89,37.89
2016,12,25,16,30,0.0,22.0,3.2,8.0,22.0,20.06,8.11
2016,12,25,16,45,0.0,11.0,3.25,8.0,11.0,10.01,0.0
2016,12,25,17,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,26,7,45,186.5,12.0,2.4,6.5,26.0,10.91,0.0
2016,12,26,8,0,373.0,24.0,2.4,7.0,52.0,19.71,8.26
2016,12,26,8,15,471.0,31.5,2.4,7.0,90.0,35.69,18.88
2016,12,26,8,30,569.0,39.0,2.4,7.0,128.0,80.27,41.63
2016,12,26,8,45,627.5,44.0,2.4,7.5,167.5,128.43,76.79
2016,12,26,9,0,686.0,49.0,2.4,8.0,207.0,182.9,122.83
2016,12,26,9,15,724.0,52.5,2.35,8.0,245.0,236.77,172.22
2016,12,26,9,30,762.0,56.0,2.3,8.0,283.0,293.89,225.21
2016,12,26,9,45,784.0,59.0,2.3,8.5,315.5,347.71,275.05
2016,12,26,10,0,806.0,62.0,2.3,9.0,348.0,402.41,324.43
2016,12,26,10,15,823.5,64.0,2.25,9.0,376.0,454.57,370.92
2016,12,26,10,30,841.0,66.0,2.2,9.0,404.0,506.54,415.91
2016,12,26,10,45,854.0,67.0,2.15,9.5,426.0,554.46,455.61
2016,12,26,11,0,867.0,68.0,2.1,10.0,448.0,597.74,490.54
2016,12,26,11,15,874.5,69.0,2.0,10.0,462.5,638.98,523.42
2016,12,26,11,30,882.0,70.0,1.9,10.0,477.0,678.14,553.82
2016,12,26,11,45,885.0,70.5,1.85,10.0,484.5,711.3,578.15
2016,12,26,12,0,888.0,71.0,1.8,10.0,492.0,741.72,599.83
2016,12,26,12,15,888.0,71.0,1.65,10.0,492.0,766.39,616.21
2016,12,26,12,30,888.0,71.0,1.5,10.0,492.0,787.91,630.1
2016,12,26,12,45,749.0,97.0,1.4,10.5,448.0,737.67,591.31
2016,12,26,13,0,610.0,123.0,1.3,11.0,404.0,668.98,539.57
2016,12,26,13,15,737.5,95.5,1.2,11.0,425.0,750.98,599.86
2016,12,26,13,30,865.0,68.0,1.1,11.0,446.0,818.08,646.14
2016,12,26,13,45,689.5,94.5,1.0,11.0,386.5,722.16,575.79
2016,12,26,14,0,514.0,121.0,0.9,11.0,327.0,601.84,487.67
2016,12,26,14,15,500.5,115.0,0.8,11.0,304.0,583.28,474.65
2016,12,26,14,30,487.0,109.0,0.7,11.0,281.0,562.83,458.87
2016,12,26,14,45,621.0,82.5,0.6,11.0,280.0,641.5,517.28
2016,12,26,15,0,755.0,56.0,0.5,11.0,279.0,700.23,557.75
2016,12,26,15,15,716.5,52.5,0.5,10.5,241.5,652.21,522.38
2016,12,26,15,30,678.0,49.0,0.5,10.0,204.0,603.02,486.14
2016,12,26,15,45,612.5,44.0,0.55,10.0,164.0,531.59,430.89
2016,12,26,16,0,547.0,39.0,0.6,10.0,124.0,461.41,373.94
2016,12,26,16,15,446.0,31.5,0.6,9.5,86.5,375.19,299.33
2016,12,26,16,30,345.0,24.0,0.6,9.0,49.0,285.0,191.84
2016,12,26,16,45,172.5,12.0,0.65,9.0,24.5,112.88,0.0
2016,12,26,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,7,45,158.5,12.5,1.65,8.0,24.0,11.37,0.0
2016,12,27,8,0,317.0,25.0,1.6,8.0,48.0,20.59,8.66
2016,12,27,8,15,416.5,33.0,1.55,8.5,85.0,33.21,17.83
2016,12,27,8,30,516.0,41.0,1.5,9.0,122.0,75.36,39.35
2016,12,27,8,45,576.0,46.5,1.5,9.5,160.5,121.39,72.49
2016,12,27,9,0,636.0,52.0,1.5,10.0,199.0,175.11,117.12
2016,12,27,9,15,675.5,56.0,1.5,10.0,236.0,227.05,163.91
2016,12,27,9,30,715.0,60.0,1.5,10.0,273.0,282.52,214.47
2016,12,27,9,45,530.5,94.5,1.55,10.0,262.5,291.53,231.04
2016,12,27,10,0,346.0,129.0,1.6,10.0,252.0,277.54,225.46
2016,12,27,10,15,409.0,129.5,1.65,10.0,286.0,327.51,268.34
2016,12,27,10,30,472.0,130.0,1.7,10.0,320.0,382.52,314.71
2016,12,27,10,45,509.5,130.0,1.75,10.5,345.0,427.51,351.9
2016,12,27,11,0,547.0,130.0,1.8,11.0,370.0,474.3,389.89
2016,12,27,11,15,527.5,139.5,1.75,11.0,377.0,496.83,408.02
2016,12,27,11,30,508.0,149.0,1.7,11.0,384.0,516.47,423.54
2016,12,27,11,45,536.0,145.0,1.65,11.0,396.5,551.71,451.58
2016,12,27,12,0,564.0,141.0,1.6,11.0,409.0,586.69,478.9
2016,12,27,12,15,630.0,122.0,1.6,11.0,421.5,639.96,520.7
2016,12,27,12,30,696.0,103.0,1.6,11.0,434.0,686.68,555.9
2016,12,27,12,45,487.0,148.0,1.6,11.0,378.0,580.55,473.63
2016,12,27,13,0,278.0,193.0,1.6,11.0,322.0,458.42,376.17
2016,12,27,13,15,281.0,186.5,1.7,11.0,313.0,459.38,378.82
2016,12,27,13,30,284.0,180.0,1.8,11.0,304.0,459.24,379.7
2016,12,27,13,45,338.5,162.0,1.9,11.5,303.0,486.34,402.72
2016,12,27,14,0,393.0,144.0,2.0,12.0,302.0,529.22,437.29
2016,12,27,14,15,515.0,112.5,2.05,11.5,304.5,592.38,490.19
2016,12,27,14,30,637.0,81.0,2.1,11.0,307.0,659.15,542.83
2016,12,27,14,45,595.0,81.5,2.15,11.0,277.0,619.66,512.61
2016,12,27,15,0,553.0,82.0,2.2,11.0,247.0,578.47,481.23
2016,12,27,15,15,555.0,71.5,2.2,10.5,218.5,557.48,465.49
2016,12,27,15,30,557.0,61.0,2.2,10.0,190.0,534.1,446.7
2016,12,27,15,45,503.0,53.5,2.25,10.0,153.0,471.35,394.53
2016,12,27,16,0,449.0,46.0,2.3,10.0,116.0,409.83,340.94
2016,12,27,16,15,348.0,36.5,2.35,10.0,81.0,316.69,257.92
2016,12,27,16,30,247.0,27.0,2.4,10.0,46.0,228.01,158.54
2016,12,27,16,45,123.5,13.5,2.45,10.0,23.0,85.48,0.0
2016,12,27,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,7,45,194.0,11.0,1.75,7.5,25.0,10.01,0.0
2016,12,28,8,0,388.0,22.0,1.7,8.0,50.0,19.55,7.78
2016,12,28,8,15,483.0,29.0,1.65,8.5,87.5,31.62,16.43
2016,12,28,8,30,578.0,36.0,1.6,9.0,125.0,75.95,37.78
2016,12,28,8,45,636.0,40.0,1.55,9.5,164.5,123.45,71.57
2016,12,28,9,0,694.0,44.0,1.5,10.0,204.0,177.17,116.31
2016,12,28,9,15,730.5,47.0,1.4,10.0,241.0,230.49,164.62
2016,12,28,9,30,767.0,50.0,1.3,10.0,278.0,286.88,216.24
2016,12,28,9,45,793.0,52.0,1.2,10.5,311.0,341.26,265.45
2016,12,28,10,0,819.0,54.0,1.1,11.0,344.0,395.91,313.48
2016,12,28,10,15,836.0,55.5,1.0,11.0,372.0,447.3,357.95
2016,12,28,10,30,853.0,57.0,0.9,11.0,400.0,498.42,400.58
2016,12,28,10,45,865.0,58.0,0.85,11.5,421.5,545.69,438.3
2016,12,28,11,0,877.0,59.0,0.8,12.0,443.0,591.69,473.68
2016,12,28,11,15,884.5,59.5,0.75,12.0,458.0,632.76,505.1
2016,12,28,11,30,892.0,60.0,0.7,12.0,473.0,671.73,534.11
2016,12,28,11,45,895.5,60.5,0.65,12.5,481.0,705.6,556.13
2016,12,28,12,0,899.0,61.0,0.6,13.0,489.0,736.75,575.8
2016,12,28,12,15,899.5,61.0,0.6,13.0,489.0,762.13,593.1
2016,12,28,12,30,900.0,61.0,0.6,13.0,489.0,784.35,608.27
2016,12,28,12,45,894.0,62.0,0.6,13.0,482.0,799.43,618.57
2016,12,28,13,0,888.0,63.0,0.6,13.0,475.0,811.01,626.66
2016,12,28,13,15,881.5,62.0,0.6,13.0,460.5,816.09,630.43
2016,12,28,13,30,875.0,61.0,0.6,13.0,446.0,817.66,631.99
2016,12,28,13,45,863.5,60.5,0.6,13.0,424.5,812.27,628.91
2016,12,28,14,0,852.0,60.0,0.6,13.0,403.0,803.53,623.67
2016,12,28,14,15,835.5,58.0,0.6,13.0,375.5,785.33,611.87
2016,12,28,14,30,819.0,56.0,0.6,13.0,348.0,764.13,597.95
2016,12,28,14,45,794.0,54.0,0.6,13.0,315.0,741.1,582.48
2016,12,28,15,0,769.0,52.0,0.6,13.0,282.0,707.63,559.08
2016,12,28,15,15,732.5,49.0,0.65,12.5,245.0,661.73,527.59
2016,12,28,15,30,696.0,46.0,0.7,12.0,208.0,614.59,493.7
2016,12,28,15,45,639.5,41.5,0.75,12.0,168.5,550.04,443.87
2016,12,28,16,0,583.0,37.0,0.8,12.0,129.0,486.28,392.11
2016,12,28,16,15,488.0,30.0,0.8,12.0,91.0,395.42,314.81
2016,12,28,16,30,393.0,23.0,0.8,12.0,53.0,309.1,216.05
2016,12,28,16,45,196.5,11.5,0.85,12.0,26.5,148.79,0.0
2016,12,28,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,7,45,183.0,11.5,2.1,9.0,25.0,10.46,0.0
2016,12,29,8,0,366.0,23.0,2.1,9.0,50.0,20.56,8.28
2016,12,29,8,15,466.0,30.5,2.1,9.0,88.0,31.99,17.39
2016,12,29,8,30,566.0,38.0,2.1,9.0,126.0,76.0,38.5
2016,12,29,8,45,625.5,43.0,2.1,9.5,165.5,123.91,72.49
2016,12,29,9,0,685.0,48.0,2.1,10.0,205.0,178.28,117.69
2016,12,29,9,15,723.0,51.5,2.0,10.0,243.0,232.04,166.4
2016,12,29,9,30,761.0,55.0,1.9,10.0,281.0,289.09,218.76
2016,12,29,9,45,782.0,58.5,1.8,10.5,314.0,343.1,268.13
2016,12,29,10,0,803.0,62.0,1.7,11.0,347.0,397.93,316.81
2016,12,29,10,15,821.0,64.0,1.6,11.0,375.0,450.33,362.63
2016,12,29,10,30,839.0,66.0,1.5,11.0,403.0,502.63,406.85
2016,12,29,10,45,850.0,67.5,1.45,11.5,425.0,550.16,445.39
2016,12,29,11,0,861.0,69.0,1.4,12.0,447.0,596.38,481.6
2016,12,29,11,15,869.0,70.0,1.3,12.0,462.0,634.58,511.27
2016,12,29,11,30,877.0,71.0,1.2,12.0,477.0,674.19,540.99
2016,12,29,11,45,880.0,71.5,1.2,12.5,485.0,707.51,564.24
2016,12,29,12,0,883.0,72.0,1.2,13.0,493.0,738.12,584.76
2016,12,29,12,15,883.5,72.0,1.15,13.0,493.5,763.38,601.82
2016,12,29,12,30,884.0,72.0,1.1,13.0,494.0,785.54,616.64
2016,12,29,12,45,886.5,70.0,1.1,13.5,488.0,803.6,628.13
2016,12,29,13,0,889.0,68.0,1.1,14.0,482.0,818.39,637.41
2016,12,29,13,15,882.0,67.5,1.05,14.0,467.5,823.93,640.8
2016,12,29,13,30,875.0,67.0,1.0,14.0,453.0,825.96,641.96
2016,12,29,13,45,863.0,66.0,1.0,14.0,431.0,819.69,638.23
2016,12,29,14,0,851.0,65.0,1.0,14.0,409.0,818.1,637.94
2016,12,29,14,15,834.0,63.0,0.95,13.5,381.5,799.65,626.2
2016,12,29,14,30,817.0,61.0,0.9,13.0,354.0,778.07,612.3
2016,12,29,14,45,791.0,58.5,0.85,13.0,320.5,745.58,589.26
2016,12,29,15,0,765.0,56.0,0.8,13.0,287.0,710.68,564.1
2016,12,29,15,15,728.0,52.5,0.75,12.5,249.5,663.78,530.41
2016,12,29,15,30,691.0,49.0,0.7,12.0,212.0,615.6,494.54
2016,12,29,15,45,632.5,44.5,0.65,12.0,172.0,549.55,442.71
2016,12,29,16,0,574.0,40.0,0.6,12.0,132.0,484.19,389.26
2016,12,29,16,15,476.5,32.5,0.6,11.5,93.5,391.01,311.48
2016,12,29,16,30,379.0,25.0,0.6,11.0,55.0,312.66,222.58
2016,12,29,16,45,189.5,12.5,0.6,11.0,27.5,150.01,0.0
2016,12,29,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,7,45,155.5,12.5,1.0,10.0,23.5,11.37,0.0
2016,12,30,8,0,311.0,25.0,1.1,10.0,47.0,20.65,8.18
2016,12,30,8,15,412.5,33.0,1.15,10.0,84.0,30.75,20.94
2016,12,30,8,30,514.0,41.0,1.2,10.0,121.0,72.39,37.4
2016,12,30,8,45,572.5,47.5,1.3,10.5,160.0,118.85,70.26
2016,12,30,9,0,631.0,54.0,1.4,11.0,199.0,171.73,113.75
2016,12,30,9,15,671.5,58.0,1.45,11.0,236.0,224.86,161.17
2016,12,30,9,30,712.0,62.0,1.5,11.0,273.0,280.43,211.58
2016,12,30,9,45,740.5,64.5,1.55,11.0,306.5,333.6,260.17
2016,12,30,10,0,769.0,67.0,1.6,11.0,340.0,388.43,309.28
2016,12,30,10,15,788.0,69.5,1.65,11.0,368.0,440.29,354.99
2016,12,30,10,30,807.0,72.0,1.7,11.0,396.0,492.23,399.58
2016,12,30,10,45,816.5,74.0,1.75,11.5,417.5,538.24,437.63
2016,12,30,11,0,826.0,76.0,1.8,12.0,439.0,582.92,473.58
2016,12,30,11,15,834.0,77.0,1.85,12.0,454.0,623.98,506.77
2016,12,30,11,30,842.0,78.0,1.9,12.0,469.0,663.13,537.87
2016,12,30,11,45,843.0,79.5,1.95,12.0,476.5,695.85,563.2
2016,12,30,12,0,844.0,81.0,2.0,12.0,484.0,725.83,585.34
2016,12,30,12,15,844.0,81.0,2.1,12.0,484.5,750.43,603.89
2016,12,30,12,30,844.0,81.0,2.2,12.0,485.0,771.98,620.31
2016,12,30,12,45,839.5,81.0,2.3,12.0,477.5,786.8,631.92
2016,12,30,13,0,835.0,81.0,2.4,12.0,470.0,798.27,641.26
2016,12,30,13,15,827.0,80.0,2.5,12.0,455.5,802.25,645.26
2016,12,30,13,30,819.0,79.0,2.6,12.0,441.0,802.78,646.9
2016,12,30,13,45,798.5,79.5,2.75,12.0,418.5,791.29,640.09
2016,12,30,14,0,778.0,80.0,2.9,12.0,396.0,776.43,630.8
2016,12,30,14,15,758.0,77.5,2.95,12.0,368.5,755.21,616.06
2016,12,30,14,30,738.0,75.0,3.0,12.0,341.0,731.08,598.96
2016,12,30,14,45,698.0,74.0,3.15,12.0,307.0,695.88,573.53
2016,12,30,15,0,658.0,73.0,3.3,12.0,273.0,653.47,541.83
2016,12,30,15,15,615.5,68.5,3.3,11.5,236.0,603.23,503.42
2016,12,30,15,30,573.0,64.0,3.3,11.0,199.0,552.26,463.05
2016,12,30,15,45,496.5,58.5,3.35,11.0,160.0,474.78,398.96
2016,12,30,16,0,420.0,53.0,3.4,11.0,121.0,399.15,333.44
2016,12,30,16,15,319.0,42.5,3.45,10.5,85.0,305.04,250.49
2016,12,30,16,30,218.0,32.0,3.5,10.0,49.0,219.07,161.54
2016,12,30,16,45,109.0,16.0,3.55,10.0,24.5,105.08,0.0
2016,12,30,17,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
